Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,16.0,1.4,2.0,32.5,106.43,0.0
2016,1,1,8,0,354.0,32.0,1.6,3.0,65.0,215.55,163.23
2016,1,1,8,15,448.0,40.0,1.6,3.0,104.5,275.61,225.71
2016,1,1,8,30,542.0,48.0,1.6,3.0,144.0,338.96,283.13
2016,1,1,8,45,600.0,54.0,1.6,3.5,184.5,384.27,323.36
2016,1,1,9,0,658.0,60.0,1.6,4.0,225.0,429.73,362.21
2016,1,1,9,15,696.0,64.0,1.6,4.5,263.0,461.77,388.81
2016,1,1,9,30,734.0,68.0,1.6,5.0,301.0,489.87,411.34
2016,1,1,9,45,756.0,72.0,1.65,6.0,334.0,510.29,426.33
2016,1,1,10,0,778.0,76.0,1.7,7.0,367.0,528.3,438.85
2016,1,1,10,15,796.0,78.0,1.6,7.5,395.0,539.32,445.5
2016,1,1,10,30,814.0,80.0,1.5,8.0,423.0,547.56,449.63
2016,1,1,10,45,824.5,82.0,1.45,8.5,444.0,548.77,448.32
2016,1,1,11,0,835.0,84.0,1.4,9.0,465.0,547.04,444.57
2016,1,1,11,15,842.5,85.0,1.3,9.0,479.5,539.68,436.82
2016,1,1,11,30,850.0,86.0,1.2,9.0,494.0,529.39,426.6
2016,1,1,11,45,852.5,86.5,1.15,9.5,500.5,513.19,411.19
2016,1,1,12,0,855.0,87.0,1.1,10.0,507.0,494.28,393.47
2016,1,1,12,15,854.5,87.0,1.05,10.0,506.0,470.89,372.69
2016,1,1,12,30,854.0,87.0,1.0,10.0,505.0,445.1,349.63
2016,1,1,12,45,855.0,85.0,1.0,10.0,497.5,415.66,323.43
2016,1,1,13,0,856.0,83.0,1.0,10.0,490.0,384.01,294.83
2016,1,1,13,15,847.5,82.0,1.0,10.0,474.0,348.16,262.44
2016,1,1,13,30,839.0,81.0,1.0,10.0,458.0,311.0,228.48
2016,1,1,13,45,826.5,79.0,1.0,10.5,435.5,270.86,191.59
2016,1,1,14,0,814.0,77.0,1.0,11.0,413.0,230.15,154.62
2016,1,1,14,15,794.5,75.0,0.95,10.5,383.5,188.01,118.47
2016,1,1,14,30,775.0,73.0,0.9,10.0,354.0,146.38,85.47
2016,1,1,14,45,748.0,69.5,0.9,10.0,319.5,103.67,57.08
2016,1,1,15,0,721.0,66.0,0.9,10.0,285.0,62.71,39.65
2016,1,1,15,15,679.5,61.5,0.85,9.5,246.5,43.53,34.05
2016,1,1,15,30,638.0,57.0,0.8,9.0,208.0,41.48,32.18
2016,1,1,15,45,575.0,51.0,0.75,8.5,167.5,38.12,28.98
2016,1,1,16,0,512.0,45.0,0.7,8.0,127.0,34.76,25.62
2016,1,1,16,15,409.0,36.0,0.75,7.5,88.5,28.51,19.36
2016,1,1,16,30,306.0,27.0,0.8,7.0,50.0,22.08,10.2
2016,1,1,16,45,153.0,13.5,0.9,7.0,25.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.5,1.35,4.5,23.5,55.07,0.0
2016,1,2,8,0,144.0,33.0,1.5,5.0,47.0,125.46,93.16
2016,1,2,8,15,186.0,48.5,1.5,5.5,75.5,155.55,125.87
2016,1,2,8,30,228.0,64.0,1.5,6.0,104.0,196.27,162.79
2016,1,2,8,45,254.5,78.5,1.5,6.5,134.0,228.67,191.67
2016,1,2,9,0,281.0,93.0,1.5,7.0,164.0,261.08,219.73
2016,1,2,9,15,296.5,106.5,1.5,7.5,191.5,286.11,240.79
2016,1,2,9,30,312.0,120.0,1.5,8.0,219.0,310.39,260.59
2016,1,2,9,45,334.5,128.5,1.55,8.5,245.0,331.75,277.71
2016,1,2,10,0,357.0,137.0,1.6,9.0,271.0,360.44,300.24
2016,1,2,10,15,413.0,138.5,1.75,9.5,304.0,390.71,324.23
2016,1,2,10,30,469.0,140.0,1.9,10.0,337.0,419.47,346.55
2016,1,2,10,45,311.5,171.0,2.1,11.0,304.5,353.05,290.55
2016,1,2,11,0,154.0,202.0,2.3,12.0,272.0,288.71,236.19
2016,1,2,11,15,145.0,208.5,2.4,12.0,276.5,285.83,233.63
2016,1,2,11,30,136.0,215.0,2.5,12.0,281.0,282.62,230.58
2016,1,2,11,45,168.0,217.0,2.6,12.5,299.5,294.95,239.86
2016,1,2,12,0,200.0,219.0,2.7,13.0,318.0,305.47,247.36
2016,1,2,12,15,153.5,219.0,2.7,13.0,294.5,276.92,223.74
2016,1,2,12,30,107.0,219.0,2.7,13.0,271.0,248.54,200.55
2016,1,2,12,45,73.5,207.0,2.7,13.5,242.5,219.29,176.44
2016,1,2,13,0,40.0,195.0,2.7,14.0,214.0,192.3,154.41
2016,1,2,13,15,93.5,197.0,2.6,14.0,240.0,207.75,165.8
2016,1,2,13,30,147.0,199.0,2.5,14.0,266.0,217.76,171.95
2016,1,2,13,45,107.0,186.5,2.45,14.0,234.0,188.74,148.83
2016,1,2,14,0,67.0,174.0,2.4,14.0,202.0,165.15,130.64
2016,1,2,14,15,33.5,112.0,2.15,13.5,126.0,105.41,82.5
2016,1,2,14,30,0.0,50.0,1.9,13.0,50.0,46.46,34.3
2016,1,2,14,45,0.0,45.0,1.65,13.0,45.0,41.8,30.39
2016,1,2,15,0,0.0,40.0,1.4,13.0,40.0,37.14,26.41
2016,1,2,15,15,0.0,34.5,1.2,12.5,34.5,32.02,23.3
2016,1,2,15,30,0.0,29.0,1.0,12.0,29.0,26.9,18.67
2016,1,2,15,45,0.0,23.5,0.85,11.5,23.5,21.79,13.99
2016,1,2,16,0,0.0,18.0,0.7,11.0,18.0,16.68,9.25
2016,1,2,16,15,0.0,12.5,0.75,10.5,12.5,11.58,4.45
2016,1,2,16,30,0.0,7.0,0.8,10.0,7.0,6.48,0.0
2016,1,2,16,45,0.0,3.5,0.9,10.0,3.5,3.34,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,66.5,16.5,1.8,8.0,22.5,52.86,0.0
2016,1,3,8,0,133.0,33.0,1.9,9.0,45.0,111.21,80.82
2016,1,3,8,15,170.5,48.5,1.9,9.0,73.0,148.57,118.66
2016,1,3,8,30,208.0,64.0,1.9,9.0,101.0,186.8,153.35
2016,1,3,8,45,228.5,79.5,1.95,9.5,129.5,217.15,180.3
2016,1,3,9,0,249.0,95.0,2.0,10.0,158.0,247.27,206.29
2016,1,3,9,15,262.0,109.5,1.9,10.5,184.5,271.71,226.66
2016,1,3,9,30,275.0,124.0,1.8,11.0,211.0,295.38,245.77
2016,1,3,9,45,287.0,135.0,1.7,11.5,234.5,313.5,259.84
2016,1,3,10,0,299.0,146.0,1.6,12.0,258.0,330.7,272.78
2016,1,3,10,15,310.5,156.0,1.55,12.0,280.0,345.41,284.01
2016,1,3,10,30,322.0,166.0,1.5,12.0,302.0,358.91,294.06
2016,1,3,10,45,250.0,184.0,1.5,12.0,292.5,333.64,272.52
2016,1,3,11,0,178.0,202.0,1.5,12.0,283.0,302.01,246.13
2016,1,3,11,15,268.5,196.5,1.6,12.0,323.5,344.62,280.6
2016,1,3,11,30,359.0,191.0,1.7,12.0,364.0,378.21,306.86
2016,1,3,11,45,299.5,203.5,1.85,12.5,349.5,351.35,284.01
2016,1,3,12,0,240.0,216.0,2.0,13.0,335.0,325.48,262.34
2016,1,3,12,15,197.0,219.0,2.1,13.0,316.5,296.87,239.05
2016,1,3,12,30,154.0,222.0,2.2,13.0,298.0,273.21,219.77
2016,1,3,12,45,252.5,206.5,2.35,13.5,328.5,291.49,232.62
2016,1,3,13,0,351.0,191.0,2.5,14.0,359.0,301.38,237.46
2016,1,3,13,15,213.5,193.0,2.45,14.0,294.5,243.25,191.73
2016,1,3,13,30,76.0,195.0,2.4,14.0,230.0,195.57,155.7
2016,1,3,13,45,129.0,187.0,2.35,14.0,242.5,195.0,153.24
2016,1,3,14,0,182.0,179.0,2.3,14.0,255.0,190.85,147.19
2016,1,3,14,15,91.0,137.5,1.95,14.0,175.5,132.83,102.61
2016,1,3,14,30,0.0,96.0,1.6,14.0,96.0,87.68,69.02
2016,1,3,14,45,0.0,86.5,1.3,14.0,86.5,79.0,61.82
2016,1,3,15,0,0.0,77.0,1.0,14.0,77.0,70.35,54.53
2016,1,3,15,15,0.0,66.5,0.85,13.5,66.5,61.01,49.06
2016,1,3,15,30,0.0,56.0,0.7,13.0,56.0,51.68,40.74
2016,1,3,15,45,0.0,44.5,0.6,12.5,44.5,41.36,31.4
2016,1,3,16,0,0.0,33.0,0.5,12.0,33.0,30.64,21.6
2016,1,3,16,15,0.0,23.0,0.5,11.5,23.0,21.34,12.94
2016,1,3,16,30,0.0,13.0,0.5,11.0,13.0,12.05,3.42
2016,1,3,16,45,0.0,6.5,0.55,11.0,6.5,6.2,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,9.73,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,19.49,9.55
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,31.96,21.13
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,45.06,32.69
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,58.49,44.42
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,71.76,55.86
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,83.81,66.22
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,95.8,76.41
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,105.61,84.49
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,115.41,92.46
2016,1,4,10,15,209.0,135.0,3.5,14.0,223.5,265.9,219.88
2016,1,4,10,30,418.0,150.0,3.6,14.0,327.0,403.27,331.8
2016,1,4,10,45,423.0,158.0,3.75,14.5,344.5,409.02,334.65
2016,1,4,11,0,428.0,166.0,3.9,15.0,362.0,413.06,336.51
2016,1,4,11,15,298.0,191.0,3.95,15.0,330.0,355.25,288.74
2016,1,4,11,30,168.0,216.0,4.0,15.0,298.0,300.79,243.67
2016,1,4,11,45,239.0,211.5,4.05,15.5,329.0,329.86,266.41
2016,1,4,12,0,310.0,207.0,4.1,16.0,360.0,350.73,281.77
2016,1,4,12,15,422.5,182.5,4.05,16.0,391.5,370.45,296.05
2016,1,4,12,30,535.0,158.0,4.0,16.0,423.0,380.19,301.41
2016,1,4,12,45,469.5,170.0,4.0,16.0,399.5,346.04,272.7
2016,1,4,13,0,404.0,182.0,4.0,16.0,376.0,314.28,246.22
2016,1,4,13,15,351.0,185.0,3.9,15.5,350.0,281.53,219.42
2016,1,4,13,30,298.0,188.0,3.8,15.0,324.0,252.34,195.72
2016,1,4,13,45,251.5,183.5,3.75,15.0,294.5,221.67,170.71
2016,1,4,14,0,205.0,179.0,3.7,15.0,265.0,196.27,150.55
2016,1,4,14,15,102.5,118.0,3.4,14.5,161.0,119.56,91.06
2016,1,4,14,30,0.0,57.0,3.1,14.0,57.0,52.99,39.7
2016,1,4,14,45,0.0,51.0,2.85,14.0,51.0,47.39,35.01
2016,1,4,15,0,0.0,45.0,2.6,14.0,45.0,41.8,30.25
2016,1,4,15,15,0.0,39.0,2.35,13.5,39.0,36.21,26.93
2016,1,4,15,30,0.0,33.0,2.1,13.0,33.0,30.62,21.91
2016,1,4,15,45,0.0,26.5,1.85,13.0,26.5,24.58,16.36
2016,1,4,16,0,0.0,20.0,1.6,13.0,20.0,18.54,10.79
2016,1,4,16,15,0.0,14.0,1.65,12.5,14.0,12.97,5.61
2016,1,4,16,30,0.0,8.0,1.7,12.0,8.0,7.4,0.02
2016,1,4,16,45,0.0,4.0,1.75,12.0,4.0,3.7,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,85.5,16.0,1.7,11.5,24.0,66.55,0.0
2016,1,5,8,0,171.0,32.0,1.8,12.0,48.0,136.11,98.68
2016,1,5,8,15,213.5,46.5,2.0,12.0,77.0,175.07,138.84
2016,1,5,8,30,256.0,61.0,2.2,12.0,106.0,215.49,175.4
2016,1,5,8,45,285.0,75.0,2.45,12.0,137.0,249.38,205.68
2016,1,5,9,0,314.0,89.0,2.7,12.0,168.0,283.25,235.24
2016,1,5,9,15,328.0,102.0,2.8,12.0,196.0,307.56,256.07
2016,1,5,9,30,342.0,115.0,2.9,12.0,224.0,330.88,275.56
2016,1,5,9,45,352.0,126.5,3.0,12.5,249.0,349.16,289.96
2016,1,5,10,0,362.0,138.0,3.1,13.0,274.0,366.11,302.92
2016,1,5,10,15,189.5,148.5,3.2,13.0,220.0,262.91,217.11
2016,1,5,10,30,17.0,159.0,3.3,13.0,166.0,162.8,132.15
2016,1,5,10,45,8.5,137.0,3.4,13.0,140.5,134.78,108.71
2016,1,5,11,0,0.0,115.0,3.5,13.0,115.0,108.05,86.12
2016,1,5,11,15,0.0,90.0,3.55,13.0,90.0,83.93,65.77
2016,1,5,11,30,0.0,65.0,3.6,13.0,65.0,60.48,45.92
2016,1,5,11,45,0.0,101.5,3.65,13.0,101.5,94.68,74.78
2016,1,5,12,0,0.0,138.0,3.7,13.0,138.0,128.85,103.33
2016,1,5,12,15,0.0,91.0,3.65,12.5,91.0,84.76,66.46
2016,1,5,12,30,0.0,44.0,3.6,12.0,44.0,40.9,29.39
2016,1,5,12,45,0.5,101.5,3.6,12.0,102.0,94.57,75.0
2016,1,5,13,0,1.0,159.0,3.6,12.0,160.0,146.77,118.79
2016,1,5,13,15,143.5,175.0,3.45,12.0,241.0,206.03,165.06
2016,1,5,13,30,286.0,191.0,3.3,12.0,322.0,252.28,198.27
2016,1,5,13,45,170.0,182.5,3.2,12.0,259.5,202.67,159.58
2016,1,5,14,0,54.0,174.0,3.1,12.0,197.0,163.38,130.8
2016,1,5,14,15,51.0,162.0,2.95,11.5,182.5,148.5,118.71
2016,1,5,14,30,48.0,150.0,2.8,11.0,168.0,133.88,106.88
2016,1,5,14,45,44.0,137.0,2.7,11.0,152.5,118.72,94.65
2016,1,5,15,0,40.0,124.0,2.6,11.0,137.0,103.93,83.06
2016,1,5,15,15,34.5,108.5,2.35,11.0,118.5,89.8,75.29
2016,1,5,15,30,29.0,93.0,2.1,11.0,100.0,77.81,64.43
2016,1,5,15,45,243.5,71.5,1.9,11.0,114.0,56.4,45.02
2016,1,5,16,0,458.0,50.0,1.7,11.0,128.0,38.71,28.86
2016,1,5,16,15,359.5,40.5,1.6,10.5,91.0,32.16,22.49
2016,1,5,16,30,261.0,31.0,1.5,10.0,54.0,25.43,14.36
2016,1,5,16,45,130.5,15.5,1.45,9.5,27.0,12.23,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.3,12.0,14.0,12.99,0.0
2016,1,6,8,0,0.0,28.0,3.3,12.0,28.0,27.55,15.76
2016,1,6,8,15,7.5,46.5,3.15,12.0,48.0,51.44,37.33
2016,1,6,8,30,15.0,65.0,3.0,12.0,68.0,74.62,57.75
2016,1,6,8,45,24.5,83.0,2.95,12.0,89.0,103.89,83.23
2016,1,6,9,0,34.0,101.0,2.9,12.0,110.0,127.7,103.89
2016,1,6,9,15,43.0,118.0,2.95,12.0,130.5,149.82,122.87
2016,1,6,9,30,52.0,135.0,3.0,12.0,151.0,171.81,141.47
2016,1,6,9,45,62.5,146.0,3.05,12.0,168.0,187.27,154.45
2016,1,6,10,0,73.0,157.0,3.1,12.0,185.0,202.81,167.34
2016,1,6,10,15,36.5,127.0,3.15,12.0,141.0,146.93,120.0
2016,1,6,10,30,0.0,97.0,3.2,12.0,97.0,91.05,72.26
2016,1,6,10,45,0.0,114.5,3.25,12.0,114.5,107.88,86.44
2016,1,6,11,0,0.0,132.0,3.3,12.0,132.0,124.59,100.37
2016,1,6,11,15,220.5,154.0,3.4,12.0,261.5,277.28,229.01
2016,1,6,11,30,441.0,176.0,3.5,12.0,391.0,413.56,338.84
2016,1,6,11,45,476.0,184.0,3.6,12.0,419.0,427.38,348.18
2016,1,6,12,0,511.0,192.0,3.7,12.0,447.0,438.07,355.19
2016,1,6,12,15,406.0,201.0,3.65,12.0,403.5,379.58,307.2
2016,1,6,12,30,301.0,210.0,3.6,12.0,360.0,328.66,265.55
2016,1,6,12,45,181.5,208.5,3.55,12.0,299.0,265.92,214.74
2016,1,6,13,0,62.0,207.0,3.5,12.0,238.0,211.65,171.3
2016,1,6,13,15,31.0,118.5,3.35,12.0,134.0,119.58,95.34
2016,1,6,13,30,0.0,30.0,3.2,12.0,30.0,27.86,18.3
2016,1,6,13,45,127.5,103.0,3.1,12.0,157.0,123.72,95.66
2016,1,6,14,0,255.0,176.0,3.0,12.0,284.0,203.88,156.74
2016,1,6,14,15,284.0,160.0,2.85,11.5,272.5,181.43,136.0
2016,1,6,14,30,313.0,144.0,2.7,11.0,261.0,156.35,113.88
2016,1,6,14,45,294.5,135.0,2.55,11.0,237.0,129.94,94.33
2016,1,6,15,0,276.0,126.0,2.4,11.0,213.0,104.85,78.87
2016,1,6,15,15,256.5,112.0,2.2,10.5,185.0,84.8,70.96
2016,1,6,15,30,237.0,98.0,2.0,10.0,157.0,75.17,62.34
2016,1,6,15,45,204.0,82.5,1.8,10.0,126.5,64.18,52.19
2016,1,6,16,0,171.0,67.0,1.6,10.0,96.0,52.87,41.61
2016,1,6,16,15,124.5,50.5,1.55,9.5,68.5,40.49,29.94
2016,1,6,16,30,78.0,34.0,1.5,9.0,41.0,27.75,16.65
2016,1,6,16,45,39.0,17.0,1.45,9.0,20.5,14.95,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.0,0.55,8.5,27.5,73.72,0.0
2016,1,7,8,0,181.0,38.0,0.5,9.0,55.0,149.8,110.04
2016,1,7,8,15,272.5,51.0,0.5,9.0,91.5,208.97,166.79
2016,1,7,8,30,364.0,64.0,0.5,9.0,128.0,272.52,221.81
2016,1,7,8,45,455.0,68.0,0.5,9.5,169.0,329.44,269.66
2016,1,7,9,0,546.0,72.0,0.5,10.0,210.0,388.84,317.95
2016,1,7,9,15,588.0,77.0,0.6,10.0,247.0,423.49,346.56
2016,1,7,9,30,630.0,82.0,0.7,10.0,284.0,457.05,373.76
2016,1,7,9,45,701.0,76.0,0.8,10.5,323.0,492.88,401.69
2016,1,7,10,0,772.0,70.0,0.9,11.0,362.0,525.46,426.47
2016,1,7,10,15,789.5,72.0,1.0,11.0,390.0,536.85,435.04
2016,1,7,10,30,807.0,74.0,1.1,11.0,418.0,545.52,441.47
2016,1,7,10,45,817.5,76.0,1.2,11.5,439.5,547.42,441.7
2016,1,7,11,0,828.0,78.0,1.3,12.0,461.0,546.4,439.53
2016,1,7,11,15,835.0,79.0,1.35,12.0,475.5,539.47,433.16
2016,1,7,11,30,842.0,80.0,1.4,12.0,490.0,529.63,424.37
2016,1,7,11,45,844.0,81.0,1.5,12.0,497.5,514.37,411.41
2016,1,7,12,0,846.0,82.0,1.6,12.0,505.0,496.4,395.99
2016,1,7,12,15,845.5,82.0,1.65,12.0,504.5,473.65,376.25
2016,1,7,12,30,845.0,82.0,1.7,12.0,504.0,448.5,354.13
2016,1,7,12,45,840.5,81.5,1.75,12.0,496.5,418.96,328.05
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,387.51,299.83
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,352.83,268.43
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,316.78,235.36
2016,1,7,13,45,808.0,78.0,1.95,12.0,437.0,278.12,199.95
2016,1,7,14,0,795.0,77.0,2.0,12.0,415.0,238.93,164.17
2016,1,7,14,15,777.0,75.0,1.95,12.0,387.0,197.65,127.69
2016,1,7,14,30,759.0,73.0,1.9,12.0,359.0,156.72,93.74
2016,1,7,14,45,736.0,69.0,1.85,12.0,326.0,114.23,63.1
2016,1,7,15,0,713.0,65.0,1.8,12.0,293.0,73.06,41.43
2016,1,7,15,15,675.5,61.0,1.55,11.5,255.0,42.4,32.75
2016,1,7,15,30,638.0,57.0,1.3,11.0,217.0,40.73,31.27
2016,1,7,15,45,586.0,51.0,1.05,10.5,177.5,37.37,28.15
2016,1,7,16,0,534.0,45.0,0.8,10.0,138.0,33.98,24.87
2016,1,7,16,15,442.0,37.0,0.8,9.5,99.5,28.67,19.68
2016,1,7,16,30,350.0,29.0,0.8,9.0,61.0,23.22,13.32
2016,1,7,16,45,175.0,14.5,0.85,9.0,30.5,11.28,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,0.85,6.5,9.5,8.8,0.0
2016,1,8,8,0,0.0,19.0,0.9,7.0,19.0,17.63,8.38
2016,1,8,8,15,0.0,31.0,0.95,7.0,31.0,28.79,18.94
2016,1,8,8,30,0.0,43.0,1.0,7.0,43.0,40.43,29.45
2016,1,8,8,45,0.0,55.5,1.05,7.5,55.5,52.82,40.46
2016,1,8,9,0,0.0,68.0,1.1,8.0,68.0,65.09,51.21
2016,1,8,9,15,0.0,80.0,1.0,8.5,80.0,76.72,61.24
2016,1,8,9,30,0.0,92.0,0.9,9.0,92.0,88.28,71.04
2016,1,8,9,45,0.0,101.5,0.85,9.5,101.5,97.17,78.41
2016,1,8,10,0,0.0,111.0,0.8,10.0,111.0,106.06,85.68
2016,1,8,10,15,134.0,143.5,0.7,10.0,201.0,227.06,188.18
2016,1,8,10,30,268.0,176.0,0.6,10.0,291.0,342.54,280.83
2016,1,8,10,45,309.5,179.5,0.55,10.5,318.5,364.88,296.4
2016,1,8,11,0,351.0,183.0,0.5,11.0,346.0,385.67,311.13
2016,1,8,11,15,205.5,195.5,0.45,11.5,292.0,307.3,247.34
2016,1,8,11,30,60.0,208.0,0.4,12.0,238.0,233.2,187.06
2016,1,8,11,45,59.5,212.0,0.35,12.5,242.0,233.75,187.26
2016,1,8,12,0,59.0,216.0,0.3,13.0,246.0,234.08,186.78
2016,1,8,12,15,63.5,216.5,0.3,13.0,249.0,233.16,185.82
2016,1,8,12,30,68.0,217.0,0.3,13.0,252.0,231.8,184.49
2016,1,8,12,45,103.0,218.5,0.35,13.0,269.5,243.13,193.08
2016,1,8,13,0,138.0,220.0,0.4,13.0,287.0,252.3,199.5
2016,1,8,13,15,227.0,204.5,0.45,13.0,311.5,261.03,204.18
2016,1,8,13,30,316.0,189.0,0.5,13.0,336.0,262.31,201.86
2016,1,8,13,45,368.0,170.5,0.6,13.0,334.0,244.48,184.57
2016,1,8,14,0,420.0,152.0,0.7,13.0,332.0,220.19,161.47
2016,1,8,14,15,248.0,155.0,0.65,12.5,259.5,173.08,129.06
2016,1,8,14,30,76.0,158.0,0.6,12.0,187.0,144.42,113.25
2016,1,8,14,45,68.5,145.0,0.55,12.0,169.0,127.46,100.04
2016,1,8,15,0,61.0,132.0,0.5,12.0,151.0,111.14,87.79
2016,1,8,15,15,54.5,116.0,0.5,11.5,131.5,95.12,79.67
2016,1,8,15,30,48.0,100.0,0.5,11.0,112.0,82.88,68.89
2016,1,8,15,45,37.5,82.5,0.55,11.0,91.0,69.36,56.62
2016,1,8,16,0,27.0,65.0,0.6,11.0,70.0,55.53,43.89
2016,1,8,16,15,13.5,48.0,0.65,10.5,50.5,41.74,31.08
2016,1,8,16,30,0.0,31.0,0.7,10.0,31.0,28.06,17.46
2016,1,8,16,45,0.0,15.5,0.75,10.0,15.5,14.39,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,9.0,15.5,14.39,0.0
2016,1,9,8,0,0.0,31.0,3.4,9.0,31.0,31.75,19.4
2016,1,9,8,15,15.5,48.0,3.35,9.0,50.5,61.55,46.36
2016,1,9,8,30,31.0,65.0,3.3,9.0,70.0,87.6,69.63
2016,1,9,8,45,39.0,82.0,3.25,9.5,90.5,109.86,89.3
2016,1,9,9,0,47.0,99.0,3.2,10.0,111.0,131.94,108.5
2016,1,9,9,15,52.5,114.5,3.1,10.0,130.0,150.63,124.66
2016,1,9,9,30,58.0,130.0,3.0,10.0,149.0,169.17,140.43
2016,1,9,9,45,56.5,142.5,2.95,10.5,163.0,180.01,149.14
2016,1,9,10,0,55.0,155.0,2.9,11.0,177.0,190.65,157.51
2016,1,9,10,15,136.0,169.0,2.8,11.0,226.5,256.78,213.18
2016,1,9,10,30,217.0,183.0,2.7,11.0,276.0,314.74,260.88
2016,1,9,10,45,246.5,189.5,2.65,11.0,300.0,340.91,281.51
2016,1,9,11,0,276.0,196.0,2.6,11.0,324.0,358.64,295.24
2016,1,9,11,15,246.0,206.5,2.45,11.0,323.5,346.63,284.32
2016,1,9,11,30,216.0,217.0,2.3,11.0,323.0,329.31,269.35
2016,1,9,11,45,191.5,222.0,2.2,11.0,317.5,314.99,256.99
2016,1,9,12,0,167.0,227.0,2.1,11.0,312.0,300.91,244.88
2016,1,9,12,15,133.0,226.0,1.95,11.0,293.5,277.22,225.1
2016,1,9,12,30,99.0,225.0,1.8,11.0,275.0,252.95,205.03
2016,1,9,12,45,123.0,223.0,1.65,11.0,284.0,256.91,207.6
2016,1,9,13,0,147.0,221.0,1.5,11.0,293.0,257.07,206.7
2016,1,9,13,15,106.0,210.0,1.45,11.0,261.0,225.6,181.22
2016,1,9,13,30,65.0,199.0,1.4,11.0,229.0,197.57,158.93
2016,1,9,13,45,66.0,190.5,1.35,11.0,220.0,185.79,149.05
2016,1,9,14,0,67.0,182.0,1.3,11.0,211.0,173.82,138.93
2016,1,9,14,15,75.0,171.5,1.2,11.0,202.0,161.33,128.08
2016,1,9,14,30,83.0,161.0,1.1,11.0,193.0,147.99,116.66
2016,1,9,14,45,77.5,147.5,1.0,11.5,175.0,130.45,102.51
2016,1,9,15,0,72.0,134.0,0.9,12.0,157.0,113.36,89.43
2016,1,9,15,15,65.0,118.0,0.85,11.5,137.0,96.58,81.04
2016,1,9,15,30,58.0,102.0,0.8,11.0,117.0,84.36,70.26
2016,1,9,15,45,47.0,84.5,0.8,11.0,95.5,70.87,58.0
2016,1,9,16,0,36.0,67.0,0.8,11.0,74.0,57.06,45.28
2016,1,9,16,15,18.5,50.0,0.8,11.0,53.5,43.3,32.43
2016,1,9,16,30,1.0,33.0,0.8,11.0,33.0,29.72,19.0
2016,1,9,16,45,0.5,16.5,0.8,11.0,16.5,15.32,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,159.5,16.5,1.6,8.5,31.5,101.26,0.0
2016,1,10,8,0,319.0,33.0,1.8,9.0,63.0,203.88,152.2
2016,1,10,8,15,411.0,42.0,1.85,9.0,101.5,264.41,213.0
2016,1,10,8,30,503.0,51.0,1.9,9.0,140.0,328.41,269.97
2016,1,10,8,45,569.0,56.0,2.0,9.5,181.5,377.09,312.5
2016,1,10,9,0,635.0,61.0,2.1,10.0,223.0,426.3,354.07
2016,1,10,9,15,673.0,65.0,2.1,10.5,261.0,459.09,380.92
2016,1,10,9,30,711.0,69.0,2.1,11.0,299.0,490.61,405.81
2016,1,10,9,45,747.0,69.5,2.15,11.5,334.0,513.27,423.22
2016,1,10,10,0,783.0,70.0,2.2,12.0,369.0,536.34,440.37
2016,1,10,10,15,800.0,72.0,2.1,12.0,397.5,547.79,448.17
2016,1,10,10,30,817.0,74.0,2.0,12.0,426.0,556.49,453.57
2016,1,10,10,45,595.0,127.0,1.95,12.5,390.5,482.93,392.77
2016,1,10,11,0,373.0,180.0,1.9,13.0,355.0,396.52,322.08
2016,1,10,11,15,293.0,199.0,1.8,13.0,339.0,365.2,296.12
2016,1,10,11,30,213.0,218.0,1.7,13.0,323.0,329.33,266.36
2016,1,10,11,45,168.0,223.0,1.6,13.5,306.5,304.53,245.34
2016,1,10,12,0,123.0,228.0,1.5,14.0,290.0,280.83,225.33
2016,1,10,12,15,71.5,210.0,1.45,14.0,246.0,231.23,185.37
2016,1,10,12,30,20.0,192.0,1.4,14.0,202.0,186.88,149.61
2016,1,10,12,45,36.5,200.0,1.35,14.5,218.0,199.96,159.86
2016,1,10,13,0,53.0,208.0,1.3,15.0,234.0,210.2,167.41
2016,1,10,13,15,50.0,201.0,1.25,15.0,225.5,199.12,158.28
2016,1,10,13,30,47.0,194.0,1.2,15.0,217.0,188.2,149.38
2016,1,10,13,45,235.5,173.5,1.15,15.0,277.0,214.14,164.45
2016,1,10,14,0,424.0,153.0,1.1,15.0,337.0,224.62,164.59
2016,1,10,14,15,367.5,151.0,1.05,14.5,303.0,193.34,140.0
2016,1,10,14,30,311.0,149.0,1.0,14.0,269.0,164.16,118.41
2016,1,10,14,45,299.5,137.0,1.0,14.0,244.5,135.99,97.04
2016,1,10,15,0,288.0,125.0,1.0,14.0,220.0,108.66,79.08
2016,1,10,15,15,276.0,110.5,0.9,13.5,192.5,83.78,69.17
2016,1,10,15,30,264.0,96.0,0.8,13.0,165.0,73.84,60.46
2016,1,10,15,45,242.0,81.0,0.75,12.5,136.0,63.23,50.94
2016,1,10,16,0,220.0,66.0,0.7,12.0,107.0,52.3,40.95
2016,1,10,16,15,185.5,50.5,0.75,11.5,78.5,40.66,30.13
2016,1,10,16,30,151.0,35.0,0.8,11.0,50.0,27.22,17.14
2016,1,10,16,45,75.5,17.5,0.9,11.0,25.0,14.74,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,1.05,9.5,13.5,12.52,0.0
2016,1,11,8,0,0.0,27.0,1.1,10.0,27.0,25.94,14.9
2016,1,11,8,15,0.0,43.5,1.25,10.0,43.5,43.65,31.2
2016,1,11,8,30,0.0,60.0,1.4,10.0,60.0,60.59,46.26
2016,1,11,8,45,3.5,76.0,1.55,10.5,77.0,78.29,61.76
2016,1,11,9,0,7.0,92.0,1.7,11.0,94.0,95.89,76.97
2016,1,11,9,15,12.0,106.5,1.7,11.0,110.5,112.52,91.29
2016,1,11,9,30,17.0,121.0,1.7,11.0,127.0,129.19,105.46
2016,1,11,9,45,20.0,134.0,1.7,11.5,141.5,143.08,116.87
2016,1,11,10,0,23.0,147.0,1.7,12.0,156.0,156.92,128.06
2016,1,11,10,15,31.0,160.5,1.65,12.5,173.5,180.54,147.27
2016,1,11,10,30,39.0,174.0,1.6,13.0,191.0,197.37,160.59
2016,1,11,10,45,105.5,191.0,1.55,13.5,240.0,257.17,209.34
2016,1,11,11,0,172.0,208.0,1.5,14.0,289.0,308.38,249.8
2016,1,11,11,15,203.5,212.5,1.45,14.0,311.0,325.25,262.56
2016,1,11,11,30,235.0,217.0,1.4,14.0,333.0,340.64,274.07
2016,1,11,11,45,137.0,212.5,1.4,14.5,280.0,278.82,223.6
2016,1,11,12,0,39.0,208.0,1.4,15.0,227.0,217.14,173.45
2016,1,11,12,15,67.5,217.0,1.4,15.0,251.0,236.2,188.83
2016,1,11,12,30,96.0,226.0,1.4,15.0,275.0,253.25,202.0
2016,1,11,12,45,61.0,210.0,1.4,15.5,241.0,219.28,174.37
2016,1,11,13,0,26.0,194.0,1.4,16.0,207.0,187.93,149.21
2016,1,11,13,15,149.0,196.5,1.4,16.0,267.5,229.57,180.58
2016,1,11,13,30,272.0,199.0,1.4,16.0,328.0,260.42,201.3
2016,1,11,13,45,318.0,182.5,1.4,16.0,326.0,244.68,185.79
2016,1,11,14,0,364.0,166.0,1.4,16.0,324.0,225.02,166.76
2016,1,11,14,15,355.0,156.5,1.3,16.0,303.0,196.66,142.67
2016,1,11,14,30,346.0,147.0,1.2,16.0,282.0,168.61,119.69
2016,1,11,14,45,341.0,134.0,1.1,16.0,257.0,138.71,96.71
2016,1,11,15,0,336.0,121.0,1.0,16.0,232.0,109.06,77.09
2016,1,11,15,15,496.0,88.0,0.95,15.5,230.0,63.87,51.15
2016,1,11,15,30,656.0,55.0,0.9,15.0,228.0,42.34,32.19
2016,1,11,15,45,607.5,49.5,0.85,14.5,188.5,35.63,26.19
