Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,559.0,44.0,0.8,14.0,149.0,32.6,23.32
2016,1,11,16,15,475.5,37.0,0.85,13.5,109.5,28.16,19.05
2016,1,11,16,30,392.0,30.0,0.9,13.0,70.0,23.62,14.16
2016,1,11,16,45,196.0,15.0,0.95,12.5,35.0,11.42,0.0
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,196.5,14.5,2.0,8.5,33.5,114.62,1.69
2016,1,12,8,0,393.0,29.0,2.1,9.0,67.0,233.81,175.95
2016,1,12,8,15,481.0,36.5,2.05,9.5,106.5,292.47,235.55
2016,1,12,8,30,569.0,44.0,2.0,10.0,146.0,354.59,290.51
2016,1,12,8,45,622.5,49.0,1.95,10.5,186.5,394.84,325.94
2016,1,12,9,0,676.0,54.0,1.9,11.0,227.0,439.19,363.02
2016,1,12,9,15,711.5,57.5,1.75,11.0,265.5,471.42,389.38
2016,1,12,9,30,747.0,61.0,1.6,11.0,304.0,502.13,413.45
2016,1,12,9,45,596.0,94.0,1.45,11.5,301.5,460.51,378.12
2016,1,12,10,0,445.0,127.0,1.3,12.0,299.0,407.17,333.66
2016,1,12,10,15,394.5,147.5,1.35,12.5,308.0,398.35,325.53
2016,1,12,10,30,344.0,168.0,1.4,13.0,317.0,380.04,309.61
2016,1,12,10,45,420.0,162.0,1.5,13.5,353.5,419.6,340.39
2016,1,12,11,0,496.0,156.0,1.6,14.0,390.0,449.46,362.76
2016,1,12,11,15,461.0,170.0,1.6,14.0,393.0,435.65,350.54
2016,1,12,11,30,426.0,184.0,1.6,14.0,396.0,420.73,337.74
2016,1,12,11,45,450.5,182.0,1.6,14.5,409.0,420.31,335.93
2016,1,12,12,0,475.0,180.0,1.6,15.0,422.0,417.55,331.98
2016,1,12,12,15,404.5,195.0,1.6,15.0,401.5,383.49,304.19
2016,1,12,12,30,334.0,210.0,1.6,15.0,381.0,348.94,276.31
2016,1,12,12,45,432.5,185.5,1.6,15.5,403.5,355.94,279.45
2016,1,12,13,0,531.0,161.0,1.6,16.0,426.0,353.86,274.21
2016,1,12,13,15,357.5,185.5,1.55,16.0,362.0,292.98,226.78
2016,1,12,13,30,184.0,210.0,1.5,16.0,298.0,243.98,190.19
2016,1,12,13,45,287.5,186.0,1.45,16.0,316.0,240.42,183.52
2016,1,12,14,0,391.0,162.0,1.4,16.0,334.0,227.38,167.83
2016,1,12,14,15,309.0,162.0,1.3,15.5,292.5,193.64,142.45
2016,1,12,14,30,227.0,162.0,1.2,15.0,251.0,164.37,121.89
2016,1,12,14,45,216.5,149.0,1.1,15.0,228.0,139.08,102.36
2016,1,12,15,0,206.0,136.0,1.0,15.0,205.0,114.65,85.32
2016,1,12,15,15,196.5,120.5,1.0,14.5,179.5,90.32,74.65
2016,1,12,15,30,187.0,105.0,1.0,14.0,154.0,79.87,65.56
2016,1,12,15,45,169.0,88.5,1.0,13.5,127.0,68.38,55.32
2016,1,12,16,0,151.0,72.0,1.0,13.0,100.0,56.53,44.57
2016,1,12,16,15,124.0,55.0,1.0,13.0,74.0,43.93,32.9
2016,1,12,16,30,97.0,38.0,1.0,13.0,48.0,30.95,20.44
2016,1,12,16,45,48.5,23.0,1.05,13.0,28.0,19.94,3.75
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,165.5,16.0,2.9,12.5,32.5,104.32,5.07
2016,1,13,8,0,331.0,32.0,3.1,13.0,65.0,209.93,156.44
2016,1,13,8,15,424.5,40.5,3.2,13.0,104.0,271.26,216.86
2016,1,13,8,30,518.0,49.0,3.3,13.0,143.0,336.26,274.44
2016,1,13,8,45,569.5,56.0,3.45,13.5,183.0,380.46,313.21
2016,1,13,9,0,621.0,63.0,3.6,14.0,223.0,424.81,350.77
2016,1,13,9,15,660.0,67.5,3.8,14.0,262.0,458.96,379.76
2016,1,13,9,30,699.0,72.0,4.0,14.0,301.0,491.9,406.99
2016,1,13,9,45,709.5,79.0,4.25,14.5,332.5,509.88,420.95
2016,1,13,10,0,720.0,86.0,4.5,15.0,364.0,525.43,432.67
2016,1,13,10,15,739.5,88.5,4.55,15.0,393.0,538.59,442.63
2016,1,13,10,30,759.0,91.0,4.6,15.0,422.0,549.19,450.29
2016,1,13,10,45,680.0,110.5,4.7,15.0,418.0,519.1,425.16
2016,1,13,11,0,601.0,130.0,4.8,15.0,414.0,486.64,398.13
2016,1,13,11,15,465.0,167.5,4.85,15.0,391.5,436.7,356.41
2016,1,13,11,30,329.0,205.0,4.9,15.0,369.0,385.59,313.74
2016,1,13,11,45,200.5,214.5,4.95,15.0,315.0,314.65,255.41
2016,1,13,12,0,72.0,224.0,5.0,15.0,261.0,249.3,201.42
2016,1,13,12,15,36.0,137.0,4.95,14.5,155.5,146.29,117.15
2016,1,13,12,30,0.0,50.0,4.9,14.0,50.0,46.49,33.8
2016,1,13,12,45,288.0,99.0,4.9,14.0,243.5,216.37,173.95
2016,1,13,13,0,576.0,148.0,4.9,14.0,437.0,361.15,286.21
2016,1,13,13,15,288.0,83.5,4.8,14.0,228.0,178.46,139.27
2016,1,13,13,30,0.0,19.0,4.7,14.0,19.0,17.64,9.38
2016,1,13,13,45,117.5,103.5,4.6,14.0,155.5,126.3,97.77
2016,1,13,14,0,235.0,188.0,4.5,14.0,292.0,215.29,166.54
2016,1,13,14,15,486.0,136.5,4.3,13.5,333.5,205.17,146.92
2016,1,13,14,30,737.0,85.0,4.1,13.0,375.0,174.03,108.97
2016,1,13,14,45,715.5,80.5,3.95,13.0,342.0,131.39,76.01
2016,1,13,15,0,694.0,76.0,3.8,13.0,309.0,89.93,50.38
2016,1,13,15,15,656.5,72.0,3.25,12.5,271.5,50.27,39.66
2016,1,13,15,30,619.0,68.0,2.7,12.0,234.0,48.91,38.5
2016,1,13,15,45,580.5,60.0,2.2,12.0,195.0,44.15,34.1
2016,1,13,16,0,542.0,52.0,1.7,12.0,156.0,39.27,29.48
2016,1,13,16,15,453.5,44.0,1.55,11.0,116.0,34.17,24.63
2016,1,13,16,30,365.0,36.0,1.4,10.0,76.0,28.99,19.2
2016,1,13,16,45,224.5,24.0,1.25,9.5,45.0,19.61,5.21
2016,1,13,17,0,84.0,12.0,1.1,9.0,14.0,11.44,0.0
2016,1,13,17,15,42.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,73.0,17.0,1.15,9.5,24.0,57.41,3.11
2016,1,14,8,0,146.0,34.0,1.2,10.0,48.0,129.56,96.6
2016,1,14,8,15,178.5,50.5,1.35,10.0,76.5,157.21,125.9
2016,1,14,8,30,211.0,67.0,1.5,10.0,105.0,195.22,160.25
2016,1,14,8,45,232.5,82.0,1.7,10.5,134.0,225.95,187.42
2016,1,14,9,0,254.0,97.0,1.9,11.0,163.0,256.63,213.81
2016,1,14,9,15,264.0,112.5,1.95,11.0,190.5,281.26,234.69
2016,1,14,9,30,274.0,128.0,2.0,11.0,218.0,305.01,254.34
2016,1,14,9,45,282.0,140.5,2.15,11.5,242.0,323.1,268.64
2016,1,14,10,0,290.0,153.0,2.3,12.0,266.0,340.17,281.81
2016,1,14,10,15,235.0,171.5,2.3,12.0,267.5,326.25,269.28
2016,1,14,10,30,180.0,190.0,2.3,12.0,269.0,303.63,249.83
2016,1,14,10,45,266.5,189.0,2.35,12.0,312.5,355.19,291.98
2016,1,14,11,0,353.0,188.0,2.4,12.0,356.0,397.69,325.9
2016,1,14,11,15,187.5,190.0,2.45,12.0,279.5,295.13,241.55
2016,1,14,11,30,22.0,192.0,2.5,12.0,203.0,193.6,157.01
2016,1,14,11,45,21.5,194.5,2.55,12.5,205.5,194.41,157.49
2016,1,14,12,0,21.0,197.0,2.6,13.0,208.0,195.17,157.71
2016,1,14,12,15,56.0,213.5,2.65,13.0,242.5,228.16,184.63
2016,1,14,12,30,91.0,230.0,2.7,13.0,277.0,255.77,206.67
2016,1,14,12,45,70.5,221.0,2.8,13.0,257.0,234.02,188.79
2016,1,14,13,0,50.0,212.0,2.9,13.0,237.0,213.6,172.22
2016,1,14,13,15,68.5,211.5,2.9,13.0,245.0,215.79,173.61
2016,1,14,13,30,87.0,211.0,2.9,13.0,253.0,216.28,173.33
2016,1,14,13,45,43.5,139.5,2.95,13.0,160.5,138.45,110.06
2016,1,14,14,0,0.0,68.0,3.0,13.0,68.0,63.27,48.39
2016,1,14,14,15,0.0,63.5,2.85,12.5,63.5,59.06,45.04
2016,1,14,14,30,0.0,59.0,2.7,12.0,59.0,54.86,41.61
2016,1,14,14,45,0.0,53.0,2.55,12.0,53.0,49.26,36.87
2016,1,14,15,0,0.0,47.0,2.4,12.0,47.0,43.66,32.11
2016,1,14,15,15,0.0,41.0,2.15,11.5,41.0,38.07,28.87
2016,1,14,15,30,0.0,35.0,1.9,11.0,35.0,32.48,23.86
2016,1,14,15,45,0.0,28.5,1.7,11.0,28.5,26.44,18.31
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,20.39,12.72
2016,1,14,16,15,0.0,16.5,1.65,11.0,16.5,15.29,7.94
2016,1,14,16,30,0.0,11.0,1.8,11.0,11.0,10.18,3.1
2016,1,14,16,45,0.0,6.0,1.95,11.0,6.0,5.55,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,164.0,16.5,0.25,10.5,32.5,105.43,15.19
2016,1,15,8,0,328.0,33.0,0.2,11.0,65.0,210.8,157.58
2016,1,15,8,15,418.0,41.5,0.3,11.0,104.0,270.9,214.82
2016,1,15,8,30,508.0,50.0,0.4,11.0,143.0,334.48,269.7
2016,1,15,8,45,564.0,56.0,0.5,11.5,183.5,379.97,308.31
2016,1,15,9,0,620.0,62.0,0.6,12.0,224.0,425.79,345.91
2016,1,15,9,15,658.0,66.0,0.7,12.0,262.0,459.06,373.27
2016,1,15,9,30,696.0,70.0,0.8,12.0,300.0,491.13,399.01
2016,1,15,9,45,710.5,76.0,0.9,12.5,332.5,510.45,413.49
2016,1,15,10,0,725.0,82.0,1.0,13.0,365.0,527.44,425.83
2016,1,15,10,15,744.0,84.5,1.05,13.0,394.0,540.58,435.45
2016,1,15,10,30,763.0,87.0,1.1,13.0,423.0,549.72,441.86
2016,1,15,10,45,641.5,120.5,1.2,13.0,412.5,511.25,411.15
2016,1,15,11,0,520.0,154.0,1.3,13.0,402.0,465.4,374.87
2016,1,15,11,15,525.0,158.5,1.3,13.0,416.0,463.86,373.04
2016,1,15,11,30,530.0,163.0,1.3,13.0,430.0,460.33,369.2
2016,1,15,11,45,516.0,169.5,1.35,13.5,433.5,446.77,357.02
2016,1,15,12,0,502.0,176.0,1.4,14.0,437.0,431.9,343.8
2016,1,15,12,15,382.5,201.5,1.3,14.0,400.0,379.82,301.79
2016,1,15,12,30,263.0,227.0,1.2,14.0,363.0,335.88,266.52
2016,1,15,12,45,209.0,228.5,1.15,14.0,336.0,301.28,238.88
2016,1,15,13,0,155.0,230.0,1.1,14.0,309.0,271.56,215.2
2016,1,15,13,15,483.5,157.5,1.0,14.0,393.5,317.19,245.39
2016,1,15,13,30,812.0,85.0,0.9,14.0,478.0,339.53,252.61
2016,1,15,13,45,804.5,82.0,0.8,14.0,457.0,300.64,217.14
2016,1,15,14,0,797.0,79.0,0.7,14.0,436.0,260.78,181.09
2016,1,15,14,15,779.0,77.0,0.65,14.0,407.5,218.95,144.32
2016,1,15,14,30,761.0,75.0,0.6,14.0,379.0,177.44,109.2
2016,1,15,14,45,743.5,70.5,0.6,14.0,346.5,134.33,75.86
2016,1,15,15,0,726.0,66.0,0.6,14.0,314.0,91.99,49.08
2016,1,15,15,15,690.5,62.0,0.5,14.0,276.5,50.9,39.98
2016,1,15,15,30,655.0,58.0,0.4,14.0,239.0,40.45,30.72
2016,1,15,15,45,606.5,53.0,0.35,14.0,199.0,37.95,28.41
2016,1,15,16,0,558.0,48.0,0.3,14.0,159.0,35.45,25.98
2016,1,15,16,15,477.0,41.0,0.35,13.5,119.5,31.13,21.85
2016,1,15,16,30,396.0,34.0,0.4,13.0,80.0,26.74,17.31
2016,1,15,16,45,259.5,23.0,0.45,13.0,48.0,18.35,6.41
2016,1,15,17,0,123.0,12.0,0.5,13.0,16.0,11.44,0.0
2016,1,15,17,15,61.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,10.0,2.85,12.0,10.0,9.26,0.0
2016,1,16,8,0,0.0,20.0,2.9,12.0,20.0,18.55,9.16
2016,1,16,8,15,0.0,32.5,2.85,12.0,32.5,30.19,19.74
2016,1,16,8,30,0.0,45.0,2.8,12.0,45.0,42.37,30.52
2016,1,16,8,45,0.0,58.5,2.8,12.5,58.5,55.83,42.24
2016,1,16,9,0,0.0,72.0,2.8,13.0,72.0,69.14,53.68
2016,1,16,9,15,0.0,84.5,2.75,13.5,84.5,81.25,63.94
2016,1,16,9,30,0.0,97.0,2.7,14.0,97.0,93.3,73.97
2016,1,16,9,45,0.0,108.0,2.7,14.5,108.0,103.71,82.49
2016,1,16,10,0,0.0,119.0,2.7,15.0,119.0,114.08,90.87
2016,1,16,10,15,0.0,133.5,2.65,15.0,134.0,128.0,102.29
2016,1,16,10,30,0.0,148.0,2.6,15.0,149.0,141.79,113.52
2016,1,16,10,45,4.0,158.5,2.6,15.5,161.0,153.74,123.01
2016,1,16,11,0,8.0,169.0,2.6,16.0,173.0,165.54,132.31
2016,1,16,11,15,4.0,163.0,2.55,16.0,165.0,156.49,124.67
2016,1,16,11,30,0.0,157.0,2.5,16.0,157.0,147.81,117.41
2016,1,16,11,45,8.5,175.5,2.5,16.0,180.0,169.46,135.1
2016,1,16,12,0,17.0,194.0,2.5,16.0,203.0,190.45,152.06
2016,1,16,12,15,16.5,194.5,2.4,16.0,203.0,189.43,151.07
2016,1,16,12,30,16.0,195.0,2.3,16.0,203.0,188.38,150.12
2016,1,16,12,45,8.0,114.0,2.25,16.5,118.0,109.4,85.51
2016,1,16,13,0,0.0,33.0,2.2,17.0,33.0,30.66,20.15
2016,1,16,13,15,0.0,20.5,2.1,17.0,20.5,19.03,10.41
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,7.42,0.62
2016,1,16,13,45,0.0,16.0,1.95,17.0,16.0,14.85,6.92
2016,1,16,14,0,0.0,24.0,1.9,17.0,24.0,22.28,13.22
2016,1,16,14,15,0.0,15.0,1.8,16.5,15.0,13.91,6.18
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,5.56,0.0
2016,1,16,14,45,0.0,5.0,1.6,16.0,5.0,4.63,0.0
2016,1,16,15,0,0.0,4.0,1.5,16.0,4.0,3.71,0.0
2016,1,16,15,15,0.0,3.5,1.3,15.5,3.5,3.24,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.78,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.31,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.85,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.39,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.92,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.46,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,2.7,14.0,2.5,2.31,0.0
2016,1,17,8,0,0.0,5.0,2.7,14.0,5.0,4.62,0.0
2016,1,17,8,15,0.0,7.5,2.75,14.0,7.5,6.94,0.15
2016,1,17,8,30,0.0,10.0,2.8,14.0,10.0,9.26,2.22
2016,1,17,8,45,0.0,13.0,2.85,14.5,13.0,12.04,4.65
2016,1,17,9,0,0.0,16.0,2.9,15.0,16.0,14.82,7.05
2016,1,17,9,15,0.0,19.0,2.95,15.0,19.0,17.61,9.46
2016,1,17,9,30,0.0,22.0,3.0,15.0,22.0,20.4,11.85
2016,1,17,9,45,0.0,34.0,3.1,15.0,34.0,31.56,21.36
2016,1,17,10,0,0.0,46.0,3.2,15.0,46.0,42.74,30.83
2016,1,17,10,15,0.0,68.5,3.2,15.0,68.5,63.73,48.54
2016,1,17,10,30,0.0,91.0,3.2,15.0,91.0,85.11,66.43
2016,1,17,10,45,0.0,76.5,3.2,15.5,76.5,71.21,54.54
2016,1,17,11,0,0.0,62.0,3.2,16.0,62.0,57.68,43.03
2016,1,17,11,15,0.0,74.5,3.2,16.0,74.5,69.35,52.76
2016,1,17,11,30,0.0,87.0,3.2,16.0,87.0,81.04,62.45
2016,1,17,11,45,0.0,107.0,3.2,16.0,107.0,99.88,78.04
2016,1,17,12,0,0.0,127.0,3.2,16.0,127.0,118.58,93.44
2016,1,17,12,15,0.0,139.5,3.1,16.0,139.5,130.05,102.83
2016,1,17,12,30,0.0,152.0,3.0,16.0,152.0,141.33,112.07
2016,1,17,12,45,0.0,151.0,2.95,16.0,151.0,140.01,110.99
2016,1,17,13,0,0.0,150.0,2.9,16.0,150.0,138.66,109.94
2016,1,17,13,15,0.0,120.5,2.85,15.5,120.5,111.57,87.89
2016,1,17,13,30,0.0,91.0,2.8,15.0,91.0,84.63,65.74
2016,1,17,13,45,0.0,64.5,2.75,15.0,64.5,60.01,45.19
2016,1,17,14,0,0.0,38.0,2.7,15.0,38.0,35.3,24.39
2016,1,17,14,15,0.0,68.0,2.65,15.0,68.0,63.26,48.12
2016,1,17,14,30,0.0,98.0,2.6,15.0,98.0,90.03,70.71
2016,1,17,14,45,0.0,89.5,2.55,15.0,89.5,82.24,64.24
2016,1,17,15,0,0.0,81.0,2.5,15.0,81.0,74.47,57.77
2016,1,17,15,15,0.0,71.5,2.3,14.5,71.5,65.88,50.66
2016,1,17,15,30,0.0,62.0,2.1,14.0,62.0,57.37,45.73
2016,1,17,15,45,0.0,51.5,1.95,14.0,51.5,47.88,37.19
2016,1,17,16,0,0.0,41.0,1.8,14.0,41.0,38.09,28.28
2016,1,17,16,15,0.0,31.0,1.75,14.0,31.0,28.78,19.73
2016,1,17,16,30,0.0,21.0,1.7,14.0,21.0,19.48,11.11
2016,1,17,16,45,0.0,12.5,1.65,14.0,12.5,11.58,2.75
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,0.5,11.5,35.5,120.78,35.37
2016,1,18,8,0,402.0,30.0,0.6,12.0,71.0,243.36,184.16
2016,1,18,8,15,487.5,37.5,0.65,12.5,112.0,302.38,239.9
2016,1,18,8,30,573.0,45.0,0.7,13.0,153.0,364.78,293.23
2016,1,18,8,45,629.5,49.5,0.8,14.0,195.0,407.23,328.84
2016,1,18,9,0,686.0,54.0,0.9,15.0,237.0,453.82,366.09
2016,1,18,9,15,721.0,57.5,1.0,15.0,276.0,486.75,392.89
2016,1,18,9,30,756.0,61.0,1.1,15.0,315.0,518.18,417.81
2016,1,18,9,45,775.5,64.5,1.2,15.5,349.0,538.73,433.01
2016,1,18,10,0,795.0,68.0,1.3,16.0,383.0,556.88,445.99
2016,1,18,10,15,810.5,70.0,1.45,16.0,412.0,568.35,454.8
2016,1,18,10,30,826.0,72.0,1.6,16.0,441.0,577.04,461.31
2016,1,18,10,45,833.0,74.5,1.8,16.5,463.0,578.39,461.46
2016,1,18,11,0,840.0,77.0,2.0,17.0,485.0,576.79,459.18
2016,1,18,11,15,846.0,78.0,2.15,17.0,500.0,570.02,453.45
2016,1,18,11,30,852.0,79.0,2.3,17.0,515.0,560.29,445.26
2016,1,18,11,45,849.5,81.5,2.45,17.0,522.0,544.64,432.25
2016,1,18,12,0,847.0,84.0,2.6,17.0,529.0,526.35,416.91
2016,1,18,12,15,847.0,84.0,2.55,17.0,530.0,504.21,397.72
2016,1,18,12,30,847.0,84.0,2.5,17.0,531.0,479.59,376.23
2016,1,18,12,45,555.0,154.5,2.45,17.0,446.0,389.5,305.18
2016,1,18,13,0,263.0,225.0,2.4,17.0,361.0,313.35,246.13
2016,1,18,13,15,272.0,217.5,2.3,17.0,354.5,297.18,232.24
2016,1,18,13,30,281.0,210.0,2.2,17.0,348.0,279.87,216.95
2016,1,18,13,45,286.0,199.5,2.15,17.0,335.0,257.7,197.71
2016,1,18,14,0,291.0,189.0,2.1,17.0,322.0,234.75,177.67
2016,1,18,14,15,154.5,171.5,1.9,16.5,242.0,179.02,136.85
2016,1,18,14,30,18.0,154.0,1.7,16.0,162.0,139.82,110.61
2016,1,18,14,45,17.0,142.5,1.55,16.0,149.5,127.83,101.0
2016,1,18,15,0,16.0,131.0,1.4,16.0,137.0,115.89,91.42
2016,1,18,15,15,11.5,117.0,1.2,15.5,121.0,102.06,80.57
2016,1,18,15,30,7.0,103.0,1.0,15.0,105.0,89.74,74.0
2016,1,18,15,45,3.5,87.0,0.8,15.0,88.0,76.37,62.12
2016,1,18,16,0,0.0,71.0,0.6,15.0,71.0,62.83,49.94
2016,1,18,16,15,0.0,54.0,0.6,14.5,54.0,48.37,36.89
2016,1,18,16,30,0.0,37.0,0.6,14.0,37.0,33.71,23.44
2016,1,18,16,45,0.0,23.0,0.65,14.0,23.0,21.28,10.36
2016,1,18,17,0,0.0,9.0,0.7,14.0,9.0,8.58,0.0
2016,1,18,17,15,0.0,4.5,0.7,14.0,4.5,4.29,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,4.4,14.0,5.0,4.62,0.0
2016,1,19,8,0,0.0,10.0,4.5,14.0,10.0,9.26,1.76
2016,1,19,8,15,0.0,16.5,4.65,14.0,16.5,15.29,7.15
2016,1,19,8,30,0.0,23.0,4.8,14.0,23.0,21.32,12.46
2016,1,19,8,45,0.0,29.5,5.0,14.5,29.5,27.37,17.72
2016,1,19,9,0,0.0,36.0,5.2,15.0,36.0,33.42,22.92
2016,1,19,9,15,0.0,42.5,5.2,15.0,42.5,39.47,28.12
2016,1,19,9,30,0.0,49.0,5.2,15.0,49.0,45.53,33.27
2016,1,19,9,45,49.5,109.5,5.25,15.5,129.5,139.1,112.92
2016,1,19,10,0,99.0,170.0,5.3,16.0,210.0,234.49,192.06
2016,1,19,10,15,143.0,183.0,5.3,16.0,245.0,279.86,229.32
2016,1,19,10,30,187.0,196.0,5.3,16.0,280.0,316.81,259.38
2016,1,19,10,45,93.5,163.0,5.3,16.5,205.0,222.74,180.84
2016,1,19,11,0,0.0,130.0,5.3,17.0,130.0,122.52,96.61
2016,1,19,11,15,0.0,120.5,5.35,17.0,120.5,113.03,88.75
2016,1,19,11,30,0.0,111.0,5.4,17.0,111.0,103.77,81.03
2016,1,19,11,45,0.0,131.0,5.5,17.0,131.0,122.58,96.51
2016,1,19,12,0,0.0,151.0,5.6,17.0,151.0,141.19,111.76
2016,1,19,12,15,156.0,188.5,5.45,16.5,271.5,257.99,208.0
2016,1,19,12,30,312.0,226.0,5.3,16.0,392.0,361.72,290.65
2016,1,19,12,45,156.0,157.0,5.2,16.0,240.0,216.05,172.82
2016,1,19,13,0,0.0,88.0,5.1,16.0,88.0,81.97,63.11
2016,1,19,13,15,0.0,96.5,4.9,16.0,96.5,89.74,69.71
2016,1,19,13,30,0.0,105.0,4.7,16.0,105.0,97.37,76.12
2016,1,19,13,45,215.0,135.5,4.55,16.0,234.5,183.61,141.86
2016,1,19,14,0,430.0,166.0,4.4,16.0,364.0,250.36,187.77
2016,1,19,14,15,365.5,165.5,4.25,15.5,326.5,216.4,160.44
2016,1,19,14,30,301.0,165.0,4.1,15.0,289.0,185.35,136.72
2016,1,19,14,45,396.0,136.0,4.0,15.0,285.5,152.96,105.94
2016,1,19,15,0,491.0,107.0,3.9,15.0,282.0,114.58,73.63
2016,1,19,15,15,440.0,105.5,3.55,14.5,249.0,84.92,60.33
2016,1,19,15,30,389.0,104.0,3.2,14.0,216.0,75.21,61.58
2016,1,19,15,45,353.0,91.5,2.9,14.0,181.0,67.3,54.45
2016,1,19,16,0,317.0,79.0,2.6,14.0,146.0,59.16,46.97
2016,1,19,16,15,260.0,64.5,2.25,13.5,111.0,49.12,37.72
2016,1,19,16,30,203.0,50.0,1.9,13.0,76.0,38.74,27.93
2016,1,19,16,45,101.5,34.5,1.6,13.0,47.5,28.12,16.14
2016,1,19,17,0,0.0,19.0,1.3,13.0,19.0,17.04,0.0
2016,1,19,17,15,0.0,9.5,1.15,12.5,9.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,45,59.5,19.0,0.85,9.5,25.5,56.18,19.02
2016,1,20,8,0,119.0,38.0,0.9,10.0,51.0,114.39,86.94
2016,1,20,8,15,144.0,55.5,1.0,10.5,78.5,149.19,119.75
2016,1,20,8,30,169.0,73.0,1.1,11.0,106.0,184.17,150.77
2016,1,20,8,45,188.5,89.5,1.25,11.5,134.0,215.08,177.66
2016,1,20,9,0,208.0,106.0,1.4,12.0,162.0,245.93,203.78
2016,1,20,9,15,219.5,120.5,1.35,12.5,188.0,269.48,222.97
2016,1,20,9,30,231.0,135.0,1.3,13.0,214.0,292.47,241.13
2016,1,20,9,45,133.0,147.0,1.3,13.5,193.5,238.86,195.77
2016,1,20,10,0,35.0,159.0,1.3,14.0,173.0,184.04,149.06
2016,1,20,10,15,156.5,173.0,1.25,14.0,243.0,277.11,226.31
2016,1,20,10,30,278.0,187.0,1.2,14.0,313.0,369.33,299.68
2016,1,20,10,45,282.0,197.0,1.2,14.5,330.5,377.85,304.48
2016,1,20,11,0,286.0,207.0,1.2,15.0,348.0,385.14,308.8
2016,1,20,11,15,238.0,220.0,1.15,15.0,340.0,358.38,286.68
2016,1,20,11,30,190.0,233.0,1.1,15.0,332.0,338.32,269.95
2016,1,20,11,45,366.0,202.0,1.1,15.5,395.5,401.25,319.01
2016,1,20,12,0,542.0,171.0,1.1,16.0,459.0,456.54,359.72
2016,1,20,12,15,709.5,124.5,1.0,16.0,503.0,481.24,376.23
2016,1,20,12,30,877.0,78.0,0.9,16.0,547.0,493.96,382.63
2016,1,20,12,45,880.5,75.5,0.8,16.5,541.5,465.85,357.16
2016,1,20,13,0,884.0,73.0,0.7,17.0,536.0,435.22,329.68
2016,1,20,13,15,877.0,72.5,0.6,17.0,521.5,400.09,299.0
2016,1,20,13,30,870.0,72.0,0.5,17.0,507.0,363.33,266.51
2016,1,20,13,45,637.5,122.0,0.45,17.0,433.5,297.89,217.24
2016,1,20,14,0,405.0,172.0,0.4,17.0,360.0,250.58,184.24
2016,1,20,14,15,472.0,147.5,0.35,17.0,354.0,223.23,158.31
2016,1,20,14,30,539.0,123.0,0.3,17.0,348.0,189.83,127.27
2016,1,20,14,45,459.0,125.0,0.3,17.0,305.5,153.33,101.4
2016,1,20,15,0,379.0,127.0,0.3,17.0,263.0,123.55,83.49
2016,1,20,15,15,364.5,114.5,0.25,16.5,233.5,91.42,65.3
2016,1,20,15,30,350.0,102.0,0.2,16.0,204.0,73.41,59.37
2016,1,20,15,45,326.0,88.5,0.15,16.0,172.5,64.77,51.76
2016,1,20,16,0,302.0,75.0,0.1,16.0,141.0,55.86,43.74
2016,1,20,16,15,269.5,60.0,0.15,15.5,108.5,45.43,34.31
2016,1,20,16,30,237.0,45.0,0.2,15.0,76.0,34.63,24.33
2016,1,20,16,45,118.5,32.5,0.3,15.0,48.0,26.66,15.38
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,17.92,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,2.15,10.5,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.3,11.0,11.0,10.48,0.0
2016,1,21,7,45,179.5,22.5,2.45,11.5,42.0,122.47,52.36
2016,1,21,8,0,359.0,34.0,2.6,12.0,73.0,230.71,178.42
2016,1,21,8,15,444.5,42.5,2.65,12.0,113.0,290.82,235.3
2016,1,21,8,30,530.0,51.0,2.7,12.0,153.0,354.22,291.27
2016,1,21,8,45,591.0,55.0,2.75,12.5,195.0,401.52,332.18
2016,1,21,9,0,652.0,59.0,2.8,13.0,237.0,449.31,372.03
2016,1,21,9,15,466.0,95.5,2.75,13.5,232.5,390.18,323.28
2016,1,21,9,30,280.0,132.0,2.7,14.0,228.0,318.02,262.9
2016,1,21,9,45,528.5,101.5,2.7,15.0,306.5,443.48,365.1
2016,1,21,10,0,777.0,71.0,2.7,16.0,385.0,556.69,453.05
2016,1,21,10,15,625.0,112.0,2.75,16.5,376.5,512.84,415.44
2016,1,21,10,30,473.0,153.0,2.8,17.0,368.0,458.54,370.48
2016,1,21,10,45,649.0,116.5,2.9,17.5,427.5,523.74,421.71
2016,1,21,11,0,825.0,80.0,3.0,18.0,487.0,579.44,463.85
2016,1,21,11,15,831.5,81.0,3.0,18.0,502.5,573.26,457.54
2016,1,21,11,30,838.0,82.0,3.0,18.0,518.0,564.15,449.21
2016,1,21,11,45,831.5,85.5,3.0,18.0,524.5,547.63,434.99
2016,1,21,12,0,825.0,89.0,3.0,18.0,531.0,528.61,418.67
2016,1,21,12,15,553.5,161.5,2.85,18.0,458.5,438.92,346.88
2016,1,21,12,30,282.0,234.0,2.7,18.0,386.0,357.3,281.86
2016,1,21,12,45,343.5,219.0,2.55,18.0,401.5,358.88,282.04
2016,1,21,13,0,405.0,204.0,2.4,18.0,417.0,356.21,277.88
2016,1,21,13,15,386.0,202.0,2.1,17.5,401.0,329.87,255.83
2016,1,21,13,30,367.0,200.0,1.8,17.0,385.0,303.92,234.03
2016,1,21,13,45,215.0,199.5,1.5,17.0,307.0,241.13,185.96
2016,1,21,14,0,63.0,199.0,1.2,17.0,229.0,191.07,149.55
2016,1,21,14,15,73.5,189.0,1.15,16.5,222.0,179.85,140.39
2016,1,21,14,30,84.0,179.0,1.1,16.0,215.0,167.55,130.13
2016,1,21,14,45,80.0,165.5,1.05,16.0,197.5,149.74,115.92
2016,1,21,15,0,76.0,152.0,1.0,16.0,180.0,132.25,102.41
2016,1,21,15,15,71.5,135.5,1.0,15.5,159.5,113.08,88.46
2016,1,21,15,30,67.0,119.0,1.0,15.0,139.0,97.47,80.75
2016,1,21,15,45,59.0,101.5,1.05,15.0,117.5,84.17,69.03
2016,1,21,16,0,51.0,84.0,1.1,15.0,96.0,70.56,56.83
2016,1,21,16,15,38.5,66.0,1.15,14.5,74.0,56.3,43.95
2016,1,21,16,30,26.0,48.0,1.2,14.0,52.0,41.74,30.59
2016,1,21,16,45,13.0,31.0,1.25,14.0,33.0,27.59,16.54
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,12.99,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,6.67,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
