Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.55,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,14.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,12.0,3.5,14.0,12.0,11.12,0.06
2016,1,22,8,0,0.0,21.0,3.5,14.0,21.0,19.48,10.11
2016,1,22,8,15,0.0,33.0,3.45,14.0,33.0,30.65,20.06
2016,1,22,8,30,0.0,45.0,3.4,14.0,45.0,42.0,30.03
2016,1,22,8,45,0.0,58.0,3.4,14.0,58.0,54.9,41.25
2016,1,22,9,0,0.0,71.0,3.4,14.0,71.0,67.68,52.26
2016,1,22,9,15,0.0,82.5,3.4,14.0,82.5,78.77,61.72
2016,1,22,9,30,0.0,94.0,3.4,14.0,94.0,89.81,71.02
2016,1,22,9,45,0.0,100.5,3.4,14.5,100.5,95.65,75.7
2016,1,22,10,0,0.0,107.0,3.4,15.0,107.0,101.57,80.38
2016,1,22,10,15,0.0,118.0,3.35,15.0,118.0,112.04,88.98
2016,1,22,10,30,0.0,129.0,3.3,15.0,129.0,122.44,97.47
2016,1,22,10,45,0.0,110.5,3.25,15.0,110.5,103.81,81.81
2016,1,22,11,0,0.0,92.0,3.2,15.0,92.0,85.83,66.74
2016,1,22,11,15,21.0,154.5,3.35,15.0,165.5,158.04,126.86
2016,1,22,11,30,42.0,217.0,3.5,15.0,239.0,234.63,189.26
2016,1,22,11,45,22.0,195.0,3.65,15.0,206.5,195.71,157.12
2016,1,22,12,0,2.0,173.0,3.8,15.0,174.0,163.04,130.21
2016,1,22,12,15,1.0,101.0,3.8,15.0,101.5,94.62,73.79
2016,1,22,12,30,0.0,29.0,3.8,15.0,29.0,26.95,17.14
2016,1,22,12,45,36.5,131.0,3.8,15.0,150.5,138.78,110.53
2016,1,22,13,0,73.0,233.0,3.8,15.0,272.0,243.9,195.69
2016,1,22,13,15,36.5,176.0,3.65,15.0,195.5,175.16,139.78
2016,1,22,13,30,0.0,119.0,3.5,15.0,119.0,110.08,86.79
2016,1,22,13,45,0.0,89.0,3.35,15.0,89.0,82.79,64.22
2016,1,22,14,0,0.0,59.0,3.2,15.0,59.0,54.87,40.88
2016,1,22,14,15,0.0,66.0,3.1,15.0,66.0,61.4,46.47
2016,1,22,14,30,0.0,73.0,3.0,15.0,73.0,67.93,52.06
2016,1,22,14,45,0.0,71.5,2.9,15.0,71.5,66.53,50.96
2016,1,22,15,0,0.0,70.0,2.8,15.0,70.0,65.13,49.86
2016,1,22,15,15,0.0,62.0,2.65,14.5,62.0,57.66,43.68
2016,1,22,15,30,0.0,54.0,2.5,14.0,54.0,50.19,39.37
2016,1,22,15,45,0.0,45.5,2.35,14.0,45.5,42.27,32.25
2016,1,22,16,0,0.0,37.0,2.2,14.0,37.0,34.35,25.06
2016,1,22,16,15,0.0,28.5,2.1,13.5,28.5,26.44,17.85
2016,1,22,16,30,0.0,20.0,2.0,13.0,20.0,18.54,10.58
2016,1,22,16,45,0.0,13.0,1.9,13.0,13.0,12.04,4.22
2016,1,22,17,0,0.0,6.0,1.8,13.0,6.0,5.55,0.0
2016,1,22,17,15,0.0,3.0,1.8,13.0,3.0,2.86,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,3.5,5.0,2.1,10.5,5.0,0.0,0.0
2016,1,23,7,30,7.0,10.0,2.4,11.0,10.0,12.36,0.0
2016,1,23,7,45,77.0,29.5,2.7,11.5,38.0,83.41,40.5
2016,1,23,8,0,147.0,49.0,3.0,12.0,66.0,146.02,112.76
2016,1,23,8,15,231.5,64.0,3.2,12.0,104.0,205.57,166.66
2016,1,23,8,30,316.0,79.0,3.4,12.0,142.0,277.65,229.31
2016,1,23,8,45,345.5,95.0,3.6,12.5,178.5,316.57,263.12
2016,1,23,9,0,375.0,111.0,3.8,13.0,215.0,355.39,295.86
2016,1,23,9,15,420.0,120.0,3.85,13.0,253.0,394.82,328.85
2016,1,23,9,30,465.0,129.0,3.9,13.0,291.0,434.02,360.93
2016,1,23,9,45,320.0,152.0,4.0,13.0,269.0,366.01,304.19
2016,1,23,10,0,175.0,175.0,4.1,13.0,247.0,294.81,244.04
2016,1,23,10,15,423.0,148.5,4.0,13.0,339.0,429.96,356.6
2016,1,23,10,30,671.0,122.0,3.9,13.0,431.0,552.61,454.9
2016,1,23,10,45,357.5,164.0,3.85,13.0,329.5,398.93,328.41
2016,1,23,11,0,44.0,206.0,3.8,13.0,228.0,230.09,187.08
2016,1,23,11,15,181.5,214.0,3.8,13.0,309.0,321.73,263.61
2016,1,23,11,30,319.0,222.0,3.8,13.0,390.0,408.18,333.26
2016,1,23,11,45,548.5,169.0,3.8,13.0,463.5,478.6,389.81
2016,1,23,12,0,778.0,116.0,3.8,13.0,537.0,536.56,434.72
2016,1,23,12,15,415.5,174.5,3.8,13.0,399.5,385.43,312.53
2016,1,23,12,30,53.0,233.0,3.8,13.0,262.0,243.59,196.77
2016,1,23,12,45,116.5,238.0,3.8,13.0,301.0,274.62,222.01
2016,1,23,13,0,180.0,243.0,3.8,13.0,340.0,298.78,240.55
2016,1,23,13,15,474.0,176.5,3.8,13.0,421.5,344.52,273.16
2016,1,23,13,30,768.0,110.0,3.8,13.0,503.0,367.38,283.66
2016,1,23,13,45,764.0,106.0,3.85,13.0,483.0,329.47,248.73
2016,1,23,14,0,760.0,102.0,3.9,13.0,463.0,290.39,212.6
2016,1,23,14,15,743.0,99.5,3.8,13.0,435.5,248.68,174.7
2016,1,23,14,30,726.0,97.0,3.7,13.0,408.0,207.25,137.89
2016,1,23,14,45,707.5,92.0,3.65,13.0,375.5,164.02,101.8
2016,1,23,15,0,689.0,87.0,3.6,13.0,343.0,121.7,70.73
2016,1,23,15,15,654.0,83.0,3.35,12.5,304.5,80.77,49.06
2016,1,23,15,30,619.0,79.0,3.1,12.0,266.0,55.98,44.88
2016,1,23,15,45,571.5,72.5,2.9,12.0,225.5,52.82,42.0
2016,1,23,16,0,524.0,66.0,2.7,12.0,185.0,49.65,38.99
2016,1,23,16,15,446.0,57.5,2.5,11.5,143.5,44.57,34.19
2016,1,23,16,30,368.0,49.0,2.3,11.0,102.0,39.41,29.09
2016,1,23,16,45,247.0,36.0,2.1,10.5,66.0,28.15,17.87
2016,1,23,17,0,126.0,23.0,1.9,10.0,30.0,18.25,0.0
2016,1,23,17,15,63.0,11.5,1.85,10.0,15.0,10.96,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,8.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,8.0,9.0,8.58,0.0
2016,1,24,7,45,40.0,25.5,1.1,8.5,30.0,53.23,26.12
2016,1,24,8,0,80.0,42.0,1.1,9.0,51.0,94.45,72.4
2016,1,24,8,15,107.5,60.0,1.2,9.0,78.5,130.05,105.09
2016,1,24,8,30,135.0,78.0,1.3,9.0,106.0,166.04,137.21
2016,1,24,8,45,151.5,96.0,1.4,9.5,133.5,196.5,163.75
2016,1,24,9,0,168.0,114.0,1.5,10.0,161.0,226.83,189.53
2016,1,24,9,15,186.0,128.5,1.55,10.0,187.5,253.39,211.96
2016,1,24,9,30,204.0,143.0,1.6,10.0,214.0,279.82,233.85
2016,1,24,9,45,271.0,150.5,1.7,10.5,255.5,335.8,279.62
2016,1,24,10,0,338.0,158.0,1.8,11.0,297.0,383.27,317.54
2016,1,24,10,15,308.5,175.5,1.75,11.0,309.5,382.52,315.44
2016,1,24,10,30,279.0,193.0,1.7,11.0,322.0,380.15,312.27
2016,1,24,10,45,216.5,209.5,1.65,11.5,313.0,348.09,284.66
2016,1,24,11,0,154.0,226.0,1.6,12.0,304.0,323.41,263.03
2016,1,24,11,15,260.5,220.0,1.6,12.0,356.5,381.07,309.6
2016,1,24,11,30,367.0,214.0,1.6,12.0,409.0,428.77,346.89
2016,1,24,11,45,393.0,212.0,1.6,12.5,424.0,431.5,347.36
2016,1,24,12,0,419.0,210.0,1.6,13.0,439.0,436.36,349.52
2016,1,24,12,15,353.5,224.5,1.65,13.0,418.0,399.32,319.52
2016,1,24,12,30,288.0,239.0,1.7,13.0,397.0,368.18,294.3
2016,1,24,12,45,580.5,159.5,1.8,13.5,473.0,417.96,331.52
2016,1,24,13,0,873.0,80.0,1.9,14.0,549.0,449.89,351.37
2016,1,24,13,15,867.0,79.0,2.05,14.0,535.0,414.85,320.43
2016,1,24,13,30,861.0,78.0,2.2,14.0,521.0,375.7,285.83
2016,1,24,13,45,847.0,78.0,2.35,14.0,499.0,335.4,249.64
2016,1,24,14,0,833.0,78.0,2.5,14.0,477.0,294.44,212.36
2016,1,24,14,15,818.0,76.0,2.5,13.5,449.5,251.03,173.28
2016,1,24,14,30,803.0,74.0,2.5,13.0,422.0,207.57,134.76
2016,1,24,14,45,775.0,73.0,2.55,13.0,387.0,163.38,98.05
2016,1,24,15,0,747.0,72.0,2.6,13.0,352.0,120.83,67.12
2016,1,24,15,15,716.0,68.5,2.25,12.5,313.5,77.93,44.0
2016,1,24,15,30,685.0,65.0,1.9,12.0,275.0,44.58,34.65
2016,1,24,15,45,643.5,59.5,1.6,12.0,234.0,41.87,32.2
2016,1,24,16,0,602.0,54.0,1.3,12.0,193.0,39.12,29.61
2016,1,24,16,15,531.5,47.5,1.2,11.5,151.0,35.42,26.11
2016,1,24,16,30,461.0,41.0,1.1,11.0,109.0,31.68,22.38
2016,1,24,16,45,349.5,31.0,1.05,10.5,71.5,24.53,15.08
2016,1,24,17,0,238.0,21.0,1.0,10.0,34.0,17.08,0.0
2016,1,24,17,15,119.0,10.5,1.0,9.5,17.0,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,69.0,6.0,0.75,9.5,7.5,0.0,0.0
2016,1,25,7,30,138.0,12.0,0.8,10.0,15.0,67.9,0.0
2016,1,25,7,45,278.5,23.0,0.85,10.5,48.5,172.67,100.04
2016,1,25,8,0,419.0,34.0,0.9,11.0,82.0,262.91,205.54
2016,1,25,8,15,500.0,41.0,1.0,11.0,124.0,321.61,259.82
2016,1,25,8,30,581.0,48.0,1.1,11.0,166.0,383.3,313.55
2016,1,25,8,45,631.5,53.0,1.25,11.5,208.5,427.95,351.71
2016,1,25,9,0,682.0,58.0,1.4,12.0,251.0,469.9,386.46
2016,1,25,9,15,357.0,97.5,1.5,12.5,200.0,334.78,276.94
2016,1,25,9,30,32.0,137.0,1.6,13.0,149.0,162.52,132.1
2016,1,25,9,45,385.0,111.5,1.75,13.5,270.5,370.6,307.08
2016,1,25,10,0,738.0,86.0,1.9,14.0,392.0,562.06,457.96
2016,1,25,10,15,756.0,88.5,1.95,14.0,422.0,573.76,465.05
2016,1,25,10,30,774.0,91.0,2.0,14.0,452.0,585.1,473.0
2016,1,25,10,45,785.0,93.5,2.1,14.5,475.5,589.34,474.73
2016,1,25,11,0,796.0,96.0,2.2,15.0,499.0,590.69,474.18
2016,1,25,11,15,804.0,97.0,2.2,15.0,515.0,585.73,469.19
2016,1,25,11,30,812.0,98.0,2.2,15.0,531.0,577.87,461.9
2016,1,25,11,45,817.0,98.5,2.25,15.0,540.5,564.88,450.77
2016,1,25,12,0,822.0,99.0,2.3,15.0,550.0,549.08,437.28
2016,1,25,12,15,822.5,99.0,2.3,15.0,551.5,527.69,419.05
2016,1,25,12,30,823.0,99.0,2.3,15.0,553.0,503.83,398.57
2016,1,25,12,45,826.0,96.5,2.35,15.5,547.5,476.31,374.27
2016,1,25,13,0,829.0,94.0,2.4,16.0,542.0,446.41,347.61
2016,1,25,13,15,822.5,93.0,2.35,16.0,528.5,411.92,317.28
2016,1,25,13,30,816.0,92.0,2.3,16.0,515.0,375.92,285.15
2016,1,25,13,45,807.5,90.0,2.3,16.0,494.0,337.03,250.26
2016,1,25,14,0,799.0,88.0,2.3,16.0,473.0,297.17,214.13
2016,1,25,14,15,783.5,85.5,2.25,15.5,445.5,254.49,176.16
2016,1,25,14,30,768.0,83.0,2.2,15.0,418.0,211.87,138.78
2016,1,25,14,45,748.5,79.5,2.15,15.0,385.0,168.11,102.24
2016,1,25,15,0,729.0,76.0,2.1,15.0,352.0,125.27,70.51
2016,1,25,15,15,697.5,72.5,1.85,14.5,314.0,78.56,43.45
2016,1,25,15,30,666.0,69.0,1.6,14.0,276.0,47.49,36.95
2016,1,25,15,45,623.0,63.5,1.35,14.0,235.0,44.89,34.63
2016,1,25,16,0,580.0,58.0,1.1,14.0,194.0,42.27,32.18
2016,1,25,16,15,510.5,51.0,1.05,13.0,152.0,38.27,28.5
2016,1,25,16,30,441.0,44.0,1.0,12.0,110.0,34.22,24.57
2016,1,25,16,45,330.5,33.0,1.0,11.5,73.0,26.22,16.61
2016,1,25,17,0,220.0,22.0,1.0,11.0,36.0,17.88,2.13
2016,1,25,17,15,110.0,11.0,1.0,11.0,18.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.6,8.5,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.6,9.0,16.0,15.25,0.0
2016,1,26,7,45,207.5,26.0,0.6,9.5,50.5,145.03,88.02
2016,1,26,8,0,415.0,36.0,0.6,10.0,85.0,264.43,207.81
2016,1,26,8,15,497.0,44.0,0.6,10.0,127.5,325.16,262.67
2016,1,26,8,30,579.0,52.0,0.6,10.0,170.0,388.87,317.11
2016,1,26,8,45,634.5,56.5,0.65,10.5,214.0,435.9,356.29
2016,1,26,9,0,690.0,61.0,0.7,11.0,258.0,480.01,391.81
2016,1,26,9,15,724.5,65.0,0.9,11.5,298.5,514.6,419.78
2016,1,26,9,30,759.0,69.0,1.1,12.0,339.0,547.64,445.75
2016,1,26,9,45,776.0,73.5,1.3,13.0,374.5,568.7,461.02
2016,1,26,10,0,793.0,78.0,1.5,14.0,410.0,587.28,473.95
2016,1,26,10,15,810.5,80.5,1.55,14.0,440.5,601.26,483.94
2016,1,26,10,30,828.0,83.0,1.6,14.0,471.0,612.41,491.63
2016,1,26,10,45,840.0,84.5,1.65,14.5,495.0,616.11,492.7
2016,1,26,11,0,852.0,86.0,1.7,15.0,519.0,616.77,491.41
2016,1,26,11,15,859.5,87.0,1.7,15.0,536.0,611.08,485.9
2016,1,26,11,30,867.0,88.0,1.7,15.0,553.0,602.33,477.99
2016,1,26,11,45,870.5,88.5,1.75,15.5,562.5,587.71,464.97
2016,1,26,12,0,874.0,89.0,1.8,16.0,572.0,570.18,449.57
2016,1,26,12,15,874.5,89.0,1.8,16.0,573.5,547.73,430.77
2016,1,26,12,30,875.0,89.0,1.8,16.0,575.0,522.64,409.61
2016,1,26,12,45,717.5,129.0,1.85,16.0,525.0,459.1,359.23
2016,1,26,13,0,560.0,169.0,1.9,16.0,475.0,400.29,312.67
2016,1,26,13,15,704.0,129.5,1.85,16.0,504.0,399.98,308.68
2016,1,26,13,30,848.0,90.0,1.8,16.0,533.0,388.56,293.89
2016,1,26,13,45,741.5,107.0,1.8,16.0,483.0,331.6,247.03
2016,1,26,14,0,635.0,124.0,1.8,16.0,433.0,283.4,207.72
2016,1,26,14,15,616.5,121.0,1.75,15.5,407.0,245.83,175.06
2016,1,26,14,30,598.0,118.0,1.7,15.0,381.0,208.95,143.33
2016,1,26,14,45,534.0,119.5,1.65,15.0,341.0,169.75,112.84
2016,1,26,15,0,470.0,121.0,1.6,15.0,301.0,135.89,89.46
2016,1,26,15,15,585.0,95.0,1.4,14.5,295.0,94.46,58.77
2016,1,26,15,30,700.0,69.0,1.2,14.0,289.0,47.39,36.85
2016,1,26,15,45,652.5,64.0,1.0,13.5,246.5,45.17,34.98
2016,1,26,16,0,605.0,59.0,0.8,13.0,204.0,42.97,32.98
2016,1,26,16,15,536.0,52.0,0.85,12.5,160.5,39.0,29.25
2016,1,26,16,30,467.0,45.0,0.9,12.0,117.0,34.97,25.29
2016,1,26,16,45,352.0,34.5,0.95,11.5,78.0,27.48,17.83
2016,1,26,17,0,237.0,24.0,1.0,11.0,39.0,19.68,4.76
2016,1,26,17,15,118.5,12.0,1.0,11.0,19.5,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,9.0,15.0,14.3,0.0
2016,1,27,7,45,146.0,28.0,1.5,9.5,46.0,121.95,76.58
2016,1,27,8,0,292.0,41.0,1.7,10.0,77.0,211.74,168.17
2016,1,27,8,15,357.5,53.5,1.6,10.0,115.5,265.33,217.32
2016,1,27,8,30,423.0,66.0,1.5,10.0,154.0,321.66,266.6
2016,1,27,8,45,468.5,75.0,1.4,10.5,193.0,367.14,304.92
2016,1,27,9,0,514.0,84.0,1.3,11.0,232.0,411.11,340.53
2016,1,27,9,15,563.5,85.0,1.25,11.5,269.0,448.39,369.91
2016,1,27,9,30,613.0,86.0,1.2,12.0,306.0,484.74,397.58
2016,1,27,9,45,541.5,112.0,1.2,12.5,321.0,473.49,386.59
2016,1,27,10,0,470.0,138.0,1.2,13.0,336.0,455.19,370.35
2016,1,27,10,15,553.0,128.0,1.15,13.5,377.5,494.14,399.85
2016,1,27,10,30,636.0,118.0,1.1,14.0,419.0,536.41,430.46
2016,1,27,10,45,746.5,99.5,1.05,14.5,470.0,579.25,461.05
2016,1,27,11,0,857.0,81.0,1.0,15.0,521.0,617.52,487.32
2016,1,27,11,15,864.5,82.0,0.9,15.0,538.0,611.9,480.59
2016,1,27,11,30,872.0,83.0,0.8,15.0,555.0,603.2,471.91
2016,1,27,11,45,877.5,83.0,0.7,15.5,564.5,587.85,457.45
2016,1,27,12,0,883.0,83.0,0.6,16.0,574.0,571.38,442.02
2016,1,27,12,15,883.5,83.0,0.5,16.0,575.5,549.35,423.13
2016,1,27,12,30,884.0,83.0,0.4,16.0,577.0,524.66,402.03
2016,1,27,12,45,882.5,82.5,0.35,16.5,571.0,495.99,377.44
2016,1,27,13,0,881.0,82.0,0.3,17.0,565.0,465.01,350.71
2016,1,27,13,15,875.5,81.0,0.3,17.0,551.5,429.76,321.34
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,390.38,288.16
2016,1,27,13,45,862.0,78.5,0.35,17.0,517.0,350.05,253.74
2016,1,27,14,0,854.0,77.0,0.4,17.0,496.0,308.56,217.64
2016,1,27,14,15,840.5,75.0,0.45,17.0,468.0,264.36,179.14
2016,1,27,14,30,827.0,73.0,0.5,17.0,440.0,219.91,140.7
2016,1,27,14,45,808.5,70.5,0.55,17.0,406.5,174.29,103.04
2016,1,27,15,0,790.0,68.0,0.6,17.0,373.0,129.35,69.66
2016,1,27,15,15,762.0,64.5,0.55,16.5,334.0,84.04,43.66
2016,1,27,15,30,734.0,61.0,0.5,16.0,295.0,45.17,34.59
2016,1,27,15,45,694.5,56.5,0.5,16.0,253.0,42.88,32.61
2016,1,27,16,0,655.0,52.0,0.5,16.0,211.0,40.61,30.5
2016,1,27,16,15,591.0,46.0,0.5,15.5,167.5,36.9,27.07
2016,1,27,16,30,527.0,40.0,0.5,15.0,124.0,30.33,20.97
2016,1,27,16,45,421.0,31.0,0.5,15.0,84.0,24.09,14.82
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,17.6,4.8
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.5,10.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,17.5,0.5,10.5,17.5,16.24,5.77
2016,1,28,8,0,0.0,29.0,0.5,11.0,29.0,26.93,16.84
2016,1,28,8,15,0.0,43.5,0.6,11.0,43.5,41.48,29.77
2016,1,28,8,30,0.0,58.0,0.7,11.0,58.0,56.04,42.61
2016,1,28,8,45,0.0,72.5,0.85,11.5,72.5,70.38,55.01
2016,1,28,9,0,0.0,87.0,1.0,12.0,87.0,84.58,67.09
2016,1,28,9,15,0.0,100.5,0.95,12.5,100.5,97.58,77.93
2016,1,28,9,30,0.0,114.0,0.9,13.0,114.0,110.52,88.52
2016,1,28,9,45,47.5,148.0,0.85,13.5,168.0,181.75,148.08
2016,1,28,10,0,95.0,182.0,0.8,14.0,222.0,247.35,201.01
2016,1,28,10,15,180.0,191.5,0.85,14.0,275.0,316.05,256.29
2016,1,28,10,30,265.0,201.0,0.9,14.0,328.0,384.07,309.63
2016,1,28,10,45,397.5,184.0,1.0,14.5,384.5,451.27,361.64
2016,1,28,11,0,530.0,167.0,1.1,15.0,441.0,508.55,404.92
2016,1,28,11,15,406.5,202.0,1.35,15.0,416.0,460.82,367.13
2016,1,28,11,30,283.0,237.0,1.6,15.0,391.0,408.23,325.77
2016,1,28,11,45,284.0,241.0,1.85,15.5,398.0,404.11,322.26
2016,1,28,12,0,285.0,245.0,2.1,16.0,405.0,398.94,317.48
2016,1,28,12,15,155.0,232.0,2.0,16.0,319.0,304.27,242.19
2016,1,28,12,30,25.0,219.0,1.9,16.0,233.0,216.09,171.49
2016,1,28,12,45,58.0,234.0,1.8,16.5,266.0,244.44,193.91
2016,1,28,13,0,91.0,249.0,1.7,17.0,299.0,268.2,211.77
2016,1,28,13,15,259.0,224.5,1.65,17.0,362.5,309.03,241.89
2016,1,28,13,30,427.0,200.0,1.6,17.0,426.0,335.74,258.71
2016,1,28,13,45,329.0,208.0,1.6,17.0,378.5,290.44,222.9
2016,1,28,14,0,231.0,216.0,1.6,17.0,331.0,253.49,194.74
2016,1,28,14,15,138.0,199.5,1.5,17.0,267.0,204.31,157.55
2016,1,28,14,30,45.0,183.0,1.4,17.0,203.0,166.66,130.52
2016,1,28,14,45,32.0,165.0,1.3,17.0,179.0,145.98,114.42
2016,1,28,15,0,19.0,147.0,1.2,17.0,155.0,131.05,103.04
2016,1,28,15,15,15.5,132.5,1.0,16.5,138.5,116.46,91.69
2016,1,28,15,30,12.0,118.0,0.8,16.0,122.0,102.32,84.61
2016,1,28,15,45,7.0,102.5,0.65,16.0,104.5,89.37,73.33
2016,1,28,16,0,2.0,87.0,0.5,16.0,87.0,76.27,61.74
2016,1,28,16,15,1.0,69.0,0.45,15.5,69.0,61.15,48.32
2016,1,28,16,30,0.0,51.0,0.4,15.0,51.0,45.83,34.51
2016,1,28,16,45,0.0,35.0,0.4,14.5,35.0,31.88,21.6
2016,1,28,17,0,0.0,19.0,0.4,14.0,19.0,17.64,5.87
2016,1,28,17,15,0.0,9.5,0.35,14.0,9.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,1.75,13.5,1.0,0.95,0.0
2016,1,29,7,30,0.0,2.0,2.0,14.0,2.0,1.91,0.0
2016,1,29,7,45,0.0,7.5,2.25,14.5,7.5,6.94,0.0
2016,1,29,8,0,0.0,13.0,2.5,15.0,13.0,12.04,4.26
2016,1,29,8,15,0.0,19.0,2.55,15.0,19.0,17.61,9.19
2016,1,29,8,30,0.0,25.0,2.6,15.0,25.0,23.18,14.09
2016,1,29,8,45,0.0,31.5,2.7,15.5,31.5,29.23,19.31
2016,1,29,9,0,0.0,38.0,2.8,16.0,38.0,35.28,24.45
2016,1,29,9,15,0.0,44.0,2.85,16.0,44.0,40.87,29.2
2016,1,29,9,30,0.0,50.0,2.9,16.0,50.0,46.46,33.9
2016,1,29,9,45,0.0,95.0,3.0,16.5,95.0,89.74,70.12
2016,1,29,10,0,0.0,140.0,3.1,17.0,140.0,135.07,107.35
2016,1,29,10,15,80.0,176.5,3.15,17.0,215.0,229.17,185.56
2016,1,29,10,30,160.0,213.0,3.2,17.0,290.0,324.31,262.41
2016,1,29,10,45,124.5,222.0,3.25,17.0,283.5,307.87,247.93
2016,1,29,11,0,89.0,231.0,3.3,17.0,277.0,284.55,228.4
2016,1,29,11,15,44.5,126.5,3.35,17.0,149.5,148.75,118.36
2016,1,29,11,30,0.0,22.0,3.4,17.0,22.0,20.44,11.5
2016,1,29,11,45,6.0,111.5,3.45,17.0,115.0,107.56,84.0
2016,1,29,12,0,12.0,201.0,3.5,17.0,208.0,195.16,155.2
2016,1,29,12,15,7.5,191.5,3.55,17.0,196.0,182.79,144.95
2016,1,29,12,30,3.0,182.0,3.6,17.0,184.0,170.84,135.26
2016,1,29,12,45,3.0,180.0,3.65,17.0,182.0,168.31,133.26
2016,1,29,13,0,3.0,178.0,3.7,17.0,180.0,165.78,131.27
2016,1,29,13,15,57.0,210.0,3.7,17.0,240.5,214.96,170.71
2016,1,29,13,30,111.0,242.0,3.7,17.0,301.0,258.11,204.24
2016,1,29,13,45,69.0,218.5,3.7,17.0,254.5,217.44,171.91
2016,1,29,14,0,27.0,195.0,3.7,17.0,208.0,183.34,145.3
2016,1,29,14,15,25.5,184.5,3.65,17.0,196.5,171.43,135.76
2016,1,29,14,30,24.0,174.0,3.6,17.0,185.0,159.61,126.26
2016,1,29,14,45,58.0,170.0,3.55,17.0,194.0,154.03,120.34
2016,1,29,15,0,92.0,166.0,3.5,17.0,203.0,148.29,114.5
2016,1,29,15,15,88.5,149.5,3.35,16.5,182.0,128.05,99.3
2016,1,29,15,30,85.0,133.0,3.2,16.0,161.0,108.22,90.0
2016,1,29,15,45,77.5,115.0,3.1,16.0,138.0,94.56,78.06
2016,1,29,16,0,70.0,97.0,3.0,16.0,115.0,80.77,65.81
2016,1,29,16,15,59.5,78.5,3.0,15.5,91.5,66.31,52.9
2016,1,29,16,30,49.0,60.0,3.0,15.0,68.0,51.54,39.49
2016,1,29,16,45,24.5,42.5,3.0,15.0,46.5,37.16,26.08
2016,1,29,17,0,0.0,25.0,3.0,15.0,25.0,22.77,10.1
2016,1,29,17,15,0.0,12.5,3.05,15.0,12.5,11.91,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.5,7.5,1.5,9.5,10.5,7.15,0.0
2016,1,30,7,30,165.0,15.0,1.8,10.0,21.0,83.99,0.0
2016,1,30,7,45,302.0,25.5,2.1,10.5,56.5,194.83,135.83
2016,1,30,8,0,439.0,36.0,2.4,11.0,92.0,281.26,225.15
2016,1,30,8,15,516.0,42.5,2.45,11.0,135.0,339.33,278.62
2016,1,30,8,30,593.0,49.0,2.5,11.0,178.0,400.14,332.13
2016,1,30,8,45,650.5,52.5,2.6,11.5,222.0,445.18,370.82
2016,1,30,9,0,708.0,56.0,2.7,12.0,266.0,494.15,411.12
2016,1,30,9,15,740.0,59.5,2.7,12.0,306.5,527.51,438.2
2016,1,30,9,30,772.0,63.0,2.7,12.0,347.0,559.27,463.25
2016,1,30,9,45,800.5,64.0,2.75,12.5,384.5,583.97,481.51
2016,1,30,10,0,829.0,65.0,2.8,13.0,422.0,606.37,497.53
2016,1,30,10,15,845.0,66.5,2.8,13.0,453.0,615.23,503.58
2016,1,30,10,30,861.0,68.0,2.8,13.0,484.0,625.17,510.24
2016,1,30,10,45,873.5,69.0,2.85,13.0,508.5,629.35,512.52
2016,1,30,11,0,886.0,70.0,2.9,13.0,533.0,630.43,512.34
2016,1,30,11,15,893.0,70.5,2.9,13.0,550.5,624.42,506.44
2016,1,30,11,30,900.0,71.0,2.9,13.0,568.0,615.28,498.05
2016,1,30,11,45,903.0,72.0,2.95,13.5,577.5,601.21,484.98
2016,1,30,12,0,906.0,73.0,3.0,14.0,587.0,584.14,469.41
2016,1,30,12,15,907.0,73.5,3.0,14.0,589.0,562.52,450.81
2016,1,30,12,30,908.0,74.0,3.0,14.0,591.0,538.13,429.68
2016,1,30,12,45,897.5,76.5,3.0,14.0,583.5,507.49,403.27
2016,1,30,13,0,887.0,79.0,3.0,14.0,576.0,474.92,374.82
2016,1,30,13,15,882.0,78.5,2.95,14.0,562.5,440.08,343.86
2016,1,30,13,30,877.0,78.0,2.9,14.0,549.0,403.41,310.77
2016,1,30,13,45,438.5,86.5,2.85,14.0,322.0,223.17,170.9
2016,1,30,14,0,0.0,95.0,2.8,14.0,95.0,88.24,68.84
2016,1,30,14,15,175.0,136.5,2.8,13.5,216.0,160.85,123.83
2016,1,30,14,30,350.0,178.0,2.8,13.0,337.0,218.95,163.9
2016,1,30,14,45,197.5,169.0,2.8,13.0,257.5,171.86,130.6
2016,1,30,15,0,45.0,160.0,2.8,13.0,178.0,139.61,110.86
2016,1,30,15,15,41.0,145.0,2.55,12.5,160.0,122.9,97.86
2016,1,30,15,30,37.0,130.0,2.3,12.0,142.0,106.62,89.92
2016,1,30,15,45,31.5,112.5,2.05,12.0,122.0,93.02,77.87
2016,1,30,16,0,26.0,95.0,1.8,12.0,102.0,79.53,65.75
2016,1,30,16,15,17.5,77.5,1.65,11.0,81.5,67.85,55.26
2016,1,30,16,30,9.0,60.0,1.5,10.0,61.0,53.01,41.69
2016,1,30,16,45,4.5,41.5,1.35,9.5,42.0,37.25,26.94
2016,1,30,17,0,0.0,23.0,1.2,9.0,23.0,21.23,10.15
2016,1,30,17,15,0.0,11.5,1.2,9.0,11.5,10.96,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.5,0.8,8.0,3.5,3.34,0.0
2016,1,31,7,30,0.0,7.0,0.9,8.0,7.0,6.48,0.0
2016,1,31,7,45,0.0,18.0,1.0,8.5,18.0,16.7,7.05
2016,1,31,8,0,0.0,29.0,1.1,9.0,29.0,26.93,17.12
2016,1,31,8,15,0.0,42.0,1.3,9.0,42.0,39.36,28.27
2016,1,31,8,30,0.0,55.0,1.5,9.0,55.0,52.26,39.74
2016,1,31,8,45,0.0,68.5,1.75,9.0,68.5,65.57,51.45
2016,1,31,9,0,0.0,82.0,2.0,9.0,82.0,78.77,62.92
2016,1,31,9,15,0.0,94.5,2.2,9.0,94.5,90.81,73.26
2016,1,31,9,30,0.0,107.0,2.4,9.0,107.0,102.8,83.43
2016,1,31,9,45,72.5,148.0,2.65,9.5,180.0,197.41,164.77
2016,1,31,10,0,145.0,189.0,2.9,10.0,253.0,295.87,246.75
2016,1,31,10,15,123.5,202.0,3.05,10.0,259.0,293.64,243.75
2016,1,31,10,30,102.0,215.0,3.2,10.0,265.0,282.93,234.19
2016,1,31,10,45,207.0,219.0,3.4,10.5,326.0,357.5,295.96
2016,1,31,11,0,312.0,223.0,3.6,11.0,387.0,429.64,354.03
2016,1,31,11,15,612.0,151.0,3.75,11.0,486.5,543.42,447.36
2016,1,31,11,30,912.0,79.0,3.9,11.0,586.0,634.45,520.12
2016,1,31,11,45,922.0,78.0,4.05,11.0,597.5,622.05,508.75
2016,1,31,12,0,932.0,77.0,4.2,11.0,609.0,606.37,495.31
2016,1,31,12,15,933.0,77.0,4.25,11.0,611.0,583.58,475.57
2016,1,31,12,30,934.0,77.0,4.3,11.0,613.0,557.94,453.18
2016,1,31,12,45,928.0,78.5,4.4,11.5,606.5,527.62,425.91
2016,1,31,13,0,922.0,80.0,4.5,12.0,600.0,495.05,396.31
2016,1,31,13,15,916.0,79.0,4.55,12.0,586.0,458.05,363.2
2016,1,31,13,30,910.0,78.0,4.6,12.0,572.0,419.23,327.84
2016,1,31,13,45,897.0,78.5,4.65,12.0,549.5,377.73,289.68
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,331.96,247.48
2016,1,31,14,15,870.5,77.0,4.65,11.5,498.0,286.09,205.2
2016,1,31,14,30,857.0,75.0,4.6,11.0,469.0,239.9,162.88
2016,1,31,14,45,830.0,74.5,4.6,11.0,433.0,192.78,121.54
2016,1,31,15,0,803.0,74.0,4.6,11.0,397.0,147.1,85.0
2016,1,31,15,15,774.5,71.0,4.4,10.5,357.0,100.93,54.94
2016,1,31,15,30,746.0,68.0,4.2,10.0,317.0,56.95,46.09
2016,1,31,15,45,697.5,64.5,4.05,10.0,272.5,44.71,35.04
2016,1,31,16,0,649.0,61.0,3.9,10.0,228.0,43.73,34.09
2016,1,31,16,15,583.5,54.5,3.85,9.5,183.0,40.24,30.82
2016,1,31,16,30,518.0,48.0,3.8,9.0,138.0,36.72,27.35
2016,1,31,16,45,409.5,38.5,3.75,8.5,96.0,30.29,21.03
2016,1,31,17,0,301.0,29.0,3.7,8.0,54.0,23.65,12.64
2016,1,31,17,15,150.5,14.5,3.95,8.0,27.0,13.82,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,156.0,8.0,3.45,6.5,14.5,69.46,0.0
2016,2,1,7,30,312.0,16.0,3.7,7.0,29.0,163.84,0.0
2016,2,1,7,45,446.0,24.5,3.95,7.5,70.0,256.58,189.59
2016,2,1,8,0,580.0,33.0,4.2,8.0,111.0,345.17,281.95
2016,2,1,8,15,651.0,38.5,4.35,8.0,157.5,404.34,338.08
2016,2,1,8,30,722.0,44.0,4.5,8.0,204.0,465.28,393.28
2016,2,1,8,45,766.5,47.5,4.65,8.5,250.0,509.86,432.5
2016,2,1,9,0,811.0,51.0,4.8,9.0,296.0,553.84,469.66
2016,2,1,9,15,692.0,75.0,4.85,9.0,305.0,524.86,445.6
2016,2,1,9,30,573.0,99.0,4.9,9.0,314.0,485.82,412.65
2016,2,1,9,45,730.5,83.0,4.95,9.5,384.5,570.19,481.95
2016,2,1,10,0,888.0,67.0,5.0,10.0,455.0,648.5,544.37
2016,2,1,10,15,902.0,68.5,4.9,10.0,487.0,660.32,552.17
2016,2,1,10,30,916.0,70.0,4.8,10.0,519.0,669.11,557.64
2016,2,1,10,45,922.0,72.5,4.7,10.5,543.5,670.75,556.24
2016,2,1,11,0,928.0,75.0,4.6,11.0,568.0,669.13,552.19
2016,2,1,11,15,934.0,76.0,4.5,11.0,585.0,662.6,545.31
