Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,940.0,77.0,4.4,11.0,602.0,652.8,535.78
2016,2,1,11,45,938.0,79.0,4.35,11.5,611.0,636.09,519.91
2016,2,1,12,0,936.0,81.0,4.3,12.0,620.0,616.39,501.61
2016,2,1,12,15,936.0,81.0,4.2,12.0,621.5,592.89,480.91
2016,2,1,12,30,936.0,81.0,4.1,12.0,623.0,566.58,457.69
2016,2,1,12,45,930.5,82.0,4.0,12.0,615.5,535.85,430.66
2016,2,1,13,0,925.0,83.0,3.9,12.0,608.0,502.84,401.32
2016,2,1,13,15,919.0,82.0,3.75,12.0,594.0,465.65,368.01
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,426.61,332.55
2016,2,1,13,45,903.0,80.0,3.45,12.0,557.5,384.55,294.03
2016,2,1,14,0,893.0,79.0,3.3,12.0,535.0,341.32,254.0
2016,2,1,14,15,879.0,77.5,3.15,12.0,506.0,291.94,208.8
2016,2,1,14,30,865.0,76.0,3.0,12.0,477.0,245.6,166.33
2016,2,1,14,45,850.5,72.0,2.85,12.0,442.5,196.97,123.39
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,148.61,84.04
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.0,100.75,52.42
2016,2,1,15,30,781.0,62.0,2.0,11.0,326.0,54.9,34.6
2016,2,1,15,45,743.0,58.0,1.65,10.5,282.0,43.42,33.84
2016,2,1,16,0,705.0,54.0,1.3,10.0,238.0,41.61,32.23
2016,2,1,16,15,645.0,48.5,1.2,9.5,192.5,38.41,29.24
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,35.22,26.1
2016,2,1,16,45,489.5,34.5,1.05,8.5,104.0,26.51,17.83
2016,2,1,17,0,394.0,26.0,1.0,8.0,61.0,20.63,10.81
2016,2,1,17,15,197.0,13.0,1.0,7.5,30.5,10.15,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,1.4,7.0,10.0,9.53,0.0
2016,2,2,7,30,0.0,20.0,1.5,7.0,20.0,21.29,0.0
2016,2,2,7,45,103.5,35.5,1.6,7.5,49.5,108.2,79.07
2016,2,2,8,0,207.0,51.0,1.7,8.0,79.0,187.85,152.58
2016,2,2,8,15,255.0,66.5,1.75,8.0,114.5,234.88,195.37
2016,2,2,8,30,303.0,82.0,1.8,8.0,150.0,283.76,238.62
2016,2,2,8,45,340.0,95.0,1.85,8.5,187.0,324.57,273.59
2016,2,2,9,0,377.0,108.0,1.9,9.0,224.0,365.76,307.79
2016,2,2,9,15,411.5,116.0,1.9,9.0,258.0,399.58,335.63
2016,2,2,9,30,446.0,124.0,1.9,9.0,292.0,432.97,362.5
2016,2,2,9,45,601.0,107.0,1.9,9.0,358.0,518.31,431.47
2016,2,2,10,0,756.0,90.0,1.9,9.0,424.0,599.93,495.35
2016,2,2,10,15,470.0,155.0,1.8,9.0,367.5,483.08,398.69
2016,2,2,10,30,184.0,220.0,1.7,9.0,311.0,349.48,287.76
2016,2,2,10,45,204.5,229.5,1.65,9.5,335.5,368.63,302.87
2016,2,2,11,0,225.0,239.0,1.6,10.0,360.0,386.75,316.08
2016,2,2,11,15,118.5,220.0,1.45,10.0,284.5,295.51,241.07
2016,2,2,11,30,12.0,201.0,1.3,10.0,209.0,197.41,159.78
2016,2,2,11,45,52.5,232.5,1.2,10.0,263.5,254.97,207.22
2016,2,2,12,0,93.0,264.0,1.1,10.0,318.0,305.44,247.24
2016,2,2,12,15,475.0,182.0,1.0,10.0,459.0,441.67,356.34
2016,2,2,12,30,857.0,100.0,0.9,10.0,600.0,547.95,435.21
2016,2,2,12,45,868.0,95.0,0.85,10.5,596.5,520.9,410.05
2016,2,2,13,0,879.0,90.0,0.8,11.0,593.0,490.9,383.53
2016,2,2,13,15,873.5,89.5,0.85,11.0,579.5,455.27,353.5
2016,2,2,13,30,868.0,89.0,0.9,11.0,566.0,417.88,321.25
2016,2,2,13,45,861.5,86.5,0.95,11.5,545.5,376.73,284.66
2016,2,2,14,0,855.0,84.0,1.0,12.0,525.0,334.32,246.31
2016,2,2,14,15,841.0,82.0,1.1,12.0,496.5,289.34,206.12
2016,2,2,14,30,827.0,80.0,1.2,12.0,468.0,244.14,165.65
2016,2,2,14,45,811.0,77.0,1.3,12.0,434.0,197.76,125.25
2016,2,2,15,0,795.0,74.0,1.4,12.0,400.0,151.85,88.07
2016,2,2,15,15,767.0,70.5,1.3,11.5,360.0,105.38,56.92
2016,2,2,15,30,739.0,67.0,1.2,11.0,320.0,61.05,38.37
2016,2,2,15,45,690.5,64.5,1.1,11.0,276.0,44.31,34.58
2016,2,2,16,0,642.0,62.0,1.0,11.0,232.0,44.13,34.39
2016,2,2,16,15,580.5,55.5,1.0,10.5,187.5,40.69,31.19
2016,2,2,16,30,519.0,49.0,1.0,10.0,143.0,37.19,27.79
2016,2,2,16,45,415.5,40.0,1.0,9.5,101.0,31.28,22.01
2016,2,2,17,0,312.0,31.0,1.0,9.0,59.0,25.19,14.81
2016,2,2,17,15,156.0,15.5,1.05,8.5,29.5,12.33,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.0,14.0,13.34,0.0
2016,2,3,7,30,0.0,28.0,1.9,5.0,28.0,35.3,0.0
2016,2,3,7,45,217.0,34.5,1.95,5.5,65.0,169.26,128.8
2016,2,3,8,0,434.0,41.0,2.0,6.0,102.0,290.48,239.11
2016,2,3,8,15,508.0,48.5,2.05,6.5,146.0,349.5,292.63
2016,2,3,8,30,582.0,56.0,2.1,7.0,190.0,411.01,346.27
2016,2,3,8,45,631.5,61.0,2.15,8.0,233.5,457.09,384.8
2016,2,3,9,0,681.0,66.0,2.2,9.0,277.0,503.21,421.77
2016,2,3,9,15,714.0,70.0,2.15,9.5,318.5,534.75,446.29
2016,2,3,9,30,747.0,74.0,2.1,10.0,360.0,567.98,471.2
2016,2,3,9,45,765.5,78.0,2.1,10.5,395.5,590.09,486.87
2016,2,3,10,0,784.0,82.0,2.1,11.0,431.0,609.74,500.29
2016,2,3,10,15,580.5,137.5,2.0,11.5,406.0,541.3,442.36
2016,2,3,10,30,377.0,193.0,1.9,12.0,381.0,453.65,369.89
2016,2,3,10,45,609.0,141.5,1.85,12.5,462.0,556.22,451.19
2016,2,3,11,0,841.0,90.0,1.8,13.0,543.0,640.47,514.61
2016,2,3,11,15,626.0,156.0,1.7,13.0,499.5,564.75,452.37
2016,2,3,11,30,411.0,222.0,1.6,13.0,456.0,484.02,387.29
2016,2,3,11,45,368.0,236.5,1.55,13.5,448.0,456.45,364.56
2016,2,3,12,0,325.0,251.0,1.5,14.0,440.0,434.72,345.88
2016,2,3,12,15,230.0,262.0,1.45,14.0,396.0,377.86,300.57
2016,2,3,12,30,135.0,273.0,1.4,14.0,352.0,328.93,261.49
2016,2,3,12,45,223.5,261.5,1.4,14.0,391.0,354.65,281.66
2016,2,3,13,0,312.0,250.0,1.4,14.0,430.0,375.6,296.81
2016,2,3,13,15,181.0,242.5,1.35,14.0,346.5,298.03,235.74
2016,2,3,13,30,50.0,235.0,1.3,14.0,263.0,231.22,183.78
2016,2,3,13,45,45.0,223.5,1.3,14.0,248.0,215.27,171.28
2016,2,3,14,0,40.0,212.0,1.3,14.0,233.0,199.8,158.94
2016,2,3,14,15,20.0,143.0,1.2,14.0,153.5,135.75,107.4
2016,2,3,14,30,0.0,74.0,1.1,14.0,74.0,68.88,52.77
2016,2,3,14,45,0.0,101.5,1.05,14.0,101.5,93.4,73.56
2016,2,3,15,0,0.0,129.0,1.0,14.0,129.0,115.79,92.34
2016,2,3,15,15,0.0,116.0,0.85,13.5,116.0,103.9,82.66
2016,2,3,15,30,0.0,103.0,0.7,13.0,103.0,92.07,73.0
2016,2,3,15,45,0.0,88.5,0.6,12.5,88.5,79.48,65.66
2016,2,3,16,0,0.0,74.0,0.5,12.0,74.0,66.98,54.64
2016,2,3,16,15,0.0,59.5,0.55,11.5,59.5,54.33,43.28
2016,2,3,16,30,0.0,45.0,0.6,11.0,45.0,41.54,31.59
2016,2,3,16,45,0.0,32.0,0.7,11.0,32.0,29.72,20.57
2016,2,3,17,0,0.0,19.0,0.8,11.0,19.0,17.62,8.83
2016,2,3,17,15,0.0,9.5,0.8,10.5,9.5,8.8,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.3,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,38.67,0.0
2016,2,4,7,45,232.0,35.0,1.5,7.5,68.5,177.4,135.67
2016,2,4,8,0,464.0,40.0,1.7,8.0,107.0,306.01,250.22
2016,2,4,8,15,537.0,47.0,1.75,8.0,151.5,364.94,303.5
2016,2,4,8,30,610.0,54.0,1.8,8.0,196.0,426.3,357.03
2016,2,4,8,45,654.0,59.5,1.85,8.5,240.0,470.64,394.35
2016,2,4,9,0,698.0,65.0,1.9,9.0,284.0,511.67,427.7
2016,2,4,9,15,730.0,69.0,1.9,9.5,325.5,546.27,454.5
2016,2,4,9,30,762.0,73.0,1.9,10.0,367.0,579.24,479.13
2016,2,4,9,45,777.0,77.5,1.95,10.5,402.5,599.92,493.78
2016,2,4,10,0,792.0,82.0,2.0,11.0,438.0,618.05,506.16
2016,2,4,10,15,808.0,84.5,1.95,11.0,469.0,631.87,515.44
2016,2,4,10,30,824.0,87.0,1.9,11.0,500.0,642.85,522.38
2016,2,4,10,45,835.0,88.5,1.9,11.0,524.5,646.5,523.99
2016,2,4,11,0,846.0,90.0,1.9,11.0,549.0,647.08,523.27
2016,2,4,11,15,853.0,91.5,1.85,11.5,566.5,642.02,516.95
2016,2,4,11,30,860.0,93.0,1.8,12.0,584.0,633.86,508.27
2016,2,4,11,45,865.0,93.0,1.75,12.5,594.0,619.84,495.17
2016,2,4,12,0,870.0,93.0,1.7,13.0,604.0,602.83,479.73
2016,2,4,12,15,617.0,169.5,1.65,13.0,532.5,514.74,409.43
2016,2,4,12,30,364.0,246.0,1.6,13.0,461.0,427.81,340.26
2016,2,4,12,45,619.0,168.0,1.6,13.5,529.5,472.32,374.02
2016,2,4,13,0,874.0,90.0,1.6,14.0,598.0,495.51,388.23
2016,2,4,13,15,868.5,89.0,1.6,14.0,584.0,459.48,357.06
2016,2,4,13,30,863.0,88.0,1.6,14.0,570.0,421.71,324.2
2016,2,4,13,45,673.5,135.0,1.65,14.0,502.5,358.04,273.47
2016,2,4,14,0,484.0,182.0,1.7,14.0,435.0,307.2,234.11
2016,2,4,14,15,501.0,167.0,1.7,14.0,417.0,274.12,204.54
2016,2,4,14,30,518.0,152.0,1.7,14.0,399.0,239.01,172.91
2016,2,4,14,45,484.5,146.0,1.75,14.0,364.0,200.29,140.78
2016,2,4,15,0,451.0,140.0,1.8,14.0,329.0,164.18,112.44
2016,2,4,15,15,428.0,131.5,1.6,13.5,297.0,129.74,88.17
2016,2,4,15,30,405.0,123.0,1.4,13.0,265.0,97.29,70.76
2016,2,4,15,45,387.0,108.5,1.25,13.0,230.0,77.38,63.71
2016,2,4,16,0,369.0,94.0,1.1,13.0,195.0,68.29,55.61
2016,2,4,16,15,334.5,79.5,1.05,12.0,158.5,58.82,47.2
2016,2,4,16,30,300.0,65.0,1.0,11.0,122.0,48.99,38.25
2016,2,4,16,45,248.0,49.5,1.0,10.5,87.5,37.96,27.91
2016,2,4,17,0,196.0,34.0,1.0,10.0,53.0,26.5,16.46
2016,2,4,17,15,98.0,17.0,1.0,9.5,26.5,13.34,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,10.5,1.05,6.5,15.5,49.17,0.0
2016,2,5,7,30,192.0,21.0,1.1,7.0,31.0,127.46,14.94
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,213.78,164.86
2016,2,5,8,0,431.0,45.0,1.3,9.0,109.0,296.52,241.41
2016,2,5,8,15,506.5,53.5,1.35,9.5,154.0,358.26,295.85
2016,2,5,8,30,582.0,62.0,1.4,10.0,199.0,422.46,350.22
2016,2,5,8,45,632.5,67.5,1.45,10.5,244.0,470.3,389.67
2016,2,5,9,0,683.0,73.0,1.5,11.0,289.0,518.11,427.66
2016,2,5,9,15,716.5,77.0,1.6,11.5,331.0,553.06,454.67
2016,2,5,9,30,750.0,81.0,1.7,12.0,373.0,586.52,479.82
2016,2,5,9,45,781.5,82.0,1.85,12.5,412.0,611.0,497.97
2016,2,5,10,0,813.0,83.0,2.0,13.0,451.0,636.04,516.13
2016,2,5,10,15,829.0,85.0,1.95,13.5,483.0,649.45,523.92
2016,2,5,10,30,845.0,87.0,1.9,14.0,515.0,659.94,529.39
2016,2,5,10,45,856.5,89.0,1.9,14.5,540.0,664.44,530.59
2016,2,5,11,0,868.0,91.0,1.9,15.0,565.0,665.78,529.4
2016,2,5,11,15,875.0,92.0,1.85,15.0,582.5,659.97,523.55
2016,2,5,11,30,882.0,93.0,1.8,15.0,600.0,650.99,515.32
2016,2,5,11,45,883.0,94.5,1.8,15.5,609.5,635.76,501.72
2016,2,5,12,0,884.0,96.0,1.8,16.0,619.0,617.58,485.83
2016,2,5,12,15,749.0,133.0,1.65,16.0,577.5,555.51,436.36
2016,2,5,12,30,614.0,170.0,1.5,16.0,536.0,496.05,389.07
2016,2,5,12,45,616.5,167.5,1.4,16.5,531.5,473.11,369.34
2016,2,5,13,0,619.0,165.0,1.3,17.0,527.0,448.35,347.67
2016,2,5,13,15,740.0,130.0,1.1,17.0,553.5,443.44,340.22
2016,2,5,13,30,861.0,95.0,0.9,17.0,580.0,430.78,325.13
2016,2,5,13,45,855.0,92.5,0.7,17.0,559.0,389.82,288.94
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,347.56,251.36
2016,2,5,14,15,835.5,88.0,0.65,17.0,509.5,302.61,212.8
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,257.42,173.55
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,209.96,132.87
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,162.57,94.37
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,116.06,62.26
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,71.44,41.2
2016,2,5,15,45,711.0,65.5,0.85,15.5,291.5,49.05,38.12
2016,2,5,16,0,674.0,61.0,0.8,15.0,248.0,42.8,32.65
2016,2,5,16,15,617.5,55.0,0.9,14.0,202.5,39.75,29.95
2016,2,5,16,30,561.0,49.0,1.0,13.0,157.0,36.64,27.05
2016,2,5,16,45,459.5,41.0,1.1,12.5,113.0,31.64,22.2
2016,2,5,17,0,358.0,33.0,1.2,12.0,69.0,26.53,16.57
2016,2,5,17,15,179.0,16.5,1.15,11.5,34.5,12.9,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,119.5,10.5,1.1,6.5,17.0,59.12,0.0
2016,2,6,7,30,239.0,21.0,1.3,7.0,34.0,150.27,38.87
2016,2,6,7,45,355.0,31.5,1.55,8.0,73.5,234.24,182.61
2016,2,6,8,0,471.0,42.0,1.8,9.0,113.0,315.33,257.9
2016,2,6,8,15,541.5,49.0,1.75,9.5,157.5,373.79,309.82
2016,2,6,8,30,612.0,56.0,1.7,10.0,202.0,434.49,361.33
2016,2,6,8,45,663.0,60.0,1.7,10.5,247.5,481.52,400.09
2016,2,6,9,0,714.0,64.0,1.7,11.0,293.0,525.77,435.24
2016,2,6,9,15,744.5,67.5,1.75,11.5,334.5,559.4,460.99
2016,2,6,9,30,775.0,71.0,1.8,12.0,376.0,591.32,484.67
2016,2,6,9,45,796.0,73.5,1.85,13.0,412.5,613.91,499.69
2016,2,6,10,0,817.0,76.0,1.9,14.0,449.0,634.02,512.45
2016,2,6,10,15,831.5,78.0,1.8,14.0,480.0,646.59,520.22
2016,2,6,10,30,846.0,80.0,1.7,14.0,511.0,656.25,525.65
2016,2,6,10,45,857.0,81.5,1.65,14.5,536.0,660.01,525.97
2016,2,6,11,0,868.0,83.0,1.6,15.0,561.0,657.63,521.81
2016,2,6,11,15,874.0,83.5,1.65,15.0,578.0,651.22,516.27
2016,2,6,11,30,880.0,84.0,1.7,15.0,595.0,641.74,508.37
2016,2,6,11,45,885.5,84.0,1.8,15.5,605.0,628.35,496.84
2016,2,6,12,0,891.0,84.0,1.9,16.0,615.0,611.92,482.82
2016,2,6,12,15,633.5,166.0,1.95,16.0,544.0,525.77,414.78
2016,2,6,12,30,376.0,248.0,2.0,16.0,473.0,439.15,346.42
2016,2,6,12,45,358.5,249.0,2.15,16.5,462.5,416.22,327.93
2016,2,6,13,0,341.0,250.0,2.3,17.0,452.0,393.27,308.89
2016,2,6,13,15,607.0,166.5,2.3,17.0,515.0,421.63,328.54
2016,2,6,13,30,873.0,83.0,2.3,17.0,578.0,430.12,329.68
2016,2,6,13,45,610.5,150.0,2.35,17.0,490.0,353.95,270.03
2016,2,6,14,0,348.0,217.0,2.4,17.0,402.0,298.7,229.06
2016,2,6,14,15,463.0,178.0,2.35,16.5,410.5,276.73,206.89
2016,2,6,14,30,578.0,139.0,2.3,16.0,419.0,246.7,176.44
2016,2,6,14,45,561.5,133.0,2.3,16.0,389.5,207.52,142.81
2016,2,6,15,0,545.0,127.0,2.3,16.0,360.0,169.84,112.09
2016,2,6,15,15,464.0,125.5,2.05,15.5,311.0,131.31,86.74
2016,2,6,15,30,383.0,124.0,1.8,15.0,262.0,100.36,71.63
2016,2,6,15,45,364.5,110.5,1.55,15.0,228.5,78.39,64.1
2016,2,6,16,0,346.0,97.0,1.3,15.0,195.0,70.14,56.83
2016,2,6,16,15,459.5,71.5,1.2,14.0,177.0,53.58,42.23
2016,2,6,16,30,573.0,46.0,1.1,13.0,159.0,33.89,24.62
2016,2,6,16,45,487.0,38.0,1.05,12.5,116.0,28.79,19.76
2016,2,6,17,0,401.0,30.0,1.0,12.0,73.0,23.52,14.24
2016,2,6,17,15,200.5,15.0,1.0,11.5,36.5,11.46,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,9.5,1.1,9.5,19.5,75.73,0.0
2016,2,7,7,30,322.0,19.0,1.3,10.0,39.0,182.85,67.22
2016,2,7,7,45,440.5,27.5,1.5,10.5,80.5,266.77,207.61
2016,2,7,8,0,559.0,36.0,1.7,11.0,122.0,350.5,284.62
2016,2,7,8,15,625.0,41.5,1.75,11.5,168.5,408.12,335.62
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,467.36,385.7
2016,2,7,8,45,734.5,50.5,1.85,12.5,260.5,511.87,422.2
2016,2,7,9,0,778.0,54.0,1.9,13.0,306.0,555.85,456.83
2016,2,7,9,15,806.5,56.5,1.95,13.5,348.5,588.18,481.26
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,614.16,500.26
2016,2,7,9,45,849.0,63.0,2.05,14.5,428.0,634.94,514.57
2016,2,7,10,0,863.0,67.0,2.1,15.0,465.0,653.0,526.48
2016,2,7,10,15,877.5,69.0,2.1,15.5,497.0,666.16,534.27
2016,2,7,10,30,892.0,71.0,2.1,16.0,529.0,676.33,539.68
2016,2,7,10,45,901.5,72.5,2.1,16.5,554.0,679.48,539.81
2016,2,7,11,0,911.0,74.0,2.1,17.0,579.0,679.41,537.54
2016,2,7,11,15,917.5,74.5,2.1,17.0,597.0,673.05,531.63
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,663.45,523.28
2016,2,7,11,45,927.0,75.5,2.15,17.5,625.0,648.47,510.16
2016,2,7,12,0,930.0,76.0,2.2,18.0,635.0,630.38,494.6
2016,2,7,12,15,930.5,76.0,2.2,18.0,637.0,607.31,475.79
2016,2,7,12,30,931.0,76.0,2.2,18.0,639.0,581.4,454.52
2016,2,7,12,45,931.0,75.0,2.25,18.5,633.0,551.51,429.21
2016,2,7,13,0,931.0,74.0,2.3,19.0,627.0,519.04,401.43
2016,2,7,13,15,926.0,73.5,2.3,19.0,613.0,482.38,370.43
2016,2,7,13,30,921.0,73.0,2.3,19.0,599.0,443.75,337.15
2016,2,7,13,45,912.5,72.0,2.3,19.0,577.5,401.61,300.39
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,358.16,261.82
2016,2,7,14,15,891.5,69.5,2.15,19.0,527.5,312.06,220.49
2016,2,7,14,30,879.0,68.0,2.0,19.0,499.0,265.45,178.69
2016,2,7,14,45,862.0,66.5,1.95,19.0,464.0,217.69,137.03
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,170.28,98.0
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,116.77,59.42
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,69.93,35.73
2016,2,7,15,45,762.0,56.5,1.15,17.5,304.5,41.21,30.89
2016,2,7,16,0,727.0,53.0,0.9,17.0,260.0,39.76,29.7
2016,2,7,16,15,674.5,48.5,0.95,16.5,214.0,37.42,27.6
2016,2,7,16,30,622.0,44.0,1.0,16.0,168.0,35.1,25.4
2016,2,7,16,45,535.0,37.0,1.05,15.5,123.5,30.37,20.9
2016,2,7,17,0,448.0,30.0,1.1,15.0,79.0,25.56,15.88
2016,2,7,17,15,224.0,15.0,1.1,14.5,39.5,11.38,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,11.5,1.3,10.5,19.5,62.93,0.0
2016,2,8,7,30,249.0,23.0,1.4,11.0,39.0,160.94,72.45
2016,2,8,7,45,366.0,33.5,1.55,12.0,79.5,244.45,190.57
2016,2,8,8,0,483.0,44.0,1.7,13.0,120.0,327.46,264.76
2016,2,8,8,15,555.0,51.0,1.75,13.5,166.0,387.75,317.21
2016,2,8,8,30,627.0,58.0,1.8,14.0,212.0,450.29,369.41
2016,2,8,8,45,671.0,63.0,1.9,14.5,257.5,495.23,406.04
2016,2,8,9,0,715.0,68.0,2.0,15.0,303.0,536.71,438.78
2016,2,8,9,15,746.5,71.5,2.0,15.5,345.0,571.32,464.62
2016,2,8,9,30,778.0,75.0,2.0,16.0,387.0,604.21,488.34
2016,2,8,9,45,810.0,75.0,2.0,16.5,427.0,631.37,507.22
2016,2,8,10,0,842.0,75.0,2.0,17.0,467.0,656.18,523.92
2016,2,8,10,15,857.0,77.0,2.0,17.5,498.5,669.32,531.54
2016,2,8,10,30,872.0,79.0,2.0,18.0,530.0,679.47,536.87
2016,2,8,10,45,882.0,80.5,2.0,18.5,555.5,679.16,534.59
2016,2,8,11,0,892.0,82.0,2.0,19.0,581.0,679.45,532.64
2016,2,8,11,15,898.5,82.5,1.95,19.5,598.5,673.18,525.56
2016,2,8,11,30,905.0,83.0,1.9,20.0,616.0,663.73,516.17
2016,2,8,11,45,908.0,83.5,1.85,20.5,626.0,648.93,502.84
2016,2,8,12,0,911.0,84.0,1.8,21.0,636.0,631.09,487.22
2016,2,8,12,15,911.5,84.0,1.75,21.0,637.5,608.31,468.77
2016,2,8,12,30,912.0,84.0,1.7,21.0,639.0,582.75,447.99
2016,2,8,12,45,915.5,82.0,1.65,21.5,634.5,554.09,423.77
2016,2,8,13,0,919.0,80.0,1.6,22.0,630.0,522.72,397.1
2016,2,8,13,15,914.0,79.0,1.5,22.0,615.5,485.85,366.38
2016,2,8,13,30,909.0,78.0,1.4,22.0,601.0,447.06,333.56
2016,2,8,13,45,899.5,77.5,1.35,22.0,579.5,405.32,298.0
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,362.37,260.77
2016,2,8,14,15,878.0,75.5,1.2,22.0,529.5,316.83,220.92
2016,2,8,14,30,866.0,74.0,1.1,22.0,501.0,270.74,180.5
2016,2,8,14,45,848.0,72.0,1.0,22.0,466.0,218.1,135.82
2016,2,8,15,0,830.0,70.0,0.9,22.0,431.0,170.35,97.06
2016,2,8,15,15,805.5,67.5,0.85,21.5,391.0,122.4,63.19
2016,2,8,15,30,781.0,65.0,0.8,21.0,351.0,76.17,39.38
2016,2,8,15,45,746.0,61.0,0.8,21.0,307.0,44.72,33.46
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,42.99,31.99
2016,2,8,16,15,657.5,52.0,0.85,20.0,217.0,40.34,29.73
2016,2,8,16,30,604.0,47.0,0.9,19.0,171.0,37.7,27.35
2016,2,8,16,45,516.5,39.5,1.0,18.5,126.0,29.82,20.17
2016,2,8,17,0,429.0,32.0,1.1,18.0,81.0,25.05,15.35
2016,2,8,17,15,214.5,16.0,1.15,17.5,40.5,12.15,0.85
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,146.5,11.5,1.3,11.0,21.5,72.61,0.0
2016,2,9,7,30,293.0,23.0,1.4,12.0,43.0,183.29,95.47
2016,2,9,7,45,407.5,32.5,1.5,13.0,85.0,265.02,206.96
2016,2,9,8,0,522.0,42.0,1.6,14.0,127.0,347.31,279.85
2016,2,9,8,15,591.0,48.5,1.7,14.5,173.5,406.63,331.28
2016,2,9,8,30,660.0,55.0,1.8,15.0,220.0,464.26,379.48
2016,2,9,8,45,704.5,59.5,1.9,15.5,266.5,510.49,416.86
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,556.17,452.43
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,590.49,477.71
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,622.98,500.83
2016,2,9,9,45,724.5,93.0,2.05,17.5,407.0,601.39,481.96
2016,2,9,10,0,640.0,115.0,2.1,18.0,415.0,572.36,457.76
2016,2,9,10,15,590.0,140.0,2.05,18.5,431.0,565.22,449.66
2016,2,9,10,30,540.0,165.0,2.0,19.0,447.0,551.33,436.45
2016,2,9,10,45,724.0,123.0,1.95,19.5,519.5,628.88,494.42
2016,2,9,11,0,908.0,81.0,1.9,20.0,592.0,692.65,540.07
2016,2,9,11,15,914.0,82.0,1.85,20.5,610.0,686.45,532.46
2016,2,9,11,30,920.0,83.0,1.8,21.0,628.0,677.02,523.08
2016,2,9,11,45,684.0,158.5,1.75,21.5,568.0,592.78,456.96
2016,2,9,12,0,448.0,234.0,1.7,22.0,508.0,504.56,388.24
2016,2,9,12,15,685.0,159.5,1.6,22.0,579.0,557.0,428.06
2016,2,9,12,30,922.0,85.0,1.5,22.0,650.0,592.91,453.05
2016,2,9,12,45,920.5,84.0,1.4,22.5,643.5,562.31,426.81
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,529.24,398.94
2016,2,9,13,15,913.0,82.5,1.15,23.0,622.5,492.29,368.22
2016,2,9,13,30,907.0,82.0,1.0,23.0,608.0,453.47,335.51
2016,2,9,13,45,894.5,82.0,0.9,23.0,585.5,410.99,299.73
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,367.53,262.55
2016,2,9,14,15,675.5,127.5,0.8,22.5,485.0,300.53,212.86
2016,2,9,14,30,469.0,173.0,0.8,22.0,407.0,254.32,180.91
2016,2,9,14,45,313.5,182.0,0.8,22.0,333.5,208.95,149.72
2016,2,9,15,0,158.0,191.0,0.8,22.0,260.0,178.11,131.72
2016,2,9,15,15,151.5,174.5,0.8,21.0,236.0,153.34,113.69
2016,2,9,15,30,145.0,158.0,0.8,20.0,212.0,129.23,97.45
2016,2,9,15,45,137.5,139.0,0.8,19.5,185.0,107.33,87.68
2016,2,9,16,0,130.0,120.0,0.8,19.0,158.0,94.05,76.52
2016,2,9,16,15,117.5,100.5,0.85,18.5,130.5,80.03,64.44
2016,2,9,16,30,105.0,81.0,0.9,18.0,103.0,65.59,51.71
2016,2,9,16,45,84.5,61.5,1.0,17.5,76.0,50.73,38.36
2016,2,9,17,0,64.0,42.0,1.1,17.0,49.0,35.45,24.28
2016,2,9,17,15,32.0,24.5,1.1,16.5,28.0,21.23,7.22
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,1.1,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,59.0,12.5,0.5,12.0,17.0,36.94,0.0
2016,2,10,7,30,118.0,25.0,0.5,12.0,34.0,106.34,59.53
2016,2,10,7,45,177.0,42.0,0.55,12.5,66.0,163.34,127.35
2016,2,10,8,0,236.0,59.0,0.6,13.0,98.0,218.13,176.05
2016,2,10,8,15,269.5,75.5,0.65,13.5,133.5,260.94,213.04
2016,2,10,8,30,303.0,92.0,0.7,14.0,169.0,304.61,249.48
2016,2,10,8,45,333.5,104.5,0.8,14.5,204.0,342.17,280.09
2016,2,10,9,0,364.0,117.0,0.9,15.0,239.0,379.85,309.9
2016,2,10,9,15,567.5,98.0,0.95,15.0,316.5,496.44,402.3
2016,2,10,9,30,771.0,79.0,1.0,15.0,394.0,610.7,489.01
2016,2,10,9,45,712.5,95.5,1.1,15.5,408.0,599.36,477.87
2016,2,10,10,0,654.0,112.0,1.2,16.0,422.0,581.2,462.86
2016,2,10,10,15,751.5,99.5,1.25,16.5,478.0,632.61,500.64
2016,2,10,10,30,849.0,87.0,1.3,17.0,534.0,680.3,534.23
2016,2,10,10,45,858.0,89.5,1.4,17.5,559.0,683.91,535.12
2016,2,10,11,0,867.0,92.0,1.5,18.0,584.0,684.35,534.1
2016,2,10,11,15,873.5,93.0,1.5,18.0,601.5,678.32,528.59
2016,2,10,11,30,880.0,94.0,1.5,18.0,619.0,669.13,520.78
2016,2,10,11,45,884.0,94.5,1.55,18.5,629.5,654.69,508.51
2016,2,10,12,0,888.0,95.0,1.6,19.0,640.0,635.85,492.96
2016,2,10,12,15,708.5,152.5,1.6,19.0,588.0,566.67,439.34
2016,2,10,12,30,529.0,210.0,1.6,19.0,536.0,497.38,385.76
2016,2,10,12,45,709.5,151.0,1.6,19.0,584.5,518.69,401.56
2016,2,10,13,0,890.0,92.0,1.6,19.0,633.0,527.23,405.72
2016,2,10,13,15,885.0,91.5,1.6,19.0,619.0,491.54,375.87
2016,2,10,13,30,880.0,91.0,1.6,19.0,605.0,451.79,342.54
2016,2,10,13,45,873.0,89.0,1.6,19.5,584.0,409.87,306.16
2016,2,10,14,0,866.0,87.0,1.6,20.0,563.0,366.67,268.07
2016,2,10,14,15,626.5,140.0,1.55,20.0,475.5,299.78,217.48
2016,2,10,14,30,387.0,193.0,1.5,20.0,388.0,255.48,187.15
2016,2,10,14,45,445.0,166.5,1.5,20.0,376.0,219.98,155.19
2016,2,10,15,0,503.0,140.0,1.5,20.0,364.0,181.94,121.45
2016,2,10,15,15,398.0,142.5,1.3,19.5,309.5,144.86,97.67
2016,2,10,15,30,293.0,145.0,1.1,19.0,255.0,122.67,88.46
2016,2,10,15,45,272.0,130.5,0.95,18.5,223.0,96.99,79.18
2016,2,10,16,0,251.0,116.0,0.8,18.0,191.0,87.44,71.14
2016,2,10,16,15,230.0,98.5,0.85,17.0,158.0,75.5,60.92
2016,2,10,16,30,209.0,81.0,0.9,16.0,125.0,63.13,50.04
2016,2,10,16,45,176.5,62.0,0.95,15.5,93.0,49.24,37.45
2016,2,10,17,0,144.0,43.0,1.0,15.0,61.0,34.86,24.15
2016,2,10,17,15,72.0,26.5,1.0,14.5,35.5,21.89,8.92
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,21.5,63.89,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,43.0,167.26,103.25
2016,2,11,7,45,327.5,38.0,1.35,13.5,81.5,234.53,184.62
2016,2,11,8,0,412.0,51.0,1.5,14.0,120.0,303.49,245.9
2016,2,11,8,15,467.0,60.5,1.45,14.5,162.5,356.36,291.38
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,410.66,336.11
2016,2,11,8,45,566.0,74.5,1.35,15.5,246.0,453.44,370.09
2016,2,11,9,0,610.0,79.0,1.3,16.0,287.0,496.02,402.58
2016,2,11,9,15,584.0,97.5,1.15,16.5,317.0,508.99,409.93
2016,2,11,9,30,558.0,116.0,1.0,17.0,347.0,518.29,414.1
2016,2,11,9,45,547.5,131.5,0.9,17.5,375.5,527.41,418.41
2016,2,11,10,0,537.0,147.0,0.8,18.0,404.0,538.61,423.84
2016,2,11,10,15,532.0,160.0,0.75,18.5,428.5,548.31,428.47
2016,2,11,10,30,527.0,173.0,0.7,19.0,453.0,555.71,431.31
2016,2,11,10,45,484.5,194.5,0.65,19.5,461.5,544.37,420.04
2016,2,11,11,0,442.0,216.0,0.6,20.0,470.0,530.95,407.56
2016,2,11,11,15,648.5,158.5,0.55,20.0,543.0,603.49,461.11
2016,2,11,11,30,855.0,101.0,0.5,20.0,616.0,664.1,503.57
2016,2,11,11,45,855.0,103.0,0.5,20.0,625.0,649.02,490.97
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,631.08,477.19
2016,2,11,12,15,549.0,196.0,0.5,20.0,536.0,516.1,391.81
2016,2,11,12,30,243.0,287.0,0.5,20.0,438.0,406.75,309.81
2016,2,11,12,45,288.5,276.0,0.55,20.0,453.5,411.66,314.32
2016,2,11,13,0,334.0,265.0,0.6,20.0,469.0,410.44,312.89
2016,2,11,13,15,355.5,253.5,0.6,20.0,466.5,394.12,299.69
2016,2,11,13,30,377.0,242.0,0.6,20.0,464.0,375.66,284.56
2016,2,11,13,45,371.0,233.5,0.6,20.0,446.0,347.01,261.65
2016,2,11,14,0,365.0,225.0,0.6,20.0,428.0,318.22,238.33
2016,2,11,14,15,443.0,194.5,0.6,19.5,428.5,293.56,216.17
2016,2,11,14,30,521.0,164.0,0.6,19.0,429.0,263.39,188.33
2016,2,11,14,45,598.5,138.0,0.6,19.0,422.0,229.9,156.64
2016,2,11,15,0,676.0,112.0,0.6,19.0,415.0,187.04,117.89
2016,2,11,15,15,647.0,107.0,0.6,18.5,375.5,143.22,85.95
2016,2,11,15,30,618.0,102.0,0.6,18.0,336.0,101.88,62.05
2016,2,11,15,45,578.0,95.0,0.65,18.0,293.5,66.52,52.92
2016,2,11,16,0,538.0,88.0,0.7,18.0,251.0,63.64,50.5
2016,2,11,16,15,481.0,79.0,0.75,17.5,206.5,58.88,46.36
2016,2,11,16,30,424.0,70.0,0.8,17.0,162.0,52.22,40.37
2016,2,11,16,45,344.0,57.5,0.85,16.5,119.5,43.7,32.57
2016,2,11,17,0,264.0,45.0,0.9,16.0,77.0,34.88,24.17
2016,2,11,17,15,132.0,28.5,0.9,15.5,44.5,22.38,10.11
2016,2,11,17,30,0.0,12.0,0.9,15.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
