Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.34,0.0
2016,2,22,7,15,233.0,23.5,1.25,9.5,51.5,162.46,93.79
2016,2,22,7,30,466.0,33.0,1.5,10.0,89.0,304.48,242.8
2016,2,22,7,45,550.5,40.5,1.75,11.0,137.0,369.08,302.61
2016,2,22,8,0,635.0,48.0,2.0,12.0,185.0,443.81,366.84
2016,2,22,8,15,687.5,53.0,2.1,12.0,234.5,499.45,414.42
2016,2,22,8,30,740.0,58.0,2.2,12.0,284.0,555.73,460.7
2016,2,22,8,45,774.0,62.0,2.35,12.5,332.0,598.81,494.47
2016,2,22,9,0,808.0,66.0,2.5,13.0,380.0,640.76,526.21
2016,2,22,9,15,833.0,69.0,2.6,13.5,424.5,673.74,549.35
2016,2,22,9,30,858.0,72.0,2.7,14.0,469.0,704.57,570.49
2016,2,22,9,45,874.5,74.0,2.85,14.5,508.0,720.72,580.68
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,739.18,592.64
2016,2,22,10,15,904.0,78.0,3.0,15.5,580.0,752.11,599.72
2016,2,22,10,30,917.0,80.0,3.0,16.0,613.0,761.87,604.55
2016,2,22,10,45,924.5,81.5,3.05,16.5,638.5,763.78,604.03
2016,2,22,11,0,932.0,83.0,3.1,17.0,664.0,762.33,601.27
2016,2,22,11,15,937.5,84.0,3.15,17.0,682.5,755.54,595.91
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,745.38,588.26
2016,2,22,11,45,945.0,86.0,3.25,17.5,711.0,729.5,575.23
2016,2,22,12,0,947.0,87.0,3.3,18.0,721.0,710.41,559.04
2016,2,22,12,15,947.5,87.5,3.35,18.0,723.0,686.75,540.35
2016,2,22,12,30,948.0,88.0,3.4,18.0,725.0,660.12,519.14
2016,2,22,12,45,941.5,89.5,3.45,18.0,718.0,627.6,493.08
2016,2,22,13,0,935.0,91.0,3.5,18.0,711.0,592.76,464.75
2016,2,22,13,15,931.5,90.5,3.5,18.0,696.5,555.43,433.79
2016,2,22,13,30,928.0,90.0,3.5,18.0,682.0,516.0,400.45
2016,2,22,13,45,922.0,88.5,3.5,18.0,660.5,472.67,363.3
2016,2,22,14,0,916.0,87.0,3.5,18.0,639.0,427.82,324.02
2016,2,22,14,15,906.5,85.5,3.4,18.0,610.0,380.47,281.85
2016,2,22,14,30,897.0,84.0,3.3,18.0,581.0,332.3,238.37
2016,2,22,14,45,883.0,81.5,3.2,18.0,545.0,276.8,189.07
2016,2,22,15,0,869.0,79.0,3.1,18.0,509.0,225.87,144.12
2016,2,22,15,15,848.5,76.5,2.8,17.5,467.5,174.46,101.76
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,124.36,65.95
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,74.69,41.26
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,49.05,38.0
2016,2,22,16,15,724.5,62.5,1.75,15.0,283.5,47.16,36.53
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,45.3,34.96
2016,2,22,16,45,610.5,51.5,1.45,13.5,184.0,37.87,28.21
2016,2,22,17,0,540.0,45.0,1.3,13.0,134.0,34.44,24.83
2016,2,22,17,15,420.0,34.5,1.3,12.5,89.5,27.15,17.7
2016,2,22,17,30,300.0,24.0,1.3,12.0,45.0,19.53,6.02
2016,2,22,17,45,150.0,12.0,1.35,12.0,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,0.6,10.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,0.6,10.0,12.0,11.44,0.0
2016,2,23,7,15,105.5,28.0,0.6,10.0,41.0,99.45,61.03
2016,2,23,7,30,211.0,44.0,0.6,10.0,70.0,187.89,149.79
2016,2,23,7,45,255.5,61.0,0.6,10.5,107.0,237.95,194.86
2016,2,23,8,0,300.0,78.0,0.6,11.0,144.0,290.25,239.79
2016,2,23,8,15,327.0,94.5,0.65,11.5,182.0,332.94,275.38
2016,2,23,8,30,354.0,111.0,0.7,12.0,220.0,375.9,309.89
2016,2,23,8,45,378.5,123.5,0.75,12.5,257.0,412.47,338.3
2016,2,23,9,0,403.0,136.0,0.8,13.0,294.0,448.68,365.64
2016,2,23,9,15,635.0,107.0,0.9,13.5,388.5,586.78,472.77
2016,2,23,9,30,867.0,78.0,1.0,14.0,483.0,721.95,570.7
2016,2,23,9,45,886.5,79.5,1.1,14.5,523.5,744.73,584.05
2016,2,23,10,0,906.0,81.0,1.2,15.0,564.0,759.8,593.26
2016,2,23,10,15,735.0,131.5,1.2,15.5,538.0,699.18,547.06
2016,2,23,10,30,564.0,182.0,1.2,16.0,512.0,620.21,485.9
2016,2,23,10,45,756.5,134.5,1.3,16.5,597.5,709.12,552.76
2016,2,23,11,0,949.0,87.0,1.4,17.0,683.0,782.89,603.61
2016,2,23,11,15,954.0,87.5,1.35,17.5,701.0,774.94,594.89
2016,2,23,11,30,959.0,88.0,1.3,18.0,719.0,763.59,584.9
2016,2,23,11,45,960.0,89.0,1.3,18.5,728.5,746.66,571.71
2016,2,23,12,0,961.0,90.0,1.3,19.0,738.0,726.51,555.36
2016,2,23,12,15,961.0,90.5,1.2,19.0,739.5,702.09,535.9
2016,2,23,12,30,961.0,91.0,1.1,19.0,741.0,674.69,514.13
2016,2,23,12,45,956.0,91.5,1.05,19.5,733.5,641.54,487.53
2016,2,23,13,0,951.0,92.0,1.0,20.0,726.0,605.97,458.86
2016,2,23,13,15,945.5,91.5,0.9,20.0,711.0,566.98,427.67
2016,2,23,13,30,940.0,91.0,0.8,20.0,696.0,525.99,394.35
2016,2,23,13,45,929.5,90.5,0.75,20.0,672.0,481.06,357.78
2016,2,23,14,0,919.0,90.0,0.7,20.0,648.0,434.93,319.42
2016,2,23,14,15,908.0,88.5,0.65,20.0,618.0,386.8,278.65
2016,2,23,14,30,897.0,87.0,0.6,20.0,588.0,337.98,236.58
2016,2,23,14,45,880.0,85.0,0.55,20.0,551.0,282.1,188.94
2016,2,23,15,0,863.0,83.0,0.5,20.0,514.0,231.03,145.46
2016,2,23,15,15,841.0,80.0,0.5,19.5,471.5,179.13,103.94
2016,2,23,15,30,819.0,77.0,0.5,19.0,429.0,128.74,68.4
2016,2,23,15,45,786.0,73.5,0.55,18.5,381.5,79.3,43.54
2016,2,23,16,0,753.0,70.0,0.6,18.0,334.0,51.33,39.68
2016,2,23,16,15,707.5,65.0,0.7,17.5,284.0,49.11,37.88
2016,2,23,16,30,662.0,60.0,0.8,17.0,234.0,42.66,32.22
2016,2,23,16,45,583.0,54.0,0.9,16.5,183.5,39.77,29.55
2016,2,23,17,0,504.0,48.0,1.0,16.0,133.0,36.9,26.7
2016,2,23,17,15,387.0,36.5,1.0,15.5,89.0,28.8,18.96
2016,2,23,17,30,270.0,25.0,1.0,15.0,45.0,20.31,7.49
2016,2,23,17,45,135.0,12.5,1.05,15.0,22.5,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.3,0.0
2016,2,24,7,15,188.5,27.5,0.9,10.5,51.5,149.93,100.33
2016,2,24,7,30,377.0,40.0,1.0,11.0,88.0,270.4,216.6
2016,2,24,7,45,465.5,49.0,1.1,11.5,135.0,342.26,280.18
2016,2,24,8,0,554.0,58.0,1.2,12.0,182.0,418.7,344.87
2016,2,24,8,15,608.0,64.5,1.1,12.5,230.5,474.66,390.03
2016,2,24,8,30,662.0,71.0,1.0,13.0,279.0,531.67,433.78
2016,2,24,8,45,704.0,74.5,0.95,13.5,327.0,577.48,467.44
2016,2,24,9,0,746.0,78.0,0.9,14.0,375.0,619.71,497.23
2016,2,24,9,15,771.5,81.5,0.9,14.5,418.0,652.78,519.21
2016,2,24,9,30,797.0,85.0,0.9,15.0,461.0,683.85,539.07
2016,2,24,9,45,818.5,86.5,0.9,16.0,500.0,707.41,552.21
2016,2,24,10,0,840.0,88.0,0.9,17.0,539.0,728.36,563.37
2016,2,24,10,15,853.0,90.0,0.85,17.5,571.5,740.78,568.89
2016,2,24,10,30,866.0,92.0,0.8,18.0,604.0,750.11,572.39
2016,2,24,10,45,875.0,93.5,0.8,18.5,629.0,748.62,569.25
2016,2,24,11,0,884.0,95.0,0.8,19.0,654.0,748.41,567.29
2016,2,24,11,15,889.5,96.0,0.7,19.5,672.0,741.9,559.72
2016,2,24,11,30,895.0,97.0,0.6,20.0,690.0,732.19,550.18
2016,2,24,11,45,896.5,98.0,0.55,20.5,699.5,716.53,537.18
2016,2,24,12,0,898.0,99.0,0.5,21.0,709.0,697.84,521.66
2016,2,24,12,15,898.0,99.0,0.5,21.0,710.5,674.26,504.4
2016,2,24,12,30,898.0,99.0,0.5,21.0,712.0,647.91,484.99
2016,2,24,12,45,896.0,99.0,0.5,21.0,705.5,617.73,462.54
2016,2,24,13,0,894.0,99.0,0.5,21.0,699.0,585.12,437.91
2016,2,24,13,15,889.0,98.0,0.6,21.0,684.5,547.79,410.3
2016,2,24,13,30,884.0,97.0,0.7,21.0,670.0,508.59,380.33
2016,2,24,13,45,877.0,95.5,0.8,21.0,648.0,466.37,347.03
2016,2,24,14,0,870.0,94.0,0.9,21.0,626.0,419.52,309.12
2016,2,24,14,15,858.5,92.0,0.95,20.5,596.5,372.32,270.08
2016,2,24,14,30,847.0,90.0,1.0,20.0,567.0,324.66,229.59
2016,2,24,14,45,830.5,88.0,1.05,20.0,531.0,275.53,187.07
2016,2,24,15,0,814.0,86.0,1.1,20.0,495.0,226.91,145.3
2016,2,24,15,15,791.5,83.0,1.05,19.5,454.0,177.31,105.06
2016,2,24,15,30,769.0,80.0,1.0,19.0,413.0,129.33,70.58
2016,2,24,15,45,736.5,76.5,1.0,19.0,367.0,82.41,45.95
2016,2,24,16,0,704.0,73.0,1.0,19.0,321.0,48.48,37.01
2016,2,24,16,15,659.0,67.5,1.0,18.0,273.5,46.26,35.29
2016,2,24,16,30,614.0,62.0,1.0,17.0,226.0,43.99,33.4
2016,2,24,16,45,545.0,54.5,1.0,16.0,178.0,39.93,29.77
2016,2,24,17,0,476.0,47.0,1.0,15.0,130.0,35.74,25.84
2016,2,24,17,15,367.5,36.0,1.0,14.5,87.0,28.11,18.55
2016,2,24,17,30,259.0,25.0,1.0,14.0,44.0,20.11,8.3
2016,2,24,17,45,129.5,12.5,1.05,13.5,22.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.4,13.0,17.0,53.47,0.0
2016,2,25,7,15,218.0,28.0,0.35,13.0,53.0,167.02,115.84
2016,2,25,7,30,344.0,43.0,0.3,13.0,89.0,258.01,204.44
2016,2,25,7,45,420.0,54.5,0.25,13.5,134.5,325.14,261.88
2016,2,25,8,0,496.0,66.0,0.2,14.0,180.0,396.16,319.6
2016,2,25,8,15,551.0,73.5,0.25,14.5,227.5,452.76,364.44
2016,2,25,8,30,606.0,81.0,0.3,15.0,275.0,510.44,408.37
2016,2,25,8,45,639.0,88.0,0.35,15.5,320.5,553.4,439.69
2016,2,25,9,0,672.0,95.0,0.4,16.0,366.0,595.51,469.51
2016,2,25,9,15,699.5,99.5,0.5,16.5,408.5,629.58,493.43
2016,2,25,9,30,727.0,104.0,0.6,17.0,451.0,661.91,515.72
2016,2,25,9,45,748.5,107.0,0.7,17.5,489.0,686.08,531.63
2016,2,25,10,0,770.0,110.0,0.8,18.0,527.0,707.85,545.7
2016,2,25,10,15,784.0,112.0,0.8,18.5,558.5,717.74,550.18
2016,2,25,10,30,798.0,114.0,0.8,19.0,590.0,727.66,554.88
2016,2,25,10,45,813.0,114.0,0.85,19.5,616.0,733.15,557.28
2016,2,25,11,0,828.0,114.0,0.9,20.0,642.0,735.52,557.68
2016,2,25,11,15,544.0,212.0,0.85,20.0,562.5,618.62,470.34
2016,2,25,11,30,260.0,310.0,0.8,20.0,483.0,498.25,379.04
2016,2,25,11,45,260.5,314.5,0.8,20.5,490.5,493.59,375.51
2016,2,25,12,0,261.0,319.0,0.8,21.0,498.0,487.9,370.18
2016,2,25,12,15,557.0,217.0,0.75,21.0,599.5,573.27,434.94
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,640.05,482.76
2016,2,25,12,45,863.5,109.0,0.65,21.5,697.5,611.78,459.22
2016,2,25,13,0,874.0,103.0,0.6,22.0,694.0,581.29,434.8
2016,2,25,13,15,869.5,102.5,0.55,22.0,680.0,545.26,406.7
2016,2,25,13,30,865.0,102.0,0.5,22.0,666.0,505.35,375.26
2016,2,25,13,45,856.0,101.5,0.45,22.0,644.0,463.19,341.45
2016,2,25,14,0,847.0,101.0,0.4,22.0,622.0,419.92,305.98
2016,2,25,14,15,835.5,99.0,0.3,22.0,593.5,373.58,267.16
2016,2,25,14,30,824.0,97.0,0.2,22.0,565.0,326.83,227.42
2016,2,25,14,45,804.0,96.0,0.15,22.0,529.0,278.64,186.73
2016,2,25,15,0,784.0,95.0,0.1,22.0,493.0,231.34,147.14
2016,2,25,15,15,762.0,91.5,0.15,21.5,452.0,182.76,108.78
2016,2,25,15,30,740.0,88.0,0.2,21.0,411.0,130.86,71.54
2016,2,25,15,45,705.5,84.5,0.3,20.5,366.0,84.78,47.12
2016,2,25,16,0,671.0,81.0,0.4,20.0,321.0,54.29,41.88
2016,2,25,16,15,626.0,74.5,0.5,19.5,273.5,51.54,39.68
2016,2,25,16,30,581.0,68.0,0.6,19.0,226.0,48.7,37.24
2016,2,25,16,45,520.0,59.0,0.75,18.5,179.0,43.57,32.65
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,38.23,27.69
2016,2,25,17,15,353.5,38.5,0.9,17.5,89.0,30.24,20.18
2016,2,25,17,30,248.0,27.0,0.9,17.0,46.0,21.87,10.09
2016,2,25,17,45,124.0,13.5,0.95,16.5,23.0,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.72,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,11.44,0.0
2016,2,26,7,15,39.5,31.0,0.95,13.5,36.5,64.48,43.32
2016,2,26,7,30,79.0,50.0,1.1,14.0,61.0,108.69,84.93
2016,2,26,7,45,101.0,71.5,1.3,14.5,91.5,148.27,119.71
2016,2,26,8,0,123.0,93.0,1.5,15.0,122.0,188.02,153.91
2016,2,26,8,15,138.0,114.0,1.5,15.0,153.5,223.09,183.56
2016,2,26,8,30,153.0,135.0,1.5,15.0,185.0,258.18,212.48
2016,2,26,8,45,167.0,153.5,1.5,15.5,215.5,289.32,237.12
2016,2,26,9,0,181.0,172.0,1.5,16.0,246.0,320.39,261.08
2016,2,26,9,15,169.0,192.0,1.6,16.5,267.0,334.46,270.76
2016,2,26,9,30,157.0,212.0,1.7,17.0,288.0,347.26,279.33
2016,2,26,9,45,380.0,182.0,1.8,17.5,385.0,496.76,398.03
2016,2,26,10,0,603.0,152.0,1.9,18.0,482.0,633.57,501.5
2016,2,26,10,15,553.0,181.0,1.95,18.0,497.0,621.93,489.87
2016,2,26,10,30,503.0,210.0,2.0,18.0,512.0,611.97,480.61
2016,2,26,10,45,528.0,210.0,2.05,18.5,538.5,624.79,488.91
2016,2,26,11,0,553.0,210.0,2.1,19.0,565.0,635.37,495.32
2016,2,26,11,15,527.0,226.5,2.1,19.0,572.5,623.36,484.95
2016,2,26,11,30,501.0,243.0,2.1,19.0,580.0,609.55,473.49
2016,2,26,11,45,426.0,272.5,2.15,19.0,562.0,572.97,444.78
2016,2,26,12,0,351.0,302.0,2.2,19.0,544.0,532.7,413.48
2016,2,26,12,15,603.0,210.5,2.25,19.0,627.0,601.04,467.61
2016,2,26,12,30,855.0,119.0,2.3,19.0,710.0,648.54,504.13
2016,2,26,12,45,647.5,196.0,2.4,19.0,641.5,569.95,442.55
2016,2,26,13,0,440.0,273.0,2.5,19.0,573.0,497.6,386.08
2016,2,26,13,15,639.0,195.0,2.55,19.0,620.0,511.3,396.73
2016,2,26,13,30,838.0,117.0,2.6,19.0,667.0,509.43,393.3
2016,2,26,13,45,595.5,190.0,2.7,19.0,574.5,428.88,330.03
2016,2,26,14,0,353.0,263.0,2.8,19.0,482.0,366.42,282.01
2016,2,26,14,15,381.5,242.5,2.8,18.5,469.5,339.24,259.38
2016,2,26,14,30,410.0,222.0,2.8,18.0,457.0,305.92,230.95
2016,2,26,14,45,591.5,159.5,2.85,18.0,475.0,277.48,200.3
2016,2,26,15,0,773.0,97.0,2.9,18.0,493.0,233.43,154.85
2016,2,26,15,15,749.5,93.5,2.85,17.5,451.5,185.07,114.65
2016,2,26,15,30,726.0,90.0,2.8,17.0,410.0,133.44,75.78
2016,2,26,15,45,700.5,83.5,2.8,16.5,366.0,86.04,48.28
2016,2,26,16,0,675.0,77.0,2.8,16.0,322.0,51.0,39.69
2016,2,26,16,15,630.5,71.5,2.55,15.5,274.5,48.93,38.01
2016,2,26,16,30,586.0,66.0,2.3,15.0,227.0,46.82,36.18
2016,2,26,16,45,524.0,58.0,2.1,14.5,180.0,42.49,32.25
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,38.01,28.01
2016,2,26,17,15,354.5,39.0,1.65,13.5,90.5,30.51,20.84
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,22.65,11.5
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,28.98,0.0
2016,2,27,7,15,218.5,32.5,1.0,11.5,63.5,175.16,130.12
2016,2,27,7,30,437.0,41.0,1.1,12.0,103.0,308.81,249.1
2016,2,27,7,45,520.5,48.5,1.25,12.5,151.5,379.21,310.6
2016,2,27,8,0,604.0,56.0,1.4,13.0,200.0,453.74,373.23
2016,2,27,8,15,654.0,61.0,1.4,13.5,249.0,507.41,416.49
2016,2,27,8,30,704.0,66.0,1.4,14.0,298.0,558.5,456.05
2016,2,27,8,45,741.0,69.5,1.45,14.5,346.0,602.97,489.24
2016,2,27,9,0,778.0,73.0,1.5,15.0,394.0,646.47,520.0
2016,2,27,9,15,394.0,122.5,1.5,15.0,285.5,437.61,355.97
2016,2,27,9,30,10.0,172.0,1.5,15.0,177.0,175.27,139.68
2016,2,27,9,45,180.5,198.5,1.55,15.5,298.0,347.31,281.74
2016,2,27,10,0,351.0,225.0,1.6,16.0,419.0,512.66,409.45
2016,2,27,10,15,617.5,156.0,1.6,16.0,520.5,650.57,514.84
2016,2,27,10,30,884.0,87.0,1.6,16.0,622.0,764.84,596.76
2016,2,27,10,45,891.0,89.0,1.6,16.5,647.5,766.91,594.96
2016,2,27,11,0,898.0,91.0,1.6,17.0,673.0,765.72,592.19
2016,2,27,11,15,903.0,92.0,1.6,17.0,690.5,758.71,586.61
2016,2,27,11,30,908.0,93.0,1.6,17.0,708.0,748.45,578.94
2016,2,27,11,45,908.0,95.0,1.6,17.5,717.0,732.48,566.33
2016,2,27,12,0,908.0,97.0,1.6,18.0,726.0,713.46,550.99
2016,2,27,12,15,908.5,97.0,1.65,18.0,727.5,689.84,533.35
2016,2,27,12,30,909.0,97.0,1.7,18.0,729.0,663.38,513.36
2016,2,27,12,45,691.0,179.0,1.75,18.0,657.0,582.27,450.79
2016,2,27,13,0,473.0,261.0,1.8,18.0,585.0,506.92,392.42
2016,2,27,13,15,675.0,182.0,1.8,18.0,634.0,520.6,402.92
2016,2,27,13,30,877.0,103.0,1.8,18.0,683.0,520.39,400.51
2016,2,27,13,45,875.0,99.5,1.85,18.0,662.5,478.58,365.69
2016,2,27,14,0,873.0,96.0,1.9,18.0,642.0,431.78,326.34
2016,2,27,14,15,862.5,94.5,1.9,18.0,612.5,384.92,285.81
2016,2,27,14,30,852.0,93.0,1.9,18.0,583.0,337.5,243.98
2016,2,27,14,45,840.0,89.5,1.9,18.0,548.0,287.65,199.81
2016,2,27,15,0,828.0,86.0,1.9,18.0,513.0,237.87,155.94
2016,2,27,15,15,807.0,83.0,1.7,17.5,471.5,187.42,113.73
2016,2,27,15,30,786.0,80.0,1.5,17.0,430.0,138.42,76.86
2016,2,27,15,45,760.0,75.5,1.35,16.5,384.5,89.62,48.58
2016,2,27,16,0,734.0,71.0,1.2,16.0,339.0,51.3,39.95
2016,2,27,16,15,692.0,66.0,1.1,15.5,290.5,49.12,38.2
2016,2,27,16,30,650.0,61.0,1.0,15.0,242.0,42.7,32.56
2016,2,27,16,45,592.0,53.5,0.95,14.5,193.5,38.62,28.87
2016,2,27,17,0,534.0,46.0,0.9,14.0,145.0,34.38,24.87
2016,2,27,17,15,426.5,36.5,0.9,13.5,100.0,28.1,18.85
2016,2,27,17,30,319.0,27.0,0.9,13.0,55.0,21.55,11.16
2016,2,27,17,45,159.5,13.5,0.95,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,10.48,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,24.46,0.0
2016,2,28,7,15,126.5,38.0,1.5,10.5,56.5,128.1,96.35
2016,2,28,7,30,253.0,54.0,1.7,11.0,91.0,227.06,185.01
2016,2,28,7,45,307.5,70.0,1.95,12.0,132.5,283.93,235.13
2016,2,28,8,0,362.0,86.0,2.2,13.0,174.0,343.68,286.0
2016,2,28,8,15,397.0,100.5,2.2,13.0,216.5,391.44,326.08
2016,2,28,8,30,432.0,115.0,2.2,13.0,259.0,439.81,365.37
2016,2,28,8,45,474.5,119.5,2.25,13.5,299.5,481.62,398.15
2016,2,28,9,0,517.0,124.0,2.3,14.0,340.0,523.76,430.31
2016,2,28,9,15,300.0,168.5,2.3,14.0,296.5,412.96,338.74
2016,2,28,9,30,83.0,213.0,2.3,14.0,253.0,284.34,230.99
2016,2,28,9,45,81.0,229.0,2.3,14.5,271.5,298.12,241.35
2016,2,28,10,0,79.0,245.0,2.3,15.0,290.0,311.47,250.73
2016,2,28,10,15,109.5,264.5,2.3,15.0,330.0,352.75,283.32
2016,2,28,10,30,140.0,284.0,2.3,15.0,370.0,402.68,321.94
2016,2,28,10,45,232.5,285.5,2.35,15.5,434.5,469.06,373.7
2016,2,28,11,0,325.0,287.0,2.4,16.0,499.0,541.98,428.86
2016,2,28,11,15,415.0,266.5,2.45,16.0,544.5,586.0,462.52
2016,2,28,11,30,505.0,246.0,2.5,16.0,590.0,619.59,488.27
2016,2,28,11,45,479.0,261.0,2.6,16.5,591.0,602.42,473.39
2016,2,28,12,0,453.0,276.0,2.7,17.0,592.0,584.11,458.01
2016,2,28,12,15,400.0,293.0,2.7,17.0,572.5,545.67,427.88
2016,2,28,12,30,347.0,310.0,2.7,17.0,553.0,512.86,401.9
2016,2,28,12,45,264.5,321.0,2.75,17.0,505.5,458.43,359.44
2016,2,28,13,0,182.0,332.0,2.8,17.0,458.0,407.19,319.33
2016,2,28,13,15,265.0,311.0,2.75,17.0,490.0,421.33,330.38
2016,2,28,13,30,348.0,290.0,2.7,17.0,522.0,428.29,334.8
2016,2,28,13,45,251.0,293.0,2.65,17.0,457.5,368.69,287.96
2016,2,28,14,0,154.0,296.0,2.6,17.0,393.0,318.94,249.35
2016,2,28,14,15,264.5,265.5,2.55,17.0,423.0,319.1,247.21
2016,2,28,14,30,375.0,235.0,2.5,17.0,453.0,311.8,237.32
2016,2,28,14,45,274.5,233.5,2.45,17.0,388.0,261.92,198.82
2016,2,28,15,0,174.0,232.0,2.4,17.0,323.0,226.19,172.94
2016,2,28,15,15,139.0,212.5,2.15,16.5,281.5,192.98,147.73
2016,2,28,15,30,104.0,193.0,1.9,16.0,240.0,169.25,130.79
2016,2,28,15,45,54.0,161.0,1.7,16.0,185.5,135.03,105.89
2016,2,28,16,0,4.0,129.0,1.5,16.0,131.0,112.3,93.24
2016,2,28,16,15,2.0,111.0,1.35,15.5,112.0,97.31,80.51
2016,2,28,16,30,0.0,93.0,1.2,15.0,93.0,82.14,67.35
2016,2,28,16,45,0.0,74.0,1.1,14.5,74.0,66.04,53.1
2016,2,28,17,0,0.0,55.0,1.0,14.0,55.0,49.74,38.41
2016,2,28,17,15,0.0,38.0,1.0,13.5,38.0,34.84,24.75
2016,2,28,17,30,0.0,21.0,1.0,13.0,21.0,19.49,9.88
2016,2,28,17,45,0.0,10.5,1.0,13.0,10.5,10.01,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,50.33,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,133.47,34.36
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,228.68,178.07
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,323.29,263.07
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,395.96,326.1
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,472.93,390.26
2016,2,29,8,15,321.0,91.0,1.6,13.5,172.0,334.14,277.19
2016,2,29,8,30,20.0,126.0,1.6,14.0,133.0,139.98,112.95
2016,2,29,8,45,25.5,145.0,1.65,14.5,155.0,171.69,139.4
2016,2,29,9,0,31.0,164.0,1.7,15.0,177.0,194.98,157.93
2016,2,29,9,15,44.5,186.5,1.75,15.5,207.5,228.1,184.34
2016,2,29,9,30,58.0,209.0,1.8,16.0,238.0,261.12,210.17
2016,2,29,9,45,85.0,231.5,1.85,16.5,278.0,304.06,243.79
2016,2,29,10,0,112.0,254.0,1.9,17.0,318.0,346.77,276.56
2016,2,29,10,15,241.0,254.5,1.85,17.5,400.5,462.66,366.75
2016,2,29,10,30,370.0,255.0,1.8,18.0,483.0,557.33,437.52
2016,2,29,10,45,632.0,175.5,1.8,18.5,583.0,680.93,530.43
2016,2,29,11,0,894.0,96.0,1.8,19.0,683.0,779.37,599.38
2016,2,29,11,15,899.0,96.5,1.75,19.0,700.5,771.71,591.95
2016,2,29,11,30,904.0,97.0,1.7,19.0,718.0,760.83,583.47
2016,2,29,11,45,912.5,95.0,1.7,19.5,729.0,746.65,572.21
2016,2,29,12,0,921.0,93.0,1.7,20.0,740.0,729.19,558.81
2016,2,29,12,15,922.0,93.0,1.75,20.0,742.0,705.49,541.34
2016,2,29,12,30,923.0,93.0,1.8,20.0,744.0,678.87,521.47
2016,2,29,12,45,925.5,90.5,1.85,20.0,738.5,647.97,498.16
2016,2,29,13,0,928.0,88.0,1.9,20.0,733.0,614.34,472.31
2016,2,29,13,15,924.0,87.5,1.9,20.0,718.5,576.51,442.41
2016,2,29,13,30,920.0,87.0,1.9,20.0,704.0,536.62,410.24
2016,2,29,13,45,911.5,86.5,1.9,20.5,681.0,492.82,373.59
2016,2,29,14,0,903.0,86.0,1.9,21.0,658.0,447.72,335.14
2016,2,29,14,15,685.5,149.5,1.8,21.0,572.5,374.05,277.68
2016,2,29,14,30,468.0,213.0,1.7,21.0,487.0,322.45,238.87
2016,2,29,14,45,652.5,149.0,1.6,21.0,505.0,292.33,207.39
2016,2,29,15,0,837.0,85.0,1.5,21.0,523.0,247.04,161.44
2016,2,29,15,15,816.0,82.0,1.35,20.5,481.0,195.8,118.71
2016,2,29,15,30,795.0,79.0,1.2,20.0,439.0,146.0,80.73
2016,2,29,15,45,758.0,77.0,1.05,20.0,392.0,97.8,51.85
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,53.98,41.57
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,47.1,35.78
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,45.32,34.31
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,42.63,31.91
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,39.92,29.34
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.0,32.55,22.46
2016,2,29,17,30,292.0,31.0,0.9,17.0,58.0,24.82,14.45
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.0,12.24,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,120.0,10.0,1.15,12.5,17.0,61.56,0.0
2016,3,1,7,0,240.0,20.0,1.1,13.0,34.0,159.68,65.22
2016,3,1,7,15,367.0,31.5,1.35,13.5,77.5,254.59,198.77
2016,3,1,7,30,494.0,43.0,1.6,14.0,121.0,350.58,284.04
2016,3,1,7,45,571.5,49.5,1.85,14.5,171.0,419.67,344.02
2016,3,1,8,0,649.0,56.0,2.1,15.0,221.0,492.41,404.68
2016,3,1,8,15,696.0,61.0,2.15,15.5,271.5,542.93,445.17
2016,3,1,8,30,743.0,66.0,2.2,16.0,322.0,597.81,487.28
2016,3,1,8,45,723.5,74.5,2.3,16.5,353.0,610.26,495.29
2016,3,1,9,0,704.0,83.0,2.4,17.0,384.0,622.29,502.65
2016,3,1,9,15,677.0,102.0,2.45,17.0,415.5,635.0,511.07
2016,3,1,9,30,650.0,121.0,2.5,17.0,447.0,643.51,515.8
2016,3,1,9,45,566.0,160.5,2.65,17.5,460.5,622.27,496.61
2016,3,1,10,0,482.0,200.0,2.8,18.0,474.0,602.07,478.14
2016,3,1,10,15,699.5,141.0,2.8,18.0,562.5,708.38,560.22
2016,3,1,10,30,917.0,82.0,2.8,18.0,651.0,799.74,624.61
2016,3,1,10,45,925.0,83.0,2.85,18.5,676.5,801.39,623.2
2016,3,1,11,0,933.0,84.0,2.9,19.0,702.0,799.66,620.26
2016,3,1,11,15,938.0,84.5,2.9,19.0,719.5,791.74,613.97
2016,3,1,11,30,943.0,85.0,2.9,19.0,737.0,780.45,605.48
2016,3,1,11,45,947.0,85.0,2.9,19.0,747.5,764.57,593.86
2016,3,1,12,0,951.0,85.0,2.9,19.0,758.0,745.42,580.01
2016,3,1,12,15,951.5,85.0,2.85,19.0,759.5,720.72,561.3
2016,3,1,12,30,952.0,85.0,2.8,19.0,761.0,693.04,539.59
2016,3,1,12,45,950.5,85.0,2.8,19.0,754.5,661.29,514.77
2016,3,1,13,0,949.0,85.0,2.8,19.0,748.0,626.93,487.54
2016,3,1,13,15,945.0,84.0,2.8,19.0,733.0,587.84,456.2
2016,3,1,13,30,941.0,83.0,2.8,19.0,718.0,546.66,422.53
2016,3,1,13,45,935.0,82.0,2.8,19.0,696.0,502.66,385.84
2016,3,1,14,0,929.0,81.0,2.8,19.0,674.0,457.11,346.97
2016,3,1,14,15,919.0,79.5,2.8,18.5,643.5,408.31,305.22
2016,3,1,14,30,909.0,78.0,2.8,18.0,613.0,358.75,261.77
2016,3,1,14,45,895.0,76.5,2.8,18.0,576.5,307.57,215.97
2016,3,1,15,0,881.0,75.0,2.8,18.0,540.0,256.46,170.32
2016,3,1,15,15,861.5,72.5,2.65,17.5,497.5,203.94,125.39
2016,3,1,15,30,842.0,70.0,2.5,17.0,455.0,146.49,80.12
2016,3,1,15,45,815.5,67.0,2.45,17.0,408.0,95.48,47.97
2016,3,1,16,0,789.0,64.0,2.4,17.0,361.0,46.91,35.88
2016,3,1,16,15,749.5,60.0,2.1,16.0,311.0,43.53,33.14
2016,3,1,16,30,710.0,56.0,1.8,15.0,261.0,41.95,31.89
2016,3,1,16,45,648.5,50.5,1.5,14.5,210.5,39.01,29.26
2016,3,1,17,0,587.0,45.0,1.2,14.0,160.0,36.05,26.44
2016,3,1,17,15,487.0,36.5,1.15,13.5,113.0,27.54,18.55
2016,3,1,17,30,387.0,28.0,1.1,13.0,66.0,21.9,12.56
2016,3,1,17,45,193.5,14.0,1.05,12.5,33.0,10.79,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,20.5,11.0,0.8,12.5,12.5,19.46,0.0
2016,3,2,7,0,41.0,22.0,0.9,13.0,25.0,50.16,22.22
2016,3,2,7,15,90.0,40.5,1.05,13.5,53.5,111.44,85.74
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,162.81,131.46
2016,3,2,7,45,160.0,79.5,1.4,14.5,114.5,203.11,166.61
2016,3,2,8,0,181.0,100.0,1.6,15.0,147.0,243.73,201.07
2016,3,2,8,15,197.0,119.5,1.6,15.5,180.0,280.05,230.77
2016,3,2,8,30,213.0,139.0,1.6,16.0,213.0,316.31,259.5
2016,3,2,8,45,274.5,152.0,1.6,16.5,262.0,376.29,307.07
2016,3,2,9,0,336.0,165.0,1.6,17.0,311.0,438.06,354.56
2016,3,2,9,15,582.5,123.0,1.6,17.5,406.0,592.25,473.71
2016,3,2,9,30,829.0,81.0,1.6,18.0,501.0,731.89,573.45
2016,3,2,9,45,844.5,83.5,1.6,18.5,539.5,752.9,584.45
2016,3,2,10,0,860.0,86.0,1.6,19.0,578.0,765.86,590.93
2016,3,2,10,15,872.0,87.5,1.65,19.0,610.0,777.45,598.19
2016,3,2,10,30,884.0,89.0,1.7,19.0,642.0,785.95,603.4
2016,3,2,10,45,892.0,90.5,1.8,19.5,667.5,788.15,603.7
2016,3,2,11,0,900.0,92.0,1.9,20.0,693.0,787.07,601.87
2016,3,2,11,15,722.0,164.5,1.95,20.0,654.5,723.08,555.6
2016,3,2,11,30,544.0,237.0,2.0,20.0,616.0,647.56,498.2
2016,3,2,11,45,729.5,166.5,2.15,20.0,682.0,699.14,539.32
2016,3,2,12,0,915.0,96.0,2.3,20.0,748.0,735.25,567.49
2016,3,2,12,15,687.5,188.0,2.4,20.0,678.5,650.32,502.03
2016,3,2,12,30,460.0,280.0,2.5,20.0,609.0,565.44,436.46
2016,3,2,12,45,421.5,291.0,2.6,20.0,590.0,532.5,411.64
2016,3,2,13,0,383.0,302.0,2.7,20.0,571.0,499.64,386.34
2016,3,2,13,15,367.0,305.5,2.75,19.5,559.5,475.4,368.06
2016,3,2,13,30,351.0,309.0,2.8,19.0,548.0,451.21,349.51
2016,3,2,13,45,384.5,283.0,2.85,19.0,537.0,425.14,328.74
2016,3,2,14,0,418.0,257.0,2.9,19.0,526.0,393.91,303.23
2016,3,2,14,15,497.5,217.5,2.9,18.5,523.5,366.63,279.67
2016,3,2,14,30,577.0,178.0,2.9,18.0,521.0,332.0,248.64
2016,3,2,14,45,545.0,176.5,2.9,18.0,484.5,290.03,212.86
2016,3,2,15,0,513.0,175.0,2.9,18.0,448.0,250.46,179.38
2016,3,2,15,15,415.5,179.0,2.85,17.5,389.0,206.7,146.62
2016,3,2,15,30,318.0,183.0,2.8,17.0,330.0,177.79,128.01
2016,3,2,15,45,253.0,170.0,2.8,17.0,279.5,142.99,105.21
2016,3,2,16,0,188.0,157.0,2.8,17.0,229.0,121.54,100.95
2016,3,2,16,15,165.0,139.5,2.65,16.5,196.5,108.0,89.57
2016,3,2,16,30,142.0,122.0,2.5,16.0,164.0,95.47,78.84
2016,3,2,16,45,129.0,100.0,2.4,15.5,132.5,79.69,64.98
2016,3,2,17,0,116.0,78.0,2.3,15.0,101.0,63.4,50.38
2016,3,2,17,15,84.0,57.0,2.1,14.5,71.0,47.28,35.65
2016,3,2,17,30,52.0,36.0,1.9,14.0,41.0,30.69,19.94
2016,3,2,17,45,26.0,18.0,1.75,14.0,20.5,15.87,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,9.53,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,18.57,6.05
2016,3,3,7,15,14.0,39.5,0.95,13.5,42.0,52.26,37.53
2016,3,3,7,30,28.0,59.0,1.0,14.0,64.0,82.42,64.08
2016,3,3,7,45,40.5,80.0,1.05,14.5,89.5,113.77,91.21
2016,3,3,8,0,53.0,101.0,1.1,15.0,115.0,145.13,117.85
2016,3,3,8,15,61.0,122.0,1.0,15.0,141.0,173.68,141.64
2016,3,3,8,30,69.0,143.0,0.9,15.0,167.0,202.16,164.8
2016,3,3,8,45,165.0,161.0,0.8,15.5,230.0,299.68,244.22
2016,3,3,9,0,261.0,179.0,0.7,16.0,293.0,401.65,323.1
2016,3,3,9,15,197.0,203.5,0.6,16.0,294.5,372.0,296.82
