Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,133.0,228.0,0.5,16.0,296.0,350.58,277.7
2016,3,3,9,45,73.0,216.0,0.45,16.5,254.0,277.63,219.21
2016,3,3,10,0,13.0,204.0,0.4,17.0,212.0,207.29,162.22
2016,3,3,10,15,21.0,226.5,0.5,17.0,240.0,235.17,184.49
2016,3,3,10,30,29.0,249.0,0.6,17.0,268.0,271.8,212.7
2016,3,3,10,45,83.0,284.5,0.7,17.5,340.5,348.05,271.43
2016,3,3,11,0,137.0,320.0,0.8,18.0,413.0,430.79,332.94
2016,3,3,11,15,98.5,316.5,1.05,18.0,384.0,385.12,298.22
2016,3,3,11,30,60.0,313.0,1.3,18.0,355.0,348.72,270.63
2016,3,3,11,45,61.5,316.0,1.55,18.0,359.5,348.78,271.24
2016,3,3,12,0,63.0,319.0,1.8,18.0,364.0,348.56,271.37
2016,3,3,12,15,52.0,312.5,1.9,18.0,350.0,330.59,257.46
2016,3,3,12,30,41.0,306.0,2.0,18.0,336.0,313.27,244.11
2016,3,3,12,45,90.0,324.0,2.1,18.0,388.5,355.82,277.57
2016,3,3,13,0,139.0,342.0,2.2,18.0,441.0,394.71,307.4
2016,3,3,13,15,141.5,333.5,2.05,17.5,432.5,379.09,295.4
2016,3,3,13,30,144.0,325.0,1.9,17.0,424.0,363.1,283.24
2016,3,3,13,45,93.0,298.0,1.8,17.0,361.0,308.66,241.07
2016,3,3,14,0,42.0,271.0,1.7,17.0,298.0,257.71,201.75
2016,3,3,14,15,21.0,155.5,1.6,17.0,169.0,148.54,115.75
2016,3,3,14,30,0.0,40.0,1.5,17.0,40.0,37.21,25.4
2016,3,3,14,45,7.5,117.0,1.45,17.0,121.5,110.11,85.54
2016,3,3,15,0,15.0,194.0,1.4,17.0,203.0,176.08,138.74
2016,3,3,15,15,55.0,197.0,1.3,17.0,224.0,176.22,137.16
2016,3,3,15,30,95.0,200.0,1.2,17.0,245.0,176.13,135.64
2016,3,3,15,45,138.5,179.5,1.1,17.0,237.0,149.18,113.48
2016,3,3,16,0,182.0,159.0,1.0,17.0,229.0,123.61,102.37
2016,3,3,16,15,167.5,139.5,0.9,16.5,197.0,108.11,89.43
2016,3,3,16,30,153.0,120.0,0.8,16.0,165.0,94.35,77.7
2016,3,3,16,45,135.5,98.5,0.7,16.0,133.0,78.84,64.05
2016,3,3,17,0,118.0,77.0,0.6,16.0,101.0,62.84,49.71
2016,3,3,17,15,86.0,56.5,0.6,15.5,71.5,47.04,35.39
2016,3,3,17,30,54.0,36.0,0.6,15.0,42.0,30.78,20.16
2016,3,3,17,45,27.0,18.0,0.65,15.0,21.0,15.93,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.2,13.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.3,14.0,21.0,19.5,7.63
2016,3,4,7,15,8.0,41.0,1.35,14.0,42.0,46.34,32.7
2016,3,4,7,30,16.0,61.0,1.4,14.0,63.0,77.98,60.32
2016,3,4,7,45,25.5,81.5,1.5,14.5,87.0,106.37,84.89
2016,3,4,8,0,35.0,102.0,1.6,15.0,111.0,134.7,108.99
2016,3,4,8,15,42.5,122.0,1.75,15.5,135.5,161.14,130.98
2016,3,4,8,30,50.0,142.0,1.9,16.0,160.0,187.61,152.53
2016,3,4,8,45,30.0,149.5,2.05,16.5,161.0,179.25,144.55
2016,3,4,9,0,10.0,157.0,2.2,17.0,162.0,161.79,129.12
2016,3,4,9,15,6.0,161.5,2.35,17.0,164.5,161.8,128.72
2016,3,4,9,30,2.0,166.0,2.5,17.0,167.0,162.03,128.45
2016,3,4,9,45,1.0,154.0,2.65,17.5,154.5,147.92,116.44
2016,3,4,10,0,0.0,142.0,2.8,18.0,142.0,134.52,105.12
2016,3,4,10,15,0.0,87.0,2.8,18.0,87.0,81.09,61.41
2016,3,4,10,30,0.0,32.0,2.8,18.0,32.0,29.77,19.08
2016,3,4,10,45,4.0,123.5,2.85,18.0,126.5,118.89,92.22
2016,3,4,11,0,8.0,215.0,2.9,18.0,221.0,210.21,165.19
2016,3,4,11,15,5.0,198.5,2.8,18.0,202.5,191.16,149.57
2016,3,4,11,30,2.0,182.0,2.7,18.0,184.0,172.57,134.58
2016,3,4,11,45,1.0,153.0,2.65,18.0,154.0,143.99,111.68
2016,3,4,12,0,0.0,124.0,2.6,18.0,124.0,115.83,89.02
2016,3,4,12,15,0.0,95.5,2.65,17.5,95.5,89.12,67.57
2016,3,4,12,30,0.0,67.0,2.7,17.0,67.0,62.47,45.95
2016,3,4,12,45,0.0,91.0,2.75,17.0,91.0,84.91,64.35
2016,3,4,13,0,0.0,115.0,2.8,17.0,115.0,107.16,82.48
2016,3,4,13,15,0.0,112.5,2.8,17.0,112.5,104.79,80.59
2016,3,4,13,30,0.0,110.0,2.8,17.0,110.0,102.42,78.74
2016,3,4,13,45,0.0,61.5,2.85,17.0,61.5,57.3,41.86
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,12.09,4.43
2016,3,4,14,15,0.0,60.5,2.7,16.5,60.5,56.34,41.36
2016,3,4,14,30,0.0,108.0,2.5,16.0,108.0,100.23,77.81
2016,3,4,14,45,2.5,143.0,2.35,16.0,144.5,131.59,103.57
2016,3,4,15,0,5.0,178.0,2.2,16.0,181.0,160.83,127.47
2016,3,4,15,15,2.5,107.0,1.95,16.0,108.5,99.05,77.12
2016,3,4,15,30,0.0,36.0,1.7,16.0,36.0,33.44,22.67
2016,3,4,15,45,0.0,33.0,1.45,16.0,33.0,30.64,20.41
2016,3,4,16,0,0.0,30.0,1.2,16.0,30.0,27.84,18.11
2016,3,4,16,15,0.0,26.0,1.1,15.5,26.0,24.12,15.96
2016,3,4,16,30,0.0,22.0,1.0,15.0,22.0,20.4,12.68
2016,3,4,16,45,0.0,17.5,0.95,15.0,17.5,16.22,8.9
2016,3,4,17,0,0.0,13.0,0.9,15.0,13.0,12.04,5.09
2016,3,4,17,15,0.0,9.0,0.95,15.0,9.0,8.33,1.68
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.62,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.31,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.8,14.5,3.5,3.34,0.0
2016,3,5,7,0,0.0,7.0,3.1,15.0,7.0,6.48,0.0
2016,3,5,7,15,0.0,14.5,3.2,15.0,14.5,13.43,5.46
2016,3,5,7,30,0.0,22.0,3.3,15.0,22.0,20.39,11.59
2016,3,5,7,45,0.0,30.0,3.45,15.5,30.0,27.83,18.05
2016,3,5,8,0,0.0,38.0,3.6,16.0,38.0,35.28,24.43
2016,3,5,8,15,0.0,46.5,3.6,16.0,46.5,43.2,31.17
2016,3,5,8,30,0.0,55.0,3.6,16.0,55.0,51.12,37.84
2016,3,5,8,45,28.0,119.5,3.65,16.0,132.0,142.45,115.05
2016,3,5,9,0,56.0,184.0,3.7,16.0,209.0,236.09,192.1
2016,3,5,9,15,28.0,108.0,3.75,16.0,120.5,128.14,102.48
2016,3,5,9,30,0.0,32.0,3.8,16.0,32.0,29.74,19.42
2016,3,5,9,45,19.0,135.5,3.9,16.5,147.0,148.99,118.79
2016,3,5,10,0,38.0,239.0,4.0,17.0,262.0,273.35,218.61
2016,3,5,10,15,19.0,147.0,4.25,17.0,158.5,159.3,126.11
2016,3,5,10,30,0.0,55.0,4.5,17.0,55.0,51.21,36.91
2016,3,5,10,45,0.0,76.5,4.75,17.5,76.5,71.3,53.36
2016,3,5,11,0,0.0,98.0,5.0,18.0,98.0,91.47,69.65
2016,3,5,11,15,0.0,119.5,5.1,18.5,119.5,111.81,85.95
2016,3,5,11,30,0.0,141.0,5.2,19.0,141.0,132.08,102.05
2016,3,5,11,45,5.5,189.5,5.3,19.5,193.5,181.81,141.72
2016,3,5,12,0,11.0,238.0,5.4,20.0,246.0,230.94,180.32
2016,3,5,12,15,151.5,289.0,5.35,19.5,400.0,380.12,300.25
2016,3,5,12,30,292.0,340.0,5.3,19.0,554.0,513.98,404.56
2016,3,5,12,45,158.5,309.5,5.3,19.0,426.0,387.5,305.03
2016,3,5,13,0,25.0,279.0,5.3,19.0,298.0,271.99,213.14
2016,3,5,13,15,26.0,273.0,5.35,18.5,292.0,264.95,208.3
2016,3,5,13,30,27.0,267.0,5.4,18.0,286.0,255.84,201.6
2016,3,5,13,45,14.0,221.5,5.5,17.5,231.5,209.23,164.97
2016,3,5,14,0,1.0,176.0,5.6,17.0,177.0,162.05,127.53
2016,3,5,14,15,0.5,104.5,5.85,17.0,105.0,97.38,75.01
2016,3,5,14,30,0.0,33.0,6.1,17.0,33.0,30.69,19.97
2016,3,5,14,45,0.0,32.5,6.35,17.0,32.5,30.22,19.64
2016,3,5,15,0,0.0,32.0,6.6,17.0,32.0,29.74,19.3
2016,3,5,15,15,0.0,25.5,6.75,16.5,25.5,23.69,14.31
2016,3,5,15,30,0.0,19.0,6.9,16.0,19.0,17.64,9.28
2016,3,5,15,45,0.0,18.5,7.05,16.0,18.5,17.17,8.92
2016,3,5,16,0,0.0,18.0,7.2,16.0,18.0,16.7,8.56
2016,3,5,16,15,0.0,15.5,7.25,15.5,15.5,14.37,7.18
2016,3,5,16,30,0.0,13.0,7.3,15.0,13.0,12.05,5.13
2016,3,5,16,45,0.0,10.5,7.35,15.0,10.5,9.72,3.04
2016,3,5,17,0,0.0,8.0,7.4,15.0,8.0,7.4,0.92
2016,3,5,17,15,0.0,5.5,7.3,15.0,5.5,5.09,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,67.0,17.5,1.5,11.5,23.0,47.18,0.0
2016,3,6,7,0,134.0,35.0,1.6,12.0,46.0,129.63,91.84
2016,3,6,7,15,246.5,50.5,1.8,12.0,89.0,220.5,178.0
2016,3,6,7,30,359.0,66.0,2.0,12.0,132.0,310.54,256.83
2016,3,6,7,45,440.5,75.5,2.25,12.5,181.5,381.4,317.87
2016,3,6,8,0,522.0,85.0,2.5,13.0,231.0,460.22,383.33
2016,3,6,8,15,573.5,92.5,2.6,13.0,281.0,518.11,430.43
2016,3,6,8,30,625.0,100.0,2.7,13.0,331.0,576.65,476.75
2016,3,6,8,45,663.5,104.5,2.85,13.5,379.0,622.63,511.45
2016,3,6,9,0,702.0,109.0,3.0,14.0,427.0,667.76,544.64
2016,3,6,9,15,727.0,113.0,3.05,14.0,470.5,700.89,568.13
2016,3,6,9,30,752.0,117.0,3.1,14.0,514.0,732.04,589.97
2016,3,6,9,45,420.0,191.5,3.2,14.5,416.5,555.15,449.15
2016,3,6,10,0,88.0,266.0,3.3,15.0,319.0,342.48,274.87
2016,3,6,10,15,453.0,196.5,3.3,15.0,487.0,583.73,471.4
2016,3,6,10,30,818.0,127.0,3.3,15.0,655.0,795.14,631.03
2016,3,6,10,45,826.5,129.0,3.35,15.0,680.0,797.63,630.53
2016,3,6,11,0,835.0,131.0,3.4,15.0,705.0,796.93,629.46
2016,3,6,11,15,841.5,132.5,3.4,15.0,722.5,790.97,624.48
2016,3,6,11,30,848.0,134.0,3.4,15.0,740.0,781.82,617.35
2016,3,6,11,45,851.5,134.0,3.45,15.0,749.5,765.79,605.6
2016,3,6,12,0,855.0,134.0,3.5,15.0,759.0,746.77,591.15
2016,3,6,12,15,679.0,202.0,3.55,15.0,699.0,668.22,529.12
2016,3,6,12,30,503.0,270.0,3.6,15.0,639.0,591.22,468.01
2016,3,6,12,45,370.5,307.5,3.7,15.0,578.5,520.03,411.89
2016,3,6,13,0,238.0,345.0,3.8,15.0,518.0,457.34,361.83
2016,3,6,13,15,236.0,339.0,3.85,15.0,507.0,437.76,346.5
2016,3,6,13,30,234.0,333.0,3.9,15.0,496.0,417.81,330.54
2016,3,6,13,45,222.5,322.0,3.95,15.0,473.0,388.88,307.44
2016,3,6,14,0,211.0,311.0,4.0,15.0,450.0,360.64,284.72
2016,3,6,14,15,221.5,294.5,4.05,15.0,435.0,337.22,265.38
2016,3,6,14,30,232.0,278.0,4.1,15.0,420.0,312.72,244.75
2016,3,6,14,45,160.0,260.5,4.15,15.0,355.5,262.87,205.78
2016,3,6,15,0,88.0,243.0,4.2,15.0,291.0,225.59,177.7
2016,3,6,15,15,52.0,209.0,4.1,14.5,237.0,185.61,146.93
2016,3,6,15,30,16.0,175.0,4.0,14.0,183.0,155.88,124.66
2016,3,6,15,45,8.0,150.5,3.95,14.0,154.5,133.07,106.49
2016,3,6,16,0,0.0,126.0,3.9,14.0,126.0,111.38,88.94
2016,3,6,16,15,0.0,108.5,3.75,13.5,108.5,96.39,80.41
2016,3,6,16,30,0.0,91.0,3.6,13.0,91.0,81.52,67.45
2016,3,6,16,45,0.0,73.0,3.45,12.5,73.0,66.07,53.73
2016,3,6,17,0,0.0,55.0,3.3,12.0,55.0,50.42,39.58
2016,3,6,17,15,0.0,39.5,3.3,12.0,39.5,36.63,26.86
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,22.27,13.52
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,11.12,0.63
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,15.5,1.7,9.0,20.5,53.2,0.0
2016,3,7,7,0,120.0,31.0,1.8,9.0,41.0,113.98,83.71
2016,3,7,7,15,169.0,49.5,1.95,9.0,75.0,166.65,136.01
2016,3,7,7,30,218.0,68.0,2.1,9.0,109.0,221.83,185.9
2016,3,7,7,45,245.5,87.0,2.3,9.5,146.5,267.07,225.77
2016,3,7,8,0,273.0,106.0,2.5,10.0,184.0,313.09,265.08
2016,3,7,8,15,296.0,122.5,2.6,10.0,221.5,353.41,298.94
2016,3,7,8,30,319.0,139.0,2.7,10.0,259.0,393.96,332.16
2016,3,7,8,45,271.5,166.5,2.85,10.5,278.0,396.72,332.04
2016,3,7,9,0,224.0,194.0,3.0,11.0,297.0,384.11,319.57
2016,3,7,9,15,112.0,105.0,3.0,11.0,156.5,197.33,164.63
2016,3,7,9,30,0.0,16.0,3.0,11.0,16.0,14.86,7.1
2016,3,7,9,45,2.0,101.0,3.0,11.0,102.5,96.06,76.18
2016,3,7,10,0,4.0,186.0,3.0,11.0,189.0,181.57,147.03
2016,3,7,10,15,40.0,240.0,3.0,11.0,266.5,273.3,222.44
2016,3,7,10,30,76.0,294.0,3.0,11.0,344.0,356.76,289.32
2016,3,7,10,45,38.0,155.0,3.05,11.5,180.0,180.75,146.12
2016,3,7,11,0,0.0,16.0,3.1,12.0,16.0,14.89,6.94
2016,3,7,11,15,11.0,144.0,3.15,12.0,152.0,143.53,114.66
2016,3,7,11,30,22.0,272.0,3.2,12.0,288.0,274.06,220.19
2016,3,7,11,45,82.5,316.0,3.3,12.0,376.5,364.86,293.14
2016,3,7,12,0,143.0,360.0,3.4,12.0,465.0,450.43,360.41
2016,3,7,12,15,97.5,343.0,3.45,12.0,415.0,391.38,313.09
2016,3,7,12,30,52.0,326.0,3.5,12.0,365.0,339.67,271.71
2016,3,7,12,45,51.5,323.0,3.6,12.0,361.0,332.08,265.89
2016,3,7,13,0,51.0,320.0,3.7,12.0,357.0,324.4,259.87
2016,3,7,13,15,112.0,329.5,3.7,12.0,409.0,361.37,289.74
2016,3,7,13,30,173.0,339.0,3.7,12.0,461.0,392.2,313.89
2016,3,7,13,45,238.0,318.5,3.7,12.0,480.5,394.19,314.91
2016,3,7,14,0,303.0,298.0,3.7,12.0,500.0,387.57,308.42
2016,3,7,14,15,284.5,287.0,3.7,12.0,469.5,352.68,279.57
2016,3,7,14,30,266.0,276.0,3.7,12.0,439.0,319.23,251.78
2016,3,7,14,45,146.5,245.5,3.7,12.5,334.5,248.32,196.14
2016,3,7,15,0,27.0,215.0,3.7,13.0,230.0,196.67,157.5
2016,3,7,15,15,118.5,211.5,3.5,12.5,269.5,194.49,152.42
2016,3,7,15,30,210.0,208.0,3.3,12.0,309.0,193.1,147.63
2016,3,7,15,45,420.5,157.0,3.15,12.0,334.0,145.11,101.44
2016,3,7,16,0,631.0,106.0,3.0,12.0,359.0,85.24,57.59
2016,3,7,16,15,586.5,99.0,2.55,11.5,310.0,68.37,56.02
2016,3,7,16,30,542.0,92.0,2.1,11.0,261.0,66.04,54.11
2016,3,7,16,45,489.5,80.5,1.7,11.0,212.5,59.56,48.24
2016,3,7,17,0,437.0,69.0,1.3,11.0,164.0,51.34,40.63
2016,3,7,17,15,341.0,56.5,1.25,10.5,118.5,42.91,32.69
2016,3,7,17,30,245.0,44.0,1.2,10.0,73.0,34.14,24.07
2016,3,7,17,45,122.5,22.0,1.15,10.0,36.5,17.18,5.19
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,107.11,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,221.41,169.25
2016,3,8,7,15,412.0,42.5,1.3,9.5,106.5,303.74,248.6
2016,3,8,7,30,520.0,53.0,1.4,10.0,153.0,393.76,326.67
2016,3,8,7,45,578.0,61.0,1.5,10.5,203.0,456.32,379.89
2016,3,8,8,0,636.0,69.0,1.6,11.0,253.0,521.04,432.63
2016,3,8,8,15,678.5,74.5,1.6,11.5,303.5,573.67,473.37
2016,3,8,8,30,721.0,80.0,1.6,12.0,354.0,626.46,512.45
2016,3,8,8,45,734.5,89.0,1.6,12.5,399.0,662.06,536.55
2016,3,8,9,0,748.0,98.0,1.6,13.0,444.0,695.56,558.62
2016,3,8,9,15,769.5,101.5,1.6,13.0,487.0,726.34,579.32
2016,3,8,9,30,791.0,105.0,1.6,13.0,530.0,751.8,595.95
2016,3,8,9,45,597.0,171.5,1.65,13.0,505.5,680.76,541.26
2016,3,8,10,0,403.0,238.0,1.7,13.0,481.0,583.87,465.31
2016,3,8,10,15,458.5,233.0,1.75,13.0,522.5,630.87,501.28
2016,3,8,10,30,514.0,228.0,1.8,13.0,564.0,665.52,526.79
2016,3,8,10,45,419.0,270.0,1.9,13.5,550.5,627.14,494.59
2016,3,8,11,0,324.0,312.0,2.0,14.0,537.0,579.75,456.36
2016,3,8,11,15,432.0,281.5,2.0,14.0,590.0,631.1,496.38
2016,3,8,11,30,540.0,251.0,2.0,14.0,643.0,671.34,526.96
2016,3,8,11,45,457.0,287.5,2.0,14.0,622.0,630.78,494.29
2016,3,8,12,0,374.0,324.0,2.0,14.0,601.0,586.46,459.51
2016,3,8,12,15,193.5,285.5,1.95,13.5,429.0,407.44,322.97
2016,3,8,12,30,13.0,247.0,1.9,13.0,257.0,238.65,188.89
2016,3,8,12,45,23.0,272.5,1.85,13.0,289.5,267.14,212.15
2016,3,8,13,0,33.0,298.0,1.8,13.0,322.0,294.11,233.29
2016,3,8,13,15,17.5,240.0,1.85,13.0,253.0,230.91,183.31
2016,3,8,13,30,2.0,182.0,1.9,13.0,184.0,169.13,134.0
2016,3,8,13,45,38.5,242.5,2.0,13.0,269.0,237.26,189.18
2016,3,8,14,0,75.0,303.0,2.1,13.0,354.0,299.68,238.26
2016,3,8,14,15,52.0,273.5,2.15,12.5,308.0,259.95,207.16
2016,3,8,14,30,29.0,244.0,2.2,12.0,262.0,222.9,178.4
2016,3,8,14,45,14.5,162.0,2.3,12.0,171.0,151.76,121.12
2016,3,8,15,0,0.0,80.0,2.4,12.0,80.0,74.51,57.6
2016,3,8,15,15,0.0,77.0,2.2,12.0,77.0,71.7,55.46
2016,3,8,15,30,0.0,74.0,2.0,12.0,74.0,68.88,53.24
2016,3,8,15,45,0.0,40.5,1.8,12.0,40.5,37.63,26.73
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.49,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.56,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.63,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.7,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.78,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.85,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.92,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.46,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,10.5,6.0,5.55,0.0
2016,3,9,7,0,0.0,12.0,1.9,11.0,12.0,11.11,3.31
2016,3,9,7,15,0.0,21.5,1.95,11.0,21.5,19.93,11.28
2016,3,9,7,30,0.0,31.0,2.0,11.0,31.0,28.77,19.15
2016,3,9,7,45,0.0,41.5,2.15,11.5,41.5,38.54,27.71
2016,3,9,8,0,0.0,52.0,2.3,12.0,52.0,48.33,36.14
2016,3,9,8,15,0.0,62.5,2.35,12.5,62.5,58.12,44.44
2016,3,9,8,30,0.0,73.0,2.4,13.0,73.0,67.93,52.6
2016,3,9,8,45,0.0,110.5,2.5,13.5,110.5,105.59,84.09
2016,3,9,9,0,0.0,148.0,2.6,14.0,148.0,143.77,115.38
2016,3,9,9,15,67.0,196.0,2.6,14.0,232.5,255.32,208.34
2016,3,9,9,30,134.0,244.0,2.6,14.0,317.0,371.6,301.74
2016,3,9,9,45,116.5,260.0,2.6,14.5,326.5,372.99,300.4
2016,3,9,10,0,99.0,276.0,2.6,15.0,336.0,362.66,290.56
2016,3,9,10,15,211.5,283.0,2.6,15.0,420.0,467.57,374.1
2016,3,9,10,30,324.0,290.0,2.6,15.0,504.0,571.13,453.54
2016,3,9,10,45,334.5,299.5,2.6,15.5,527.5,583.57,460.6
2016,3,9,11,0,345.0,309.0,2.6,16.0,551.0,594.39,467.01
2016,3,9,11,15,345.0,317.5,2.6,16.0,564.5,594.32,466.07
2016,3,9,11,30,345.0,326.0,2.6,16.0,578.0,592.75,464.14
2016,3,9,11,45,264.5,345.5,2.6,16.5,540.0,540.75,422.4
2016,3,9,12,0,184.0,365.0,2.6,17.0,502.0,485.69,378.63
2016,3,9,12,15,230.5,359.0,2.6,17.0,531.0,503.12,392.55
2016,3,9,12,30,277.0,353.0,2.6,17.0,560.0,520.11,405.45
2016,3,9,12,45,156.5,329.5,2.65,17.5,446.5,406.65,317.54
2016,3,9,13,0,36.0,306.0,2.7,18.0,333.0,303.23,236.38
2016,3,9,13,15,64.5,320.0,2.65,18.0,366.5,327.55,255.78
2016,3,9,13,30,93.0,334.0,2.6,18.0,400.0,348.81,272.04
2016,3,9,13,45,56.0,291.0,2.6,18.5,330.5,287.32,223.99
2016,3,9,14,0,19.0,248.0,2.6,19.0,261.0,233.27,181.83
2016,3,9,14,15,18.0,237.0,2.55,18.5,248.5,221.14,172.94
2016,3,9,14,30,17.0,226.0,2.5,18.0,236.0,209.1,163.96
2016,3,9,14,45,21.5,221.0,2.45,18.0,233.0,203.75,159.81
2016,3,9,15,0,26.0,216.0,2.4,18.0,230.0,197.69,155.02
2016,3,9,15,15,24.0,200.0,2.2,17.5,212.5,180.91,142.11
2016,3,9,15,30,22.0,184.0,2.0,17.0,195.0,164.37,129.39
2016,3,9,15,45,11.0,156.5,1.85,17.0,162.0,138.53,109.24
2016,3,9,16,0,0.0,129.0,1.7,17.0,129.0,114.15,89.95
2016,3,9,16,15,0.0,112.0,1.5,16.5,112.0,99.41,81.93
2016,3,9,16,30,0.0,95.0,1.3,16.0,95.0,84.94,69.57
2016,3,9,16,45,0.0,78.0,1.1,16.0,78.0,70.31,56.72
2016,3,9,17,0,0.0,61.0,0.9,16.0,61.0,55.53,43.51
2016,3,9,17,15,0.0,44.5,0.9,15.5,44.5,40.99,30.41
2016,3,9,17,30,0.0,28.0,0.9,15.0,28.0,26.0,16.75
2016,3,9,17,45,0.0,16.0,0.9,14.5,16.0,14.84,4.82
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.0,2.5,12.5,13.0,12.05,0.0
2016,3,10,7,0,0.0,26.0,2.7,13.0,26.0,24.15,13.86
2016,3,10,7,15,0.0,44.0,2.8,13.5,44.0,42.95,30.49
2016,3,10,7,30,0.0,62.0,2.9,14.0,62.0,61.44,46.59
2016,3,10,7,45,0.0,82.0,3.0,14.5,82.0,81.91,64.13
2016,3,10,8,0,0.0,102.0,3.1,15.0,102.0,102.0,81.04
2016,3,10,8,15,4.5,120.0,3.3,15.5,122.0,122.64,98.21
2016,3,10,8,30,9.0,138.0,3.5,16.0,142.0,143.41,115.19
2016,3,10,8,45,4.5,131.0,3.7,16.5,133.0,130.42,103.79
2016,3,10,9,0,0.0,124.0,3.9,17.0,124.0,118.51,93.35
2016,3,10,9,15,3.0,153.0,4.0,17.0,155.0,149.8,118.88
2016,3,10,9,30,6.0,182.0,4.1,17.0,186.0,181.06,144.04
2016,3,10,9,45,154.5,224.5,4.2,17.5,319.0,363.59,293.57
2016,3,10,10,0,303.0,267.0,4.3,18.0,452.0,538.72,430.16
2016,3,10,10,15,573.5,188.5,4.3,18.0,561.5,684.19,544.56
2016,3,10,10,30,844.0,110.0,4.3,18.0,671.0,811.19,638.37
2016,3,10,10,45,611.0,206.5,4.3,18.0,620.5,722.24,569.26
2016,3,10,11,0,378.0,303.0,4.3,18.0,570.0,615.59,484.17
2016,3,10,11,15,453.0,281.5,4.2,18.0,609.0,650.85,511.54
2016,3,10,11,30,528.0,260.0,4.1,18.0,648.0,675.18,530.0
2016,3,10,11,45,533.5,259.0,4.1,18.5,655.0,663.65,519.74
2016,3,10,12,0,539.0,258.0,4.1,19.0,662.0,650.08,508.17
2016,3,10,12,15,274.0,241.5,4.05,19.0,447.0,426.44,336.27
2016,3,10,12,30,9.0,225.0,4.0,19.0,232.0,215.64,167.67
2016,3,10,12,45,47.5,286.5,3.95,19.0,322.0,296.69,232.15
2016,3,10,13,0,86.0,348.0,3.9,19.0,412.0,371.15,289.61
2016,3,10,13,15,70.0,331.5,3.75,18.5,383.0,341.01,266.38
2016,3,10,13,30,54.0,315.0,3.6,18.0,354.0,312.33,244.51
2016,3,10,13,45,27.0,168.5,3.45,18.0,188.0,167.24,130.44
2016,3,10,14,0,0.0,22.0,3.3,18.0,22.0,20.47,11.3
2016,3,10,14,15,0.0,42.0,3.1,18.0,42.0,39.09,26.79
2016,3,10,14,30,0.0,62.0,2.9,18.0,62.0,57.74,42.24
2016,3,10,14,45,0.0,54.5,2.75,18.0,54.5,50.72,36.53
2016,3,10,15,0,0.0,47.0,2.6,18.0,47.0,43.72,30.82
2016,3,10,15,15,0.0,38.5,2.35,17.5,38.5,35.79,24.37
2016,3,10,15,30,0.0,30.0,2.1,17.0,30.0,27.87,17.86
2016,3,10,15,45,0.0,33.5,1.9,17.0,33.5,31.11,20.67
2016,3,10,16,0,0.0,37.0,1.7,17.0,37.0,34.36,23.48
2016,3,10,16,15,0.0,32.0,1.5,16.5,32.0,29.7,20.8
2016,3,10,16,30,0.0,27.0,1.3,16.0,27.0,25.05,16.75
2016,3,10,16,45,0.0,22.0,1.15,16.0,22.0,20.4,12.59
2016,3,10,17,0,0.0,17.0,1.0,16.0,17.0,15.75,8.39
2016,3,10,17,15,0.0,12.5,1.05,15.5,12.5,11.57,4.58
2016,3,10,17,30,0.0,8.0,1.1,15.0,8.0,7.4,0.75
2016,3,10,17,45,0.0,4.5,1.2,15.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,7.4,0.37
2016,3,11,7,15,0.0,13.5,4.9,13.0,13.5,12.5,4.92
2016,3,11,7,30,0.0,19.0,4.8,13.0,19.0,17.61,9.44
2016,3,11,7,45,0.0,25.0,4.7,13.0,25.0,23.18,14.33
2016,3,11,8,0,0.0,31.0,4.6,13.0,31.0,28.76,19.16
2016,3,11,8,15,0.0,37.0,4.55,13.0,37.0,34.35,23.95
2016,3,11,8,30,0.0,43.0,4.5,13.0,43.0,39.94,28.68
2016,3,11,8,45,0.0,65.5,4.45,13.0,65.5,60.93,46.48
2016,3,11,9,0,0.0,88.0,4.4,13.0,88.0,82.16,64.29
2016,3,11,9,15,26.0,160.0,4.45,13.0,174.5,182.9,149.09
2016,3,11,9,30,52.0,232.0,4.5,13.0,261.0,282.0,230.26
2016,3,11,9,45,29.0,213.0,4.6,13.5,229.0,239.79,194.22
2016,3,11,10,0,6.0,194.0,4.7,14.0,197.0,190.98,153.05
2016,3,11,10,15,11.0,216.0,4.9,14.0,222.5,216.22,173.55
2016,3,11,10,30,16.0,238.0,5.1,14.0,248.0,241.22,193.64
2016,3,11,10,45,8.0,129.5,5.3,14.0,134.5,127.93,100.99
2016,3,11,11,0,0.0,21.0,5.5,14.0,21.0,19.55,10.74
2016,3,11,11,15,45.0,185.5,5.55,14.0,219.0,214.49,172.89
2016,3,11,11,30,90.0,350.0,5.6,14.0,417.0,409.75,328.73
2016,3,11,11,45,105.0,359.0,5.65,14.0,438.0,424.8,340.14
2016,3,11,12,0,120.0,368.0,5.7,14.0,459.0,443.25,354.58
2016,3,11,12,15,180.0,367.0,5.6,14.0,503.5,476.77,381.61
2016,3,11,12,30,240.0,366.0,5.5,14.0,548.0,506.51,405.19
2016,3,11,12,45,150.5,351.5,5.4,14.0,465.5,423.78,338.74
2016,3,11,13,0,61.0,337.0,5.3,14.0,383.0,346.46,276.4
2016,3,11,13,15,164.0,337.5,5.4,14.0,456.5,399.61,319.81
2016,3,11,13,30,267.0,338.0,5.5,14.0,530.0,442.3,353.51
2016,3,11,13,45,140.5,287.0,5.65,14.0,387.5,323.63,258.91
2016,3,11,14,0,14.0,236.0,5.8,14.0,245.0,220.87,176.49
2016,3,11,14,15,58.0,263.0,5.7,13.5,299.5,254.63,204.05
2016,3,11,14,30,102.0,290.0,5.6,13.0,354.0,285.41,228.36
2016,3,11,14,45,90.0,270.0,5.55,13.0,324.5,257.38,205.54
2016,3,11,15,0,78.0,250.0,5.5,13.0,295.0,230.73,184.0
2016,3,11,15,15,39.0,167.5,5.25,12.5,190.0,153.26,121.92
2016,3,11,15,30,0.0,85.0,5.0,12.0,85.0,79.17,61.88
2016,3,11,15,45,0.0,71.0,4.8,12.0,71.0,66.07,50.97
2016,3,11,16,0,0.0,57.0,4.6,12.0,57.0,53.0,39.94
2016,3,11,16,15,0.0,49.5,4.35,11.5,49.5,46.0,35.92
2016,3,11,16,30,0.0,42.0,4.1,11.0,42.0,39.0,29.74
2016,3,11,16,45,0.0,34.0,3.9,11.0,34.0,31.55,23.0
2016,3,11,17,0,0.0,26.0,3.7,11.0,26.0,24.11,16.18
2016,3,11,17,15,0.0,19.0,3.55,10.5,19.0,17.61,10.17
2016,3,11,17,30,0.0,12.0,3.4,10.0,12.0,11.11,4.14
2016,3,11,17,45,0.0,6.5,3.3,10.0,6.5,6.01,0.0
2016,3,11,18,0,0.0,1.0,3.2,10.0,1.0,0.95,0.0
2016,3,11,18,15,0.0,0.5,3.25,10.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.5,1.85,9.5,12.5,11.59,0.7
2016,3,12,7,0,0.0,25.0,2.1,10.0,25.0,23.21,13.62
2016,3,12,7,15,0.0,43.0,2.25,10.0,43.0,41.0,29.44
2016,3,12,7,30,0.0,61.0,2.4,10.0,61.0,59.51,45.79
2016,3,12,7,45,0.0,81.0,2.6,10.5,81.0,79.99,63.54
2016,3,12,8,0,0.0,101.0,2.8,11.0,101.0,100.14,80.7
2016,3,12,8,15,2.5,119.5,2.9,11.0,120.5,120.08,97.61
2016,3,12,8,30,5.0,138.0,3.0,11.0,140.0,140.01,114.28
2016,3,12,8,45,94.5,174.0,3.2,11.5,219.5,254.94,212.14
2016,3,12,9,0,184.0,210.0,3.4,12.0,299.0,375.78,311.25
2016,3,12,9,15,136.5,228.5,3.45,12.0,298.0,358.96,295.11
2016,3,12,9,30,89.0,247.0,3.5,12.0,297.0,328.56,268.61
2016,3,12,9,45,57.5,244.0,3.6,12.5,277.0,296.91,241.29
2016,3,12,10,0,26.0,241.0,3.7,13.0,257.0,255.22,205.9
2016,3,12,10,15,22.0,243.5,3.75,13.0,257.5,252.97,203.66
2016,3,12,10,30,18.0,246.0,3.8,13.0,258.0,250.85,201.46
2016,3,12,10,45,10.5,215.5,3.85,13.0,223.0,213.41,170.81
2016,3,12,11,0,3.0,185.0,3.9,13.0,188.0,177.03,140.96
2016,3,12,11,15,4.0,193.0,3.9,13.0,197.0,185.06,147.41
2016,3,12,11,30,5.0,201.0,3.9,13.0,206.0,192.98,153.72
2016,3,12,11,45,2.5,175.0,3.9,13.5,177.5,165.92,131.36
2016,3,12,12,0,0.0,149.0,3.9,14.0,149.0,139.32,109.42
2016,3,12,12,15,0.0,136.5,3.95,14.0,136.5,127.46,99.78
2016,3,12,12,30,0.0,124.0,4.0,14.0,124.0,115.7,90.19
2016,3,12,12,45,2.0,157.0,4.05,14.0,158.5,147.49,116.23
2016,3,12,13,0,4.0,190.0,4.1,14.0,193.0,178.75,141.63
2016,3,12,13,15,15.5,237.0,4.2,14.0,248.5,227.39,181.02
2016,3,12,13,30,27.0,284.0,4.3,14.0,304.0,271.56,216.41
2016,3,12,13,45,14.5,233.5,4.4,14.0,244.5,220.71,175.77
2016,3,12,14,0,2.0,183.0,4.5,14.0,185.0,168.96,134.17
2016,3,12,14,15,1.0,154.5,4.5,14.0,155.5,142.64,112.94
2016,3,12,14,30,0.0,126.0,4.5,14.0,126.0,116.5,91.67
2016,3,12,14,45,0.0,102.5,4.5,14.0,102.5,95.25,74.27
2016,3,12,15,0,0.0,79.0,4.5,14.0,79.0,73.59,56.38
2016,3,12,15,15,0.0,49.5,4.3,14.0,49.5,46.04,33.37
2016,3,12,15,30,0.0,20.0,4.1,14.0,20.0,18.57,10.17
2016,3,12,15,45,0.0,31.0,3.9,14.0,31.0,28.79,18.94
2016,3,12,16,0,0.0,42.0,3.7,14.0,42.0,39.02,27.73
2016,3,12,16,15,0.0,36.5,3.55,13.5,36.5,33.89,24.8
2016,3,12,16,30,0.0,31.0,3.4,13.0,31.0,28.77,20.3
2016,3,12,16,45,0.0,25.5,3.25,13.0,25.5,23.65,15.69
2016,3,12,17,0,0.0,20.0,3.1,13.0,20.0,18.54,11.03
2016,3,12,17,15,0.0,14.5,3.05,12.5,14.5,13.43,6.35
2016,3,12,17,30,0.0,9.0,3.0,12.0,9.0,8.33,1.65
2016,3,12,17,45,0.0,5.0,3.0,12.0,5.0,4.62,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,2.7,13.5,4.0,3.7,0.0
2016,3,13,7,0,0.0,8.0,2.9,14.0,8.0,7.4,0.44
2016,3,13,7,15,0.0,13.5,2.9,14.0,13.5,12.5,4.93
2016,3,13,7,30,0.0,19.0,2.9,14.0,19.0,17.61,9.43
2016,3,13,7,45,0.0,24.5,2.95,14.0,24.5,22.72,13.89
2016,3,13,8,0,0.0,30.0,3.0,14.0,30.0,27.83,18.3
2016,3,13,8,15,0.0,36.0,3.0,14.0,36.0,33.42,23.05
2016,3,13,8,30,0.0,42.0,3.0,14.0,42.0,39.01,27.76
2016,3,13,8,45,0.0,31.0,3.05,14.0,31.0,28.79,18.96
2016,3,13,9,0,0.0,20.0,3.1,14.0,20.0,18.57,10.19
2016,3,13,9,15,0.0,51.0,3.15,14.0,51.0,47.43,34.61
2016,3,13,9,30,0.0,82.0,3.2,14.0,82.0,76.39,58.79
2016,3,13,9,45,0.0,81.5,3.3,14.0,81.5,75.94,58.23
2016,3,13,10,0,0.0,81.0,3.4,14.0,81.0,75.49,57.72
2016,3,13,10,15,0.0,57.0,3.45,14.0,57.0,53.09,38.94
2016,3,13,10,30,0.0,33.0,3.5,14.0,33.0,30.72,20.17
2016,3,13,10,45,0.0,47.5,3.6,14.0,47.5,44.25,31.45
2016,3,13,11,0,0.0,62.0,3.7,14.0,62.0,57.79,42.68
2016,3,13,11,15,0.0,93.5,3.75,14.0,93.5,87.26,67.01
2016,3,13,11,30,0.0,125.0,3.8,14.0,125.0,116.95,91.32
2016,3,13,11,45,2.0,158.0,3.9,14.5,159.5,149.49,117.62
2016,3,13,12,0,4.0,191.0,4.0,15.0,194.0,181.73,143.38
2016,3,13,12,15,4.0,188.0,4.05,15.0,191.0,178.45,140.67
2016,3,13,12,30,4.0,185.0,4.1,15.0,188.0,175.18,138.06
2016,3,13,12,45,4.0,185.5,4.2,15.0,188.5,175.16,138.1
2016,3,13,13,0,4.0,186.0,4.3,15.0,189.0,175.1,138.13
2016,3,13,13,15,12.5,228.5,4.25,15.0,238.0,218.05,172.81
2016,3,13,13,30,21.0,271.0,4.2,15.0,287.0,259.22,205.68
2016,3,13,13,45,11.5,225.0,4.2,15.0,234.0,211.78,167.84
2016,3,13,14,0,2.0,179.0,4.2,15.0,181.0,165.44,130.72
2016,3,13,14,15,5.5,194.0,4.1,15.0,198.0,179.35,142.22
2016,3,13,14,30,9.0,209.0,4.0,15.0,215.0,192.34,152.86
2016,3,13,14,45,4.5,166.5,3.9,15.0,169.5,153.05,121.24
2016,3,13,15,0,0.0,124.0,3.8,15.0,124.0,114.14,89.71
2016,3,13,15,15,0.0,120.5,3.65,14.5,120.5,110.66,87.27
2016,3,13,15,30,0.0,117.0,3.5,14.0,117.0,107.1,84.72
2016,3,13,15,45,0.0,102.5,3.4,14.0,102.5,94.12,74.1
2016,3,13,16,0,0.0,88.0,3.3,14.0,88.0,81.2,63.45
2016,3,13,16,15,0.0,76.5,3.1,14.0,76.5,70.91,57.66
2016,3,13,16,30,0.0,65.0,2.9,14.0,65.0,60.46,48.5
2016,3,13,16,45,0.0,53.5,2.75,14.0,53.5,49.73,38.94
2016,3,13,17,0,0.0,42.0,2.6,14.0,42.0,39.01,29.27
2016,3,13,17,15,0.0,31.0,2.55,14.0,31.0,28.77,19.91
2016,3,13,17,30,0.0,20.0,2.5,14.0,20.0,18.54,10.52
2016,3,13,17,45,0.0,11.5,2.5,14.0,11.5,10.65,2.81
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.86,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
