Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,10.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,10.0,9.0,8.58,0.0
2016,3,14,6,45,58.5,28.5,1.8,10.5,36.0,71.3,43.54
2016,3,14,7,0,117.0,48.0,2.0,11.0,63.0,138.52,110.17
2016,3,14,7,15,169.5,68.5,2.1,11.0,100.5,196.38,162.17
2016,3,14,7,30,222.0,89.0,2.2,11.0,138.0,257.27,215.64
2016,3,14,7,45,255.0,108.5,2.3,11.5,179.0,306.99,257.98
2016,3,14,8,0,288.0,128.0,2.4,12.0,220.0,357.97,300.04
2016,3,14,8,15,334.5,136.5,2.45,12.0,261.0,405.46,339.11
2016,3,14,8,30,381.0,145.0,2.5,12.0,302.0,467.85,388.83
2016,3,14,8,45,414.0,158.0,2.55,12.5,347.0,514.02,423.79
2016,3,14,9,0,447.0,171.0,2.6,13.0,392.0,559.94,457.84
2016,3,14,9,15,477.5,180.0,2.6,13.0,435.0,598.72,486.54
2016,3,14,9,30,508.0,189.0,2.6,13.0,478.0,636.47,514.09
2016,3,14,9,45,458.0,220.0,2.6,13.0,493.5,631.27,507.18
2016,3,14,10,0,408.0,251.0,2.6,13.0,509.0,611.6,490.06
2016,3,14,10,15,488.5,235.0,2.6,13.0,558.5,668.85,533.65
2016,3,14,10,30,569.0,219.0,2.6,13.0,608.0,713.49,566.98
2016,3,14,10,45,557.0,233.0,2.6,13.5,625.0,711.61,562.74
2016,3,14,11,0,545.0,247.0,2.6,14.0,642.0,707.35,557.23
2016,3,14,11,15,389.5,305.0,2.6,14.0,591.0,623.19,490.95
2016,3,14,11,30,234.0,363.0,2.6,14.0,540.0,542.34,426.65
2016,3,14,11,45,292.0,354.5,2.6,14.5,577.5,574.94,451.45
2016,3,14,12,0,350.0,346.0,2.6,15.0,615.0,597.68,467.93
2016,3,14,12,15,477.5,297.5,2.6,15.0,664.5,632.28,495.45
2016,3,14,12,30,605.0,249.0,2.6,15.0,714.0,656.47,514.59
2016,3,14,12,45,720.5,199.0,2.65,15.0,747.5,661.84,519.52
2016,3,14,13,0,836.0,149.0,2.7,15.0,781.0,658.98,517.79
2016,3,14,13,15,830.5,147.5,2.75,15.0,765.0,620.27,487.35
2016,3,14,13,30,825.0,146.0,2.8,15.0,749.0,579.98,455.24
2016,3,14,13,45,819.5,143.0,2.85,15.0,726.0,536.94,420.24
2016,3,14,14,0,814.0,140.0,2.9,15.0,703.0,492.72,383.38
2016,3,14,14,15,801.5,137.5,2.9,15.0,672.0,445.1,342.86
2016,3,14,14,30,789.0,135.0,2.9,15.0,641.0,393.12,298.07
2016,3,14,14,45,771.0,132.0,2.95,15.0,603.5,342.79,253.86
2016,3,14,15,0,753.0,129.0,3.0,15.0,566.0,293.33,209.92
2016,3,14,15,15,730.5,125.0,2.95,14.5,523.0,243.24,166.3
2016,3,14,15,30,708.0,121.0,2.9,14.0,480.0,194.99,125.83
2016,3,14,15,45,677.0,116.0,2.9,14.0,432.5,147.16,89.89
2016,3,14,16,0,646.0,111.0,2.9,14.0,385.0,102.55,64.31
2016,3,14,16,15,603.5,104.0,2.65,13.5,335.5,70.5,57.38
2016,3,14,16,30,561.0,97.0,2.4,13.0,286.0,68.34,55.71
2016,3,14,16,45,499.0,88.5,2.15,12.5,235.5,63.7,51.69
2016,3,14,17,0,437.0,80.0,1.9,12.0,185.0,58.97,47.41
2016,3,14,17,15,349.0,66.5,1.8,11.5,137.5,50.07,39.17
2016,3,14,17,30,261.0,53.0,1.7,11.0,90.0,40.79,30.32
2016,3,14,17,45,130.5,35.0,1.65,10.5,53.5,28.6,17.7
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,15.5,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,11.0,1.1,8.0,13.0,32.28,0.0
2016,3,15,6,45,187.5,27.0,1.15,9.0,49.0,153.2,106.25
2016,3,15,7,0,327.0,43.0,1.2,10.0,85.0,255.74,207.25
2016,3,15,7,15,418.0,53.5,1.25,10.0,133.0,333.41,276.4
2016,3,15,7,30,509.0,64.0,1.3,10.0,181.0,416.88,347.76
2016,3,15,7,45,577.0,69.5,1.4,10.5,233.0,484.47,403.53
2016,3,15,8,0,645.0,75.0,1.5,11.0,285.0,554.62,459.19
2016,3,15,8,15,684.0,80.5,1.6,11.5,335.5,606.17,498.29
2016,3,15,8,30,723.0,86.0,1.7,12.0,386.0,657.61,535.35
2016,3,15,8,45,755.0,88.5,1.8,13.0,434.5,696.1,560.82
2016,3,15,9,0,787.0,91.0,1.9,14.0,483.0,737.12,587.66
2016,3,15,9,15,806.5,94.0,1.95,14.5,526.5,767.05,606.64
2016,3,15,9,30,826.0,97.0,2.0,15.0,570.0,794.6,623.8
2016,3,15,9,45,842.0,98.5,2.15,15.5,608.0,814.93,636.6
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,832.4,647.44
2016,3,15,10,15,868.5,102.0,2.35,16.0,677.5,837.13,649.78
2016,3,15,10,30,879.0,104.0,2.4,16.0,709.0,844.66,654.36
2016,3,15,10,45,887.5,104.5,2.5,16.5,734.0,845.68,653.64
2016,3,15,11,0,896.0,105.0,2.6,17.0,759.0,843.44,650.81
2016,3,15,11,15,900.5,106.0,2.65,17.0,775.5,835.18,644.77
2016,3,15,11,30,905.0,107.0,2.7,17.0,792.0,823.66,636.6
2016,3,15,11,45,908.0,106.5,2.75,17.0,801.0,806.26,624.39
2016,3,15,12,0,911.0,106.0,2.8,17.0,810.0,785.76,610.08
2016,3,15,12,15,911.5,106.0,2.85,17.0,811.0,760.92,592.7
2016,3,15,12,30,912.0,106.0,2.9,17.0,812.0,733.26,572.95
2016,3,15,12,45,915.0,103.5,2.95,17.0,805.5,702.17,549.4
2016,3,15,13,0,918.0,101.0,3.0,17.0,799.0,668.38,523.38
2016,3,15,13,15,914.5,100.0,3.0,17.0,783.5,629.55,492.78
2016,3,15,13,30,911.0,99.0,3.0,17.0,768.0,588.72,459.99
2016,3,15,13,45,905.5,97.5,3.0,17.5,745.0,544.61,423.1
2016,3,15,14,0,900.0,96.0,3.0,18.0,722.0,499.03,384.27
2016,3,15,14,15,890.5,94.5,2.95,17.5,692.0,450.53,343.55
2016,3,15,14,30,881.0,93.0,2.9,17.0,662.0,401.33,301.11
2016,3,15,14,45,868.5,91.0,2.9,17.0,625.0,350.28,255.83
2016,3,15,15,0,856.0,89.0,2.9,17.0,588.0,293.73,205.7
2016,3,15,15,15,838.5,86.5,2.7,16.5,545.0,241.19,159.36
2016,3,15,15,30,821.0,84.0,2.5,16.0,502.0,189.77,115.68
2016,3,15,15,45,797.5,80.5,2.4,16.0,455.0,138.28,76.53
2016,3,15,16,0,774.0,77.0,2.3,16.0,408.0,89.02,48.17
2016,3,15,16,15,739.0,72.5,2.0,15.5,357.5,51.39,40.07
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,49.84,38.89
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,42.67,32.61
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,40.0,30.21
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,35.45,26.02
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,30.73,21.45
2016,3,15,17,45,307.0,28.0,1.2,11.5,63.5,21.99,12.51
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,12.76,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,59.15,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,187.45,135.47
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,292.31,236.4
2016,3,16,7,15,484.5,49.0,1.2,11.5,142.5,368.94,303.94
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,451.12,373.39
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.0,513.61,424.8
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,577.95,475.78
2016,3,16,8,15,721.5,75.0,1.9,13.5,347.5,625.48,510.82
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,676.67,547.34
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,717.24,575.08
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,756.18,601.18
2016,3,16,9,15,832.0,90.0,2.25,15.5,540.0,786.17,620.09
2016,3,16,9,30,851.0,93.0,2.3,16.0,584.0,813.68,637.1
2016,3,16,9,45,865.0,95.0,2.35,16.5,622.5,833.21,648.37
2016,3,16,10,0,879.0,97.0,2.4,17.0,661.0,843.86,653.48
2016,3,16,10,15,889.5,98.5,2.4,17.0,692.5,854.07,659.3
2016,3,16,10,30,900.0,100.0,2.4,17.0,724.0,861.07,663.0
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.0,861.32,661.34
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,858.23,657.58
2016,3,16,11,15,918.5,103.0,2.5,18.0,790.5,849.76,651.09
2016,3,16,11,30,923.0,104.0,2.5,18.0,807.0,837.96,642.48
2016,3,16,11,45,925.5,104.0,2.55,18.5,815.5,820.33,629.11
2016,3,16,12,0,928.0,104.0,2.6,19.0,824.0,799.55,613.67
2016,3,16,12,15,927.5,104.0,2.6,19.0,824.0,773.53,595.45
2016,3,16,12,30,927.0,104.0,2.6,19.0,824.0,744.69,575.22
2016,3,16,12,45,930.0,100.5,2.6,19.5,817.5,712.17,549.79
2016,3,16,13,0,933.0,97.0,2.6,20.0,811.0,676.93,522.03
2016,3,16,13,15,928.5,96.5,2.6,20.0,795.0,637.42,491.52
2016,3,16,13,30,924.0,96.0,2.6,20.0,779.0,595.93,458.86
2016,3,16,13,45,917.5,94.5,2.6,20.0,755.0,550.75,422.64
2016,3,16,14,0,911.0,93.0,2.6,20.0,731.0,504.17,384.39
2016,3,16,14,15,901.0,91.5,2.55,20.0,699.5,454.93,342.98
2016,3,16,14,30,891.0,90.0,2.5,20.0,668.0,405.03,300.03
2016,3,16,14,45,878.0,88.0,2.5,20.0,630.5,353.32,254.9
2016,3,16,15,0,865.0,86.0,2.5,20.0,593.0,301.69,209.25
2016,3,16,15,15,847.0,83.5,2.35,19.5,550.0,242.92,158.61
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,190.93,114.89
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.0,138.85,75.45
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,89.09,46.53
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,49.23,37.67
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,48.01,36.8
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,45.44,34.64
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,39.04,28.98
2016,3,16,17,15,534.0,47.5,1.0,16.0,157.0,34.88,25.21
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,30.58,21.07
2016,3,16,17,45,320.5,28.0,1.0,14.5,66.0,21.86,12.4
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,12.66,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,6.67,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,105.85,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,214.51,158.74
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,319.1,256.96
2016,3,17,7,15,530.5,46.5,1.15,13.5,150.5,394.95,322.73
2016,3,17,7,30,614.0,55.0,1.2,14.0,201.0,476.07,389.72
2016,3,17,7,45,666.5,60.5,1.3,14.5,254.0,533.28,435.79
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,596.5,484.11
2016,3,17,8,15,755.0,70.0,1.45,15.5,359.0,646.86,519.75
2016,3,17,8,30,791.0,74.0,1.5,16.0,411.0,696.68,553.95
2016,3,17,8,45,816.0,77.5,1.6,17.0,459.5,736.48,579.41
2016,3,17,9,0,841.0,81.0,1.7,18.0,508.0,774.51,603.12
2016,3,17,9,15,859.0,83.5,1.65,18.5,552.5,803.61,619.85
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,824.02,630.37
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,843.21,640.62
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,859.39,648.82
2016,3,17,10,15,912.5,91.5,1.55,20.0,706.0,868.92,653.27
2016,3,17,10,30,922.0,93.0,1.5,20.0,738.0,875.15,655.66
2016,3,17,10,45,928.0,94.5,1.45,20.5,762.5,875.08,652.75
2016,3,17,11,0,934.0,96.0,1.4,21.0,787.0,871.59,647.79
2016,3,17,11,15,938.0,96.5,1.3,21.0,803.5,862.0,639.55
2016,3,17,11,30,942.0,97.0,1.2,21.0,820.0,849.06,629.27
2016,3,17,11,45,943.5,97.5,1.2,21.5,828.5,830.85,615.83
2016,3,17,12,0,945.0,98.0,1.2,22.0,837.0,809.46,600.45
2016,3,17,12,15,945.0,98.0,1.2,22.0,837.0,783.4,583.19
2016,3,17,12,30,945.0,98.0,1.2,22.0,837.0,754.45,563.98
2016,3,17,12,45,942.5,98.0,1.2,22.5,828.5,721.05,539.41
2016,3,17,13,0,940.0,98.0,1.2,23.0,820.0,685.16,512.41
2016,3,17,13,15,935.5,97.0,1.2,23.0,804.0,644.86,482.79
2016,3,17,13,30,931.0,96.0,1.2,23.0,788.0,602.58,451.05
2016,3,17,13,45,924.0,95.0,1.25,23.0,764.0,557.24,416.56
2016,3,17,14,0,917.0,94.0,1.3,23.0,740.0,510.51,379.94
2016,3,17,14,15,907.0,92.5,1.3,23.0,708.5,460.92,339.83
2016,3,17,14,30,897.0,91.0,1.3,23.0,677.0,410.66,298.06
2016,3,17,14,45,883.0,89.5,1.3,23.0,639.0,358.67,254.03
2016,3,17,15,0,869.0,88.0,1.3,23.0,601.0,306.85,209.43
2016,3,17,15,15,851.5,85.5,1.25,22.5,557.5,247.91,159.81
2016,3,17,15,30,834.0,83.0,1.2,22.0,514.0,195.68,116.68
2016,3,17,15,45,809.0,79.5,1.2,22.0,466.0,143.19,77.38
2016,3,17,16,0,784.0,76.0,1.2,22.0,418.0,93.08,48.15
2016,3,17,16,15,750.0,72.0,1.1,21.0,367.0,50.69,38.51
2016,3,17,16,30,716.0,68.0,1.0,20.0,316.0,49.54,37.82
2016,3,17,16,45,666.5,62.5,0.95,19.5,263.5,42.79,32.03
2016,3,17,17,0,617.0,57.0,0.9,19.0,211.0,40.53,30.05
2016,3,17,17,15,538.5,49.0,0.95,18.5,160.5,36.02,25.94
2016,3,17,17,30,460.0,41.0,1.0,18.0,110.0,31.33,21.46
2016,3,17,17,45,327.5,29.0,1.05,17.5,68.5,22.65,13.0
2016,3,17,18,0,195.0,17.0,1.1,17.0,27.0,13.49,0.0
2016,3,17,18,15,97.5,8.5,1.1,16.5,13.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,41.9,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,111.95,0.0
2016,3,18,6,45,298.5,28.5,1.75,12.0,63.5,216.72,164.62
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,318.65,258.91
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,393.99,325.35
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,474.42,393.28
2016,3,18,7,45,300.5,69.5,2.0,13.5,143.0,301.58,252.37
2016,3,18,8,0,0.0,81.0,2.0,14.0,81.0,76.78,59.71
2016,3,18,8,15,0.0,92.0,1.95,14.0,92.0,87.31,68.73
2016,3,18,8,30,0.0,103.0,1.9,14.0,103.0,97.84,77.36
2016,3,18,8,45,0.0,126.0,1.9,14.5,126.0,120.72,95.98
2016,3,18,9,0,0.0,149.0,1.9,15.0,149.0,143.52,114.21
2016,3,18,9,15,54.0,207.5,1.9,15.0,239.5,257.94,208.16
2016,3,18,9,30,108.0,266.0,1.9,15.0,330.0,366.07,293.58
2016,3,18,9,45,66.5,258.0,1.9,15.5,298.0,319.8,254.62
2016,3,18,10,0,25.0,250.0,1.9,16.0,266.0,263.38,208.34
2016,3,18,10,15,70.5,292.0,1.9,16.0,341.0,354.36,280.23
2016,3,18,10,30,116.0,334.0,1.9,16.0,416.0,444.08,348.52
2016,3,18,10,45,116.0,346.0,1.9,16.5,430.0,451.75,352.43
2016,3,18,11,0,116.0,358.0,1.9,17.0,444.0,458.73,356.35
2016,3,18,11,15,160.5,368.0,1.85,17.0,490.0,498.99,386.69
2016,3,18,11,30,205.0,378.0,1.8,17.0,536.0,537.14,414.78
2016,3,18,11,45,384.0,325.5,1.8,17.5,626.0,621.64,478.92
2016,3,18,12,0,563.0,273.0,1.8,18.0,716.0,697.33,534.23
2016,3,18,12,15,742.5,192.5,1.8,18.0,776.0,733.36,561.98
2016,3,18,12,30,922.0,112.0,1.8,18.0,836.0,754.72,579.05
2016,3,18,12,45,908.0,117.5,1.85,18.0,825.0,719.22,552.6
2016,3,18,13,0,894.0,123.0,1.9,18.0,814.0,681.91,524.87
2016,3,18,13,15,889.5,122.5,1.9,18.0,798.0,643.36,495.5
2016,3,18,13,30,885.0,122.0,1.9,18.0,782.0,602.95,464.05
2016,3,18,13,45,876.5,121.0,1.95,18.0,758.0,556.12,427.37
2016,3,18,14,0,868.0,120.0,2.0,18.0,734.0,509.76,389.94
2016,3,18,14,15,857.0,118.0,2.05,17.5,703.0,460.61,349.97
2016,3,18,14,30,846.0,116.0,2.1,17.0,672.0,411.06,308.4
2016,3,18,14,45,833.5,112.5,2.15,17.0,634.5,359.58,263.69
2016,3,18,15,0,821.0,109.0,2.2,17.0,597.0,308.34,218.45
2016,3,18,15,15,680.0,134.0,2.2,16.5,518.5,247.82,170.94
2016,3,18,15,30,539.0,159.0,2.2,16.0,440.0,206.25,141.16
2016,3,18,15,45,462.5,158.5,2.2,16.0,383.5,164.86,111.67
2016,3,18,16,0,386.0,158.0,2.2,16.0,327.0,131.43,92.55
2016,3,18,16,15,356.5,145.5,2.0,15.5,287.0,106.41,88.24
2016,3,18,16,30,327.0,133.0,1.8,15.0,247.0,98.67,81.86
2016,3,18,16,45,304.5,113.5,1.6,14.5,206.5,85.85,70.81
2016,3,18,17,0,282.0,94.0,1.4,14.0,166.0,72.49,59.03
2016,3,18,17,15,241.5,75.0,1.3,13.0,126.5,58.91,46.88
2016,3,18,17,30,201.0,56.0,1.2,12.0,87.0,44.83,33.97
2016,3,18,17,45,100.5,39.0,1.1,11.5,54.5,31.7,21.19
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,19.8,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.0,11.0,10.48,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,13.92,0.0
2016,3,19,6,45,36.5,34.5,1.35,11.5,40.0,67.49,48.88
2016,3,19,7,0,73.0,54.0,1.5,12.0,65.0,111.89,89.24
2016,3,19,7,15,93.5,75.5,1.55,12.5,95.5,151.37,124.05
2016,3,19,7,30,114.0,97.0,1.6,13.0,126.0,191.32,158.48
2016,3,19,7,45,130.5,118.5,1.65,13.5,158.5,229.22,190.22
2016,3,19,8,0,147.0,140.0,1.7,14.0,191.0,267.44,221.35
2016,3,19,8,15,312.0,139.0,1.75,14.5,268.5,397.94,328.69
2016,3,19,8,30,477.0,138.0,1.8,15.0,346.0,539.91,439.64
2016,3,19,8,45,517.0,145.0,1.85,15.5,393.5,587.46,473.52
2016,3,19,9,0,557.0,152.0,1.9,16.0,441.0,634.85,507.23
2016,3,19,9,15,453.0,198.0,1.9,16.0,446.0,608.62,483.4
2016,3,19,9,30,349.0,244.0,1.9,16.0,451.0,564.26,446.88
2016,3,19,9,45,451.0,227.5,1.95,16.5,512.0,642.61,505.53
2016,3,19,10,0,553.0,211.0,2.0,17.0,573.0,709.4,553.67
2016,3,19,10,15,361.0,275.5,2.0,17.0,516.5,602.98,470.4
2016,3,19,10,30,169.0,340.0,2.0,17.0,460.0,495.25,385.53
2016,3,19,10,45,518.0,225.5,2.05,17.5,610.0,681.49,530.72
2016,3,19,11,0,867.0,111.0,2.1,18.0,760.0,838.59,641.87
2016,3,19,11,15,871.5,112.0,2.1,18.0,776.0,830.41,634.05
2016,3,19,11,30,876.0,113.0,2.1,18.0,792.0,819.07,625.83
2016,3,19,11,45,643.0,225.0,2.15,18.0,726.5,734.69,564.11
2016,3,19,12,0,410.0,337.0,2.2,18.0,661.0,639.97,491.32
2016,3,19,12,15,382.0,347.0,2.2,18.0,649.0,613.27,471.6
2016,3,19,12,30,354.0,357.0,2.2,18.0,637.0,586.53,451.28
2016,3,19,12,45,420.5,326.0,2.2,18.0,655.5,587.4,452.86
2016,3,19,13,0,487.0,295.0,2.2,18.0,674.0,581.55,448.98
2016,3,19,13,15,482.0,290.5,2.2,18.0,659.0,550.95,425.55
2016,3,19,13,30,477.0,286.0,2.2,18.0,644.0,519.69,401.43
2016,3,19,13,45,673.0,194.5,2.2,18.0,683.0,516.37,398.87
2016,3,19,14,0,869.0,103.0,2.2,18.0,722.0,501.14,384.87
2016,3,19,14,15,860.5,101.5,2.15,18.0,692.0,454.19,345.19
2016,3,19,14,30,852.0,100.0,2.1,18.0,662.0,406.52,304.12
2016,3,19,14,45,619.0,169.0,2.1,18.0,565.5,335.34,248.77
2016,3,19,15,0,386.0,238.0,2.1,18.0,469.0,297.06,221.64
2016,3,19,15,15,408.5,214.0,2.1,17.5,442.5,253.81,185.13
2016,3,19,15,30,431.0,190.0,2.1,17.0,416.0,213.38,150.89
2016,3,19,15,45,288.0,189.5,2.15,17.0,334.5,175.97,127.49
2016,3,19,16,0,145.0,189.0,2.2,17.0,253.0,153.78,117.65
2016,3,19,16,15,138.0,167.5,2.15,16.5,222.5,126.81,105.5
2016,3,19,16,30,131.0,146.0,2.1,16.0,192.0,112.36,93.44
2016,3,19,16,45,123.5,123.5,2.05,15.5,161.5,96.76,80.1
2016,3,19,17,0,116.0,101.0,2.0,15.0,131.0,80.64,65.99
2016,3,19,17,15,99.0,79.0,1.85,14.5,100.5,64.32,51.37
2016,3,19,17,30,82.0,57.0,1.7,14.0,70.0,47.48,36.03
2016,3,19,17,45,41.0,38.0,1.6,13.5,44.5,32.3,21.65
2016,3,19,18,0,0.0,19.0,1.5,13.0,19.0,17.48,0.0
2016,3,19,18,15,0.0,9.5,1.45,12.5,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.2,11.5,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,1.4,12.0,22.0,23.27,0.47
2016,3,20,6,45,108.5,37.5,1.65,13.0,54.5,118.75,90.72
2016,3,20,7,0,217.0,53.0,1.9,14.0,87.0,212.14,172.4
2016,3,20,7,15,256.0,71.0,2.0,14.0,126.0,264.36,218.57
2016,3,20,7,30,295.0,89.0,2.1,14.0,165.0,318.67,265.21
2016,3,20,7,45,322.0,105.5,2.25,14.5,205.0,364.78,303.23
2016,3,20,8,0,349.0,122.0,2.4,15.0,245.0,411.52,340.55
2016,3,20,8,15,231.0,155.0,2.45,15.5,241.5,359.5,295.57
2016,3,20,8,30,113.0,188.0,2.5,16.0,238.0,300.02,244.12
2016,3,20,8,45,176.0,207.0,2.65,16.5,294.5,370.24,300.66
2016,3,20,9,0,239.0,226.0,2.8,17.0,351.0,454.76,366.21
2016,3,20,9,15,395.0,206.0,2.9,17.0,433.0,571.85,458.16
2016,3,20,9,30,551.0,186.0,3.0,17.0,515.0,680.9,541.43
2016,3,20,9,45,689.5,147.0,3.15,17.5,585.0,761.75,600.1
2016,3,20,10,0,828.0,108.0,3.3,18.0,655.0,832.74,648.89
2016,3,20,10,15,570.5,215.0,3.4,18.0,600.0,728.0,570.09
2016,3,20,10,30,313.0,322.0,3.5,18.0,545.0,608.43,475.43
2016,3,20,10,45,161.0,275.5,3.65,18.5,390.5,416.57,328.09
2016,3,20,11,0,9.0,229.0,3.8,19.0,236.0,224.5,174.67
2016,3,20,11,15,21.0,273.5,3.9,19.0,290.0,276.56,215.95
2016,3,20,11,30,33.0,318.0,4.0,19.0,344.0,334.32,260.58
2016,3,20,11,45,138.0,352.0,4.1,19.0,462.0,452.08,352.89
2016,3,20,12,0,243.0,386.0,4.2,19.0,580.0,556.88,432.79
2016,3,20,12,15,121.5,251.5,4.25,18.5,348.5,330.16,259.74
2016,3,20,12,30,0.0,117.0,4.3,18.0,117.0,109.21,83.22
2016,3,20,12,45,0.0,111.0,4.35,18.0,111.0,103.57,78.9
2016,3,20,13,0,0.0,105.0,4.4,18.0,105.0,97.96,74.41
2016,3,20,13,15,8.0,184.5,4.35,18.0,190.5,175.75,137.11
2016,3,20,13,30,16.0,264.0,4.3,18.0,276.0,250.92,196.61
2016,3,20,13,45,8.0,172.5,4.3,18.0,178.5,163.43,127.25
2016,3,20,14,0,0.0,81.0,4.3,18.0,81.0,75.55,56.44
2016,3,20,14,15,0.0,67.0,4.2,17.5,67.0,62.44,45.96
2016,3,20,14,30,0.0,53.0,4.1,17.0,53.0,49.36,35.35
2016,3,20,14,45,9.5,137.0,4.05,17.0,143.0,129.24,100.87
2016,3,20,15,0,19.0,221.0,4.0,17.0,233.0,202.03,159.56
2016,3,20,15,15,11.5,196.5,3.85,16.5,203.5,177.52,140.45
2016,3,20,15,30,4.0,172.0,3.7,16.0,174.0,154.01,122.21
2016,3,20,15,45,2.0,157.0,3.55,16.0,158.0,139.75,110.98
2016,3,20,16,0,0.0,142.0,3.4,16.0,142.0,125.76,99.85
2016,3,20,16,15,0.0,125.0,3.15,15.5,125.0,110.51,91.88
2016,3,20,16,30,0.0,108.0,2.9,15.0,108.0,96.09,79.63
2016,3,20,16,45,0.0,90.0,2.7,15.0,90.0,80.75,66.23
2016,3,20,17,0,0.0,72.0,2.5,15.0,72.0,65.24,52.45
2016,3,20,17,15,0.0,55.5,2.3,15.0,55.5,50.77,39.39
2016,3,20,17,30,0.0,39.0,2.1,15.0,39.0,36.14,26.05
2016,3,20,17,45,0.0,24.5,1.95,15.0,24.5,22.74,13.59
2016,3,20,18,0,0.0,10.0,1.8,15.0,10.0,9.26,0.0
2016,3,20,18,15,0.0,5.0,1.75,14.5,5.0,4.77,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,12.5,10.5,1.3,11.5,11.5,15.48,0.0
2016,3,21,6,30,25.0,21.0,1.5,12.0,23.0,41.28,12.34
2016,3,21,6,45,87.5,41.0,1.75,12.5,54.0,113.3,87.18
2016,3,21,7,0,150.0,61.0,2.0,13.0,85.0,175.2,142.56
2016,3,21,7,15,191.5,81.5,2.15,13.0,123.5,229.13,190.1
2016,3,21,7,30,233.0,102.0,2.3,13.0,162.0,285.28,238.45
2016,3,21,7,45,276.5,115.5,2.5,13.5,202.5,335.49,280.51
2016,3,21,8,0,320.0,129.0,2.7,14.0,243.0,388.07,323.34
2016,3,21,8,15,367.5,142.0,2.8,14.0,291.5,457.91,379.04
2016,3,21,8,30,415.0,155.0,2.9,14.0,340.0,516.34,424.72
2016,3,21,8,45,432.5,170.5,3.05,14.5,382.0,554.73,452.81
2016,3,21,9,0,450.0,186.0,3.2,15.0,424.0,592.02,479.67
2016,3,21,9,15,513.5,182.0,3.35,15.0,475.0,643.9,519.44
2016,3,21,9,30,577.0,178.0,3.5,15.0,526.0,695.69,558.54
2016,3,21,9,45,317.0,234.0,3.65,15.0,427.5,527.82,424.71
2016,3,21,10,0,57.0,290.0,3.8,15.0,329.0,344.03,274.31
2016,3,21,10,15,447.5,207.5,3.9,15.0,527.5,617.5,496.93
2016,3,21,10,30,838.0,125.0,4.0,15.0,726.0,857.82,676.54
2016,3,21,10,45,486.0,247.0,4.1,15.5,598.5,680.55,538.89
2016,3,21,11,0,134.0,369.0,4.2,16.0,471.0,485.83,382.11
2016,3,21,11,15,69.5,279.0,4.35,16.0,332.0,328.45,260.37
2016,3,21,11,30,5.0,189.0,4.5,16.0,193.0,181.6,142.47
2016,3,21,11,45,47.0,285.5,4.65,16.0,323.0,310.56,246.16
2016,3,21,12,0,89.0,382.0,4.8,16.0,453.0,431.88,340.7
2016,3,21,12,15,90.0,381.5,4.9,16.0,453.0,426.27,335.99
2016,3,21,12,30,91.0,381.0,5.0,16.0,453.0,420.33,331.44
2016,3,21,12,45,45.5,250.0,5.1,16.5,286.0,263.48,208.11
2016,3,21,13,0,0.0,119.0,5.2,17.0,119.0,110.93,85.13
2016,3,21,13,15,0.0,117.0,5.1,16.5,117.0,109.01,83.9
2016,3,21,13,30,0.0,115.0,5.0,16.0,115.0,107.1,82.58
2016,3,21,13,45,0.0,138.5,4.95,16.0,139.0,128.49,100.11
2016,3,21,14,0,0.0,162.0,4.9,16.0,163.0,149.5,117.29
2016,3,21,14,15,4.5,189.0,4.8,16.0,192.5,174.96,138.04
2016,3,21,14,30,9.0,216.0,4.7,16.0,222.0,199.05,157.59
2016,3,21,14,45,4.5,123.0,4.6,16.0,126.0,115.21,89.75
2016,3,21,15,0,0.0,30.0,4.5,16.0,30.0,27.9,17.73
2016,3,21,15,15,0.0,25.5,4.35,15.5,25.5,23.7,14.33
2016,3,21,15,30,0.0,21.0,4.2,15.0,21.0,19.51,10.87
2016,3,21,15,45,11.5,94.5,4.1,15.0,100.0,88.84,68.85
2016,3,21,16,0,23.0,168.0,4.0,15.0,179.0,147.2,117.32
2016,3,21,16,15,11.5,86.5,3.75,14.5,92.0,79.77,65.23
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.63,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.7,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.78,0.0
2016,3,21,17,15,105.5,36.0,2.75,12.5,53.5,29.38,20.75
2016,3,21,17,30,211.0,69.0,2.5,12.0,104.0,54.32,42.48
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,37.78,26.74
2016,3,21,18,0,83.0,25.0,2.1,12.0,30.0,20.67,4.81
2016,3,21,18,15,41.5,12.5,2.0,11.5,15.0,11.91,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,17.5,51.44,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,35.0,139.58,71.68
2016,3,22,6,45,311.5,36.5,1.65,10.5,78.5,237.78,190.01
2016,3,22,7,0,442.0,49.0,1.9,11.0,122.0,339.25,280.11
2016,3,22,7,15,520.5,57.5,2.05,11.0,173.5,414.16,345.84
2016,3,22,7,30,599.0,66.0,2.2,11.0,225.0,493.57,412.98
2016,3,22,7,45,653.0,71.5,2.35,11.5,278.5,556.39,463.82
2016,3,22,8,0,707.0,77.0,2.5,12.0,332.0,620.75,513.56
2016,3,22,8,15,741.0,81.0,2.55,12.0,383.5,665.69,546.65
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,714.16,581.75
2016,3,22,8,45,555.5,149.5,2.65,12.5,414.0,629.33,513.29
2016,3,22,9,0,336.0,214.0,2.7,13.0,393.0,520.68,423.6
2016,3,22,9,15,603.5,153.5,2.75,13.0,507.5,693.84,561.1
2016,3,22,9,30,871.0,93.0,2.8,13.0,622.0,844.15,669.35
2016,3,22,9,45,663.0,174.0,2.85,13.5,591.0,774.04,614.83
2016,3,22,10,0,455.0,255.0,2.9,14.0,560.0,679.26,538.53
2016,3,22,10,15,501.5,249.0,2.9,14.0,599.0,709.44,561.52
2016,3,22,10,30,548.0,243.0,2.9,14.0,638.0,737.7,582.01
2016,3,22,10,45,549.0,252.5,2.95,14.5,660.0,741.18,582.41
2016,3,22,11,0,550.0,262.0,3.0,15.0,682.0,742.28,581.33
2016,3,22,11,15,554.5,265.0,3.0,15.0,695.5,737.39,577.06
2016,3,22,11,30,559.0,268.0,3.0,15.0,709.0,730.25,571.22
2016,3,22,11,45,756.0,183.0,3.05,15.0,785.5,788.85,617.85
2016,3,22,12,0,953.0,98.0,3.1,15.0,862.0,830.81,647.72
2016,3,22,12,15,952.5,98.0,3.15,15.0,862.0,803.9,628.36
2016,3,22,12,30,952.0,98.0,3.2,15.0,862.0,774.1,607.43
2016,3,22,12,45,947.5,98.5,3.25,15.0,852.5,739.3,582.31
2016,3,22,13,0,943.0,99.0,3.3,15.0,843.0,702.15,553.77
2016,3,22,13,15,938.5,98.5,3.35,15.0,826.5,661.9,522.34
2016,3,22,13,30,934.0,98.0,3.4,15.0,810.0,619.68,488.67
2016,3,22,13,45,927.5,97.0,3.5,15.0,785.5,574.18,451.77
2016,3,22,14,0,921.0,96.0,3.6,15.0,761.0,527.27,412.71
2016,3,22,14,15,911.5,94.5,3.6,15.0,729.5,477.43,370.11
2016,3,22,14,30,902.0,93.0,3.6,15.0,698.0,426.89,325.84
2016,3,22,14,45,890.0,91.0,3.65,15.0,660.0,374.61,279.28
2016,3,22,15,0,878.0,89.0,3.7,15.0,622.0,322.33,231.97
2016,3,22,15,15,861.0,86.5,3.6,14.5,578.5,268.73,183.99
2016,3,22,15,30,844.0,84.0,3.5,14.0,535.0,209.77,132.8
2016,3,22,15,45,820.0,81.0,3.45,14.0,486.5,156.91,90.11
2016,3,22,16,0,796.0,78.0,3.4,14.0,438.0,106.35,56.73
2016,3,22,16,15,763.5,74.0,3.15,13.5,386.5,57.4,45.68
2016,3,22,16,30,731.0,70.0,2.9,13.0,335.0,50.44,39.7
2016,3,22,16,45,683.0,65.0,2.65,13.0,282.0,44.03,34.02
2016,3,22,17,0,635.0,60.0,2.4,13.0,229.0,42.25,32.39
2016,3,22,17,15,560.5,52.5,2.15,12.5,177.5,38.28,28.72
2016,3,22,17,30,486.0,45.0,1.9,12.0,126.0,34.15,24.71
2016,3,22,17,45,359.5,34.0,1.7,11.5,82.0,26.56,17.3
2016,3,22,18,0,233.0,23.0,1.5,11.0,38.0,18.57,5.07
2016,3,22,18,15,116.5,11.5,1.5,10.5,19.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,58.0,12.0,1.2,7.5,16.0,37.32,0.0
2016,3,23,6,30,116.0,24.0,1.4,8.0,32.0,109.59,64.69
2016,3,23,6,45,189.5,41.0,1.6,9.0,67.5,178.03,143.25
2016,3,23,7,0,263.0,58.0,1.8,10.0,103.0,247.17,205.36
2016,3,23,7,15,305.5,75.0,1.9,10.5,145.0,302.55,254.08
2016,3,23,7,30,348.0,92.0,2.0,11.0,187.0,360.24,303.03
2016,3,23,7,45,385.0,104.5,2.15,11.5,229.5,410.44,344.4
2016,3,23,8,0,422.0,117.0,2.3,12.0,272.0,461.91,385.5
2016,3,23,8,15,370.5,147.0,2.35,12.5,297.0,468.9,388.24
2016,3,23,8,30,319.0,177.0,2.4,13.0,322.0,458.37,377.29
2016,3,23,8,45,295.0,202.5,2.5,13.5,348.0,473.14,386.6
2016,3,23,9,0,271.0,228.0,2.6,14.0,374.0,485.28,393.53
2016,3,23,9,15,502.5,178.0,2.65,14.5,475.5,634.14,510.96
2016,3,23,9,30,734.0,128.0,2.7,15.0,577.0,782.2,619.39
2016,3,23,9,45,815.0,114.0,2.8,15.5,641.0,835.67,654.61
2016,3,23,10,0,896.0,100.0,2.9,16.0,705.0,884.82,687.04
2016,3,23,10,15,750.0,162.0,2.9,16.0,684.5,836.37,651.17
2016,3,23,10,30,604.0,224.0,2.9,16.0,664.0,771.09,601.97
2016,3,23,10,45,632.0,223.0,2.9,16.5,696.0,786.55,611.97
2016,3,23,11,0,660.0,222.0,2.9,17.0,728.0,799.07,619.18
2016,3,23,11,15,799.5,163.5,2.85,17.0,789.0,839.7,648.3
2016,3,23,11,30,939.0,105.0,2.8,17.0,850.0,873.54,670.84
2016,3,23,11,45,939.5,106.0,2.75,17.5,857.5,854.63,655.44
2016,3,23,12,0,940.0,107.0,2.7,18.0,865.0,832.59,638.47
2016,3,23,12,15,747.0,196.5,2.7,18.0,799.0,751.98,579.8
2016,3,23,12,30,554.0,286.0,2.7,18.0,733.0,670.32,516.96
2016,3,23,12,45,605.5,261.0,2.7,18.0,745.5,659.88,510.2
2016,3,23,13,0,657.0,236.0,2.7,18.0,758.0,644.45,498.92
2016,3,23,13,15,784.0,174.5,2.65,18.0,784.5,637.11,493.94
2016,3,23,13,30,911.0,113.0,2.6,18.0,811.0,622.56,482.43
2016,3,23,13,45,743.5,174.0,2.6,18.0,732.0,542.9,419.96
2016,3,23,14,0,576.0,235.0,2.6,18.0,653.0,478.06,368.73
2016,3,23,14,15,569.0,227.0,2.55,18.0,625.5,437.22,335.5
2016,3,23,14,30,562.0,219.0,2.5,18.0,598.0,396.29,301.38
2016,3,23,14,45,606.0,192.0,2.5,18.0,580.0,356.99,267.0
2016,3,23,15,0,650.0,165.0,2.5,18.0,562.0,312.57,227.31
2016,3,23,15,15,658.0,144.5,2.4,17.5,522.0,260.53,182.21
2016,3,23,15,30,666.0,124.0,2.3,17.0,482.0,207.59,136.71
2016,3,23,15,45,484.0,151.5,2.2,17.0,399.5,168.97,113.05
2016,3,23,16,0,302.0,179.0,2.1,17.0,317.0,153.26,111.13
2016,3,23,16,15,489.5,131.5,1.85,16.5,324.0,94.74,70.04
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,55.96,44.05
2016,3,23,16,45,623.5,77.5,1.4,15.5,278.0,53.56,42.12
2016,3,23,17,0,570.0,71.0,1.2,15.0,225.0,51.06,39.96
2016,3,23,17,15,493.0,62.0,1.2,14.0,174.5,46.23,35.63
2016,3,23,17,30,416.0,53.0,1.2,13.0,124.0,41.21,30.88
2016,3,23,17,45,292.0,39.5,1.2,12.5,80.5,30.54,20.73
2016,3,23,18,0,168.0,26.0,1.2,12.0,37.0,20.47,7.24
2016,3,23,18,15,84.0,13.0,1.15,11.5,18.5,12.39,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
