Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.5,13.0,1.25,9.5,19.5,52.71,0.0
2016,3,24,6,30,179.0,26.0,1.5,10.0,39.0,145.92,95.31
2016,3,24,6,45,287.0,40.0,1.75,11.0,81.0,229.11,184.87
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,321.57,265.92
2016,3,24,7,15,468.5,64.0,2.05,12.5,173.0,394.14,328.33
2016,3,24,7,30,542.0,74.0,2.1,13.0,223.0,470.89,391.7
2016,3,24,7,45,572.5,80.5,2.2,13.5,266.5,517.32,428.79
2016,3,24,8,0,603.0,87.0,2.3,14.0,310.0,563.84,464.68
2016,3,24,8,15,650.5,95.0,2.35,14.5,367.5,624.78,509.72
2016,3,24,8,30,698.0,103.0,2.4,15.0,425.0,686.03,553.21
2016,3,24,8,45,704.5,115.5,2.45,15.5,469.0,719.61,575.2
2016,3,24,9,0,711.0,128.0,2.5,16.0,513.0,750.69,595.22
2016,3,24,9,15,731.5,132.0,2.55,16.0,556.5,781.12,615.71
2016,3,24,9,30,752.0,136.0,2.6,16.0,600.0,809.34,634.5
2016,3,24,9,45,757.5,144.0,2.65,16.5,635.5,826.81,644.4
2016,3,24,10,0,763.0,152.0,2.7,17.0,671.0,841.31,652.33
2016,3,24,10,15,775.0,154.5,2.7,17.0,701.5,852.35,658.8
2016,3,24,10,30,787.0,157.0,2.7,17.0,732.0,856.52,660.6
2016,3,24,10,45,807.5,152.0,2.7,17.5,758.5,861.4,661.86
2016,3,24,11,0,828.0,147.0,2.7,18.0,785.0,863.03,660.97
2016,3,24,11,15,833.5,148.5,2.7,18.0,802.0,855.43,655.1
2016,3,24,11,30,839.0,150.0,2.7,18.0,819.0,844.69,647.24
2016,3,24,11,45,835.5,154.0,2.75,18.5,826.0,826.14,633.21
2016,3,24,12,0,832.0,158.0,2.8,19.0,833.0,804.85,617.41
2016,3,24,12,15,832.5,158.5,2.8,19.0,833.5,780.6,600.43
2016,3,24,12,30,833.0,159.0,2.8,19.0,834.0,753.76,580.58
2016,3,24,12,45,855.5,145.0,2.85,19.0,832.0,725.98,560.56
2016,3,24,13,0,878.0,131.0,2.9,19.0,830.0,694.41,537.32
2016,3,24,13,15,873.5,130.0,2.9,19.0,813.5,655.04,507.16
2016,3,24,13,30,869.0,129.0,2.9,19.0,797.0,613.72,474.95
2016,3,24,13,45,864.5,126.0,2.9,19.0,773.5,569.06,439.51
2016,3,24,14,0,860.0,123.0,2.9,19.0,750.0,523.05,402.14
2016,3,24,14,15,849.5,121.0,2.9,19.0,719.0,474.15,361.57
2016,3,24,14,30,839.0,119.0,2.9,19.0,688.0,424.85,319.65
2016,3,24,14,45,821.5,118.0,2.9,19.0,649.5,373.86,275.58
2016,3,24,15,0,804.0,117.0,2.9,19.0,611.0,323.63,231.47
2016,3,24,15,15,785.0,114.0,2.85,18.5,568.0,272.39,186.88
2016,3,24,15,30,766.0,111.0,2.8,18.0,525.0,217.12,139.95
2016,3,24,15,45,723.5,111.5,2.75,18.0,475.0,168.18,101.67
2016,3,24,16,0,681.0,112.0,2.7,18.0,425.0,123.67,72.88
2016,3,24,16,15,644.5,105.5,2.5,17.5,374.0,78.44,53.77
2016,3,24,16,30,608.0,99.0,2.3,17.0,323.0,67.47,53.98
2016,3,24,16,45,566.5,89.0,2.15,16.5,272.5,62.72,50.01
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,57.68,45.63
2016,3,24,17,15,452.5,68.0,1.9,15.0,172.0,51.37,40.02
2016,3,24,17,30,380.0,57.0,1.8,14.0,122.0,43.22,32.53
2016,3,24,17,45,287.5,41.0,1.7,13.5,80.5,31.67,21.67
2016,3,24,18,0,195.0,25.0,1.6,13.0,39.0,19.62,7.51
2016,3,24,18,15,97.5,12.5,1.6,12.5,19.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,22.5,62.7,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,45.0,171.17,119.18
2016,3,25,6,45,317.0,43.0,1.25,10.5,88.5,251.96,204.03
2016,3,25,7,0,419.0,57.0,1.4,11.0,132.0,340.63,281.8
2016,3,25,7,15,491.0,66.5,1.5,11.0,182.5,413.11,344.31
2016,3,25,7,30,563.0,76.0,1.6,11.0,233.0,489.44,407.72
2016,3,25,7,45,350.5,115.5,1.7,11.5,220.0,402.92,335.79
2016,3,25,8,0,138.0,155.0,1.8,12.0,207.0,280.98,232.99
2016,3,25,8,15,189.0,174.5,1.9,12.5,256.5,342.89,283.97
2016,3,25,8,30,240.0,194.0,2.0,13.0,306.0,419.35,344.13
2016,3,25,8,45,518.0,147.0,2.15,14.0,421.0,602.65,489.6
2016,3,25,9,0,796.0,100.0,2.3,15.0,536.0,786.87,623.28
2016,3,25,9,15,813.5,103.0,2.3,15.5,579.0,815.41,639.14
2016,3,25,9,30,831.0,106.0,2.3,16.0,622.0,841.43,654.5
2016,3,25,9,45,846.5,107.0,2.35,16.5,659.5,860.75,665.51
2016,3,25,10,0,862.0,108.0,2.4,17.0,697.0,877.14,674.56
2016,3,25,10,15,871.5,110.0,2.4,17.0,728.5,880.15,675.3
2016,3,25,10,30,881.0,112.0,2.4,17.0,760.0,886.45,678.58
2016,3,25,10,45,885.0,114.5,2.4,17.5,783.0,885.28,675.55
2016,3,25,11,0,889.0,117.0,2.4,18.0,806.0,880.83,670.5
2016,3,25,11,15,893.5,118.0,2.4,18.0,822.5,872.0,663.89
2016,3,25,11,30,898.0,119.0,2.4,18.0,839.0,859.94,655.22
2016,3,25,11,45,901.0,119.0,2.45,18.5,847.0,842.51,642.16
2016,3,25,12,0,904.0,119.0,2.5,19.0,855.0,822.01,627.1
2016,3,25,12,15,904.0,119.0,2.5,19.0,855.0,796.26,609.28
2016,3,25,12,30,904.0,119.0,2.5,19.0,855.0,767.78,589.58
2016,3,25,12,45,912.5,112.5,2.55,19.0,849.5,736.52,567.61
2016,3,25,13,0,921.0,106.0,2.6,19.0,844.0,702.31,542.34
2016,3,25,13,15,917.0,105.5,2.6,19.0,827.5,662.96,512.31
2016,3,25,13,30,913.0,105.0,2.6,19.0,811.0,621.67,480.19
2016,3,25,13,45,909.0,102.5,2.65,19.0,787.0,576.86,444.88
2016,3,25,14,0,905.0,100.0,2.7,19.0,763.0,530.51,407.4
2016,3,25,14,15,895.5,98.5,2.7,19.0,731.5,481.24,366.48
2016,3,25,14,30,886.0,97.0,2.7,19.0,700.0,431.32,323.95
2016,3,25,14,45,874.5,94.5,2.7,19.0,662.5,379.44,278.91
2016,3,25,15,0,863.0,92.0,2.7,19.0,625.0,327.55,233.05
2016,3,25,15,15,846.0,89.5,2.65,18.5,581.5,268.53,181.87
2016,3,25,15,30,829.0,87.0,2.6,18.0,538.0,216.28,136.77
2016,3,25,15,45,801.5,84.5,2.6,18.0,489.0,164.01,94.8
2016,3,25,16,0,774.0,82.0,2.6,18.0,440.0,114.43,61.4
2016,3,25,16,15,742.0,78.0,2.45,17.5,389.0,66.48,41.35
2016,3,25,16,30,710.0,74.0,2.3,17.0,338.0,53.21,41.46
2016,3,25,16,45,655.0,69.5,2.2,16.5,284.5,46.96,36.11
2016,3,25,17,0,600.0,65.0,2.1,16.0,231.0,45.75,35.1
2016,3,25,17,15,528.0,57.0,1.95,15.0,180.5,41.56,31.37
2016,3,25,17,30,456.0,49.0,1.8,14.0,130.0,37.19,27.27
2016,3,25,17,45,333.0,37.5,1.7,13.5,86.0,29.3,19.72
2016,3,25,18,0,210.0,26.0,1.6,13.0,42.0,21.0,9.17
2016,3,25,18,15,105.0,13.0,1.6,12.5,21.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,82.38,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,215.45,156.73
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.5,297.34,241.35
2016,3,26,7,0,521.0,45.0,2.3,13.0,142.0,388.46,320.92
2016,3,26,7,15,586.0,51.5,2.4,13.5,193.0,456.35,379.15
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,524.08,434.93
2016,3,26,7,45,694.0,62.5,2.6,14.5,296.0,580.89,479.13
2016,3,26,8,0,737.0,67.0,2.7,15.0,348.0,638.34,521.57
2016,3,26,8,15,766.5,71.0,2.8,15.5,398.5,685.14,554.67
2016,3,26,8,30,796.0,75.0,2.9,16.0,449.0,731.01,586.34
2016,3,26,8,45,817.0,78.0,3.0,16.5,496.5,767.5,610.49
2016,3,26,9,0,838.0,81.0,3.1,17.0,544.0,795.5,628.21
2016,3,26,9,15,853.5,83.0,3.1,17.0,586.5,822.05,645.42
2016,3,26,9,30,869.0,85.0,3.1,17.0,629.0,846.04,660.75
2016,3,26,9,45,876.5,89.0,3.15,17.5,665.0,862.63,669.9
2016,3,26,10,0,884.0,93.0,3.2,18.0,701.0,876.09,676.95
2016,3,26,10,15,892.5,94.0,3.15,18.0,731.5,883.87,680.78
2016,3,26,10,30,901.0,95.0,3.1,18.0,762.0,888.43,682.52
2016,3,26,10,45,905.0,97.0,3.1,18.5,785.0,886.87,679.23
2016,3,26,11,0,909.0,99.0,3.1,19.0,808.0,881.99,673.84
2016,3,26,11,15,912.5,99.5,3.05,19.0,823.0,871.81,665.9
2016,3,26,11,30,916.0,100.0,3.0,19.0,838.0,858.39,655.89
2016,3,26,11,45,919.5,99.5,3.0,19.5,846.0,840.75,642.19
2016,3,26,12,0,923.0,99.0,3.0,20.0,854.0,819.99,626.46
2016,3,26,12,15,922.0,99.0,3.0,20.0,853.5,793.26,607.84
2016,3,26,12,30,921.0,99.0,3.0,20.0,853.0,763.79,587.31
2016,3,26,12,45,909.5,103.5,3.0,20.0,841.5,728.66,562.55
2016,3,26,13,0,898.0,108.0,3.0,20.0,830.0,691.64,534.5
2016,3,26,13,15,745.5,175.5,2.95,20.0,767.0,620.72,479.19
2016,3,26,13,30,593.0,243.0,2.9,20.0,704.0,558.44,430.15
2016,3,26,13,45,573.0,246.0,2.9,20.0,680.0,520.61,400.61
2016,3,26,14,0,553.0,249.0,2.9,20.0,656.0,483.2,370.75
2016,3,26,14,15,546.5,238.0,2.9,20.0,626.5,440.93,336.82
2016,3,26,14,30,540.0,227.0,2.9,20.0,597.0,398.66,302.17
2016,3,26,14,45,585.5,197.0,2.9,20.0,578.0,358.86,267.82
2016,3,26,15,0,631.0,167.0,2.9,20.0,559.0,313.79,228.03
2016,3,26,15,15,648.5,147.5,2.85,19.5,526.0,265.92,186.23
2016,3,26,15,30,666.0,128.0,2.8,19.0,493.0,216.11,142.96
2016,3,26,15,45,476.0,157.5,2.8,18.5,406.5,176.47,118.7
2016,3,26,16,0,286.0,187.0,2.8,18.0,320.0,160.46,116.55
2016,3,26,16,15,376.0,150.5,2.7,17.5,304.5,110.15,81.2
2016,3,26,16,30,466.0,114.0,2.6,17.0,289.0,78.38,63.49
2016,3,26,16,45,422.5,103.5,2.55,17.0,244.0,72.91,58.84
2016,3,26,17,0,379.0,93.0,2.5,17.0,199.0,67.16,53.78
2016,3,26,17,15,325.5,77.5,2.4,16.0,155.0,57.22,45.04
2016,3,26,17,30,272.0,62.0,2.3,15.0,111.0,46.79,35.59
2016,3,26,17,45,189.0,45.0,2.2,14.5,73.5,34.62,24.25
2016,3,26,18,0,106.0,28.0,2.1,14.0,36.0,23.13,11.25
2016,3,26,18,15,53.0,14.0,2.05,13.5,18.0,13.34,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.5,15.0,2.35,11.5,26.5,95.01,0.0
2016,3,27,6,30,263.0,30.0,2.5,12.0,53.0,199.75,148.91
2016,3,27,6,45,370.0,41.5,2.65,12.5,98.5,282.65,230.28
2016,3,27,7,0,477.0,53.0,2.8,13.0,144.0,374.49,310.63
2016,3,27,7,15,546.5,60.5,2.8,13.0,195.5,445.37,371.83
2016,3,27,7,30,616.0,68.0,2.8,13.0,247.0,519.98,433.7
2016,3,27,7,45,658.0,75.0,2.85,13.5,299.5,577.74,479.17
2016,3,27,8,0,700.0,82.0,2.9,14.0,352.0,636.24,522.61
2016,3,27,8,15,733.0,86.5,2.95,14.0,403.5,685.0,558.2
2016,3,27,8,30,766.0,91.0,3.0,14.0,455.0,729.61,589.98
2016,3,27,8,45,783.5,97.0,3.05,14.5,502.0,766.11,614.1
2016,3,27,9,0,801.0,103.0,3.1,15.0,549.0,800.49,636.36
2016,3,27,9,15,819.0,106.0,3.2,15.0,592.5,829.52,656.01
2016,3,27,9,30,837.0,109.0,3.3,15.0,636.0,856.02,673.83
2016,3,27,9,45,643.0,188.5,3.4,15.5,607.5,784.36,619.43
2016,3,27,10,0,449.0,268.0,3.5,16.0,579.0,695.77,548.11
2016,3,27,10,15,666.0,192.5,3.55,16.0,676.5,806.13,633.91
2016,3,27,10,30,883.0,117.0,3.6,16.0,774.0,899.29,698.94
2016,3,27,10,45,553.0,249.0,3.7,16.0,665.0,750.06,587.64
2016,3,27,11,0,223.0,381.0,3.8,16.0,556.0,575.9,450.53
2016,3,27,11,15,379.5,337.5,3.8,16.0,642.0,663.85,520.43
2016,3,27,11,30,536.0,294.0,3.8,16.0,728.0,745.48,582.67
2016,3,27,11,45,722.0,209.0,3.85,16.0,799.5,798.59,624.89
2016,3,27,12,0,908.0,124.0,3.9,16.0,871.0,835.19,651.82
2016,3,27,12,15,908.5,124.0,3.85,16.0,871.5,809.55,632.86
2016,3,27,12,30,909.0,124.0,3.8,16.0,872.0,781.14,612.35
2016,3,27,12,45,912.5,121.0,3.8,16.5,865.0,749.4,587.98
2016,3,27,13,0,916.0,118.0,3.8,17.0,858.0,714.98,560.5
2016,3,27,13,15,912.5,117.5,3.8,16.5,842.0,675.89,531.05
2016,3,27,13,30,909.0,117.0,3.8,16.0,826.0,634.83,499.36
2016,3,27,13,45,899.0,117.5,3.8,16.0,801.0,589.36,462.56
2016,3,27,14,0,889.0,118.0,3.8,16.0,776.0,542.83,424.05
2016,3,27,14,15,732.5,166.5,3.8,16.0,694.0,464.29,360.69
2016,3,27,14,30,576.0,215.0,3.8,16.0,612.0,404.58,312.2
2016,3,27,14,45,633.5,181.5,3.8,16.0,595.5,363.87,276.05
2016,3,27,15,0,691.0,148.0,3.8,16.0,579.0,317.39,233.68
2016,3,27,15,15,549.0,177.5,3.75,15.5,505.5,268.58,195.24
2016,3,27,15,30,407.0,207.0,3.7,15.0,432.0,231.52,168.65
2016,3,27,15,45,390.0,190.0,3.7,15.0,390.0,190.58,135.71
2016,3,27,16,0,373.0,173.0,3.7,15.0,348.0,158.7,113.07
2016,3,27,16,15,212.5,161.0,3.5,14.5,258.5,121.89,93.94
2016,3,27,16,30,52.0,149.0,3.3,14.0,169.0,120.83,101.59
2016,3,27,16,45,40.5,128.0,3.15,13.5,142.0,105.11,88.13
2016,3,27,17,0,29.0,107.0,3.0,13.0,115.0,89.04,74.07
2016,3,27,17,15,19.0,85.0,2.85,12.5,90.0,74.4,60.97
2016,3,27,17,30,9.0,63.0,2.7,12.0,65.0,55.88,44.11
2016,3,27,17,45,4.5,42.0,2.55,11.5,43.0,37.92,27.51
2016,3,27,18,0,0.0,21.0,2.4,11.0,21.0,19.5,9.22
2016,3,27,18,15,0.0,10.5,2.45,11.0,10.5,10.01,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.0,3.15,8.5,30.5,112.87,0.0
2016,3,28,6,30,331.0,30.0,3.4,9.0,61.0,235.72,182.2
2016,3,28,6,45,449.0,39.5,3.7,9.5,110.5,325.75,269.86
2016,3,28,7,0,567.0,49.0,4.0,10.0,160.0,425.37,358.07
2016,3,28,7,15,631.5,55.0,4.15,10.0,213.5,494.7,419.35
2016,3,28,7,30,696.0,61.0,4.3,10.0,267.0,563.43,478.1
2016,3,28,7,45,741.0,65.0,4.45,10.5,321.5,622.88,525.17
2016,3,28,8,0,786.0,69.0,4.6,11.0,376.0,682.92,570.88
2016,3,28,8,15,814.5,72.5,4.6,11.0,428.5,729.85,605.58
2016,3,28,8,30,843.0,76.0,4.6,11.0,481.0,775.63,638.73
2016,3,28,8,45,863.5,78.5,4.6,11.5,530.0,805.58,658.08
2016,3,28,9,0,884.0,81.0,4.6,12.0,579.0,840.0,680.59
2016,3,28,9,15,899.5,83.5,4.6,12.0,623.0,867.84,699.23
2016,3,28,9,30,915.0,86.0,4.6,12.0,667.0,892.93,715.83
2016,3,28,9,45,925.5,88.0,4.6,12.5,705.0,910.15,725.29
2016,3,28,10,0,936.0,90.0,4.6,13.0,743.0,924.16,732.53
2016,3,28,10,15,944.0,91.0,4.6,13.0,774.0,931.55,736.5
2016,3,28,10,30,952.0,92.0,4.6,13.0,805.0,935.52,738.21
2016,3,28,10,45,957.0,93.5,4.65,13.0,828.5,933.95,736.51
2016,3,28,11,0,962.0,95.0,4.7,13.0,852.0,928.86,732.47
2016,3,28,11,15,760.5,192.5,4.65,13.0,798.0,851.82,675.63
2016,3,28,11,30,559.0,290.0,4.6,13.0,744.0,762.16,604.5
2016,3,28,11,45,763.5,194.0,4.6,13.5,821.0,819.45,650.65
2016,3,28,12,0,968.0,98.0,4.6,14.0,898.0,859.6,678.17
2016,3,28,12,15,736.5,206.0,4.55,14.0,814.5,763.77,605.47
2016,3,28,12,30,505.0,314.0,4.5,14.0,731.0,668.08,528.56
2016,3,28,12,45,498.0,311.0,4.5,14.0,719.0,638.37,506.03
2016,3,28,13,0,491.0,308.0,4.5,14.0,707.0,607.86,482.3
2016,3,28,13,15,701.0,213.0,4.4,14.0,769.5,630.56,501.6
2016,3,28,13,30,911.0,118.0,4.3,14.0,832.0,639.26,508.32
2016,3,28,13,45,905.5,116.0,4.25,14.0,807.5,593.93,470.81
2016,3,28,14,0,900.0,114.0,4.2,14.0,783.0,547.19,431.61
2016,3,28,14,15,681.0,188.0,4.1,14.0,682.0,461.41,361.85
2016,3,28,14,30,462.0,262.0,4.0,14.0,581.0,398.77,311.38
2016,3,28,14,45,488.5,236.0,3.9,14.0,557.5,359.63,277.5
2016,3,28,15,0,515.0,210.0,3.8,14.0,534.0,317.78,240.43
2016,3,28,15,15,547.0,183.5,3.65,13.5,506.0,274.2,201.4
2016,3,28,15,30,579.0,157.0,3.5,13.0,478.0,226.61,158.85
2016,3,28,15,45,316.0,174.5,3.4,13.0,347.5,177.31,129.0
2016,3,28,16,0,53.0,192.0,3.3,13.0,217.0,161.13,128.07
2016,3,28,16,15,132.0,172.5,3.0,12.5,225.5,135.56,107.12
2016,3,28,16,30,211.0,153.0,2.7,12.0,234.0,111.01,93.63
2016,3,28,16,45,415.5,110.5,2.4,12.0,239.5,77.73,64.27
2016,3,28,17,0,620.0,68.0,2.1,12.0,245.0,47.76,37.49
2016,3,28,17,15,549.0,60.0,1.95,11.5,193.0,43.67,33.78
2016,3,28,17,30,478.0,52.0,1.8,11.0,141.0,39.4,29.69
2016,3,28,17,45,367.5,40.5,1.65,10.5,95.5,31.64,22.22
2016,3,28,18,0,257.0,29.0,1.5,10.0,50.0,23.46,12.77
2016,3,28,18,15,128.5,14.5,1.5,9.5,25.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,15.5,0.95,8.5,31.5,113.71,0.0
2016,3,29,6,30,323.0,31.0,1.0,9.0,63.0,234.05,182.35
2016,3,29,6,45,438.5,40.0,1.1,9.5,112.0,322.29,264.61
2016,3,29,7,0,554.0,49.0,1.2,10.0,161.0,419.83,348.35
2016,3,29,7,15,617.5,55.5,1.35,10.5,214.0,488.89,406.5
2016,3,29,7,30,681.0,62.0,1.5,11.0,267.0,557.31,461.98
2016,3,29,7,45,730.0,65.5,1.65,11.5,322.0,618.63,508.56
2016,3,29,8,0,779.0,69.0,1.8,12.0,377.0,680.8,554.0
2016,3,29,8,15,807.5,72.5,1.8,12.5,429.0,727.58,585.57
2016,3,29,8,30,836.0,76.0,1.8,13.0,481.0,773.24,615.56
2016,3,29,8,45,859.0,78.0,1.85,13.5,530.5,804.46,635.0
2016,3,29,9,0,882.0,80.0,1.9,14.0,580.0,840.32,657.6
2016,3,29,9,15,897.0,82.0,1.9,14.0,624.0,867.12,674.27
2016,3,29,9,30,912.0,84.0,1.9,14.0,668.0,891.19,689.07
2016,3,29,9,45,923.5,86.0,1.9,14.5,706.0,909.27,698.46
2016,3,29,10,0,935.0,88.0,1.9,15.0,744.0,924.15,705.76
2016,3,29,10,15,943.0,89.5,1.9,15.0,775.5,932.09,709.77
2016,3,29,10,30,951.0,91.0,1.9,15.0,807.0,936.6,711.68
2016,3,29,10,45,956.0,92.0,1.95,15.5,830.5,934.46,708.55
2016,3,29,11,0,961.0,93.0,2.0,16.0,854.0,928.84,703.28
2016,3,29,11,15,964.5,93.5,2.05,16.0,870.0,917.94,695.92
2016,3,29,11,30,968.0,94.0,2.1,16.0,886.0,903.62,686.38
2016,3,29,11,45,968.0,95.0,2.2,16.0,893.0,883.58,673.5
2016,3,29,12,0,968.0,96.0,2.3,16.0,900.0,860.37,658.43
2016,3,29,12,15,967.5,96.0,2.35,16.0,899.0,832.73,639.82
2016,3,29,12,30,967.0,96.0,2.4,16.0,898.0,802.19,619.13
2016,3,29,12,45,962.5,97.0,2.45,16.0,888.0,767.03,595.04
2016,3,29,13,0,958.0,98.0,2.5,16.0,878.0,729.48,567.82
2016,3,29,13,15,953.5,97.0,2.5,16.0,861.0,687.92,536.18
2016,3,29,13,30,949.0,96.0,2.5,16.0,844.0,644.4,502.37
2016,3,29,13,45,939.5,96.5,2.55,16.0,818.0,597.71,465.52
2016,3,29,14,0,930.0,97.0,2.6,16.0,792.0,549.84,426.74
2016,3,29,14,15,920.5,95.5,2.55,16.0,759.5,499.32,384.55
2016,3,29,14,30,911.0,94.0,2.5,16.0,727.0,448.11,340.71
2016,3,29,14,45,894.5,94.0,2.5,16.0,687.5,395.22,294.67
2016,3,29,15,0,878.0,94.0,2.5,16.0,648.0,342.75,248.1
2016,3,29,15,15,861.0,91.0,2.45,15.5,603.5,282.36,195.31
2016,3,29,15,30,844.0,88.0,2.4,15.0,559.0,228.77,148.37
2016,3,29,15,45,819.0,85.5,2.35,15.0,509.5,175.8,104.48
2016,3,29,16,0,794.0,83.0,2.3,15.0,460.0,125.26,68.35
2016,3,29,16,15,762.5,79.0,2.1,14.5,408.0,75.98,44.29
2016,3,29,16,30,731.0,75.0,1.9,14.0,356.0,53.46,42.17
2016,3,29,16,45,685.5,69.5,1.7,13.5,302.5,46.45,36.11
2016,3,29,17,0,640.0,64.0,1.5,13.0,249.0,44.42,34.38
2016,3,29,17,15,572.0,57.0,1.4,12.0,197.0,41.02,31.36
2016,3,29,17,30,504.0,50.0,1.3,11.0,145.0,37.49,28.02
2016,3,29,17,45,391.0,39.0,1.25,10.5,98.5,30.11,20.94
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,22.34,12.25
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,127.0,18.5,1.6,9.5,31.5,100.59,21.69
2016,3,30,6,30,254.0,37.0,1.8,10.0,63.0,205.4,161.59
2016,3,30,6,45,351.0,50.0,2.05,10.5,109.0,284.26,234.7
2016,3,30,7,0,448.0,63.0,2.3,11.0,155.0,374.35,313.14
2016,3,30,7,15,514.5,71.5,2.3,11.0,206.5,444.62,373.25
2016,3,30,7,30,581.0,80.0,2.3,11.0,258.0,518.19,433.78
2016,3,30,7,45,628.5,86.0,2.3,11.5,311.0,578.01,480.4
2016,3,30,8,0,676.0,92.0,2.3,12.0,364.0,638.85,525.38
2016,3,30,8,15,708.5,97.0,2.3,12.5,414.5,687.41,559.26
2016,3,30,8,30,741.0,102.0,2.3,13.0,465.0,735.3,591.8
2016,3,30,8,45,768.5,104.5,2.3,13.5,513.5,771.16,614.8
2016,3,30,9,0,796.0,107.0,2.3,14.0,562.0,809.65,639.38
2016,3,30,9,15,813.0,110.0,2.35,14.0,605.0,837.73,657.78
2016,3,30,9,30,830.0,113.0,2.4,14.0,648.0,863.25,674.42
2016,3,30,9,45,845.5,114.0,2.45,14.5,686.0,882.46,685.37
2016,3,30,10,0,861.0,115.0,2.5,15.0,724.0,898.73,694.35
2016,3,30,10,15,699.0,189.5,2.55,15.0,697.0,838.62,651.31
2016,3,30,10,30,537.0,264.0,2.6,15.0,670.0,764.4,594.79
2016,3,30,10,45,715.5,192.0,2.65,15.5,751.0,842.1,652.72
2016,3,30,11,0,894.0,120.0,2.7,16.0,832.0,901.91,692.21
2016,3,30,11,15,898.0,121.0,2.7,16.0,847.5,892.33,684.44
2016,3,30,11,30,902.0,122.0,2.7,16.0,863.0,879.52,675.21
2016,3,30,11,45,904.0,122.5,2.75,16.0,870.5,861.42,662.79
2016,3,30,12,0,906.0,123.0,2.8,16.0,878.0,840.29,648.32
2016,3,30,12,15,906.0,122.5,2.8,16.0,877.5,813.74,629.74
2016,3,30,12,30,906.0,122.0,2.8,16.0,877.0,784.48,609.27
2016,3,30,12,45,908.0,119.5,2.8,16.5,869.0,752.2,585.37
2016,3,30,13,0,910.0,117.0,2.8,17.0,861.0,717.37,558.07
2016,3,30,13,15,905.5,116.0,2.8,17.0,844.5,677.34,527.51
2016,3,30,13,30,901.0,115.0,2.8,17.0,828.0,635.48,494.94
2016,3,30,13,45,895.0,113.5,2.85,17.0,803.5,590.72,459.6
2016,3,30,14,0,889.0,112.0,2.9,17.0,779.0,544.62,422.27
2016,3,30,14,15,879.5,110.0,2.9,16.5,747.0,495.39,382.09
2016,3,30,14,30,870.0,108.0,2.9,16.0,715.0,445.55,340.2
2016,3,30,14,45,857.0,105.5,2.9,16.0,676.5,388.64,291.15
2016,3,30,15,0,844.0,103.0,2.9,16.0,638.0,336.52,244.86
2016,3,30,15,15,826.0,100.5,2.9,15.5,594.0,283.66,198.11
2016,3,30,15,30,808.0,98.0,2.9,15.0,550.0,232.06,152.87
2016,3,30,15,45,784.5,94.0,2.95,15.0,502.0,179.96,109.5
2016,3,30,16,0,761.0,90.0,3.0,15.0,454.0,130.17,73.36
2016,3,30,16,15,728.5,85.5,3.0,14.5,402.5,76.66,44.4
2016,3,30,16,30,696.0,81.0,3.0,14.0,351.0,52.49,41.3
2016,3,30,16,45,649.5,75.5,3.0,13.5,298.5,50.79,39.96
2016,3,30,17,0,603.0,70.0,3.0,13.0,246.0,49.01,38.47
2016,3,30,17,15,534.5,62.0,2.8,12.5,194.5,45.0,34.85
2016,3,30,17,30,466.0,54.0,2.6,12.0,143.0,40.83,30.87
2016,3,30,17,45,354.5,42.5,2.4,11.5,97.5,33.14,23.52
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,25.05,14.65
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,19.0,1.75,11.0,34.0,108.34,41.64
2016,3,31,6,30,277.0,38.0,1.8,11.0,68.0,219.36,173.67
2016,3,31,6,45,364.5,51.5,1.9,11.0,114.5,296.94,244.98
2016,3,31,7,0,452.0,65.0,2.0,11.0,161.0,380.93,318.27
2016,3,31,7,15,226.0,64.5,1.95,11.0,112.5,244.61,206.26
2016,3,31,7,30,0.0,64.0,1.9,11.0,64.0,59.56,45.78
2016,3,31,7,45,0.0,77.5,1.9,11.5,77.5,72.79,57.14
2016,3,31,8,0,0.0,91.0,1.9,12.0,91.0,85.97,68.06
2016,3,31,8,15,0.0,108.5,1.9,12.5,108.5,103.23,82.23
2016,3,31,8,30,0.0,126.0,1.9,13.0,126.0,120.42,96.11
2016,3,31,8,45,0.5,147.5,1.9,13.5,148.0,142.06,113.48
2016,3,31,9,0,1.0,169.0,1.9,14.0,170.0,163.63,130.52
2016,3,31,9,15,5.5,192.0,1.95,14.0,196.0,190.07,151.72
2016,3,31,9,30,10.0,215.0,2.0,14.0,222.0,216.47,172.66
2016,3,31,9,45,66.0,275.5,2.05,14.5,322.5,338.79,270.27
2016,3,31,10,0,122.0,336.0,2.1,15.0,423.0,463.07,365.07
2016,3,31,10,15,122.0,351.0,2.15,15.0,440.5,475.0,372.65
2016,3,31,10,30,122.0,366.0,2.2,15.0,458.0,486.17,380.36
2016,3,31,10,45,522.0,237.0,2.3,15.5,651.5,717.23,560.79
2016,3,31,11,0,922.0,108.0,2.4,16.0,845.0,916.45,700.79
2016,3,31,11,15,925.5,108.5,2.45,16.0,860.5,905.71,691.29
2016,3,31,11,30,929.0,109.0,2.5,16.0,876.0,891.7,681.75
2016,3,31,11,45,931.5,108.5,2.6,16.5,883.5,872.65,667.97
2016,3,31,12,0,934.0,108.0,2.7,17.0,891.0,850.49,652.09
2016,3,31,12,15,934.0,108.0,2.8,17.0,890.0,823.86,634.29
2016,3,31,12,30,934.0,108.0,2.9,17.0,889.0,794.41,614.43
2016,3,31,12,45,937.5,104.0,3.05,17.0,881.5,761.04,591.87
2016,3,31,13,0,941.0,100.0,3.2,17.0,874.0,724.96,566.04
2016,3,31,13,15,937.0,99.5,3.25,17.0,857.0,684.72,535.32
2016,3,31,13,30,933.0,99.0,3.3,17.0,840.0,642.51,502.42
2016,3,31,13,45,926.5,98.0,3.4,17.0,815.0,596.72,466.14
2016,3,31,14,0,920.0,97.0,3.5,17.0,790.0,549.56,427.79
2016,3,31,14,15,911.5,95.5,3.55,16.5,758.5,499.91,387.03
2016,3,31,14,30,903.0,94.0,3.6,16.0,727.0,449.51,344.36
2016,3,31,14,45,890.0,92.5,3.65,16.0,688.5,396.96,298.24
2016,3,31,15,0,877.0,91.0,3.7,16.0,650.0,344.55,251.3
2016,3,31,15,15,861.0,88.5,3.7,15.5,606.5,290.93,203.47
2016,3,31,15,30,845.0,86.0,3.7,15.0,563.0,231.76,151.59
2016,3,31,15,45,821.5,84.0,3.7,15.0,514.0,179.29,107.44
2016,3,31,16,0,798.0,82.0,3.7,15.0,465.0,129.07,70.61
2016,3,31,16,15,768.0,78.0,3.55,14.5,413.5,79.51,44.9
2016,3,31,16,30,738.0,74.0,3.4,14.0,362.0,52.35,41.16
2016,3,31,16,45,693.5,69.5,3.3,14.0,309.0,46.18,35.77
2016,3,31,17,0,649.0,65.0,3.2,14.0,256.0,44.94,34.68
2016,3,31,17,15,584.5,57.5,2.85,13.0,204.0,41.16,31.35
2016,3,31,17,30,520.0,50.0,2.5,12.0,152.0,37.2,27.66
2016,3,31,17,45,411.5,40.0,2.15,11.5,105.0,30.74,21.46
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,23.96,14.03
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,11.87,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.5,18.0,2.45,10.0,37.0,126.91,64.55
2016,4,1,6,30,337.0,36.0,2.5,10.0,74.0,250.99,201.59
2016,4,1,6,45,428.0,46.5,2.55,10.5,121.5,329.5,273.61
2016,4,1,7,0,519.0,57.0,2.6,11.0,169.0,414.98,347.88
2016,4,1,7,15,259.5,63.5,2.6,11.5,119.5,265.75,224.62
2016,4,1,7,30,0.0,70.0,2.6,12.0,70.0,65.76,50.9
2016,4,1,7,45,0.0,83.5,2.65,12.5,83.5,78.95,62.15
2016,4,1,8,0,0.0,97.0,2.7,13.0,97.0,92.1,72.97
2016,4,1,8,15,3.0,132.0,2.65,13.0,133.5,130.11,104.7
2016,4,1,8,30,6.0,167.0,2.6,13.0,170.0,168.36,136.08
2016,4,1,8,45,8.5,182.5,2.6,13.5,187.0,185.26,149.25
2016,4,1,9,0,11.0,198.0,2.6,14.0,204.0,202.2,162.33
2016,4,1,9,15,14.5,217.0,2.6,14.0,226.0,223.65,179.26
2016,4,1,9,30,18.0,236.0,2.6,14.0,248.0,245.03,195.98
2016,4,1,9,45,49.5,281.5,2.6,14.5,316.5,330.8,263.82
2016,4,1,10,0,81.0,327.0,2.6,15.0,385.0,405.26,320.86
2016,4,1,10,15,159.5,346.5,2.55,15.0,466.5,503.65,396.8
2016,4,1,10,30,238.0,366.0,2.5,15.0,548.0,589.02,460.91
2016,4,1,10,45,574.0,238.0,2.5,15.5,695.0,768.82,598.65
2016,4,1,11,0,910.0,110.0,2.5,16.0,842.0,910.75,697.07
2016,4,1,11,15,914.0,111.0,2.45,16.0,857.5,901.04,687.98
2016,4,1,11,30,918.0,112.0,2.4,16.0,873.0,888.05,678.28
2016,4,1,11,45,920.0,112.0,2.35,16.5,880.5,869.22,663.45
2016,4,1,12,0,922.0,112.0,2.3,17.0,888.0,847.32,646.7
2016,4,1,12,15,922.0,112.0,2.25,17.0,887.0,820.91,628.15
2016,4,1,12,30,922.0,112.0,2.2,17.0,886.0,791.73,607.73
2016,4,1,12,45,923.5,109.5,2.2,17.0,878.0,758.66,584.92
2016,4,1,13,0,925.0,107.0,2.2,17.0,870.0,723.02,559.05
2016,4,1,13,15,921.0,106.0,2.2,17.0,853.5,682.82,528.77
2016,4,1,13,30,917.0,105.0,2.2,17.0,837.0,640.71,496.43
2016,4,1,13,45,911.5,103.5,2.25,17.0,812.5,595.61,461.31
2016,4,1,14,0,906.0,102.0,2.3,17.0,788.0,549.12,424.1
2016,4,1,14,15,897.5,100.5,2.3,17.0,756.5,500.04,383.68
2016,4,1,14,30,889.0,99.0,2.3,17.0,725.0,450.24,341.55
2016,4,1,14,45,877.5,96.5,2.35,17.0,687.0,398.03,296.58
2016,4,1,15,0,866.0,94.0,2.4,17.0,649.0,345.84,250.62
2016,4,1,15,15,850.0,91.5,2.4,16.5,605.0,286.63,199.08
2016,4,1,15,30,834.0,89.0,2.4,16.0,561.0,234.16,153.08
2016,4,1,15,45,812.5,86.0,2.45,16.0,513.0,181.72,109.16
2016,4,1,16,0,791.0,83.0,2.5,16.0,465.0,131.34,72.02
2016,4,1,16,15,761.5,79.0,2.45,15.5,414.0,82.14,45.98
2016,4,1,16,30,732.0,75.0,2.4,15.0,363.0,52.99,41.55
2016,4,1,16,45,689.0,70.0,2.4,14.5,310.0,46.4,35.89
2016,4,1,17,0,646.0,65.0,2.4,14.0,257.0,44.79,34.56
2016,4,1,17,15,582.5,57.5,2.15,13.5,205.0,41.01,31.17
2016,4,1,17,30,519.0,50.0,1.9,13.0,153.0,37.04,27.44
2016,4,1,17,45,415.0,40.0,1.65,12.5,106.5,30.59,21.29
2016,4,1,18,0,311.0,30.0,1.4,12.0,60.0,23.81,14.06
2016,4,1,18,15,155.5,15.0,1.3,11.5,30.0,11.77,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,160.5,19.5,0.8,10.0,38.5,127.41,74.93
2016,4,2,6,30,321.0,39.0,0.8,10.0,77.0,247.04,198.06
2016,4,2,6,45,403.5,51.0,0.85,10.5,124.0,322.25,265.13
2016,4,2,7,0,486.0,63.0,0.9,11.0,171.0,403.69,334.12
2016,4,2,7,15,247.0,88.0,0.85,11.5,143.5,277.93,231.54
2016,4,2,7,30,8.0,113.0,0.8,12.0,116.0,119.31,96.02
2016,4,2,7,45,13.0,132.5,0.75,12.5,137.5,142.31,115.5
2016,4,2,8,0,18.0,152.0,0.7,13.0,159.0,165.47,134.12
2016,4,2,8,15,40.0,181.0,0.7,13.5,200.0,224.22,181.68
2016,4,2,8,30,62.0,210.0,0.7,14.0,241.0,273.6,220.32
2016,4,2,8,45,133.5,236.0,0.7,14.5,311.5,373.71,298.59
2016,4,2,9,0,205.0,262.0,0.7,15.0,382.0,463.21,365.51
2016,4,2,9,15,291.0,266.0,0.7,15.5,450.0,554.24,431.69
2016,4,2,9,30,377.0,270.0,0.7,16.0,518.0,633.56,487.37
2016,4,2,9,45,514.0,235.5,0.7,16.5,593.5,729.03,554.09
2016,4,2,10,0,651.0,201.0,0.7,17.0,669.0,817.42,613.51
2016,4,2,10,15,739.5,175.0,0.75,17.5,727.5,865.77,643.07
2016,4,2,10,30,828.0,149.0,0.8,18.0,786.0,907.31,668.25
2016,4,2,10,45,831.0,152.5,0.85,18.5,808.0,905.34,665.22
2016,4,2,11,0,834.0,156.0,0.9,19.0,830.0,900.2,660.89
2016,4,2,11,15,838.5,157.0,0.95,19.0,845.0,890.68,655.1
2016,4,2,11,30,843.0,158.0,1.0,19.0,860.0,878.06,647.42
2016,4,2,11,45,848.0,156.5,1.1,19.5,868.0,860.33,636.01
2016,4,2,12,0,853.0,155.0,1.2,20.0,876.0,839.64,622.62
2016,4,2,12,15,852.5,154.5,1.25,20.0,874.5,812.77,605.56
2016,4,2,12,30,852.0,154.0,1.3,20.0,873.0,783.37,586.74
2016,4,2,12,45,863.5,145.0,1.4,20.5,867.0,752.18,565.25
2016,4,2,13,0,875.0,136.0,1.5,21.0,861.0,717.67,540.76
2016,4,2,13,15,687.5,217.5,1.55,21.0,780.0,634.71,479.28
2016,4,2,13,30,500.0,299.0,1.6,21.0,699.0,562.05,424.74
2016,4,2,13,45,539.5,274.0,1.7,21.0,694.0,536.07,406.22
2016,4,2,14,0,579.0,249.0,1.8,21.0,689.0,506.17,383.55
2016,4,2,14,15,595.0,230.0,1.85,20.5,666.0,466.02,352.8
2016,4,2,14,30,611.0,211.0,1.9,20.0,643.0,423.92,319.45
2016,4,2,14,45,538.0,223.5,1.95,20.0,589.0,373.79,279.47
2016,4,2,15,0,465.0,236.0,2.0,20.0,535.0,329.43,244.12
2016,4,2,15,15,508.5,203.5,2.0,19.5,510.0,286.99,207.63
2016,4,2,15,30,552.0,171.0,2.0,19.0,485.0,240.3,167.0
2016,4,2,15,45,567.5,150.0,2.05,19.0,449.0,192.95,127.27
2016,4,2,16,0,583.0,129.0,2.1,19.0,413.0,144.3,89.67
2016,4,2,16,15,530.0,124.0,2.1,18.5,360.5,105.28,69.1
2016,4,2,16,30,477.0,119.0,2.1,18.0,308.0,80.89,65.34
2016,4,2,16,45,416.0,114.0,2.1,17.5,262.0,79.53,64.46
2016,4,2,17,0,355.0,109.0,2.1,17.0,216.0,78.15,63.43
2016,4,2,17,15,365.0,89.0,2.0,16.0,180.0,65.32,52.27
2016,4,2,17,30,375.0,69.0,1.9,15.0,144.0,51.78,40.19
2016,4,2,17,45,274.0,53.5,1.8,14.5,99.5,40.97,30.16
2016,4,2,18,0,173.0,38.0,1.7,14.0,55.0,29.68,18.94
2016,4,2,18,15,86.5,19.0,1.65,13.5,27.5,15.0,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
