Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,29.68,0.0
2016,4,3,6,15,177.0,26.0,1.15,9.0,45.5,144.47,93.97
2016,4,3,6,30,309.0,42.0,1.2,9.0,80.0,244.11,197.85
2016,4,3,6,45,402.5,53.0,1.3,9.5,128.0,325.58,270.45
2016,4,3,7,0,496.0,64.0,1.4,10.0,176.0,413.05,345.14
2016,4,3,7,15,248.0,69.0,1.4,10.5,125.0,267.21,225.16
2016,4,3,7,30,0.0,74.0,1.4,11.0,74.0,69.78,54.44
2016,4,3,7,45,0.0,88.0,1.4,11.5,88.0,83.48,66.19
2016,4,3,8,0,0.0,102.0,1.4,12.0,102.0,97.12,77.39
2016,4,3,8,15,3.0,135.5,1.4,12.5,137.0,133.57,107.52
2016,4,3,8,30,6.0,169.0,1.4,13.0,172.0,170.19,137.11
2016,4,3,8,45,8.5,184.5,1.4,13.5,189.5,187.12,150.16
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,204.08,163.13
2016,4,3,9,15,64.5,253.5,1.4,14.5,296.0,318.04,254.2
2016,4,3,9,30,118.0,307.0,1.4,15.0,385.0,435.12,343.33
2016,4,3,9,45,489.5,213.5,1.45,15.5,564.0,684.83,535.53
2016,4,3,10,0,861.0,120.0,1.5,16.0,743.0,915.15,693.89
2016,4,3,10,15,870.5,122.0,1.5,16.0,773.5,923.94,695.75
2016,4,3,10,30,880.0,124.0,1.5,16.0,804.0,922.89,693.94
2016,4,3,10,45,742.0,196.0,1.55,16.5,781.0,878.1,662.47
2016,4,3,11,0,604.0,268.0,1.6,17.0,758.0,817.54,617.77
2016,4,3,11,15,580.0,285.0,1.65,17.0,762.5,799.18,604.94
2016,4,3,11,30,556.0,302.0,1.7,17.0,767.0,780.66,591.46
2016,4,3,11,45,527.5,314.5,1.75,17.5,759.0,752.45,570.21
2016,4,3,12,0,499.0,327.0,1.8,18.0,751.0,723.27,548.3
2016,4,3,12,15,480.0,333.0,1.85,18.0,740.5,694.83,528.1
2016,4,3,12,30,461.0,339.0,1.9,18.0,730.0,665.8,507.26
2016,4,3,12,45,397.0,362.0,1.95,18.5,696.0,618.93,471.66
2016,4,3,13,0,333.0,385.0,2.0,19.0,662.0,576.52,439.16
2016,4,3,13,15,394.5,351.5,2.1,18.5,673.5,568.2,435.33
2016,4,3,13,30,456.0,318.0,2.2,18.0,685.0,553.21,425.82
2016,4,3,13,45,648.0,231.0,2.3,18.0,735.0,560.28,432.16
2016,4,3,14,0,840.0,144.0,2.4,18.0,785.0,553.15,425.86
2016,4,3,14,15,829.5,141.5,2.45,18.0,753.0,504.24,386.07
2016,4,3,14,30,819.0,139.0,2.5,18.0,721.0,455.06,345.18
2016,4,3,14,45,806.0,135.5,2.55,18.0,683.0,404.05,301.86
2016,4,3,15,0,793.0,132.0,2.6,18.0,645.0,353.46,257.93
2016,4,3,15,15,774.5,128.0,2.6,17.5,601.0,296.25,208.86
2016,4,3,15,30,756.0,124.0,2.6,17.0,557.0,245.39,164.91
2016,4,3,15,45,742.5,115.5,2.65,16.5,510.5,193.43,121.53
2016,4,3,16,0,729.0,107.0,2.7,16.0,464.0,142.82,83.35
2016,4,3,16,15,696.5,101.5,2.6,15.5,413.0,95.18,56.57
2016,4,3,16,30,664.0,96.0,2.5,15.0,362.0,63.0,50.38
2016,4,3,16,45,628.0,87.5,2.45,14.5,310.0,59.48,47.5
2016,4,3,17,0,592.0,79.0,2.4,14.0,258.0,55.7,44.28
2016,4,3,17,15,526.5,70.0,2.15,13.5,206.5,51.17,40.25
2016,4,3,17,30,461.0,61.0,1.9,13.0,155.0,46.42,35.81
2016,4,3,17,45,362.0,48.5,1.65,12.5,108.5,38.07,27.93
2016,4,3,18,0,263.0,36.0,1.4,12.0,62.0,28.06,17.97
2016,4,3,18,15,131.5,18.0,1.3,11.5,31.0,14.16,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,7.63,0.0
2016,4,4,6,15,25.0,26.5,2.15,11.5,30.0,43.04,25.69
2016,4,4,6,30,50.0,45.0,2.3,12.0,52.0,87.64,67.9
2016,4,4,6,45,72.5,67.5,2.45,12.5,82.0,129.56,105.07
2016,4,4,7,0,95.0,90.0,2.6,13.0,112.0,171.88,142.01
2016,4,4,7,15,109.5,113.0,2.55,13.5,144.5,210.41,174.74
2016,4,4,7,30,124.0,136.0,2.5,14.0,177.0,249.2,206.75
2016,4,4,7,45,139.0,157.0,2.5,14.5,210.0,286.0,236.35
2016,4,4,8,0,154.0,178.0,2.5,15.0,243.0,323.15,265.48
2016,4,4,8,15,144.5,201.5,2.55,15.0,268.5,344.1,280.97
2016,4,4,8,30,135.0,225.0,2.6,15.0,294.0,363.73,295.2
2016,4,4,8,45,235.5,235.0,2.65,15.5,369.5,471.77,380.52
2016,4,4,9,0,336.0,245.0,2.7,16.0,445.0,569.99,455.35
2016,4,4,9,15,600.0,177.5,2.8,16.0,565.5,745.26,590.17
2016,4,4,9,30,864.0,110.0,2.9,16.0,686.0,903.49,701.4
2016,4,4,9,45,875.0,112.5,3.0,16.5,723.0,920.6,709.84
2016,4,4,10,0,886.0,115.0,3.1,17.0,760.0,927.61,712.63
2016,4,4,10,15,894.5,117.0,3.05,17.0,790.5,935.8,716.69
2016,4,4,10,30,903.0,119.0,3.0,17.0,821.0,940.72,718.6
2016,4,4,10,45,908.0,120.5,3.0,17.5,844.0,938.66,714.93
2016,4,4,11,0,913.0,122.0,3.0,18.0,867.0,933.28,709.2
2016,4,4,11,15,916.5,123.0,3.0,18.0,882.0,922.76,701.48
2016,4,4,11,30,920.0,124.0,3.0,18.0,897.0,909.0,691.7
2016,4,4,11,45,920.0,125.0,3.0,18.5,904.0,889.12,676.55
2016,4,4,12,0,920.0,126.0,3.0,19.0,911.0,866.26,659.5
2016,4,4,12,15,920.0,126.0,3.0,19.0,909.5,839.58,641.14
2016,4,4,12,30,920.0,126.0,3.0,19.0,908.0,810.16,620.87
2016,4,4,12,45,922.5,122.5,3.0,19.0,900.0,776.73,597.73
2016,4,4,13,0,925.0,119.0,3.0,19.0,892.0,740.72,571.53
2016,4,4,13,15,920.5,118.0,3.0,19.0,874.5,699.96,540.85
2016,4,4,13,30,916.0,117.0,3.0,19.0,857.0,657.37,508.17
2016,4,4,13,45,907.5,117.0,3.0,19.0,831.5,611.74,472.44
2016,4,4,14,0,899.0,117.0,3.0,19.0,806.0,564.96,434.96
2016,4,4,14,15,889.0,115.0,3.05,19.0,773.0,514.87,394.14
2016,4,4,14,30,879.0,113.0,3.1,19.0,740.0,464.24,351.76
2016,4,4,14,45,863.5,111.5,3.2,19.0,700.5,406.75,303.19
2016,4,4,15,0,848.0,110.0,3.3,19.0,661.0,354.21,257.35
2016,4,4,15,15,830.0,107.5,3.4,18.5,616.0,300.97,210.89
2016,4,4,15,30,812.0,105.0,3.5,18.0,571.0,249.03,165.62
2016,4,4,15,45,784.0,102.0,3.6,17.5,521.5,196.65,122.14
2016,4,4,16,0,756.0,99.0,3.7,17.0,472.0,141.4,80.56
2016,4,4,16,15,723.0,94.5,3.5,16.5,420.0,93.01,53.01
2016,4,4,16,30,690.0,90.0,3.3,16.0,368.0,58.32,46.05
2016,4,4,16,45,640.0,84.5,3.15,15.5,314.0,56.93,45.05
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,55.5,43.92
2016,4,4,17,15,522.0,70.5,2.55,14.0,208.0,51.4,40.37
2016,4,4,17,30,454.0,62.0,2.1,13.0,156.0,47.12,36.46
2016,4,4,17,45,345.5,50.0,1.7,12.5,109.5,38.12,28.02
2016,4,4,18,0,237.0,38.0,1.3,12.0,63.0,29.6,19.42
2016,4,4,18,15,118.5,19.0,1.2,11.5,31.5,14.93,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,110.0,13.0,1.2,10.0,17.0,62.5,0.0
2016,4,5,6,15,260.0,26.0,1.3,10.5,55.5,192.14,138.66
2016,4,5,6,30,410.0,39.0,1.4,11.0,94.0,299.72,243.11
2016,4,5,6,45,492.0,49.0,1.55,12.0,144.0,376.96,311.0
2016,4,5,7,0,574.0,59.0,1.7,13.0,194.0,460.16,380.63
2016,4,5,7,15,631.0,65.5,1.75,13.5,248.0,527.35,435.08
2016,4,5,7,30,688.0,72.0,1.8,14.0,302.0,597.07,488.88
2016,4,5,7,45,729.0,76.0,1.9,14.5,356.5,649.97,527.11
2016,4,5,8,0,770.0,80.0,2.0,15.0,411.0,707.54,567.71
2016,4,5,8,15,797.5,83.5,2.0,15.5,462.5,753.61,598.06
2016,4,5,8,30,825.0,87.0,2.0,16.0,514.0,798.45,626.84
2016,4,5,8,45,847.5,89.0,2.0,16.5,563.0,835.71,649.68
2016,4,5,9,0,870.0,91.0,2.0,17.0,612.0,863.92,665.91
2016,4,5,9,15,884.5,93.5,2.1,17.5,655.0,890.43,681.91
2016,4,5,9,30,899.0,96.0,2.2,18.0,698.0,914.19,695.99
2016,4,5,9,45,909.5,98.0,2.35,18.5,735.0,930.87,705.76
2016,4,5,10,0,920.0,100.0,2.5,19.0,772.0,944.39,713.5
2016,4,5,10,15,927.5,101.0,2.6,19.0,802.5,950.84,717.48
2016,4,5,10,30,935.0,102.0,2.7,19.0,833.0,953.94,719.39
2016,4,5,10,45,940.5,103.0,2.85,19.5,856.0,951.84,716.99
2016,4,5,11,0,946.0,104.0,3.0,20.0,879.0,946.32,712.4
2016,4,5,11,15,949.0,104.5,3.05,20.0,894.0,934.68,704.38
2016,4,5,11,30,952.0,105.0,3.1,20.0,909.0,919.71,694.24
2016,4,5,11,45,953.5,105.0,3.2,20.5,916.0,899.72,679.8
2016,4,5,12,0,955.0,105.0,3.3,21.0,923.0,876.6,663.29
2016,4,5,12,15,954.5,105.0,3.25,21.0,921.5,848.89,644.01
2016,4,5,12,30,954.0,105.0,3.2,21.0,920.0,818.35,622.81
2016,4,5,12,45,952.0,104.5,3.2,21.5,910.5,783.59,597.74
2016,4,5,13,0,950.0,104.0,3.2,22.0,901.0,746.39,570.49
2016,4,5,13,15,946.0,103.0,3.15,22.0,883.5,705.18,539.53
2016,4,5,13,30,942.0,102.0,3.1,22.0,866.0,662.02,506.56
2016,4,5,13,45,935.5,101.0,3.05,22.5,840.5,615.71,469.62
2016,4,5,14,0,929.0,100.0,3.0,23.0,815.0,568.04,430.94
2016,4,5,14,15,920.5,98.5,2.9,22.5,782.5,517.86,390.96
2016,4,5,14,30,912.0,97.0,2.8,22.0,750.0,466.93,349.21
2016,4,5,14,45,899.0,95.5,2.7,22.0,711.0,413.83,304.07
2016,4,5,15,0,886.0,94.0,2.6,22.0,672.0,360.86,258.13
2016,4,5,15,15,870.0,91.5,2.45,22.0,627.0,306.66,210.79
2016,4,5,15,30,854.0,89.0,2.3,22.0,582.0,246.92,159.49
2016,4,5,15,45,832.0,86.0,2.2,22.0,533.0,193.23,114.96
2016,4,5,16,0,810.0,83.0,2.1,22.0,484.0,141.66,76.54
2016,4,5,16,15,780.5,79.0,1.85,21.0,432.0,91.26,48.14
2016,4,5,16,30,751.0,75.0,1.6,20.0,380.0,52.46,40.19
2016,4,5,16,45,708.5,70.5,1.4,19.5,326.0,51.05,39.19
2016,4,5,17,0,666.0,66.0,1.2,19.0,272.0,45.06,34.08
2016,4,5,17,15,604.0,59.0,1.15,18.0,219.0,41.72,31.24
2016,4,5,17,30,542.0,52.0,1.1,17.0,166.0,38.22,28.09
2016,4,5,17,45,441.0,42.5,1.1,16.5,117.5,32.28,22.52
2016,4,5,18,0,340.0,33.0,1.1,16.0,69.0,26.06,16.24
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.5,12.77,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.0,7.0,1.1,13.5,9.0,6.67,0.0
2016,4,6,6,0,104.0,14.0,1.1,14.0,18.0,77.48,0.0
2016,4,6,6,15,245.0,28.0,1.15,15.0,56.5,187.7,136.88
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,291.52,232.61
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,370.87,300.15
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,456.55,369.6
2016,4,6,7,15,619.5,67.0,1.35,18.5,249.0,523.8,422.47
2016,4,6,7,30,676.0,74.0,1.4,19.0,303.0,593.56,474.78
2016,4,6,7,45,715.0,79.0,1.5,19.5,356.5,649.75,514.38
2016,4,6,8,0,754.0,84.0,1.6,20.0,410.0,702.6,550.47
2016,4,6,8,15,781.5,88.0,1.65,20.5,462.0,748.88,580.55
2016,4,6,8,30,809.0,92.0,1.7,21.0,514.0,793.95,609.15
2016,4,6,8,45,829.0,95.0,1.8,21.5,562.0,829.96,631.49
2016,4,6,9,0,849.0,98.0,1.9,22.0,610.0,863.83,652.21
2016,4,6,9,15,863.5,100.5,1.95,22.5,653.0,889.9,667.0
2016,4,6,9,30,878.0,103.0,2.0,23.0,696.0,906.13,675.24
2016,4,6,9,45,887.5,106.0,2.05,23.5,732.5,922.71,683.87
2016,4,6,10,0,897.0,109.0,2.1,24.0,769.0,936.16,690.49
2016,4,6,10,15,905.0,110.5,2.05,24.0,799.0,943.4,693.45
2016,4,6,10,30,913.0,112.0,2.0,24.0,829.0,947.36,694.44
2016,4,6,10,45,915.5,114.5,1.95,24.5,850.5,944.07,689.54
2016,4,6,11,0,918.0,117.0,1.9,25.0,872.0,937.45,682.7
2016,4,6,11,15,921.0,118.0,1.8,25.0,887.0,926.44,673.96
2016,4,6,11,30,924.0,119.0,1.7,25.0,902.0,912.18,663.28
2016,4,6,11,45,923.0,120.0,1.65,25.5,907.5,891.39,647.83
2016,4,6,12,0,922.0,121.0,1.6,26.0,913.0,867.66,630.66
2016,4,6,12,15,721.0,223.5,1.55,26.0,842.5,785.12,574.4
2016,4,6,12,30,520.0,326.0,1.5,26.0,772.0,701.59,513.57
2016,4,6,12,45,710.5,226.5,1.45,26.5,829.0,725.58,532.58
2016,4,6,13,0,901.0,127.0,1.4,27.0,886.0,735.86,540.36
2016,4,6,13,15,721.5,209.5,1.3,27.0,809.5,655.97,481.23
2016,4,6,13,30,542.0,292.0,1.2,27.0,733.0,586.12,429.49
2016,4,6,13,45,708.0,207.5,1.15,27.5,765.5,578.12,423.82
2016,4,6,14,0,874.0,123.0,1.1,28.0,798.0,561.36,409.81
2016,4,6,14,15,758.5,163.5,1.05,28.0,732.0,491.98,357.82
2016,4,6,14,30,643.0,204.0,1.0,28.0,666.0,437.23,316.29
2016,4,6,14,45,585.0,210.0,0.95,28.0,613.5,385.79,276.78
2016,4,6,15,0,527.0,216.0,0.9,28.0,561.0,338.25,239.98
2016,4,6,15,15,463.0,219.5,0.85,28.0,508.0,292.49,204.92
2016,4,6,15,30,399.0,223.0,0.8,28.0,455.0,259.49,180.17
2016,4,6,15,45,371.5,207.5,0.8,28.0,409.5,218.33,149.28
2016,4,6,16,0,344.0,192.0,0.8,28.0,364.0,180.18,122.39
2016,4,6,16,15,438.5,152.5,0.75,27.5,347.0,127.0,83.5
2016,4,6,16,30,533.0,113.0,0.7,27.0,330.0,75.32,58.09
2016,4,6,16,45,482.5,106.5,0.7,26.5,282.5,73.79,57.18
2016,4,6,17,0,432.0,100.0,0.7,26.0,235.0,71.1,55.1
2016,4,6,17,15,383.5,85.5,0.75,25.0,188.5,62.21,47.73
2016,4,6,17,30,335.0,71.0,0.8,24.0,142.0,52.85,39.69
2016,4,6,17,45,261.0,55.0,0.85,23.5,100.5,41.79,29.86
2016,4,6,18,0,187.0,39.0,0.9,23.0,59.0,30.22,19.18
2016,4,6,18,15,93.5,19.5,0.85,23.0,29.5,15.25,0.74
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.77,0.0
2016,4,7,6,15,120.5,34.5,2.7,14.5,51.5,121.01,89.12
2016,4,7,6,30,241.0,52.0,2.9,15.0,86.0,223.77,180.66
2016,4,7,6,45,309.0,67.5,3.1,15.5,130.5,291.56,240.22
2016,4,7,7,0,377.0,83.0,3.3,16.0,175.0,364.57,302.4
2016,4,7,7,15,450.0,87.0,3.4,16.0,223.0,430.7,358.08
2016,4,7,7,30,523.0,91.0,3.5,16.0,271.0,507.52,420.44
2016,4,7,7,45,464.0,121.0,3.6,16.5,300.0,509.98,419.87
2016,4,7,8,0,405.0,151.0,3.7,17.0,329.0,511.98,418.51
2016,4,7,8,15,435.5,165.0,3.65,17.0,376.5,561.72,456.23
2016,4,7,8,30,466.0,179.0,3.6,17.0,424.0,611.4,492.87
2016,4,7,8,45,356.0,224.0,3.6,17.0,421.5,562.98,451.74
2016,4,7,9,0,246.0,269.0,3.6,17.0,419.0,522.18,416.32
2016,4,7,9,15,365.5,255.5,3.55,17.0,495.5,611.82,486.37
2016,4,7,9,30,485.0,242.0,3.5,17.0,572.0,717.37,565.22
2016,4,7,9,45,490.5,254.5,3.45,17.5,603.0,735.98,575.5
2016,4,7,10,0,496.0,267.0,3.4,18.0,634.0,752.45,584.74
2016,4,7,10,15,503.0,277.5,3.35,18.0,662.5,765.95,593.03
2016,4,7,10,30,510.0,288.0,3.3,18.0,691.0,777.2,599.74
2016,4,7,10,45,530.0,292.5,3.3,18.5,721.5,791.65,608.24
2016,4,7,11,0,550.0,297.0,3.3,19.0,752.0,803.59,614.92
2016,4,7,11,15,541.5,307.5,3.25,19.0,762.5,793.92,606.73
2016,4,7,11,30,533.0,318.0,3.2,19.0,773.0,782.18,597.31
2016,4,7,11,45,544.0,310.0,3.15,19.0,777.0,767.13,586.38
2016,4,7,12,0,555.0,302.0,3.1,19.0,781.0,749.94,573.93
2016,4,7,12,15,492.5,330.5,3.05,19.0,755.0,706.87,541.11
2016,4,7,12,30,430.0,359.0,3.0,19.0,729.0,664.77,509.02
2016,4,7,12,45,448.0,347.0,3.0,19.0,729.0,646.6,496.18
2016,4,7,13,0,466.0,335.0,3.0,19.0,729.0,626.33,481.44
2016,4,7,13,15,371.0,362.5,3.0,18.5,672.5,566.21,436.26
2016,4,7,13,30,276.0,390.0,3.0,18.0,616.0,511.47,394.9
2016,4,7,13,45,337.0,360.0,3.0,18.0,627.5,503.28,389.21
2016,4,7,14,0,398.0,330.0,3.0,18.0,639.0,489.87,378.64
2016,4,7,14,15,270.0,337.5,3.0,18.0,543.0,411.96,318.64
2016,4,7,14,30,142.0,345.0,3.0,18.0,447.0,350.91,272.0
2016,4,7,14,45,189.5,322.5,3.0,18.0,452.0,339.4,262.27
2016,4,7,15,0,237.0,300.0,3.0,18.0,457.0,323.27,247.92
2016,4,7,15,15,232.0,279.5,2.95,17.5,424.0,289.66,221.02
2016,4,7,15,30,227.0,259.0,2.9,17.0,391.0,256.68,194.57
2016,4,7,15,45,187.5,238.5,2.85,17.0,341.5,218.78,165.59
2016,4,7,16,0,148.0,218.0,2.8,17.0,292.0,185.31,141.07
2016,4,7,16,15,187.0,191.5,2.65,16.5,275.0,156.74,119.22
2016,4,7,16,30,226.0,165.0,2.5,16.0,258.0,118.29,98.31
2016,4,7,16,45,199.5,147.0,2.4,16.0,221.0,113.49,94.44
2016,4,7,17,0,173.0,129.0,2.3,16.0,184.0,100.68,83.38
2016,4,7,17,15,147.5,107.0,2.15,15.5,147.5,84.9,69.64
2016,4,7,17,30,122.0,85.0,2.0,15.0,111.0,68.64,55.14
2016,4,7,17,45,87.0,63.0,1.85,15.0,79.0,51.9,39.83
2016,4,7,18,0,52.0,41.0,1.7,15.0,47.0,34.68,23.8
2016,4,7,18,15,26.0,20.5,1.6,14.5,23.5,18.03,3.61
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,24.0,1.2,13.5,24.0,22.28,12.11
2016,4,8,6,30,0.0,40.0,1.4,14.0,40.0,38.35,26.52
2016,4,8,6,45,0.0,59.5,1.6,14.5,59.5,58.79,44.23
2016,4,8,7,0,0.0,79.0,1.8,15.0,79.0,78.69,61.27
2016,4,8,7,15,3.0,99.5,1.8,15.0,101.0,101.47,80.62
2016,4,8,7,30,6.0,120.0,1.8,15.0,123.0,124.18,99.59
2016,4,8,7,45,3.0,127.5,1.8,15.5,129.0,127.72,101.96
2016,4,8,8,0,0.0,135.0,1.8,16.0,135.0,131.56,104.49
2016,4,8,8,15,5.5,159.5,1.8,16.0,162.5,160.57,128.09
2016,4,8,8,30,11.0,184.0,1.8,16.0,190.0,189.67,151.36
2016,4,8,8,45,34.0,222.0,1.85,16.5,243.0,260.48,207.77
2016,4,8,9,0,57.0,260.0,1.9,17.0,296.0,321.19,254.7
2016,4,8,9,15,74.0,286.0,1.9,17.0,335.5,362.87,286.35
2016,4,8,9,30,91.0,312.0,1.9,17.0,375.0,404.31,317.44
2016,4,8,9,45,63.5,308.0,1.9,17.0,353.0,372.03,291.15
2016,4,8,10,0,36.0,304.0,1.9,17.0,331.0,339.88,265.27
2016,4,8,10,15,72.5,343.0,1.95,17.0,400.0,411.56,320.51
2016,4,8,10,30,109.0,382.0,2.0,17.0,469.0,482.1,373.23
2016,4,8,10,45,184.5,392.0,2.05,17.0,543.5,565.68,435.86
2016,4,8,11,0,260.0,402.0,2.1,17.0,618.0,645.13,493.98
2016,4,8,11,15,146.0,375.5,2.15,17.0,497.5,501.87,386.78
2016,4,8,11,30,32.0,349.0,2.2,17.0,377.0,364.43,281.56
2016,4,8,11,45,23.0,312.5,2.25,17.0,332.5,313.34,243.13
2016,4,8,12,0,14.0,276.0,2.3,17.0,288.0,270.01,209.79
2016,4,8,12,15,10.5,236.0,2.3,17.0,245.0,228.72,177.81
2016,4,8,12,30,7.0,196.0,2.3,17.0,202.0,188.06,145.99
2016,4,8,12,45,6.0,190.0,2.3,17.5,195.0,181.19,140.41
2016,4,8,13,0,5.0,184.0,2.3,18.0,188.0,174.43,134.86
2016,4,8,13,15,5.5,191.5,2.35,18.0,196.5,181.08,140.22
2016,4,8,13,30,6.0,199.0,2.4,18.0,205.0,187.58,145.45
2016,4,8,13,45,10.0,227.5,2.45,18.0,236.0,214.67,166.91
2016,4,8,14,0,14.0,256.0,2.5,18.0,267.0,240.67,187.37
2016,4,8,14,15,19.0,265.5,2.5,17.5,280.0,249.45,194.72
2016,4,8,14,30,24.0,275.0,2.5,17.0,293.0,257.25,201.34
2016,4,8,14,45,12.0,166.0,2.5,17.0,175.0,156.63,122.07
2016,4,8,15,0,0.0,57.0,2.5,17.0,57.0,53.09,38.39
2016,4,8,15,15,0.0,106.5,2.5,16.5,106.5,98.83,76.38
2016,4,8,15,30,0.0,156.0,2.5,16.0,156.0,141.45,111.6
2016,4,8,15,45,18.5,177.0,2.5,16.0,186.5,160.56,126.63
2016,4,8,16,0,37.0,198.0,2.5,16.0,217.0,167.51,131.86
2016,4,8,16,15,18.5,154.0,2.45,15.5,163.5,136.33,107.95
2016,4,8,16,30,0.0,110.0,2.4,15.0,110.0,99.04,81.91
2016,4,8,16,45,0.0,94.0,2.35,15.0,94.0,85.24,70.06
2016,4,8,17,0,0.0,78.0,2.3,15.0,78.0,71.29,57.88
2016,4,8,17,15,0.0,62.5,2.15,14.5,62.5,57.62,45.84
2016,4,8,17,30,0.0,47.0,2.0,14.0,47.0,43.68,33.33
2016,4,8,17,45,0.0,33.0,1.9,14.0,33.0,30.64,21.41
2016,4,8,18,0,0.0,19.0,1.8,14.0,19.0,17.62,9.45
2016,4,8,18,15,0.0,9.5,1.75,14.0,9.5,8.8,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.55,13.0,4.0,3.81,0.0
2016,4,9,6,0,0.0,8.0,1.6,13.0,8.0,7.41,0.0
2016,4,9,6,15,0.0,22.0,1.75,13.0,22.0,20.41,10.83
2016,4,9,6,30,0.0,36.0,1.9,13.0,36.0,33.45,22.58
2016,4,9,6,45,0.0,53.0,2.05,13.5,53.0,50.69,37.59
2016,4,9,7,0,0.0,70.0,2.2,14.0,70.0,67.81,52.33
2016,4,9,7,15,0.0,88.5,2.2,14.0,88.5,86.4,68.16
2016,4,9,7,30,0.0,107.0,2.2,14.0,107.0,104.79,83.57
2016,4,9,7,45,0.0,93.5,2.25,14.5,93.5,88.68,69.67
2016,4,9,8,0,0.0,80.0,2.3,15.0,80.0,74.48,57.43
2016,4,9,8,15,5.0,131.5,2.25,15.0,134.5,130.33,103.89
2016,4,9,8,30,10.0,183.0,2.2,15.0,189.0,187.62,150.43
2016,4,9,8,45,5.5,177.5,2.2,15.5,181.0,176.55,140.41
2016,4,9,9,0,1.0,172.0,2.2,16.0,173.0,165.95,131.04
2016,4,9,9,15,5.5,196.0,2.15,16.0,200.0,193.5,152.99
2016,4,9,9,30,10.0,220.0,2.1,16.0,227.0,221.0,174.57
2016,4,9,9,45,11.0,231.5,2.1,16.0,239.5,232.57,183.28
2016,4,9,10,0,12.0,243.0,2.1,16.0,252.0,244.07,191.96
2016,4,9,10,15,6.0,171.5,2.1,16.0,176.0,167.58,130.98
2016,4,9,10,30,0.0,100.0,2.1,16.0,100.0,93.51,71.13
2016,4,9,10,45,23.5,232.5,2.1,16.0,252.0,248.42,195.54
2016,4,9,11,0,47.0,365.0,2.1,16.0,404.0,400.64,311.94
2016,4,9,11,15,61.5,386.0,2.05,16.0,438.5,430.6,333.6
2016,4,9,11,30,76.0,407.0,2.0,16.0,473.0,459.34,354.77
2016,4,9,11,45,54.0,381.0,1.95,16.5,428.0,410.45,316.74
2016,4,9,12,0,32.0,355.0,1.9,17.0,383.0,363.23,280.21
2016,4,9,12,15,29.5,347.5,1.85,17.0,373.5,350.52,270.67
2016,4,9,12,30,27.0,340.0,1.8,17.0,364.0,338.05,261.16
2016,4,9,12,45,125.0,381.0,1.8,17.0,488.0,443.7,342.69
2016,4,9,13,0,223.0,422.0,1.8,17.0,612.0,538.35,412.8
2016,4,9,13,15,143.5,399.5,1.8,16.5,521.5,453.36,349.15
2016,4,9,13,30,64.0,377.0,1.8,16.0,431.0,377.46,292.27
2016,4,9,13,45,49.0,348.0,1.8,16.0,389.0,338.1,262.81
2016,4,9,14,0,34.0,319.0,1.8,16.0,347.0,300.59,234.32
2016,4,9,14,15,24.0,281.5,1.8,16.0,301.0,265.7,207.7
2016,4,9,14,30,14.0,244.0,1.8,16.0,255.0,226.68,177.6
2016,4,9,14,45,19.0,247.0,1.85,16.0,260.5,229.02,179.8
2016,4,9,15,0,24.0,250.0,1.9,16.0,266.0,230.43,181.09
2016,4,9,15,15,12.0,199.0,1.9,16.0,207.0,182.01,143.17
2016,4,9,15,30,0.0,148.0,1.9,16.0,148.0,134.7,105.82
2016,4,9,15,45,0.0,142.5,1.9,16.0,142.5,129.21,101.75
2016,4,9,16,0,0.0,137.0,1.9,16.0,137.0,123.58,97.48
2016,4,9,16,15,0.0,120.5,1.7,15.5,120.5,108.88,85.82
2016,4,9,16,30,0.0,104.0,1.5,15.0,104.0,94.27,77.7
2016,4,9,16,45,0.0,89.0,1.35,15.0,89.0,81.21,66.48
2016,4,9,17,0,0.0,74.0,1.2,15.0,74.0,68.03,54.99
2016,4,9,17,15,0.0,60.0,1.05,14.5,60.0,55.57,44.03
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,42.75,32.55
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,30.64,21.47
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,18.55,10.33
2016,4,9,18,15,0.0,10.0,0.65,14.0,10.0,9.26,0.18
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,1.8,13.0,7.5,6.94,0.31
2016,4,10,7,0,0.0,10.0,1.9,13.0,10.0,9.26,2.35
2016,4,10,7,15,0.0,12.5,1.9,13.0,12.5,11.58,4.37
2016,4,10,7,30,0.0,15.0,1.9,13.0,15.0,13.91,6.37
2016,4,10,7,45,0.0,17.5,1.95,13.5,17.5,16.23,8.32
2016,4,10,8,0,0.0,20.0,2.0,14.0,20.0,18.56,10.24
2016,4,10,8,15,0.0,30.0,2.0,14.0,30.0,27.87,18.12
2016,4,10,8,30,0.0,40.0,2.0,14.0,40.0,37.19,25.93
2016,4,10,8,45,0.0,44.0,2.05,14.0,44.0,40.93,28.98
2016,4,10,9,0,0.0,48.0,2.1,14.0,48.0,44.67,32.03
2016,4,10,9,15,0.0,77.5,2.15,14.0,77.5,72.23,54.92
2016,4,10,9,30,0.0,107.0,2.2,14.0,107.0,100.15,77.81
2016,4,10,9,45,0.0,111.5,2.25,14.5,111.5,104.45,80.97
2016,4,10,10,0,0.0,116.0,2.3,15.0,116.0,108.74,84.15
2016,4,10,10,15,0.0,98.5,2.35,15.0,98.5,92.07,70.42
2016,4,10,10,30,0.0,81.0,2.4,15.0,81.0,75.62,56.89
2016,4,10,10,45,0.0,93.0,2.45,15.0,93.0,86.92,66.07
2016,4,10,11,0,0.0,105.0,2.5,15.0,105.0,98.26,75.22
2016,4,10,11,15,0.0,110.5,2.55,15.0,110.5,103.43,79.35
2016,4,10,11,30,0.0,116.0,2.6,15.0,116.0,108.58,83.48
2016,4,10,11,45,1.0,137.0,2.7,15.0,138.0,129.1,100.07
2016,4,10,12,0,2.0,158.0,2.8,15.0,160.0,149.46,116.44
2016,4,10,12,15,5.0,183.0,2.85,15.0,187.5,174.94,136.89
2016,4,10,12,30,8.0,208.0,2.9,15.0,215.0,200.0,156.88
2016,4,10,12,45,4.0,170.0,2.95,15.0,173.5,161.27,125.91
2016,4,10,13,0,0.0,132.0,3.0,15.0,132.0,123.02,95.15
2016,4,10,13,15,0.0,126.5,3.05,15.0,126.5,117.83,91.08
2016,4,10,13,30,0.0,121.0,3.1,15.0,121.0,112.67,86.99
2016,4,10,13,45,3.5,165.0,3.15,15.0,167.5,154.74,121.19
2016,4,10,14,0,7.0,209.0,3.2,15.0,214.0,195.56,154.05
2016,4,10,14,15,3.5,184.5,3.15,14.5,187.5,171.2,134.87
2016,4,10,14,30,0.0,160.0,3.1,14.0,161.0,147.3,116.03
2016,4,10,14,45,49.5,232.5,3.1,14.0,266.5,222.94,176.78
2016,4,10,15,0,99.0,305.0,3.1,14.0,372.0,290.34,229.16
2016,4,10,15,15,49.5,204.0,3.0,14.0,237.5,190.77,150.48
2016,4,10,15,30,0.0,103.0,2.9,14.0,103.0,95.56,74.47
2016,4,10,15,45,18.5,151.5,2.85,14.0,161.5,139.92,110.74
2016,4,10,16,0,37.0,200.0,2.8,14.0,220.0,169.5,134.53
2016,4,10,16,15,26.0,175.0,2.65,13.5,188.5,153.0,122.29
2016,4,10,16,30,15.0,150.0,2.5,13.0,157.0,129.91,109.56
2016,4,10,16,45,9.0,130.5,2.45,13.0,134.5,113.62,95.6
2016,4,10,17,0,3.0,111.0,2.4,13.0,112.0,97.29,81.37
2016,4,10,17,15,1.5,90.0,2.15,12.5,90.5,79.69,65.87
2016,4,10,17,30,0.0,69.0,1.9,12.0,69.0,61.87,49.87
2016,4,10,17,45,85.0,58.5,1.7,12.0,69.0,48.97,37.89
2016,4,10,18,0,170.0,48.0,1.5,12.0,69.0,38.64,27.84
2016,4,10,18,15,90.0,27.5,1.4,12.0,38.5,22.68,9.65
2016,4,10,18,30,10.0,7.0,1.3,12.0,8.0,6.67,0.0
2016,4,10,18,45,5.0,3.5,1.2,12.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.0,0.85,11.5,8.0,7.63,0.0
2016,4,11,6,0,0.0,16.0,0.9,12.0,16.0,14.85,1.76
2016,4,11,6,15,11.5,36.5,1.05,12.0,38.5,47.49,33.5
2016,4,11,6,30,23.0,57.0,1.2,12.0,61.0,78.14,60.83
2016,4,11,6,45,39.5,79.5,1.35,12.5,89.0,114.44,92.55
2016,4,11,7,0,56.0,102.0,1.5,13.0,117.0,151.09,124.08
2016,4,11,7,15,71.0,123.5,1.55,13.0,147.0,185.96,153.66
2016,4,11,7,30,86.0,145.0,1.6,13.0,177.0,221.46,183.16
2016,4,11,7,45,69.5,164.0,1.65,13.5,192.5,230.4,189.13
2016,4,11,8,0,53.0,183.0,1.7,14.0,208.0,238.05,193.87
2016,4,11,8,15,43.5,198.0,1.7,14.0,220.0,245.45,198.84
2016,4,11,8,30,34.0,213.0,1.7,14.0,232.0,252.33,203.31
2016,4,11,8,45,91.0,249.5,1.75,14.5,305.0,340.96,274.21
2016,4,11,9,0,148.0,286.0,1.8,15.0,378.0,444.12,353.4
2016,4,11,9,15,185.0,304.5,1.8,15.0,427.5,496.14,392.06
2016,4,11,9,30,222.0,323.0,1.8,15.0,477.0,548.15,430.36
2016,4,11,9,45,297.5,323.5,1.85,15.5,541.5,627.73,488.57
2016,4,11,10,0,373.0,324.0,1.9,16.0,606.0,694.14,535.9
2016,4,11,10,15,196.5,308.0,1.9,16.0,457.5,499.64,389.5
2016,4,11,10,30,20.0,292.0,1.9,16.0,309.0,297.95,232.05
2016,4,11,10,45,21.0,299.0,1.9,16.5,317.0,304.45,237.19
2016,4,11,11,0,22.0,306.0,1.9,17.0,325.0,310.82,241.37
2016,4,11,11,15,167.5,357.5,1.9,17.0,502.5,503.7,390.2
2016,4,11,11,30,313.0,409.0,1.9,17.0,680.0,679.64,517.95
2016,4,11,11,45,325.5,401.5,1.95,17.0,685.5,670.43,510.28
2016,4,11,12,0,338.0,394.0,2.0,17.0,691.0,659.81,503.17
2016,4,11,12,15,603.5,265.0,2.0,17.0,793.0,738.6,565.57
2016,4,11,12,30,869.0,136.0,2.0,17.0,895.0,795.21,608.28
2016,4,11,12,45,501.0,281.0,2.05,17.0,718.0,629.99,484.7
2016,4,11,13,0,133.0,426.0,2.1,17.0,541.0,480.31,368.39
2016,4,11,13,15,136.5,414.5,2.1,17.0,530.0,462.3,356.04
2016,4,11,13,30,140.0,403.0,2.1,17.0,519.0,444.0,342.56
2016,4,11,13,45,227.5,379.0,2.1,17.0,561.0,463.19,357.84
2016,4,11,14,0,315.0,355.0,2.1,17.0,603.0,470.25,363.02
2016,4,11,14,15,310.0,343.0,2.1,17.0,579.0,438.25,338.02
2016,4,11,14,30,305.0,331.0,2.1,17.0,555.0,406.5,313.04
2016,4,11,14,45,305.0,312.5,2.15,17.0,526.5,371.96,285.58
2016,4,11,15,0,305.0,294.0,2.2,17.0,498.0,337.44,257.62
2016,4,11,15,15,519.0,209.5,2.15,16.5,529.5,306.27,226.21
2016,4,11,15,30,733.0,125.0,2.1,16.0,561.0,256.26,176.26
2016,4,11,15,45,708.0,121.0,2.1,16.0,514.0,207.08,134.54
2016,4,11,16,0,683.0,117.0,2.1,16.0,467.0,160.46,97.97
2016,4,11,16,15,651.0,111.5,2.05,16.0,417.0,114.99,68.62
2016,4,11,16,30,619.0,106.0,2.0,16.0,367.0,73.21,59.02
2016,4,11,16,45,581.0,97.5,1.95,16.0,316.5,65.74,52.67
2016,4,11,17,0,543.0,89.0,1.9,16.0,266.0,62.33,49.76
2016,4,11,17,15,482.0,79.5,1.7,15.5,215.5,57.75,45.8
2016,4,11,17,30,421.0,70.0,1.5,15.0,165.0,51.78,40.41
2016,4,11,17,45,341.0,56.5,1.35,14.5,120.0,42.69,32.04
2016,4,11,18,0,261.0,43.0,1.2,14.0,75.0,33.18,23.01
2016,4,11,18,15,146.5,26.0,1.15,13.5,42.5,20.35,8.69
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,4.5,2.15,12.0,4.5,4.16,0.0
2016,4,12,6,30,0.0,7.0,2.3,12.0,7.0,6.48,0.0
2016,4,12,6,45,0.0,10.5,2.45,12.5,10.5,9.72,2.72
2016,4,12,7,0,0.0,14.0,2.6,13.0,14.0,12.97,5.55
2016,4,12,7,15,0.0,17.5,2.55,13.0,17.5,16.22,8.37
2016,4,12,7,30,0.0,21.0,2.5,13.0,21.0,19.48,11.16
2016,4,12,7,45,0.0,41.0,2.5,13.0,41.0,38.09,27.08
2016,4,12,8,0,0.0,61.0,2.5,13.0,61.0,56.74,42.86
2016,4,12,8,15,0.0,53.0,2.5,13.0,53.0,49.29,36.38
2016,4,12,8,30,0.0,45.0,2.5,13.0,45.0,41.85,29.96
2016,4,12,8,45,13.0,142.0,2.5,13.5,150.5,146.46,117.48
2016,4,12,9,0,26.0,239.0,2.5,14.0,256.0,257.4,206.76
2016,4,12,9,15,13.0,184.0,2.55,14.0,192.5,187.9,149.8
2016,4,12,9,30,0.0,129.0,2.6,14.0,129.0,121.41,95.07
2016,4,12,9,45,7.0,190.5,2.65,14.5,195.5,187.85,148.89
2016,4,12,10,0,14.0,252.0,2.7,15.0,262.0,254.83,201.63
2016,4,12,10,15,11.0,236.0,2.75,15.0,244.5,235.27,185.61
2016,4,12,10,30,8.0,220.0,2.8,15.0,227.0,216.15,170.19
2016,4,12,10,45,8.0,217.0,2.9,15.0,224.0,212.68,167.32
2016,4,12,11,0,8.0,214.0,3.0,15.0,221.0,209.24,164.48
2016,4,12,11,15,8.5,221.5,3.05,15.0,229.5,216.31,169.98
2016,4,12,11,30,9.0,229.0,3.1,15.0,238.0,223.26,175.38
2016,4,12,11,45,8.5,221.0,3.2,15.0,229.5,214.59,168.45
2016,4,12,12,0,8.0,213.0,3.3,15.0,221.0,206.0,161.64
2016,4,12,12,15,42.0,314.0,3.3,15.0,351.5,329.15,259.11
2016,4,12,12,30,76.0,415.0,3.3,15.0,482.0,444.84,347.62
2016,4,12,12,45,76.5,411.0,3.35,15.0,478.0,435.29,339.96
2016,4,12,13,0,77.0,407.0,3.4,15.0,474.0,425.56,332.7
2016,4,12,13,15,78.0,398.0,3.4,15.0,464.5,411.6,322.19
2016,4,12,13,30,79.0,389.0,3.4,15.0,455.0,397.54,311.57
2016,4,12,13,45,155.0,384.0,3.45,15.5,508.5,426.17,333.94
2016,4,12,14,0,231.0,379.0,3.5,16.0,562.0,450.5,351.95
2016,4,12,14,15,329.5,336.5,3.55,15.5,585.5,443.2,346.62
2016,4,12,14,30,428.0,294.0,3.6,15.0,609.0,426.64,332.86
2016,4,12,14,45,414.5,285.5,3.65,15.0,577.5,388.69,301.43
2016,4,12,15,0,401.0,277.0,3.7,15.0,546.0,357.38,274.84
2016,4,12,15,15,442.0,241.0,3.7,15.0,520.0,310.27,234.15
2016,4,12,15,30,483.0,205.0,3.7,15.0,494.0,264.79,193.8
2016,4,12,15,45,435.5,197.5,3.7,15.0,442.0,221.38,158.73
2016,4,12,16,0,388.0,190.0,3.7,15.0,390.0,183.04,129.78
2016,4,12,16,15,378.0,170.5,3.6,14.5,348.5,143.59,101.83
2016,4,12,16,30,368.0,151.0,3.5,14.0,307.0,105.59,87.98
2016,4,12,16,45,318.0,142.0,3.45,14.0,264.0,104.25,87.08
2016,4,12,17,0,268.0,133.0,3.4,14.0,221.0,98.69,82.33
2016,4,12,17,15,231.0,113.0,3.15,13.5,179.0,85.41,70.72
2016,4,12,17,30,194.0,93.0,2.9,13.0,137.0,71.58,58.32
2016,4,12,17,45,145.5,71.5,2.65,12.5,99.5,56.12,44.18
2016,4,12,18,0,97.0,50.0,2.4,12.0,62.0,41.62,30.57
2016,4,12,18,15,48.5,29.0,2.35,11.5,35.0,24.86,12.66
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,47.0,13.5,1.75,10.5,17.0,33.55,0.0
2016,4,13,6,0,94.0,27.0,1.9,11.0,34.0,93.5,55.48
2016,4,13,6,15,197.5,45.0,2.1,11.5,74.0,187.73,150.08
2016,4,13,6,30,301.0,63.0,2.3,12.0,114.0,276.35,228.36
2016,4,13,6,45,397.5,72.0,2.55,12.5,165.0,357.26,298.67
