Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,0,494.0,81.0,2.8,13.0,216.0,449.65,376.12
2016,4,13,7,15,547.5,89.5,2.8,13.0,268.5,515.58,429.88
2016,4,13,7,30,601.0,98.0,2.8,13.0,321.0,583.66,483.59
2016,4,13,7,45,642.5,103.5,2.85,13.5,374.0,640.73,525.85
2016,4,13,8,0,684.0,109.0,2.9,14.0,427.0,698.26,566.76
2016,4,13,8,15,712.0,114.0,2.9,14.5,477.0,744.13,597.7
2016,4,13,8,30,740.0,119.0,2.9,15.0,527.0,788.98,627.29
2016,4,13,8,45,760.0,123.5,2.9,15.5,573.5,824.94,649.91
2016,4,13,9,0,780.0,128.0,2.9,16.0,620.0,854.44,667.68
2016,4,13,9,15,795.5,131.0,2.85,16.0,661.5,880.71,683.98
2016,4,13,9,30,811.0,134.0,2.8,16.0,703.0,904.4,698.41
2016,4,13,9,45,837.5,128.5,2.8,16.5,742.5,926.1,710.52
2016,4,13,10,0,864.0,123.0,2.8,17.0,782.0,945.0,720.71
2016,4,13,10,15,872.0,125.0,2.8,17.0,811.0,944.83,719.31
2016,4,13,10,30,880.0,127.0,2.8,17.0,840.0,948.95,721.17
2016,4,13,10,45,883.5,129.5,2.85,17.0,861.5,946.23,718.88
2016,4,13,11,0,887.0,132.0,2.9,17.0,883.0,940.28,714.59
2016,4,13,11,15,890.0,132.5,2.9,17.0,897.0,928.71,706.2
2016,4,13,11,30,893.0,133.0,2.9,17.0,911.0,914.04,695.86
2016,4,13,11,45,893.0,134.0,2.95,17.5,917.0,894.26,681.19
2016,4,13,12,0,893.0,135.0,3.0,18.0,923.0,871.62,664.66
2016,4,13,12,15,892.5,135.0,3.05,18.0,921.0,844.92,646.59
2016,4,13,12,30,892.0,135.0,3.1,18.0,919.0,815.64,626.69
2016,4,13,12,45,887.0,136.0,3.15,18.0,908.5,781.51,603.26
2016,4,13,13,0,882.0,137.0,3.2,18.0,898.0,745.34,577.43
2016,4,13,13,15,877.5,136.0,3.2,18.0,880.5,705.91,547.8
2016,4,13,13,30,873.0,135.0,3.2,18.0,863.0,664.8,516.34
2016,4,13,13,45,860.5,137.0,3.25,18.0,836.5,618.25,480.3
2016,4,13,14,0,848.0,139.0,3.3,18.0,810.0,572.22,443.74
2016,4,13,14,15,838.5,137.0,3.3,17.5,778.5,523.84,405.16
2016,4,13,14,30,829.0,135.0,3.3,17.0,747.0,475.08,365.11
2016,4,13,14,45,634.5,196.5,3.3,17.0,651.0,402.57,307.08
2016,4,13,15,0,440.0,258.0,3.3,17.0,555.0,351.03,266.87
2016,4,13,15,15,507.0,215.5,3.2,16.5,536.5,310.09,230.73
2016,4,13,15,30,574.0,173.0,3.1,16.0,518.0,261.77,187.28
2016,4,13,15,45,636.5,148.0,3.05,16.0,501.0,219.39,147.98
2016,4,13,16,0,699.0,123.0,3.0,16.0,484.0,170.66,105.53
2016,4,13,16,15,667.5,117.0,2.9,15.5,433.0,123.9,74.58
2016,4,13,16,30,636.0,111.0,2.8,15.0,382.0,80.79,56.88
2016,4,13,16,45,591.5,103.5,2.7,14.5,330.0,70.23,56.94
2016,4,13,17,0,547.0,96.0,2.6,14.0,278.0,67.87,55.08
2016,4,13,17,15,486.0,86.0,2.3,13.5,226.5,62.09,50.04
2016,4,13,17,30,425.0,76.0,2.0,13.0,175.0,56.2,44.71
2016,4,13,17,45,327.0,63.0,1.7,12.5,127.5,47.61,36.72
2016,4,13,18,0,229.0,50.0,1.4,12.0,80.0,38.65,28.09
2016,4,13,18,15,126.5,30.5,1.4,11.5,46.0,25.08,13.4
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.48,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,68.0,15.0,1.65,10.5,20.0,44.46,0.0
2016,4,14,6,0,136.0,30.0,1.8,11.0,40.0,130.63,85.41
2016,4,14,6,15,253.5,45.0,2.0,11.0,83.0,217.86,175.69
2016,4,14,6,30,371.0,60.0,2.2,11.0,126.0,313.55,260.44
2016,4,14,6,45,447.0,71.0,2.4,11.5,176.5,390.36,326.98
2016,4,14,7,0,523.0,82.0,2.6,12.0,227.0,471.74,395.03
2016,4,14,7,15,535.0,89.0,2.7,12.0,264.5,508.06,425.06
2016,4,14,7,30,547.0,96.0,2.8,12.0,302.0,543.43,453.35
2016,4,14,7,45,438.5,137.5,2.9,12.5,317.5,520.19,431.27
2016,4,14,8,0,330.0,179.0,3.0,13.0,333.0,479.79,395.59
2016,4,14,8,15,332.5,200.5,3.05,13.0,371.0,513.12,420.69
2016,4,14,8,30,335.0,222.0,3.1,13.0,409.0,545.12,443.98
2016,4,14,8,45,371.5,234.5,3.15,13.5,457.5,594.87,480.65
2016,4,14,9,0,408.0,247.0,3.2,14.0,506.0,657.86,526.12
2016,4,14,9,15,509.0,227.0,3.25,14.0,571.5,729.78,580.68
2016,4,14,9,30,610.0,207.0,3.3,14.0,637.0,807.28,638.02
2016,4,14,9,45,731.5,171.0,3.4,14.5,712.5,881.83,689.62
2016,4,14,10,0,853.0,135.0,3.5,15.0,788.0,950.1,735.2
2016,4,14,10,15,860.5,137.0,3.55,15.0,817.0,956.53,738.32
2016,4,14,10,30,868.0,139.0,3.6,15.0,846.0,959.74,739.86
2016,4,14,10,45,861.5,147.0,3.7,15.5,864.5,953.15,733.71
2016,4,14,11,0,855.0,155.0,3.8,16.0,883.0,943.31,725.51
2016,4,14,11,15,858.5,156.0,3.85,16.0,897.0,932.23,717.62
2016,4,14,11,30,862.0,157.0,3.9,16.0,911.0,918.04,707.69
2016,4,14,11,45,846.5,168.0,3.95,16.0,912.5,894.38,691.18
2016,4,14,12,0,831.0,179.0,4.0,16.0,914.0,868.3,673.03
2016,4,14,12,15,830.5,178.5,4.1,16.0,912.0,841.37,654.5
2016,4,14,12,30,830.0,178.0,4.2,16.0,910.0,812.06,634.17
2016,4,14,12,45,855.0,160.5,4.35,16.0,907.0,783.74,614.75
2016,4,14,13,0,880.0,143.0,4.5,16.0,904.0,751.0,591.39
2016,4,14,13,15,875.5,142.0,4.55,16.0,887.0,711.58,561.27
2016,4,14,13,30,871.0,141.0,4.6,16.0,870.0,669.57,528.63
2016,4,14,13,45,853.5,145.5,4.65,16.0,842.0,623.47,492.0
2016,4,14,14,0,836.0,150.0,4.7,16.0,814.0,577.16,454.41
2016,4,14,14,15,826.0,148.0,4.7,16.0,782.0,529.01,414.48
2016,4,14,14,30,816.0,146.0,4.7,16.0,750.0,480.57,373.35
2016,4,14,14,45,800.0,144.0,4.7,16.0,711.5,429.73,329.46
2016,4,14,15,0,784.0,142.0,4.7,16.0,673.0,374.58,281.39
2016,4,14,15,15,765.5,138.0,4.65,15.5,628.5,322.57,235.64
2016,4,14,15,30,747.0,134.0,4.6,15.0,584.0,272.03,190.94
2016,4,14,15,45,561.0,164.5,4.6,15.0,487.0,221.53,154.0
2016,4,14,16,0,375.0,195.0,4.6,15.0,390.0,194.48,139.78
2016,4,14,16,15,517.5,150.0,4.5,14.5,389.5,140.94,94.08
2016,4,14,16,30,660.0,105.0,4.4,14.0,389.0,78.27,53.46
2016,4,14,16,45,622.5,97.0,4.3,14.0,337.0,64.87,52.3
2016,4,14,17,0,585.0,89.0,4.2,14.0,285.0,61.84,49.72
2016,4,14,17,15,524.5,80.5,3.9,13.5,233.0,58.11,46.5
2016,4,14,17,30,464.0,72.0,3.6,13.0,181.0,54.2,42.94
2016,4,14,17,45,374.0,60.0,3.35,12.5,133.0,45.24,34.64
2016,4,14,18,0,284.0,48.0,3.1,12.0,85.0,37.01,26.71
2016,4,14,18,15,142.0,31.5,2.95,11.5,50.0,24.68,13.54
2016,4,14,18,30,0.0,15.0,2.8,11.0,15.0,14.3,0.0
2016,4,14,18,45,0.0,7.5,2.65,11.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,14.0,1.6,8.5,22.5,63.86,0.0
2016,4,15,6,0,226.0,28.0,1.7,9.0,45.0,174.53,122.38
2016,4,15,6,15,343.5,40.0,2.05,9.5,90.0,261.97,213.65
2016,4,15,6,30,461.0,52.0,2.4,10.0,135.0,359.63,300.22
2016,4,15,6,45,532.0,61.0,2.8,10.5,187.0,434.05,365.37
2016,4,15,7,0,603.0,70.0,3.2,11.0,239.0,513.01,431.99
2016,4,15,7,15,652.0,76.0,3.4,11.5,293.5,576.71,483.64
2016,4,15,7,30,701.0,82.0,3.6,12.0,348.0,642.14,533.74
2016,4,15,7,45,730.5,88.5,3.8,12.5,401.0,694.41,572.02
2016,4,15,8,0,760.0,95.0,4.0,13.0,454.0,746.27,609.14
2016,4,15,8,15,785.5,99.0,4.0,13.5,505.5,787.12,636.44
2016,4,15,8,30,811.0,103.0,4.0,14.0,557.0,830.75,665.34
2016,4,15,8,45,826.5,107.5,4.0,14.5,603.5,864.53,686.53
2016,4,15,9,0,842.0,112.0,4.0,15.0,650.0,895.96,705.84
2016,4,15,9,15,856.5,115.0,3.95,15.0,692.5,922.22,722.36
2016,4,15,9,30,871.0,118.0,3.9,15.0,735.0,945.71,736.91
2016,4,15,9,45,886.5,117.5,3.9,15.5,772.5,955.67,740.9
2016,4,15,10,0,902.0,117.0,3.9,16.0,810.0,970.45,748.45
2016,4,15,10,15,909.5,118.5,3.9,16.0,840.0,976.8,751.62
2016,4,15,10,30,917.0,120.0,3.9,16.0,870.0,979.87,752.71
2016,4,15,10,45,924.5,120.0,3.95,16.5,892.5,978.03,749.49
2016,4,15,11,0,932.0,120.0,4.0,17.0,915.0,972.85,744.14
2016,4,15,11,15,934.5,120.5,4.05,17.0,929.0,960.34,735.29
2016,4,15,11,30,937.0,121.0,4.1,17.0,943.0,944.61,724.35
2016,4,15,11,45,941.0,119.5,4.2,17.5,950.0,925.06,709.77
2016,4,15,12,0,945.0,118.0,4.3,18.0,957.0,902.42,693.11
2016,4,15,12,15,944.0,118.0,4.35,18.0,954.5,874.13,673.64
2016,4,15,12,30,943.0,118.0,4.4,18.0,952.0,843.16,652.34
2016,4,15,12,45,945.0,114.5,4.45,18.5,942.5,808.66,627.2
2016,4,15,13,0,947.0,111.0,4.5,19.0,933.0,771.61,600.17
2016,4,15,13,15,942.0,110.5,4.55,19.0,914.5,730.13,569.41
2016,4,15,13,30,937.0,110.0,4.6,19.0,896.0,686.85,536.18
2016,4,15,13,45,932.5,107.5,4.65,19.0,870.0,640.5,499.92
2016,4,15,14,0,928.0,105.0,4.7,19.0,844.0,592.72,461.63
2016,4,15,14,15,918.5,103.0,4.7,19.0,811.0,541.66,419.67
2016,4,15,14,30,909.0,101.0,4.7,19.0,778.0,490.01,376.17
2016,4,15,14,45,896.5,99.5,4.7,19.0,738.0,437.23,330.72
2016,4,15,15,0,884.0,98.0,4.7,19.0,698.0,384.59,284.37
2016,4,15,15,15,868.0,95.5,4.55,18.5,653.5,330.49,236.61
2016,4,15,15,30,852.0,93.0,4.4,18.0,609.0,270.86,184.31
2016,4,15,15,45,830.5,90.0,4.25,18.0,559.5,217.26,137.69
2016,4,15,16,0,809.0,87.0,4.1,18.0,510.0,165.74,95.94
2016,4,15,16,15,781.5,83.5,3.8,17.5,458.0,115.66,62.16
2016,4,15,16,30,754.0,80.0,3.5,17.0,406.0,68.72,42.33
2016,4,15,16,45,718.0,74.5,3.25,17.0,352.5,52.97,41.21
2016,4,15,17,0,682.0,69.0,3.0,17.0,299.0,46.07,35.23
2016,4,15,17,15,628.0,63.0,2.75,16.0,246.0,43.64,33.23
2016,4,15,17,30,574.0,57.0,2.5,15.0,193.0,41.09,30.99
2016,4,15,17,45,493.0,48.0,2.25,14.5,144.0,35.78,26.05
2016,4,15,18,0,412.0,39.0,2.0,14.0,95.0,30.2,20.64
2016,4,15,18,15,272.5,26.0,1.9,13.5,56.5,20.47,10.48
2016,4,15,18,30,133.0,13.0,1.8,13.0,18.0,12.39,0.0
2016,4,15,18,45,66.5,6.5,1.7,12.5,9.0,6.2,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,1.25,10.0,24.5,69.42,0.0
2016,4,16,6,0,249.0,28.0,1.3,11.0,49.0,187.41,135.2
2016,4,16,6,15,357.5,40.0,1.4,11.5,93.5,270.77,219.26
2016,4,16,6,30,466.0,52.0,1.5,12.0,138.0,364.13,300.49
2016,4,16,6,45,534.0,60.5,1.6,12.5,189.5,436.42,361.97
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,513.0,424.35
2016,4,16,7,15,649.5,75.5,1.7,13.5,295.0,576.29,473.35
2016,4,16,7,30,697.0,82.0,1.7,14.0,349.0,641.25,520.41
2016,4,16,7,45,729.5,87.0,1.7,15.0,402.0,693.85,555.48
2016,4,16,8,0,762.0,92.0,1.7,16.0,455.0,742.45,586.5
2016,4,16,8,15,786.5,96.0,1.75,16.5,506.0,786.67,615.07
2016,4,16,8,30,811.0,100.0,1.8,17.0,557.0,829.48,642.13
2016,4,16,8,45,829.5,103.0,1.85,17.5,604.0,864.14,663.13
2016,4,16,9,0,848.0,106.0,1.9,18.0,651.0,896.59,682.47
2016,4,16,9,15,861.5,108.5,1.95,18.5,693.0,921.47,696.55
2016,4,16,9,30,875.0,111.0,2.0,19.0,735.0,936.0,703.74
2016,4,16,9,45,887.5,112.5,2.1,19.5,771.5,953.24,713.48
2016,4,16,10,0,900.0,114.0,2.2,20.0,808.0,967.45,721.22
2016,4,16,10,15,907.5,115.5,2.25,20.5,837.5,973.82,723.35
2016,4,16,10,30,915.0,117.0,2.3,21.0,867.0,976.92,723.53
2016,4,16,10,45,921.5,117.0,2.35,21.5,889.5,974.2,720.05
2016,4,16,11,0,928.0,117.0,2.4,22.0,912.0,968.17,714.59
2016,4,16,11,15,931.0,117.5,2.45,22.0,926.0,956.19,706.72
2016,4,16,11,30,934.0,118.0,2.5,22.0,940.0,940.98,696.87
2016,4,16,11,45,938.0,116.5,2.55,22.0,946.5,921.52,684.27
2016,4,16,12,0,942.0,115.0,2.6,22.0,953.0,898.98,669.65
2016,4,16,12,15,941.5,114.5,2.6,22.0,951.0,870.74,650.82
2016,4,16,12,30,941.0,114.0,2.6,22.0,949.0,839.81,630.16
2016,4,16,12,45,939.5,113.0,2.65,22.5,939.0,805.12,606.02
2016,4,16,13,0,938.0,112.0,2.7,23.0,929.0,768.07,580.17
2016,4,16,13,15,934.0,111.0,2.65,23.0,911.0,727.16,550.64
2016,4,16,13,30,930.0,110.0,2.6,23.0,893.0,684.39,518.75
2016,4,16,13,45,923.5,109.0,2.6,23.0,867.0,638.49,484.12
2016,4,16,14,0,917.0,108.0,2.6,23.0,841.0,591.31,447.68
2016,4,16,14,15,908.0,106.5,2.55,23.0,808.5,541.41,408.1
2016,4,16,14,30,899.0,105.0,2.5,23.0,776.0,490.89,367.0
2016,4,16,14,45,888.5,102.5,2.45,23.0,737.5,438.55,323.47
2016,4,16,15,0,878.0,100.0,2.4,23.0,699.0,386.17,278.87
2016,4,16,15,15,863.0,97.5,2.3,22.5,654.5,332.67,233.13
2016,4,16,15,30,848.0,95.0,2.2,22.0,610.0,273.57,182.75
2016,4,16,15,45,829.5,91.0,2.1,22.0,561.5,219.93,137.14
2016,4,16,16,0,811.0,87.0,2.0,22.0,513.0,168.06,95.77
2016,4,16,16,15,784.5,83.5,1.8,21.5,461.5,117.94,62.24
2016,4,16,16,30,758.0,80.0,1.6,21.0,410.0,70.84,41.94
2016,4,16,16,45,717.5,76.0,1.45,20.5,356.0,54.06,41.55
2016,4,16,17,0,677.0,72.0,1.3,20.0,302.0,48.21,36.66
2016,4,16,17,15,623.5,65.5,1.25,19.0,249.0,45.49,34.45
2016,4,16,17,30,570.0,59.0,1.2,18.0,196.0,42.62,31.97
2016,4,16,17,45,470.5,51.0,1.15,17.5,145.5,38.24,27.9
2016,4,16,18,0,371.0,43.0,1.1,17.0,95.0,33.71,23.45
2016,4,16,18,15,244.0,29.0,1.1,16.5,57.0,23.15,12.69
2016,4,16,18,30,117.0,15.0,1.1,16.0,19.0,11.83,0.0
2016,4,16,18,45,58.5,7.5,1.1,16.0,9.5,7.15,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,15.5,0.8,13.5,25.0,81.39,0.0
2016,4,17,6,0,217.0,31.0,0.8,14.0,50.0,174.28,127.02
2016,4,17,6,15,318.5,44.5,0.85,14.5,93.5,253.61,202.97
2016,4,17,6,30,420.0,58.0,0.9,15.0,137.0,345.18,280.74
2016,4,17,6,45,484.5,68.0,0.95,15.5,187.5,415.59,339.05
2016,4,17,7,0,549.0,78.0,1.0,16.0,238.0,489.96,398.02
2016,4,17,7,15,596.5,85.5,1.0,16.5,290.5,552.78,445.36
2016,4,17,7,30,644.0,93.0,1.0,17.0,343.0,617.26,491.6
2016,4,17,7,45,678.0,99.0,1.05,17.5,395.0,670.65,527.88
2016,4,17,8,0,712.0,105.0,1.1,18.0,447.0,724.0,563.19
2016,4,17,8,15,737.5,109.5,1.15,18.5,497.0,768.01,591.1
2016,4,17,8,30,763.0,114.0,1.2,19.0,547.0,810.83,617.75
2016,4,17,8,45,782.0,118.0,1.3,20.0,593.5,841.69,635.33
2016,4,17,9,0,801.0,122.0,1.4,21.0,640.0,874.83,654.35
2016,4,17,9,15,816.0,125.0,1.45,21.5,681.5,900.88,669.03
2016,4,17,9,30,831.0,128.0,1.5,22.0,723.0,924.28,682.0
2016,4,17,9,45,848.5,127.0,1.6,22.5,760.0,942.77,692.46
2016,4,17,10,0,866.0,126.0,1.7,23.0,797.0,958.34,701.12
2016,4,17,10,15,874.0,127.5,1.75,23.0,826.0,957.29,699.85
2016,4,17,10,30,882.0,129.0,1.8,23.0,855.0,960.74,701.82
2016,4,17,10,45,891.0,128.0,1.85,23.5,878.0,959.35,699.37
2016,4,17,11,0,900.0,127.0,1.9,24.0,901.0,954.72,695.02
2016,4,17,11,15,903.0,128.0,1.9,24.0,915.0,943.43,687.27
2016,4,17,11,30,906.0,129.0,1.9,24.0,929.0,929.01,677.67
2016,4,17,11,45,909.0,128.0,1.9,24.5,935.5,909.59,663.65
2016,4,17,12,0,912.0,127.0,1.9,25.0,942.0,887.21,647.84
2016,4,17,12,15,911.5,127.0,1.85,25.0,939.5,860.06,629.74
2016,4,17,12,30,911.0,127.0,1.8,25.0,937.0,830.31,609.96
2016,4,17,12,45,910.0,125.5,1.75,25.5,927.5,796.36,586.24
2016,4,17,13,0,909.0,124.0,1.7,26.0,918.0,760.12,561.02
2016,4,17,13,15,904.5,123.0,1.6,26.0,900.0,719.84,532.02
2016,4,17,13,30,900.0,122.0,1.5,26.0,882.0,677.83,501.27
2016,4,17,13,45,896.0,119.5,1.4,26.5,857.0,633.27,467.26
2016,4,17,14,0,892.0,117.0,1.3,27.0,832.0,587.32,431.66
2016,4,17,14,15,883.0,115.0,1.25,27.0,800.0,538.09,394.12
2016,4,17,14,30,874.0,113.0,1.2,27.0,768.0,488.29,355.15
2016,4,17,14,45,867.0,108.5,1.15,27.0,730.5,436.89,313.94
2016,4,17,15,0,860.0,104.0,1.1,27.0,693.0,385.18,271.41
2016,4,17,15,15,844.5,101.5,1.1,26.5,649.0,326.39,223.58
2016,4,17,15,30,829.0,99.0,1.1,26.0,605.0,274.27,180.07
2016,4,17,15,45,813.5,94.0,1.1,26.0,557.5,221.39,136.18
2016,4,17,16,0,798.0,89.0,1.1,26.0,510.0,169.98,95.88
2016,4,17,16,15,771.5,85.0,1.1,25.5,458.5,120.15,62.86
2016,4,17,16,30,745.0,81.0,1.1,25.0,407.0,73.34,42.23
2016,4,17,16,45,710.0,76.0,1.1,24.5,354.5,53.89,40.69
2016,4,17,17,0,675.0,71.0,1.1,24.0,302.0,47.31,35.24
2016,4,17,17,15,623.0,64.5,1.1,22.5,249.5,44.55,33.12
2016,4,17,17,30,571.0,58.0,1.1,21.0,197.0,41.64,30.71
2016,4,17,17,45,490.0,49.0,1.1,20.0,147.5,36.36,25.99
2016,4,17,18,0,409.0,40.0,1.1,19.0,98.0,30.81,20.8
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.5,21.15,11.21
2016,4,17,18,30,154.0,14.0,1.1,18.0,21.0,10.95,0.0
2016,4,17,18,45,77.0,7.0,1.15,17.5,10.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.5,0.65,14.5,28.0,97.76,0.0
2016,4,18,6,0,273.0,31.0,0.6,15.0,56.0,204.2,151.33
2016,4,18,6,15,377.0,42.5,0.6,15.5,101.5,286.69,228.28
2016,4,18,6,30,481.0,54.0,0.6,16.0,147.0,378.42,304.97
2016,4,18,6,45,551.0,62.0,0.65,16.5,199.5,452.39,365.02
2016,4,18,7,0,621.0,70.0,0.7,17.0,252.0,530.74,425.75
2016,4,18,7,15,666.0,76.0,0.7,17.5,306.0,592.53,470.75
2016,4,18,7,30,711.0,82.0,0.7,18.0,360.0,655.74,513.92
2016,4,18,7,45,743.0,86.5,0.7,18.5,413.5,703.93,544.82
2016,4,18,8,0,775.0,91.0,0.7,19.0,467.0,756.11,577.64
2016,4,18,8,15,798.5,95.0,0.8,19.5,518.0,799.83,605.32
2016,4,18,8,30,822.0,99.0,0.9,20.0,569.0,842.07,631.65
2016,4,18,8,45,840.0,102.0,1.0,21.0,615.5,876.49,651.24
2016,4,18,9,0,858.0,105.0,1.1,22.0,662.0,908.65,669.18
2016,4,18,9,15,871.0,107.5,1.2,22.5,703.5,925.54,678.39
2016,4,18,9,30,884.0,110.0,1.3,23.0,745.0,947.31,690.96
2016,4,18,9,45,897.5,109.5,1.45,23.5,782.0,963.33,700.54
2016,4,18,10,0,911.0,109.0,1.6,24.0,819.0,976.35,708.25
2016,4,18,10,15,918.0,110.5,1.65,24.0,847.5,982.28,711.52
2016,4,18,10,30,925.0,112.0,1.7,24.0,876.0,984.9,712.89
2016,4,18,10,45,929.5,112.5,1.75,24.5,897.5,980.82,708.77
2016,4,18,11,0,934.0,113.0,1.8,25.0,919.0,973.42,702.73
2016,4,18,11,15,936.5,114.0,1.8,25.0,932.5,961.41,694.65
2016,4,18,11,30,939.0,115.0,1.8,25.0,946.0,946.18,684.66
2016,4,18,11,45,939.5,115.0,1.8,25.5,951.5,925.08,669.7
2016,4,18,12,0,940.0,115.0,1.8,26.0,957.0,901.02,652.97
2016,4,18,12,15,938.5,115.0,1.75,26.0,954.5,872.48,634.14
2016,4,18,12,30,937.0,115.0,1.7,26.0,952.0,841.31,613.63
2016,4,18,12,45,930.5,117.0,1.65,26.5,940.0,805.73,589.03
2016,4,18,13,0,924.0,119.0,1.6,27.0,928.0,768.1,563.1
2016,4,18,13,15,919.0,118.0,1.55,27.0,909.5,726.98,534.47
2016,4,18,13,30,914.0,117.0,1.5,27.0,891.0,684.14,503.73
2016,4,18,13,45,903.0,118.0,1.45,27.0,864.0,637.93,469.95
2016,4,18,14,0,892.0,119.0,1.4,27.0,837.0,590.85,434.78
2016,4,18,14,15,882.5,117.5,1.4,26.5,804.5,541.78,398.39
2016,4,18,14,30,873.0,116.0,1.4,26.0,772.0,492.19,360.38
2016,4,18,14,45,852.5,117.5,1.4,26.0,731.0,435.45,315.42
2016,4,18,15,0,832.0,119.0,1.4,26.0,690.0,384.18,273.35
2016,4,18,15,15,717.5,143.5,1.35,26.0,613.5,319.99,223.15
2016,4,18,15,30,603.0,168.0,1.3,26.0,537.0,271.6,185.89
2016,4,18,15,45,564.0,169.0,1.3,26.0,492.5,231.26,153.76
2016,4,18,16,0,525.0,170.0,1.3,26.0,448.0,193.29,125.41
2016,4,18,16,15,601.0,136.0,1.3,25.0,424.0,142.41,86.52
2016,4,18,16,30,677.0,102.0,1.3,24.0,400.0,83.66,50.79
2016,4,18,16,45,630.5,97.0,1.35,23.5,346.5,64.12,49.6
2016,4,18,17,0,584.0,92.0,1.4,23.0,293.0,63.53,49.34
2016,4,18,17,15,528.0,83.0,1.3,21.5,241.5,59.48,46.18
2016,4,18,17,30,472.0,74.0,1.2,20.0,190.0,55.19,42.63
2016,4,18,17,45,387.0,62.0,1.2,19.0,142.0,46.5,34.91
2016,4,18,18,0,302.0,50.0,1.2,18.0,94.0,38.33,27.38
2016,4,18,18,15,151.0,35.0,1.2,17.5,57.0,27.3,16.42
2016,4,18,18,30,0.0,20.0,1.2,17.0,20.0,17.99,0.0
2016,4,18,18,45,0.0,10.0,1.2,16.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.0,17.0,0.55,14.5,28.0,87.96,0.0
2016,4,19,6,0,226.0,34.0,0.5,15.0,56.0,183.63,137.82
2016,4,19,6,15,325.0,47.0,0.5,15.5,100.0,262.04,209.17
2016,4,19,6,30,424.0,60.0,0.5,16.0,144.0,352.61,284.64
2016,4,19,6,45,503.5,67.5,0.55,16.5,196.5,430.25,347.46
2016,4,19,7,0,583.0,75.0,0.6,17.0,249.0,512.86,411.44
2016,4,19,7,15,629.0,81.5,0.55,17.0,302.0,574.74,456.98
2016,4,19,7,30,675.0,88.0,0.5,17.0,355.0,638.14,500.82
2016,4,19,7,45,716.0,91.0,0.5,17.5,409.0,694.35,537.42
2016,4,19,8,0,757.0,94.0,0.5,18.0,463.0,747.04,570.44
2016,4,19,8,15,781.0,97.5,0.4,18.5,513.5,790.13,594.32
2016,4,19,8,30,805.0,101.0,0.3,19.0,564.0,831.8,616.55
2016,4,19,8,45,822.5,104.5,0.25,20.0,610.5,865.99,633.06
2016,4,19,9,0,840.0,108.0,0.2,21.0,657.0,897.96,647.87
2016,4,19,9,15,853.5,111.0,0.3,21.5,698.5,923.22,662.34
2016,4,19,9,30,867.0,114.0,0.4,22.0,740.0,937.99,670.55
2016,4,19,9,45,869.5,120.0,0.55,23.0,773.5,950.64,677.54
2016,4,19,10,0,872.0,126.0,0.7,24.0,807.0,960.05,682.57
2016,4,19,10,15,725.5,205.5,0.8,24.0,786.5,917.23,656.66
2016,4,19,10,30,579.0,285.0,0.9,24.0,766.0,852.63,614.23
2016,4,19,10,45,729.5,213.5,1.0,24.5,835.0,913.24,656.31
2016,4,19,11,0,880.0,142.0,1.1,25.0,904.0,954.97,681.58
2016,4,19,11,15,705.5,241.5,1.2,25.0,858.5,892.43,642.38
2016,4,19,11,30,531.0,341.0,1.3,25.0,813.0,816.4,589.83
2016,4,19,11,45,492.5,354.0,1.4,25.0,794.5,778.45,565.55
2016,4,19,12,0,454.0,367.0,1.5,25.0,776.0,740.13,540.16
2016,4,19,12,15,429.5,376.5,1.55,25.0,762.5,710.06,519.83
2016,4,19,12,30,405.0,386.0,1.6,25.0,749.0,679.84,499.1
2016,4,19,12,45,376.5,398.0,1.65,25.5,732.0,649.3,476.89
2016,4,19,13,0,348.0,410.0,1.7,26.0,715.0,620.29,455.6
2016,4,19,13,15,396.0,376.5,1.75,25.5,717.5,604.43,446.71
2016,4,19,13,30,444.0,343.0,1.8,25.0,720.0,582.42,432.93
2016,4,19,13,45,411.5,348.0,1.9,25.0,690.0,542.8,404.34
2016,4,19,14,0,379.0,353.0,2.0,25.0,660.0,509.1,379.61
2016,4,19,14,15,220.5,344.0,2.0,24.5,521.0,405.72,304.35
2016,4,19,14,30,62.0,335.0,2.0,24.0,382.0,317.98,240.2
2016,4,19,14,45,48.5,306.0,2.05,24.0,342.0,283.06,214.61
2016,4,19,15,0,35.0,277.0,2.1,24.0,302.0,249.94,190.0
2016,4,19,15,15,31.5,256.5,2.15,23.0,278.0,228.11,174.39
2016,4,19,15,30,28.0,236.0,2.2,22.0,254.0,206.88,158.99
2016,4,19,15,45,101.5,234.5,2.3,21.5,290.0,214.76,162.95
2016,4,19,16,0,175.0,233.0,2.4,21.0,326.0,206.35,153.74
2016,4,19,16,15,134.5,208.5,2.45,20.5,276.0,172.12,129.72
2016,4,19,16,30,94.0,184.0,2.5,20.0,226.0,150.09,116.08
2016,4,19,16,45,84.5,163.0,2.6,19.5,197.0,130.52,107.53
2016,4,19,17,0,75.0,142.0,2.7,19.0,168.0,114.95,94.65
2016,4,19,17,15,64.5,118.5,2.6,18.0,138.5,97.43,79.92
2016,4,19,17,30,54.0,95.0,2.5,17.0,109.0,79.49,64.43
2016,4,19,17,45,188.0,72.5,2.45,16.5,103.0,57.0,44.47
2016,4,19,18,0,322.0,50.0,2.4,16.0,97.0,38.29,27.6
2016,4,19,18,15,207.5,33.5,2.15,15.5,59.0,26.07,15.76
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.36,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,31.5,107.85,10.85
2016,4,20,6,0,297.0,33.0,0.9,13.0,63.0,220.32,169.32
2016,4,20,6,15,398.0,44.0,1.0,13.5,109.5,302.5,244.63
2016,4,20,6,30,499.0,55.0,1.1,14.0,156.0,393.41,321.85
2016,4,20,6,45,568.0,62.0,1.25,15.0,208.5,466.59,381.86
2016,4,20,7,0,637.0,69.0,1.4,16.0,261.0,543.99,442.53
2016,4,20,7,15,680.5,74.5,1.35,16.5,315.0,604.8,486.97
2016,4,20,7,30,724.0,80.0,1.3,17.0,369.0,666.9,529.79
2016,4,20,7,45,756.5,84.0,1.3,17.5,422.5,715.71,561.82
2016,4,20,8,0,789.0,88.0,1.3,18.0,476.0,768.12,595.54
2016,4,20,8,15,811.0,91.5,1.35,18.5,526.0,810.35,621.85
2016,4,20,8,30,833.0,95.0,1.4,19.0,576.0,851.0,646.7
2016,4,20,8,45,779.5,118.0,1.5,19.5,597.0,845.3,640.52
2016,4,20,9,0,726.0,141.0,1.6,20.0,618.0,838.96,634.54
2016,4,20,9,15,808.5,122.5,1.65,20.0,684.5,896.92,672.74
2016,4,20,9,30,891.0,104.0,1.7,20.0,751.0,951.07,707.16
2016,4,20,9,45,903.5,103.5,1.8,20.5,787.0,966.25,715.06
2016,4,20,10,0,916.0,103.0,1.9,21.0,823.0,978.41,721.51
2016,4,20,10,15,922.0,105.0,1.95,21.0,851.5,983.98,724.56
2016,4,20,10,30,928.0,107.0,2.0,21.0,880.0,986.23,725.65
2016,4,20,10,45,924.0,112.5,2.05,21.5,898.5,979.45,719.64
2016,4,20,11,0,920.0,118.0,2.1,22.0,917.0,969.35,711.7
2016,4,20,11,15,922.5,119.0,2.15,22.0,931.0,957.41,704.07
2016,4,20,11,30,925.0,120.0,2.2,22.0,945.0,942.3,694.44
2016,4,20,11,45,913.5,128.0,2.3,22.5,947.0,918.69,678.43
2016,4,20,12,0,902.0,136.0,2.4,23.0,949.0,892.43,660.7
2016,4,20,12,15,901.0,136.0,2.45,23.0,946.5,865.0,642.99
2016,4,20,12,30,900.0,136.0,2.5,23.0,944.0,835.05,623.49
2016,4,20,12,45,898.5,134.5,2.55,23.0,933.5,800.99,601.08
2016,4,20,13,0,897.0,133.0,2.6,23.0,923.0,764.74,577.0
2016,4,20,13,15,710.0,225.5,2.65,22.5,843.5,683.28,516.94
2016,4,20,13,30,523.0,318.0,2.7,22.0,764.0,612.23,463.68
2016,4,20,13,45,697.0,223.5,2.75,22.0,799.0,606.31,461.41
2016,4,20,14,0,871.0,129.0,2.8,22.0,834.0,591.35,450.41
2016,4,20,14,15,861.0,127.0,2.85,21.5,801.5,539.03,410.09
2016,4,20,14,30,851.0,125.0,2.9,21.0,769.0,489.16,370.42
2016,4,20,14,45,726.0,164.0,2.95,21.0,694.0,422.46,317.2
2016,4,20,15,0,601.0,203.0,3.0,21.0,619.0,370.76,275.69
2016,4,20,15,15,615.5,182.0,3.0,20.5,584.5,323.9,236.04
2016,4,20,15,30,630.0,161.0,3.0,20.0,550.0,275.48,194.32
2016,4,20,15,45,689.5,133.5,3.0,20.0,528.5,229.22,152.11
2016,4,20,16,0,749.0,106.0,3.0,20.0,507.0,177.25,106.6
2016,4,20,16,15,720.5,101.5,2.9,19.5,456.0,129.06,72.63
2016,4,20,16,30,692.0,97.0,2.8,19.0,405.0,84.1,50.01
2016,4,20,16,45,656.5,90.0,2.7,18.5,353.0,58.46,45.72
2016,4,20,17,0,621.0,83.0,2.6,18.0,301.0,55.99,43.78
2016,4,20,17,15,567.0,75.5,2.3,17.0,249.0,52.87,41.24
2016,4,20,17,30,513.0,68.0,2.0,16.0,197.0,49.56,38.41
2016,4,20,17,45,436.0,57.5,1.7,15.5,149.0,43.34,32.71
2016,4,20,18,0,359.0,47.0,1.4,15.0,101.0,36.77,26.48
2016,4,20,18,15,179.5,35.5,1.3,14.5,62.5,27.6,17.3
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,21.25,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.3,14.0,12.5,11.59,0.0
2016,4,21,6,0,0.0,25.0,0.4,14.0,25.0,23.21,13.17
2016,4,21,6,15,0.0,44.0,0.5,14.5,44.0,42.86,30.38
2016,4,21,6,30,0.0,63.0,0.6,15.0,63.0,62.59,47.42
2016,4,21,6,45,2.0,84.0,0.75,15.5,84.5,85.55,66.94
2016,4,21,7,0,4.0,105.0,0.9,16.0,106.0,108.26,85.88
2016,4,21,7,15,10.5,125.0,1.0,16.0,128.5,132.92,106.37
2016,4,21,7,30,17.0,145.0,1.1,16.0,151.0,157.85,126.76
2016,4,21,7,45,116.5,177.0,1.25,16.5,233.5,294.17,238.69
2016,4,21,8,0,216.0,209.0,1.4,17.0,316.0,414.18,332.87
2016,4,21,8,15,161.0,233.5,1.5,17.0,318.0,398.53,317.67
2016,4,21,8,30,106.0,258.0,1.6,17.0,320.0,365.8,290.24
2016,4,21,8,45,169.5,279.0,1.75,17.5,386.5,458.2,361.29
2016,4,21,9,0,233.0,300.0,1.9,18.0,453.0,538.65,420.97
2016,4,21,9,15,162.5,318.5,2.0,18.0,429.0,493.69,384.33
2016,4,21,9,30,92.0,337.0,2.1,18.0,405.0,433.03,336.53
2016,4,21,9,45,101.0,357.0,2.25,18.5,434.5,460.25,356.38
2016,4,21,10,0,110.0,377.0,2.4,19.0,464.0,486.9,375.15
2016,4,21,10,15,212.0,382.5,2.45,19.0,557.5,596.49,457.58
2016,4,21,10,30,314.0,388.0,2.5,19.0,651.0,703.28,535.08
2016,4,21,10,45,396.0,365.5,2.55,19.0,705.5,748.7,568.24
2016,4,21,11,0,478.0,343.0,2.6,19.0,760.0,800.15,605.42
2016,4,21,11,15,479.5,350.0,2.65,19.0,773.5,795.8,601.63
2016,4,21,11,30,481.0,357.0,2.7,19.0,787.0,789.41,596.93
2016,4,21,11,45,498.5,345.0,2.75,19.0,793.5,776.92,588.76
2016,4,21,12,0,516.0,333.0,2.8,19.0,800.0,762.27,579.06
2016,4,21,12,15,271.5,338.0,2.85,19.0,583.5,544.7,418.76
2016,4,21,12,30,27.0,343.0,2.9,19.0,367.0,341.31,261.98
2016,4,21,12,45,26.0,341.5,3.0,19.5,365.0,335.68,258.07
2016,4,21,13,0,25.0,340.0,3.1,20.0,363.0,330.07,253.48
2016,4,21,13,15,164.0,371.5,3.2,20.0,512.5,446.78,344.24
2016,4,21,13,30,303.0,403.0,3.3,20.0,662.0,547.73,419.91
2016,4,21,13,45,361.0,368.5,3.4,20.0,668.5,534.83,410.48
2016,4,21,14,0,419.0,334.0,3.5,20.0,675.0,513.13,394.48
2016,4,21,14,15,308.5,348.5,3.55,20.0,594.5,449.01,345.07
2016,4,21,14,30,198.0,363.0,3.6,20.0,514.0,396.28,304.63
2016,4,21,14,45,525.0,232.0,3.65,20.0,603.0,399.5,304.14
2016,4,21,15,0,852.0,101.0,3.7,20.0,692.0,387.69,286.8
2016,4,21,15,15,837.0,98.5,3.7,19.5,649.0,329.51,236.71
2016,4,21,15,30,822.0,96.0,3.7,19.0,606.0,278.01,191.39
2016,4,21,15,45,801.5,93.5,3.7,19.0,558.0,226.62,146.59
2016,4,21,16,0,781.0,91.0,3.7,19.0,510.0,177.22,105.74
2016,4,21,16,15,754.5,87.0,3.6,18.5,459.5,128.27,70.65
2016,4,21,16,30,728.0,83.0,3.5,18.0,409.0,82.34,47.03
2016,4,21,16,45,691.5,78.5,3.4,17.5,357.0,49.95,38.43
2016,4,21,17,0,655.0,74.0,3.3,17.0,305.0,48.98,37.78
2016,4,21,17,15,603.0,67.5,3.0,16.5,253.5,46.34,35.56
2016,4,21,17,30,551.0,61.0,2.7,16.0,202.0,43.53,33.07
2016,4,21,17,45,475.0,52.5,2.4,15.5,153.5,38.81,28.73
2016,4,21,18,0,399.0,44.0,2.1,15.0,105.0,33.85,23.96
2016,4,21,18,15,199.5,35.5,1.95,14.5,66.0,27.56,17.41
2016,4,21,18,30,0.0,27.0,1.8,14.0,27.0,23.59,0.0
2016,4,21,18,45,0.0,13.5,1.7,14.0,13.5,12.87,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.9,13.5,15.5,14.38,0.79
2016,4,22,6,0,0.0,31.0,3.2,14.0,31.0,29.88,18.62
2016,4,22,6,15,5.5,52.0,3.3,14.0,53.0,56.0,41.51
2016,4,22,6,30,11.0,73.0,3.4,14.0,75.0,81.57,63.88
2016,4,22,6,45,19.5,94.0,3.5,14.0,99.5,108.91,87.61
2016,4,22,7,0,28.0,115.0,3.6,14.0,124.0,145.29,118.6
2016,4,22,7,15,35.0,136.0,3.65,14.0,149.0,173.19,141.96
2016,4,22,7,30,42.0,157.0,3.7,14.0,174.0,201.25,165.08
2016,4,22,7,45,21.0,138.5,3.75,14.5,147.0,151.7,122.7
2016,4,22,8,0,0.0,120.0,3.8,15.0,120.0,114.31,90.38
2016,4,22,8,15,5.5,159.0,3.9,15.0,162.5,158.42,126.72
2016,4,22,8,30,11.0,198.0,4.0,15.0,205.0,202.93,162.74
2016,4,22,8,45,176.5,238.5,4.1,15.0,355.5,417.82,339.32
2016,4,22,9,0,342.0,279.0,4.2,15.0,506.0,627.95,503.01
2016,4,22,9,15,171.0,156.0,4.45,15.0,269.5,332.87,271.17
2016,4,22,9,30,0.0,33.0,4.7,15.0,33.0,30.74,19.93
2016,4,22,9,45,2.5,108.5,4.95,15.5,110.5,103.95,80.34
2016,4,22,10,0,5.0,184.0,5.2,16.0,188.0,179.11,140.93
2016,4,22,10,15,6.5,196.0,5.3,16.0,201.5,191.86,150.92
2016,4,22,10,30,8.0,208.0,5.4,16.0,215.0,204.5,160.89
2016,4,22,10,45,9.0,220.0,5.5,16.0,228.0,216.55,170.35
2016,4,22,11,0,10.0,232.0,5.6,16.0,241.0,228.46,179.69
2016,4,22,11,15,270.0,289.0,5.6,15.5,531.5,538.54,430.59
2016,4,22,11,30,530.0,346.0,5.6,15.0,822.0,823.24,647.75
2016,4,22,11,45,349.0,402.0,5.65,15.0,716.5,697.9,548.74
2016,4,22,12,0,168.0,458.0,5.7,15.0,611.0,580.08,455.22
2016,4,22,12,15,86.5,318.0,5.65,15.0,397.0,373.16,295.61
2016,4,22,12,30,5.0,178.0,5.6,15.0,183.0,170.01,132.98
2016,4,22,12,45,6.5,194.5,5.6,15.0,201.0,185.96,146.07
2016,4,22,13,0,8.0,211.0,5.6,15.0,219.0,201.61,158.68
2016,4,22,13,15,215.5,283.0,5.45,14.5,468.5,402.39,322.49
2016,4,22,13,30,423.0,355.0,5.3,14.0,718.0,581.69,462.4
2016,4,22,13,45,632.0,247.5,5.2,14.0,771.5,590.83,470.7
2016,4,22,14,0,841.0,140.0,5.1,14.0,825.0,584.99,466.18
2016,4,22,14,15,832.5,138.0,4.9,14.0,794.0,537.57,425.94
2016,4,22,14,30,824.0,136.0,4.7,14.0,763.0,489.71,384.71
2016,4,22,14,45,815.0,132.5,4.55,14.0,726.5,440.17,341.42
2016,4,22,15,0,806.0,129.0,4.4,14.0,690.0,390.68,297.31
2016,4,22,15,15,550.0,198.0,4.4,14.0,570.0,320.74,242.44
2016,4,22,15,30,294.0,267.0,4.4,14.0,450.0,282.59,216.59
2016,4,22,15,45,322.5,238.5,4.45,14.0,425.0,247.7,186.06
2016,4,22,16,0,351.0,210.0,4.5,14.0,400.0,210.23,153.88
2016,4,22,16,15,346.0,188.5,4.4,14.0,360.5,171.98,124.46
2016,4,22,16,30,341.0,167.0,4.3,14.0,321.0,134.67,99.91
2016,4,22,16,45,318.0,151.0,4.2,14.0,281.0,109.73,91.78
2016,4,22,17,0,295.0,135.0,4.1,14.0,241.0,99.83,83.3
2016,4,22,17,15,418.5,101.5,3.7,13.5,224.0,72.43,59.25
2016,4,22,17,30,542.0,68.0,3.3,13.0,207.0,49.29,38.64
2016,4,22,17,45,450.0,60.0,2.9,12.5,157.5,45.27,34.88
2016,4,22,18,0,358.0,52.0,2.5,12.0,108.0,39.7,29.47
2016,4,22,18,15,232.5,37.5,2.25,11.5,68.5,29.15,19.14
2016,4,22,18,30,107.0,23.0,2.0,11.0,29.0,18.17,0.28
2016,4,22,18,45,53.5,11.5,1.8,11.0,14.5,10.96,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
