Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,135.0,19.5,1.7,11.5,34.5,106.71,52.34
2016,4,23,6,0,270.0,39.0,1.9,12.0,69.0,214.61,169.96
2016,4,23,6,15,366.0,50.5,2.0,12.0,115.0,295.28,243.04
2016,4,23,6,30,462.0,62.0,2.1,12.0,161.0,383.37,319.52
2016,4,23,6,45,522.0,71.0,2.25,12.5,212.0,452.3,377.64
2016,4,23,7,0,582.0,80.0,2.4,13.0,263.0,524.71,436.36
2016,4,23,7,15,626.0,86.5,2.4,13.0,315.5,585.47,484.14
2016,4,23,7,30,670.0,93.0,2.4,13.0,368.0,647.56,530.29
2016,4,23,7,45,505.5,142.5,2.4,13.5,366.0,589.48,481.33
2016,4,23,8,0,341.0,192.0,2.4,14.0,364.0,510.68,415.49
2016,4,23,8,15,563.5,150.0,2.45,14.5,467.5,677.89,545.8
2016,4,23,8,30,786.0,108.0,2.5,15.0,571.0,830.99,653.96
2016,4,23,8,45,803.5,111.0,2.6,15.5,616.5,864.15,673.75
2016,4,23,9,0,821.0,114.0,2.7,16.0,662.0,895.12,692.94
2016,4,23,9,15,834.5,116.5,2.75,16.0,702.0,919.43,708.34
2016,4,23,9,30,848.0,119.0,2.8,16.0,742.0,941.04,721.96
2016,4,23,9,45,867.0,116.0,2.85,16.5,779.0,951.12,726.39
2016,4,23,10,0,886.0,113.0,2.9,17.0,816.0,966.4,734.57
2016,4,23,10,15,892.5,114.5,2.95,17.0,844.0,971.68,737.37
2016,4,23,10,30,899.0,116.0,3.0,17.0,872.0,973.75,738.23
2016,4,23,10,45,902.0,117.5,3.1,17.5,892.5,969.3,733.84
2016,4,23,11,0,905.0,119.0,3.2,18.0,913.0,961.65,727.44
2016,4,23,11,15,907.5,120.0,3.2,18.0,926.0,949.85,718.99
2016,4,23,11,30,910.0,121.0,3.2,18.0,939.0,934.95,708.56
2016,4,23,11,45,910.0,121.5,3.2,18.0,944.0,914.35,694.33
2016,4,23,12,0,910.0,122.0,3.2,18.0,949.0,890.92,678.24
2016,4,23,12,15,909.0,122.0,3.2,18.0,946.5,863.47,659.42
2016,4,23,12,30,908.0,122.0,3.2,18.0,944.0,833.5,638.82
2016,4,23,12,45,902.0,123.5,3.25,18.0,932.5,798.69,615.02
2016,4,23,13,0,896.0,125.0,3.3,18.0,921.0,761.92,589.69
2016,4,23,13,15,891.0,124.5,3.35,18.0,903.0,722.3,560.86
2016,4,23,13,30,886.0,124.0,3.4,18.0,885.0,681.05,529.68
2016,4,23,13,45,874.0,125.5,3.5,18.0,858.0,635.83,494.95
2016,4,23,14,0,862.0,127.0,3.6,18.0,831.0,589.89,458.81
2016,4,23,14,15,852.5,125.0,3.65,17.5,799.0,541.85,420.85
2016,4,23,14,30,843.0,123.0,3.7,17.0,767.0,489.15,378.23
2016,4,23,14,45,684.0,177.5,3.8,17.0,682.5,421.06,323.04
2016,4,23,15,0,525.0,232.0,3.9,17.0,598.0,371.51,283.05
2016,4,23,15,15,649.5,175.0,3.85,16.5,599.5,332.84,247.05
2016,4,23,15,30,774.0,118.0,3.8,16.0,601.0,287.62,203.27
2016,4,23,15,45,746.0,116.5,3.8,16.0,552.5,232.49,155.55
2016,4,23,16,0,718.0,115.0,3.8,16.0,504.0,185.21,116.24
2016,4,23,16,15,689.0,110.0,3.75,15.5,454.0,138.18,81.69
2016,4,23,16,30,660.0,105.0,3.7,15.0,404.0,94.46,57.55
2016,4,23,16,45,614.5,100.5,3.65,15.0,352.0,65.85,52.88
2016,4,23,17,0,569.0,96.0,3.6,15.0,300.0,65.79,52.98
2016,4,23,17,15,514.0,87.5,3.35,14.5,249.0,62.31,50.06
2016,4,23,17,30,459.0,79.0,3.1,14.0,198.0,57.6,45.89
2016,4,23,17,45,371.5,68.5,2.85,14.0,150.5,51.09,39.82
2016,4,23,18,0,284.0,58.0,2.6,14.0,103.0,44.3,33.27
2016,4,23,18,15,181.5,40.5,2.45,13.5,65.0,31.47,21.04
2016,4,23,18,30,79.0,23.0,2.3,13.0,27.0,19.09,2.39
2016,4,23,18,45,39.5,11.5,2.15,12.5,13.5,10.96,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,52.0,23.0,2.55,11.5,29.5,64.46,33.8
2016,4,24,6,0,104.0,46.0,2.9,12.0,59.0,128.35,100.59
2016,4,24,6,15,167.5,66.5,2.9,12.0,98.5,192.7,158.32
2016,4,24,6,30,231.0,87.0,2.9,12.0,138.0,261.78,219.01
2016,4,24,6,45,284.0,104.5,2.95,12.5,183.5,324.45,272.62
2016,4,24,7,0,337.0,122.0,3.0,13.0,229.0,390.86,327.65
2016,4,24,7,15,408.0,123.0,2.95,13.0,275.5,466.27,389.1
2016,4,24,7,30,479.0,124.0,2.9,13.0,322.0,533.86,442.87
2016,4,24,7,45,380.5,164.5,2.9,13.0,335.0,516.84,425.62
2016,4,24,8,0,282.0,205.0,2.9,13.0,348.0,478.18,391.8
2016,4,24,8,15,502.5,172.0,2.9,13.5,457.5,646.46,524.79
2016,4,24,8,30,723.0,139.0,2.9,14.0,567.0,818.07,649.86
2016,4,24,8,45,762.0,134.5,2.95,14.5,616.5,860.18,675.94
2016,4,24,9,0,801.0,130.0,3.0,15.0,666.0,896.61,698.75
2016,4,24,9,15,815.5,133.0,3.0,15.5,707.0,922.03,713.29
2016,4,24,9,30,830.0,136.0,3.0,16.0,748.0,944.8,726.02
2016,4,24,9,45,850.5,133.0,3.05,16.5,786.0,963.83,736.58
2016,4,24,10,0,871.0,130.0,3.1,17.0,824.0,972.0,739.79
2016,4,24,10,15,878.5,131.5,3.1,17.0,852.5,977.93,742.7
2016,4,24,10,30,886.0,133.0,3.1,17.0,881.0,980.7,743.61
2016,4,24,10,45,890.5,134.5,3.1,17.5,902.0,977.45,739.2
2016,4,24,11,0,895.0,136.0,3.1,18.0,923.0,970.99,732.84
2016,4,24,11,15,898.0,136.5,3.25,18.0,936.5,959.01,725.42
2016,4,24,11,30,901.0,137.0,3.4,18.0,950.0,943.96,715.95
2016,4,24,11,45,897.5,140.0,3.6,18.5,954.0,922.59,701.12
2016,4,24,12,0,894.0,143.0,3.8,19.0,958.0,898.51,684.37
2016,4,24,12,15,893.5,143.5,3.95,18.5,956.0,872.06,668.19
2016,4,24,12,30,893.0,144.0,4.1,18.0,954.0,843.09,650.04
2016,4,24,12,45,877.0,152.0,4.35,18.0,940.0,806.57,625.58
2016,4,24,13,0,861.0,160.0,4.6,18.0,926.0,770.31,600.78
2016,4,24,13,15,648.0,255.5,4.7,18.0,826.0,672.42,524.71
2016,4,24,13,30,435.0,351.0,4.8,18.0,726.0,587.6,457.69
2016,4,24,13,45,396.0,357.5,4.95,18.0,691.5,548.82,427.93
2016,4,24,14,0,357.0,364.0,5.1,18.0,657.0,509.84,397.59
2016,4,24,14,15,461.0,308.0,5.15,17.5,671.0,491.31,384.06
2016,4,24,14,30,565.0,252.0,5.2,17.0,685.0,467.3,364.58
2016,4,24,14,45,546.0,242.0,5.3,16.5,643.5,419.6,325.73
2016,4,24,15,0,527.0,232.0,5.4,16.0,602.0,373.43,287.36
2016,4,24,15,15,566.0,202.0,5.35,15.5,576.5,331.38,250.21
2016,4,24,15,30,605.0,172.0,5.3,15.0,551.0,283.96,207.6
2016,4,24,15,45,598.5,173.5,5.3,15.0,524.0,249.67,176.55
2016,4,24,16,0,592.0,175.0,5.3,15.0,497.0,215.46,147.24
2016,4,24,16,15,559.5,166.0,5.2,14.5,447.0,170.98,114.39
2016,4,24,16,30,527.0,157.0,5.1,14.0,397.0,130.11,90.4
2016,4,24,16,45,506.0,141.0,5.0,13.5,348.5,95.89,79.78
2016,4,24,17,0,485.0,125.0,4.9,13.0,300.0,87.18,72.42
2016,4,24,17,15,428.5,112.5,4.65,12.5,249.0,80.42,66.63
2016,4,24,17,30,372.0,100.0,4.4,12.0,198.0,73.3,60.3
2016,4,24,17,45,311.0,82.0,4.2,12.0,151.5,61.43,49.38
2016,4,24,18,0,250.0,64.0,4.0,12.0,105.0,48.97,37.7
2016,4,24,18,15,157.0,44.0,3.9,11.5,66.5,35.56,24.83
2016,4,24,18,30,64.0,24.0,3.8,11.0,28.0,19.88,4.36
2016,4,24,18,45,32.0,12.0,3.75,11.0,14.0,11.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,79.0,10.0,2.0,8.0,12.0,43.71,0.0
2016,4,25,5,45,236.0,22.5,2.3,8.5,47.5,166.23,104.83
2016,4,25,6,0,393.0,35.0,2.6,9.0,83.0,277.37,225.01
2016,4,25,6,15,484.5,44.0,2.9,9.5,131.5,357.55,298.59
2016,4,25,6,30,576.0,53.0,3.2,10.0,180.0,445.25,375.41
2016,4,25,6,45,634.5,59.0,3.55,10.5,233.5,514.05,434.4
2016,4,25,7,0,693.0,65.0,3.9,11.0,287.0,582.31,490.52
2016,4,25,7,15,732.5,69.5,4.0,11.5,341.5,641.76,535.83
2016,4,25,7,30,772.0,74.0,4.1,12.0,396.0,701.97,580.27
2016,4,25,7,45,799.5,78.0,4.2,12.5,449.5,752.33,616.04
2016,4,25,8,0,827.0,82.0,4.3,13.0,503.0,801.94,650.58
2016,4,25,8,15,848.0,85.0,4.3,13.0,554.0,843.68,679.25
2016,4,25,8,30,869.0,88.0,4.3,13.0,605.0,876.36,700.95
2016,4,25,8,45,885.5,90.5,4.3,13.5,652.0,909.72,721.65
2016,4,25,9,0,902.0,93.0,4.3,14.0,699.0,940.74,740.44
2016,4,25,9,15,913.5,95.0,4.35,14.0,740.5,963.95,755.45
2016,4,25,9,30,925.0,97.0,4.4,14.0,782.0,984.26,768.52
2016,4,25,9,45,933.5,98.5,4.45,14.5,817.5,998.11,775.66
2016,4,25,10,0,942.0,100.0,4.5,15.0,853.0,1008.75,780.7
2016,4,25,10,15,948.5,101.5,4.55,15.0,882.0,1014.17,783.76
2016,4,25,10,30,955.0,103.0,4.6,15.0,911.0,1016.21,784.64
2016,4,25,10,45,959.0,103.5,4.65,15.5,932.0,1011.43,779.43
2016,4,25,11,0,963.0,104.0,4.7,16.0,953.0,1003.27,772.07
2016,4,25,11,15,965.0,104.5,4.7,16.0,966.5,989.92,762.32
2016,4,25,11,30,967.0,105.0,4.7,16.0,980.0,973.32,750.43
2016,4,25,11,45,966.0,106.0,4.75,16.5,984.5,951.39,733.89
2016,4,25,12,0,965.0,107.0,4.8,17.0,989.0,926.48,715.36
2016,4,25,12,15,964.0,107.0,4.7,17.0,986.5,897.78,694.51
2016,4,25,12,30,963.0,107.0,4.6,17.0,984.0,866.39,671.82
2016,4,25,12,45,952.0,111.5,4.6,17.0,970.5,828.95,645.44
2016,4,25,13,0,941.0,116.0,4.6,17.0,957.0,789.66,617.62
2016,4,25,13,15,937.0,115.5,4.5,17.0,938.5,749.16,587.59
2016,4,25,13,30,933.0,115.0,4.4,17.0,920.0,706.85,554.51
2016,4,25,13,45,925.5,114.0,4.3,17.0,893.5,660.36,517.73
2016,4,25,14,0,918.0,113.0,4.2,17.0,867.0,612.72,479.39
2016,4,25,14,15,909.5,111.5,4.15,17.0,834.0,563.2,438.95
2016,4,25,14,30,901.0,110.0,4.1,17.0,801.0,513.04,397.0
2016,4,25,14,45,889.0,108.0,4.05,17.0,762.0,460.6,352.26
2016,4,25,15,0,877.0,106.0,4.0,17.0,723.0,408.29,306.59
2016,4,25,15,15,861.5,103.5,3.95,16.5,678.5,348.82,255.07
2016,4,25,15,30,846.0,101.0,3.9,16.0,634.0,295.97,208.11
2016,4,25,15,45,826.5,98.0,3.9,16.0,585.0,243.15,161.34
2016,4,25,16,0,807.0,95.0,3.9,16.0,536.0,192.21,118.14
2016,4,25,16,15,781.0,91.0,3.75,15.5,484.0,141.91,80.43
2016,4,25,16,30,755.0,87.0,3.6,15.0,432.0,94.58,53.48
2016,4,25,16,45,717.5,82.5,3.5,15.0,378.5,52.41,40.98
2016,4,25,17,0,680.0,78.0,3.4,15.0,325.0,51.56,40.37
2016,4,25,17,15,629.0,71.5,3.15,14.5,271.5,49.04,38.26
2016,4,25,17,30,578.0,65.0,2.9,14.0,218.0,46.36,35.9
2016,4,25,17,45,496.0,57.0,2.65,13.5,167.5,42.18,32.05
2016,4,25,18,0,414.0,49.0,2.4,13.0,117.0,37.84,27.82
2016,4,25,18,15,294.0,36.5,2.25,12.5,76.0,28.95,19.2
2016,4,25,18,30,174.0,24.0,2.1,12.0,35.0,18.89,5.04
2016,4,25,18,45,87.0,12.0,2.0,11.5,17.5,11.44,0.0
2016,4,25,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.48,0.0
2016,4,26,5,45,122.5,27.0,1.3,9.5,42.5,117.44,76.82
2016,4,26,6,0,245.0,43.0,1.4,10.0,74.0,208.19,167.91
2016,4,26,6,15,318.5,57.0,1.45,10.5,117.0,276.68,229.37
2016,4,26,6,30,392.0,71.0,1.5,11.0,160.0,351.46,293.85
2016,4,26,6,45,434.5,84.5,1.55,11.5,206.5,410.67,343.29
2016,4,26,7,0,477.0,98.0,1.6,12.0,253.0,472.33,392.76
2016,4,26,7,15,534.5,99.5,1.65,12.5,301.5,538.1,443.98
2016,4,26,7,30,592.0,101.0,1.7,13.0,350.0,601.88,491.75
2016,4,26,7,45,474.5,147.5,1.75,13.5,363.5,573.87,465.87
2016,4,26,8,0,357.0,194.0,1.8,14.0,377.0,528.2,426.8
2016,4,26,8,15,336.0,221.0,1.8,14.5,406.5,548.29,439.43
2016,4,26,8,30,315.0,248.0,1.8,15.0,436.0,565.68,449.3
2016,4,26,8,45,446.0,225.0,1.8,15.5,514.0,674.6,530.3
2016,4,26,9,0,577.0,202.0,1.8,16.0,592.0,778.83,604.35
2016,4,26,9,15,465.0,261.5,1.8,16.0,587.5,739.86,571.03
2016,4,26,9,30,353.0,321.0,1.8,16.0,583.0,687.63,529.74
2016,4,26,9,45,362.5,335.0,1.8,16.5,615.0,710.0,544.07
2016,4,26,10,0,372.0,349.0,1.8,17.0,647.0,730.81,556.49
2016,4,26,10,15,433.5,335.5,1.9,17.0,695.0,780.79,592.53
2016,4,26,10,30,495.0,322.0,2.0,17.0,743.0,818.64,619.83
2016,4,26,10,45,482.0,336.5,2.1,17.0,754.5,812.28,614.66
2016,4,26,11,0,469.0,351.0,2.2,17.0,766.0,803.85,608.53
2016,4,26,11,15,475.5,357.0,2.3,17.0,783.5,803.08,608.31
2016,4,26,11,30,482.0,363.0,2.4,17.0,801.0,800.15,606.53
2016,4,26,11,45,376.0,406.0,2.55,17.5,748.5,727.61,552.45
2016,4,26,12,0,270.0,449.0,2.7,18.0,696.0,662.9,503.51
2016,4,26,12,15,273.0,446.5,2.8,18.0,696.5,649.0,494.32
2016,4,26,12,30,276.0,444.0,2.9,18.0,697.0,634.21,484.06
2016,4,26,12,45,359.5,405.0,3.05,18.0,730.0,647.26,496.06
2016,4,26,13,0,443.0,366.0,3.2,18.0,763.0,653.9,502.9
2016,4,26,13,15,466.5,350.0,3.3,17.5,760.5,633.33,489.17
2016,4,26,13,30,490.0,334.0,3.4,17.0,758.0,610.37,473.39
2016,4,26,13,45,645.0,248.5,3.5,17.0,789.5,604.24,470.71
2016,4,26,14,0,800.0,163.0,3.6,17.0,821.0,588.41,459.19
2016,4,26,14,15,790.0,160.5,3.65,17.0,790.0,541.63,421.45
2016,4,26,14,30,780.0,158.0,3.7,17.0,759.0,494.68,382.78
2016,4,26,14,45,676.5,188.0,3.75,17.0,690.5,430.95,330.98
2016,4,26,15,0,573.0,218.0,3.8,17.0,622.0,381.62,290.45
2016,4,26,15,15,652.0,178.5,3.8,16.5,611.5,340.9,253.79
2016,4,26,15,30,731.0,139.0,3.8,16.0,601.0,293.24,209.72
2016,4,26,15,45,716.0,132.0,3.8,16.0,555.0,243.71,166.21
2016,4,26,16,0,701.0,125.0,3.8,16.0,509.0,195.71,125.58
2016,4,26,16,15,672.0,119.5,3.75,15.5,459.5,149.14,90.66
2016,4,26,16,30,643.0,114.0,3.7,15.0,410.0,105.9,65.28
2016,4,26,16,45,610.5,105.5,3.65,14.5,359.0,69.18,55.9
2016,4,26,17,0,578.0,97.0,3.6,14.0,308.0,66.05,53.4
2016,4,26,17,15,525.0,88.5,3.4,13.5,257.5,62.6,50.51
2016,4,26,17,30,472.0,80.0,3.2,13.0,207.0,58.93,47.29
2016,4,26,17,45,393.5,69.0,3.0,12.5,159.0,51.25,40.28
2016,4,26,18,0,315.0,58.0,2.8,12.0,111.0,44.09,33.48
2016,4,26,18,15,212.5,42.0,2.65,11.5,72.0,32.51,22.44
2016,4,26,18,30,110.0,26.0,2.5,11.0,33.0,21.51,7.69
2016,4,26,18,45,55.0,13.0,2.4,11.0,16.5,12.39,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,21.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,42.0,12.0,2.1,11.0,13.0,29.84,0.0
2016,4,27,5,45,170.0,27.0,2.35,11.5,46.5,141.64,97.04
2016,4,27,6,0,298.0,42.0,2.6,12.0,80.0,235.05,189.77
2016,4,27,6,15,386.5,52.5,2.65,12.0,126.0,313.62,260.25
2016,4,27,6,30,475.0,63.0,2.7,12.0,172.0,397.69,333.26
2016,4,27,6,45,237.5,36.5,2.75,12.5,91.0,221.45,187.61
2016,4,27,7,0,0.0,10.0,2.8,13.0,10.0,9.27,2.33
2016,4,27,7,15,0.0,34.5,2.85,13.0,34.5,32.03,21.95
2016,4,27,7,30,0.0,59.0,2.9,13.0,59.0,54.86,41.38
2016,4,27,7,45,22.5,132.5,3.0,13.5,144.5,153.94,125.12
2016,4,27,8,0,45.0,206.0,3.1,14.0,230.0,256.18,208.54
2016,4,27,8,15,32.5,212.5,3.3,14.0,230.5,250.53,202.67
2016,4,27,8,30,20.0,219.0,3.5,14.0,231.0,232.71,187.3
2016,4,27,8,45,10.0,136.0,3.7,14.5,142.0,137.75,109.2
2016,4,27,9,0,0.0,53.0,3.9,15.0,53.0,49.37,35.59
2016,4,27,9,15,68.5,204.0,4.0,15.0,255.5,268.68,216.78
2016,4,27,9,30,137.0,355.0,4.1,15.0,458.0,508.65,403.64
2016,4,27,9,45,113.0,367.0,4.25,15.0,454.5,495.59,391.32
2016,4,27,10,0,89.0,379.0,4.4,15.0,451.0,469.37,370.22
2016,4,27,10,15,210.5,385.0,4.5,14.5,562.5,599.41,473.23
2016,4,27,10,30,332.0,391.0,4.6,14.0,674.0,726.39,570.84
2016,4,27,10,45,232.5,416.0,4.7,14.0,617.0,640.97,503.72
2016,4,27,11,0,133.0,441.0,4.8,14.0,560.0,566.5,444.68
2016,4,27,11,15,318.0,401.0,4.85,14.0,689.5,696.45,547.84
2016,4,27,11,30,503.0,361.0,4.9,14.0,819.0,817.85,640.9
2016,4,27,11,45,686.5,261.5,4.95,14.0,890.0,867.47,681.69
2016,4,27,12,0,870.0,162.0,5.0,14.0,961.0,905.07,710.09
2016,4,27,12,15,870.5,161.5,5.0,14.0,959.0,878.09,690.38
2016,4,27,12,30,871.0,161.0,5.0,14.0,957.0,848.63,669.25
2016,4,27,12,45,856.5,168.5,5.0,14.0,944.5,812.69,643.33
2016,4,27,13,0,842.0,176.0,5.0,14.0,932.0,775.36,615.26
2016,4,27,13,15,837.5,175.0,4.95,14.0,914.0,736.31,584.98
2016,4,27,13,30,833.0,174.0,4.9,14.0,896.0,695.81,553.13
2016,4,27,13,45,831.5,168.5,4.9,14.0,872.0,651.94,518.44
2016,4,27,14,0,830.0,163.0,4.9,14.0,848.0,606.77,481.97
2016,4,27,14,15,819.5,160.5,4.85,14.0,815.5,558.36,441.97
2016,4,27,14,30,809.0,158.0,4.8,14.0,783.0,509.8,400.94
2016,4,27,14,45,797.5,154.0,4.8,14.0,744.5,459.58,357.82
2016,4,27,15,0,786.0,150.0,4.8,14.0,706.0,404.67,310.1
2016,4,27,15,15,767.5,146.0,4.7,14.0,661.5,352.62,263.84
2016,4,27,15,30,749.0,142.0,4.6,14.0,617.0,302.07,218.51
2016,4,27,15,45,561.0,176.0,4.55,14.0,516.5,248.78,178.02
2016,4,27,16,0,373.0,210.0,4.5,14.0,416.0,218.76,159.86
2016,4,27,16,15,298.5,200.0,4.35,13.5,354.5,180.15,132.69
2016,4,27,16,30,224.0,190.0,4.2,13.0,293.0,149.31,113.87
2016,4,27,16,45,196.5,173.0,4.05,13.0,256.0,130.77,110.5
2016,4,27,17,0,169.0,156.0,3.9,13.0,219.0,119.06,100.51
2016,4,27,17,15,296.5,124.0,3.7,12.5,212.5,92.83,77.62
2016,4,27,17,30,424.0,92.0,3.5,12.0,206.0,66.94,54.64
2016,4,27,17,45,356.5,77.5,3.3,12.0,159.0,57.67,46.1
2016,4,27,18,0,289.0,63.0,3.1,12.0,112.0,47.94,36.92
2016,4,27,18,15,190.5,45.0,3.0,12.0,73.0,34.85,24.48
2016,4,27,18,30,92.0,27.0,2.9,12.0,34.0,22.29,9.06
2016,4,27,18,45,46.0,13.5,2.8,12.0,17.0,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,1.8,9.5,8.0,6.2,0.0
2016,4,28,5,30,68.0,13.0,2.1,10.0,16.0,42.37,0.0
2016,4,28,5,45,198.0,27.5,2.4,10.5,50.5,156.77,111.78
2016,4,28,6,0,328.0,42.0,2.7,11.0,85.0,253.57,206.22
2016,4,28,6,15,415.5,52.0,2.75,11.5,132.0,330.91,275.42
2016,4,28,6,30,503.0,62.0,2.8,12.0,179.0,415.18,347.98
2016,4,28,6,45,560.5,69.5,2.85,12.5,230.5,482.78,404.43
2016,4,28,7,0,618.0,77.0,2.9,13.0,282.0,553.6,461.22
2016,4,28,7,15,659.0,82.5,2.9,13.5,334.5,612.44,505.52
2016,4,28,7,30,700.0,88.0,2.9,14.0,387.0,672.36,548.74
2016,4,28,7,45,732.5,91.0,2.9,14.5,439.5,719.13,580.77
2016,4,28,8,0,765.0,94.0,2.9,15.0,492.0,769.85,614.98
2016,4,28,8,15,787.0,97.5,2.9,15.5,541.0,811.41,641.74
2016,4,28,8,30,809.0,101.0,2.9,16.0,590.0,851.44,666.97
2016,4,28,8,45,827.5,103.0,2.9,16.5,636.0,884.74,687.07
2016,4,28,9,0,846.0,105.0,2.9,17.0,682.0,915.87,705.47
2016,4,28,9,15,859.0,107.5,2.9,17.5,722.5,932.24,713.55
2016,4,28,9,30,872.0,110.0,2.9,18.0,763.0,953.73,725.3
2016,4,28,9,45,891.5,106.5,2.95,18.5,800.5,971.97,735.2
2016,4,28,10,0,911.0,103.0,3.0,19.0,838.0,987.38,743.26
2016,4,28,10,15,918.0,104.0,3.05,19.0,866.5,992.66,746.04
2016,4,28,10,30,925.0,105.0,3.1,19.0,895.0,994.68,746.87
2016,4,28,10,45,927.5,107.5,3.15,19.5,915.5,990.71,742.41
2016,4,28,11,0,930.0,110.0,3.2,20.0,936.0,983.43,735.93
2016,4,28,11,15,933.0,110.5,3.25,20.0,949.5,971.35,727.78
2016,4,28,11,30,936.0,111.0,3.3,20.0,963.0,956.09,717.61
2016,4,28,11,45,935.0,112.5,3.35,20.5,968.5,935.18,702.35
2016,4,28,12,0,934.0,114.0,3.4,21.0,974.0,911.4,685.24
2016,4,28,12,15,934.0,114.0,3.5,21.0,971.5,884.29,667.49
2016,4,28,12,30,934.0,114.0,3.6,21.0,969.0,854.54,647.84
2016,4,28,12,45,934.5,112.0,3.7,21.0,959.5,820.85,625.3
2016,4,28,13,0,935.0,110.0,3.8,21.0,950.0,784.78,600.92
2016,4,28,13,15,931.5,109.0,3.85,20.5,932.5,744.58,574.08
2016,4,28,13,30,928.0,108.0,3.9,20.0,915.0,702.55,543.64
2016,4,28,13,45,921.0,108.0,3.95,20.0,889.5,657.61,509.19
2016,4,28,14,0,914.0,108.0,4.0,20.0,864.0,611.47,473.01
2016,4,28,14,15,906.0,106.5,4.0,20.0,832.0,562.55,433.73
2016,4,28,14,30,898.0,105.0,4.0,20.0,800.0,512.97,392.9
2016,4,28,14,45,884.5,104.5,4.05,20.0,761.0,461.43,349.61
2016,4,28,15,0,871.0,104.0,4.1,20.0,722.0,410.15,305.47
2016,4,28,15,15,856.5,101.5,4.1,19.5,678.5,357.44,259.84
2016,4,28,15,30,842.0,99.0,4.1,19.0,635.0,299.16,209.23
2016,4,28,15,45,817.0,98.5,4.1,18.5,585.5,247.46,164.24
2016,4,28,16,0,792.0,98.0,4.1,18.0,536.0,198.21,122.9
2016,4,28,16,15,766.5,94.0,4.05,17.5,485.0,148.76,85.3
2016,4,28,16,30,741.0,90.0,4.0,17.0,434.0,102.23,57.43
2016,4,28,16,45,697.5,87.0,3.95,16.5,380.5,55.19,43.15
2016,4,28,17,0,654.0,84.0,3.9,16.0,327.0,55.63,43.78
2016,4,28,17,15,604.0,77.5,3.75,15.0,274.5,53.33,41.99
2016,4,28,17,30,554.0,71.0,3.6,14.0,222.0,50.89,39.96
2016,4,28,17,45,466.5,63.0,3.5,13.5,171.5,46.95,36.32
2016,4,28,18,0,379.0,55.0,3.4,13.0,121.0,42.88,32.34
2016,4,28,18,15,268.0,41.0,3.2,12.5,80.0,31.64,21.73
2016,4,28,18,30,157.0,27.0,3.0,12.0,39.0,21.2,9.07
2016,4,28,18,45,78.5,13.5,2.85,11.5,19.5,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.06,0.0
2016,4,29,5,45,83.5,35.0,2.45,11.0,46.5,102.74,73.18
2016,4,29,6,0,167.0,57.0,2.5,11.0,80.0,177.96,143.97
2016,4,29,6,15,248.5,74.0,2.55,11.0,124.5,250.43,208.57
2016,4,29,6,30,330.0,91.0,2.6,11.0,169.0,340.84,286.54
2016,4,29,6,45,399.5,102.0,2.65,11.5,219.5,412.25,346.58
2016,4,29,7,0,469.0,113.0,2.7,12.0,270.0,488.45,408.46
2016,4,29,7,15,371.0,140.0,2.7,12.0,277.5,463.47,386.1
2016,4,29,7,30,273.0,167.0,2.7,12.0,285.0,416.97,346.48
2016,4,29,7,45,238.5,195.0,2.75,12.5,307.5,428.42,353.21
2016,4,29,8,0,204.0,223.0,2.8,13.0,330.0,422.85,346.17
2016,4,29,8,15,444.5,189.0,2.8,13.0,450.0,620.92,504.44
2016,4,29,8,30,685.0,155.0,2.8,13.0,570.0,809.9,645.24
2016,4,29,8,45,706.5,158.0,2.85,13.0,614.5,844.31,667.02
2016,4,29,9,0,728.0,161.0,2.9,13.0,659.0,876.9,688.68
2016,4,29,9,15,742.5,165.0,2.9,13.0,698.5,901.98,704.6
2016,4,29,9,30,757.0,169.0,2.9,13.0,738.0,924.62,718.84
2016,4,29,9,45,790.5,158.5,2.95,13.5,777.0,941.77,728.34
2016,4,29,10,0,824.0,148.0,3.0,14.0,816.0,962.18,740.2
2016,4,29,10,15,832.0,150.0,3.0,14.0,843.5,968.63,743.42
2016,4,29,10,30,840.0,152.0,3.0,14.0,871.0,971.98,744.77
2016,4,29,10,45,846.5,152.5,3.0,14.5,892.0,969.21,740.71
2016,4,29,11,0,853.0,153.0,3.0,15.0,913.0,963.33,734.72
2016,4,29,11,15,856.5,154.0,3.15,15.5,926.5,952.08,726.4
2016,4,29,11,30,860.0,155.0,3.3,16.0,940.0,937.8,716.07
2016,4,29,11,45,860.0,156.0,3.5,16.5,945.5,917.49,701.93
2016,4,29,12,0,860.0,157.0,3.7,17.0,951.0,894.47,685.86
2016,4,29,12,15,860.5,157.0,3.8,17.0,949.0,868.34,668.27
2016,4,29,12,30,861.0,157.0,3.9,17.0,947.0,839.75,648.87
2016,4,29,12,45,862.5,154.0,4.05,17.0,938.5,806.84,626.5
2016,4,29,13,0,864.0,151.0,4.2,17.0,930.0,770.43,601.4
2016,4,29,13,15,860.5,150.0,4.2,17.0,912.5,732.89,573.13
2016,4,29,13,30,857.0,149.0,4.2,17.0,895.0,692.44,542.19
2016,4,29,13,45,848.0,149.0,4.25,17.0,869.5,648.07,507.82
2016,4,29,14,0,839.0,149.0,4.3,17.0,844.0,602.91,472.14
2016,4,29,14,15,688.0,207.5,4.3,16.5,763.5,529.33,414.01
2016,4,29,14,30,537.0,266.0,4.3,16.0,683.0,471.32,367.7
2016,4,29,14,45,557.5,242.5,4.35,16.0,656.5,430.78,334.08
2016,4,29,15,0,578.0,219.0,4.4,16.0,630.0,388.11,297.63
2016,4,29,15,15,553.5,210.5,4.35,16.0,585.0,340.57,257.15
2016,4,29,15,30,529.0,202.0,4.3,16.0,540.0,295.35,218.39
2016,4,29,15,45,446.5,208.0,4.25,16.0,478.5,251.03,182.92
2016,4,29,16,0,364.0,214.0,4.2,16.0,417.0,222.24,161.75
2016,4,29,16,15,508.5,165.5,4.1,15.5,419.5,172.62,116.32
2016,4,29,16,30,653.0,117.0,4.0,15.0,422.0,113.98,69.72
2016,4,29,16,45,616.5,110.0,3.95,15.0,370.5,72.44,58.63
2016,4,29,17,0,580.0,103.0,3.9,15.0,319.0,70.4,57.02
2016,4,29,17,15,527.5,94.5,3.7,14.5,267.5,67.16,54.35
2016,4,29,17,30,475.0,86.0,3.5,14.0,216.0,62.34,50.14
2016,4,29,17,45,400.0,74.5,3.3,13.5,168.0,55.24,43.71
2016,4,29,18,0,325.0,63.0,3.1,13.0,120.0,47.82,36.73
2016,4,29,18,15,221.0,46.5,2.95,12.5,79.5,35.95,25.53
2016,4,29,18,30,117.0,30.0,2.8,12.0,39.0,24.65,12.17
2016,4,29,18,45,58.5,15.0,2.7,11.5,19.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,28.41,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,78.48,0.0
2016,4,30,5,45,234.0,29.0,2.8,12.0,57.0,179.33,133.23
2016,4,30,6,0,362.0,43.0,3.0,13.0,94.0,274.79,223.15
2016,4,30,6,15,447.0,53.0,3.25,13.5,142.0,352.56,292.22
2016,4,30,6,30,532.0,63.0,3.5,14.0,190.0,437.0,364.57
2016,4,30,6,45,589.5,69.5,3.75,14.5,243.0,504.76,421.13
2016,4,30,7,0,647.0,76.0,4.0,15.0,296.0,575.64,478.15
2016,4,30,7,15,686.5,81.5,4.15,15.5,349.0,634.5,522.36
2016,4,30,7,30,726.0,87.0,4.3,16.0,402.0,694.28,566.1
2016,4,30,7,45,755.0,91.0,4.5,16.5,454.5,740.43,598.83
2016,4,30,8,0,784.0,95.0,4.7,17.0,507.0,790.06,633.65
2016,4,30,8,15,805.0,98.5,4.7,17.0,556.5,831.24,661.8
2016,4,30,8,30,826.0,102.0,4.7,17.0,606.0,870.78,688.46
2016,4,30,8,45,842.0,105.0,4.7,17.5,651.5,903.29,708.42
2016,4,30,9,0,858.0,108.0,4.7,18.0,697.0,933.49,726.57
2016,4,30,9,15,870.0,110.0,4.7,18.0,737.0,948.32,735.21
2016,4,30,9,30,882.0,112.0,4.7,18.0,777.0,968.35,747.69
2016,4,30,9,45,898.0,110.0,4.75,18.5,813.5,984.95,756.73
2016,4,30,10,0,914.0,108.0,4.8,19.0,850.0,998.62,763.83
2016,4,30,10,15,920.0,109.0,4.8,19.0,877.5,1002.84,765.59
2016,4,30,10,30,926.0,110.0,4.8,19.0,905.0,1003.8,765.31
2016,4,30,10,45,930.5,110.5,4.8,19.5,925.5,999.53,760.1
2016,4,30,11,0,935.0,111.0,4.8,20.0,946.0,991.99,752.83
2016,4,30,11,15,937.0,111.5,4.75,20.0,959.0,978.89,742.98
2016,4,30,11,30,939.0,112.0,4.7,20.0,972.0,962.66,731.12
2016,4,30,11,45,940.0,112.0,4.7,20.5,977.0,941.99,715.3
2016,4,30,12,0,941.0,112.0,4.7,21.0,982.0,918.4,697.6
2016,4,30,12,15,940.0,112.0,4.65,21.0,979.0,890.33,677.89
2016,4,30,12,30,939.0,112.0,4.6,21.0,976.0,859.68,656.4
2016,4,30,12,45,935.0,112.5,4.55,21.5,964.5,824.72,630.63
2016,4,30,13,0,931.0,113.0,4.5,22.0,953.0,787.64,603.41
2016,4,30,13,15,926.5,112.0,4.45,22.0,934.5,746.92,574.61
2016,4,30,13,30,922.0,111.0,4.4,22.0,916.0,704.49,542.47
2016,4,30,13,45,917.0,109.0,4.35,22.0,891.0,659.34,507.74
2016,4,30,14,0,912.0,107.0,4.3,22.0,866.0,612.88,471.35
2016,4,30,14,15,904.0,105.5,4.2,22.0,833.5,564.15,432.27
2016,4,30,14,30,896.0,104.0,4.1,22.0,801.0,514.76,391.75
2016,4,30,14,45,886.0,101.5,4.05,22.0,762.5,463.25,348.72
2016,4,30,15,0,876.0,99.0,4.0,22.0,724.0,411.7,304.62
2016,4,30,15,15,862.0,97.0,3.9,22.0,680.5,359.42,259.12
2016,4,30,15,30,848.0,95.0,3.8,22.0,637.0,307.91,213.75
2016,4,30,15,45,831.0,91.5,3.7,22.0,589.5,248.78,162.82
2016,4,30,16,0,814.0,88.0,3.6,22.0,542.0,197.74,119.75
2016,4,30,16,15,790.0,84.5,3.4,21.5,491.5,147.71,81.68
2016,4,30,16,30,766.0,81.0,3.2,21.0,441.0,100.4,52.82
2016,4,30,16,45,735.0,76.5,3.0,20.5,388.5,55.13,42.36
2016,4,30,17,0,704.0,72.0,2.8,20.0,336.0,51.4,39.36
2016,4,30,17,15,657.5,66.5,2.6,19.5,283.0,44.59,33.57
2016,4,30,17,30,611.0,61.0,2.4,19.0,230.0,42.5,31.8
2016,4,30,17,45,542.5,53.5,2.2,18.5,180.0,38.58,28.29
2016,4,30,18,0,474.0,46.0,2.0,18.0,130.0,34.46,24.43
2016,4,30,18,15,363.0,35.5,1.95,17.5,87.5,27.35,17.73
2016,4,30,18,30,252.0,25.0,1.9,17.0,45.0,19.85,8.91
2016,4,30,18,45,126.0,12.5,1.85,16.5,22.5,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,34.04,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,92.15,0.0
2016,5,1,5,45,261.0,28.5,0.3,13.5,59.5,192.62,143.28
2016,5,1,6,0,391.0,41.0,0.2,14.0,97.0,289.19,230.03
2016,5,1,6,15,473.5,49.5,0.3,14.5,145.0,364.96,294.36
2016,5,1,6,30,556.0,58.0,0.4,15.0,193.0,447.17,361.3
2016,5,1,6,45,608.5,64.5,0.5,15.5,245.0,512.46,412.64
2016,5,1,7,0,661.0,71.0,0.6,16.0,297.0,580.56,463.75
2016,5,1,7,15,698.5,76.0,0.65,16.5,350.0,637.8,503.46
2016,5,1,7,30,736.0,81.0,0.7,17.0,403.0,692.42,540.05
2016,5,1,7,45,763.0,85.0,0.8,18.0,454.5,741.29,571.21
2016,5,1,8,0,790.0,89.0,0.9,19.0,506.0,789.45,601.14
2016,5,1,8,15,810.5,92.0,0.85,19.5,555.0,829.74,623.96
2016,5,1,8,30,831.0,95.0,0.8,20.0,604.0,868.39,645.18
2016,5,1,8,45,846.0,98.0,0.8,21.0,649.0,892.44,656.1
2016,5,1,9,0,861.0,101.0,0.8,22.0,694.0,921.8,670.47
2016,5,1,9,15,872.5,103.0,0.75,22.0,734.0,944.24,681.8
2016,5,1,9,30,884.0,105.0,0.7,22.0,774.0,963.92,691.42
2016,5,1,9,45,891.5,107.5,0.7,22.5,808.0,977.41,696.94
2016,5,1,10,0,899.0,110.0,0.7,23.0,842.0,987.81,700.71
2016,5,1,10,15,905.5,111.0,0.8,23.0,869.5,992.46,704.58
2016,5,1,10,30,912.0,112.0,0.9,23.0,897.0,993.92,706.62
2016,5,1,10,45,915.0,113.5,1.0,23.5,917.5,989.33,703.64
2016,5,1,11,0,918.0,115.0,1.1,24.0,938.0,981.51,698.76
2016,5,1,11,15,921.0,115.5,1.25,24.0,951.0,969.51,693.46
2016,5,1,11,30,924.0,116.0,1.4,24.0,964.0,954.4,686.07
2016,5,1,11,45,923.0,117.5,1.55,24.5,968.5,933.66,673.61
2016,5,1,12,0,922.0,119.0,1.7,25.0,973.0,910.1,659.19
2016,5,1,12,15,921.5,118.5,1.8,25.0,970.5,882.42,642.6
2016,5,1,12,30,921.0,118.0,1.9,25.0,968.0,852.2,624.19
2016,5,1,12,45,918.0,118.0,2.05,25.0,957.0,818.09,603.38
2016,5,1,13,0,915.0,118.0,2.2,25.0,946.0,781.85,580.76
2016,5,1,13,15,911.0,117.0,2.3,24.5,928.0,742.07,555.83
2016,5,1,13,30,907.0,116.0,2.4,24.0,910.0,700.58,527.48
2016,5,1,13,45,899.0,116.0,2.55,24.0,884.0,655.92,495.19
2016,5,1,14,0,891.0,116.0,2.7,24.0,858.0,610.22,461.12
2016,5,1,14,15,883.0,114.5,2.75,24.0,826.5,562.41,424.16
2016,5,1,14,30,875.0,113.0,2.8,24.0,795.0,513.98,385.66
2016,5,1,14,45,861.0,112.0,2.85,24.0,756.5,462.96,344.19
2016,5,1,15,0,847.0,111.0,2.9,24.0,718.0,406.83,297.88
2016,5,1,15,15,833.0,108.5,2.9,23.5,674.5,355.13,254.3
2016,5,1,15,30,819.0,106.0,2.9,23.0,631.0,304.33,210.68
2016,5,1,15,45,796.5,104.0,2.95,22.5,583.0,253.18,167.09
2016,5,1,16,0,774.0,102.0,3.0,22.0,535.0,204.25,126.51
2016,5,1,16,15,748.0,98.0,2.9,21.5,484.5,155.7,89.63
2016,5,1,16,30,722.0,94.0,2.8,21.0,434.0,104.28,56.72
2016,5,1,16,45,683.0,89.5,2.75,20.5,381.5,60.88,47.33
2016,5,1,17,0,644.0,85.0,2.7,20.0,329.0,55.92,43.29
2016,5,1,17,15,595.0,78.5,2.45,19.0,277.0,53.65,41.57
2016,5,1,17,30,546.0,72.0,2.2,18.0,225.0,51.23,39.62
2016,5,1,17,45,470.0,63.5,1.95,17.5,175.5,46.89,35.72
2016,5,1,18,0,394.0,55.0,1.7,17.0,126.0,42.33,31.43
2016,5,1,18,15,288.5,41.5,1.6,16.5,84.5,31.88,21.75
2016,5,1,18,30,183.0,28.0,1.5,16.0,43.0,21.88,10.89
2016,5,1,18,45,91.5,14.0,1.45,15.5,21.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,9.0,1.05,11.5,10.5,23.38,0.0
2016,5,2,5,30,73.0,18.0,1.2,12.0,21.0,62.68,0.0
2016,5,2,5,45,183.0,34.0,1.35,12.5,57.0,159.5,120.67
2016,5,2,6,0,293.0,50.0,1.5,13.0,93.0,245.81,199.26
2016,5,2,6,15,374.0,62.0,1.5,13.5,139.5,319.35,263.23
2016,5,2,6,30,455.0,74.0,1.5,14.0,186.0,403.12,333.13
2016,5,2,6,45,361.0,100.0,1.55,14.5,202.5,386.0,318.89
2016,5,2,7,0,267.0,126.0,1.6,15.0,219.0,350.07,288.81
2016,5,2,7,15,344.5,135.5,1.5,15.5,275.0,440.21,360.09
2016,5,2,7,30,422.0,145.0,1.4,16.0,331.0,522.17,421.78
2016,5,2,7,45,317.5,186.0,1.35,16.5,335.5,482.69,386.72
2016,5,2,8,0,213.0,227.0,1.3,17.0,340.0,435.73,346.6
2016,5,2,8,15,394.0,201.5,1.25,17.0,435.0,593.5,467.47
2016,5,2,8,30,575.0,176.0,1.2,17.0,530.0,738.45,571.72
2016,5,2,8,45,678.5,154.5,1.2,17.5,602.5,818.44,623.07
2016,5,2,9,0,782.0,133.0,1.2,18.0,675.0,894.1,670.24
2016,5,2,9,15,702.0,179.0,1.2,18.5,686.5,883.05,659.16
2016,5,2,9,30,622.0,225.0,1.2,19.0,698.0,860.07,640.99
2016,5,2,9,45,581.0,256.5,1.25,19.5,713.5,850.69,632.03
2016,5,2,10,0,540.0,288.0,1.3,20.0,729.0,842.6,623.73
2016,5,2,10,15,702.5,211.0,1.25,20.5,805.0,917.58,673.68
2016,5,2,10,30,865.0,134.0,1.2,21.0,881.0,973.02,705.41
2016,5,2,10,45,868.0,136.0,1.15,21.5,900.5,968.9,699.16
2016,5,2,11,0,871.0,138.0,1.1,22.0,920.0,961.71,691.91
2016,5,2,11,15,874.0,139.0,1.1,22.0,933.0,950.49,684.47
2016,5,2,11,30,877.0,140.0,1.1,22.0,946.0,936.31,675.31
2016,5,2,11,45,874.0,142.5,1.1,22.5,949.5,915.32,660.65
2016,5,2,12,0,871.0,145.0,1.1,23.0,953.0,891.73,644.5
2016,5,2,12,15,870.0,145.0,1.2,23.0,950.5,865.11,629.11
2016,5,2,12,30,869.0,145.0,1.3,23.0,948.0,836.14,611.96
2016,5,2,12,45,861.5,147.0,1.4,23.0,936.0,801.68,590.91
2016,5,2,13,0,854.0,149.0,1.5,23.0,924.0,765.53,568.4
2016,5,2,13,15,673.5,244.5,1.6,23.0,848.0,689.38,513.31
2016,5,2,13,30,493.0,340.0,1.7,23.0,772.0,622.65,463.96
2016,5,2,13,45,466.5,336.5,1.85,23.0,736.5,577.17,432.24
2016,5,2,14,0,440.0,333.0,2.0,23.0,701.0,533.31,400.73
2016,5,2,14,15,490.5,300.0,2.1,22.5,695.5,507.7,382.78
2016,5,2,14,30,541.0,267.0,2.2,22.0,690.0,477.34,360.1
2016,5,2,14,45,526.5,255.5,2.35,22.0,651.0,431.44,324.37
2016,5,2,15,0,512.0,244.0,2.5,22.0,612.0,386.67,288.73
2016,5,2,15,15,535.5,218.5,2.55,21.5,583.0,344.72,254.15
2016,5,2,15,30,559.0,193.0,2.6,21.0,554.0,300.51,216.72
2016,5,2,15,45,519.0,190.5,2.7,20.5,505.5,257.34,181.7
2016,5,2,16,0,479.0,188.0,2.8,20.0,457.0,218.22,150.91
2016,5,2,16,15,491.0,165.0,2.8,19.5,419.0,174.33,116.07
2016,5,2,16,30,503.0,142.0,2.8,19.0,381.0,129.72,84.75
2016,5,2,16,45,344.5,146.5,2.85,18.5,301.5,110.0,90.2
2016,5,2,17,0,186.0,151.0,2.9,18.0,222.0,116.36,96.15
2016,5,2,17,15,156.0,133.0,2.85,17.0,186.5,103.66,85.66
2016,5,2,17,30,126.0,115.0,2.8,16.0,151.0,90.57,74.55
2016,5,2,17,45,99.0,92.5,2.75,15.5,117.5,74.19,60.06
2016,5,2,18,0,72.0,70.0,2.7,15.0,84.0,57.32,44.84
2016,5,2,18,15,39.5,49.0,2.55,14.5,56.0,42.46,31.11
2016,5,2,18,30,7.0,28.0,2.4,14.0,28.0,25.46,14.13
2016,5,2,18,45,3.5,14.0,2.25,14.0,14.0,13.34,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
