Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,12.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,10.19,0.0
2016,5,3,5,45,0.5,30.0,0.65,12.5,30.0,29.69,18.24
2016,5,3,6,0,1.0,49.0,0.7,13.0,49.0,50.53,36.89
2016,5,3,6,15,13.5,70.5,0.6,13.0,73.5,80.81,63.34
2016,5,3,6,30,26.0,92.0,0.5,13.0,98.0,119.06,96.2
2016,5,3,6,45,38.5,112.5,0.45,13.5,124.5,150.06,122.18
2016,5,3,7,0,51.0,133.0,0.4,14.0,151.0,181.67,147.97
2016,5,3,7,15,70.5,158.0,0.4,14.0,187.0,224.87,182.98
2016,5,3,7,30,90.0,183.0,0.4,14.0,223.0,268.86,217.71
2016,5,3,7,45,99.0,207.0,0.45,14.5,256.0,303.7,243.95
2016,5,3,8,0,108.0,231.0,0.5,15.0,289.0,338.53,269.68
2016,5,3,8,15,188.5,249.0,0.6,15.5,361.0,442.07,349.01
2016,5,3,8,30,269.0,267.0,0.7,16.0,433.0,549.64,427.68
2016,5,3,8,45,230.0,294.5,0.85,16.5,444.0,532.96,412.64
2016,5,3,9,0,191.0,322.0,1.0,17.0,455.0,527.71,406.84
2016,5,3,9,15,215.0,339.5,1.05,17.0,497.0,568.38,436.09
2016,5,3,9,30,239.0,357.0,1.1,17.0,539.0,608.57,464.25
2016,5,3,9,45,185.5,377.5,1.2,17.5,522.5,576.9,438.64
2016,5,3,10,0,132.0,398.0,1.3,18.0,506.0,543.64,412.41
2016,5,3,10,15,190.5,409.0,1.25,18.5,570.5,606.96,457.55
2016,5,3,10,30,249.0,420.0,1.2,19.0,635.0,679.74,506.88
2016,5,3,10,45,221.0,435.0,1.2,19.5,629.0,651.27,484.28
2016,5,3,11,0,193.0,450.0,1.2,20.0,623.0,632.75,469.44
2016,5,3,11,15,316.0,416.0,1.15,20.0,704.5,712.14,526.69
2016,5,3,11,30,439.0,382.0,1.1,20.0,786.0,784.35,576.48
2016,5,3,11,45,360.5,417.5,1.1,20.0,751.0,728.79,535.98
2016,5,3,12,0,282.0,453.0,1.1,20.0,716.0,679.72,500.82
2016,5,3,12,15,295.5,448.0,1.1,20.0,722.5,671.99,496.23
2016,5,3,12,30,309.0,443.0,1.1,20.0,729.0,662.82,490.19
2016,5,3,12,45,368.5,411.0,1.1,20.0,748.5,663.61,492.19
2016,5,3,13,0,428.0,379.0,1.1,20.0,768.0,659.22,490.3
2016,5,3,13,15,439.5,366.0,1.2,20.0,758.5,633.73,473.48
2016,5,3,13,30,451.0,353.0,1.3,20.0,749.0,606.81,455.39
2016,5,3,13,45,386.5,368.5,1.4,20.0,701.0,558.93,420.76
2016,5,3,14,0,322.0,384.0,1.5,20.0,653.0,512.61,387.0
2016,5,3,14,15,355.0,358.0,1.6,20.0,644.5,489.09,370.23
2016,5,3,14,30,388.0,332.0,1.7,20.0,636.0,462.58,350.3
2016,5,3,14,45,439.0,293.0,1.8,20.0,621.0,424.76,321.11
2016,5,3,15,0,490.0,254.0,1.9,20.0,606.0,387.31,290.73
2016,5,3,15,15,434.0,256.0,2.0,19.5,554.0,341.69,255.15
2016,5,3,15,30,378.0,258.0,2.1,19.0,502.0,308.06,228.91
2016,5,3,15,45,267.0,253.5,2.25,18.5,420.0,255.99,190.92
2016,5,3,16,0,156.0,249.0,2.4,18.0,338.0,222.94,169.23
2016,5,3,16,15,237.0,215.5,2.45,17.5,336.0,188.98,139.47
2016,5,3,16,30,318.0,182.0,2.5,17.0,334.0,154.92,111.96
2016,5,3,16,45,223.0,168.5,2.55,17.0,269.0,123.72,95.78
2016,5,3,17,0,128.0,155.0,2.6,17.0,204.0,118.69,98.5
2016,5,3,17,15,106.0,135.0,2.5,16.5,171.5,104.83,86.82
2016,5,3,17,30,84.0,115.0,2.4,16.0,139.0,90.54,74.51
2016,5,3,17,45,66.5,92.0,2.3,15.5,109.0,76.87,62.42
2016,5,3,18,0,49.0,69.0,2.2,15.0,79.0,58.84,46.21
2016,5,3,18,15,24.5,48.0,2.0,14.5,53.0,41.83,30.64
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,24.72,13.89
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,12.53,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.12,0.0
2016,5,4,5,45,8.0,32.5,2.1,12.5,34.0,36.64,24.04
2016,5,4,6,0,16.0,53.0,2.2,13.0,56.0,69.15,52.7
2016,5,4,6,15,33.0,75.5,2.2,13.0,83.5,105.58,84.64
2016,5,4,6,30,50.0,98.0,2.2,13.0,111.0,142.41,116.67
2016,5,4,6,45,72.5,118.5,2.2,13.0,141.5,180.92,149.75
2016,5,4,7,0,95.0,139.0,2.2,13.0,172.0,232.07,192.58
2016,5,4,7,15,125.0,162.5,2.15,13.0,213.5,283.41,234.8
2016,5,4,7,30,155.0,186.0,2.1,13.0,255.0,336.16,277.22
2016,5,4,7,45,276.0,191.0,2.1,13.5,332.0,455.54,372.99
2016,5,4,8,0,397.0,196.0,2.1,14.0,409.0,583.07,470.57
2016,5,4,8,15,358.0,227.0,2.0,14.0,433.0,578.41,463.24
2016,5,4,8,30,319.0,258.0,1.9,14.0,457.0,584.3,464.45
2016,5,4,8,45,296.0,285.0,1.8,14.5,479.5,596.86,470.07
2016,5,4,9,0,273.0,312.0,1.7,15.0,502.0,606.99,473.77
2016,5,4,9,15,285.0,329.0,1.6,15.0,537.5,636.81,493.65
2016,5,4,9,30,297.0,346.0,1.5,15.0,573.0,665.52,512.26
2016,5,4,9,45,286.5,366.0,1.4,15.5,593.0,674.58,515.12
2016,5,4,10,0,276.0,386.0,1.3,16.0,613.0,681.98,516.96
2016,5,4,10,15,297.0,394.5,1.3,16.0,646.5,705.98,533.28
2016,5,4,10,30,318.0,403.0,1.3,16.0,680.0,728.53,548.34
2016,5,4,10,45,319.0,413.5,1.3,16.5,696.5,732.41,549.0
2016,5,4,11,0,320.0,424.0,1.3,17.0,713.0,734.74,548.86
2016,5,4,11,15,295.5,438.0,1.4,17.0,707.5,715.36,535.24
2016,5,4,11,30,271.0,452.0,1.5,17.0,702.0,695.2,521.2
2016,5,4,11,45,271.5,454.5,1.65,17.5,706.5,685.73,514.71
2016,5,4,12,0,272.0,457.0,1.8,18.0,711.0,675.23,507.3
2016,5,4,12,15,307.5,446.0,1.85,18.0,732.0,680.6,512.22
2016,5,4,12,30,343.0,435.0,1.9,18.0,753.0,683.44,515.15
2016,5,4,12,45,349.0,426.5,2.0,18.5,747.0,662.93,500.37
2016,5,4,13,0,355.0,418.0,2.1,19.0,741.0,641.46,484.92
2016,5,4,13,15,360.5,406.5,2.15,19.0,729.5,616.09,467.18
2016,5,4,13,30,366.0,395.0,2.2,19.0,718.0,589.9,448.57
2016,5,4,13,45,380.5,376.0,2.3,19.5,703.0,562.19,428.08
2016,5,4,14,0,395.0,357.0,2.4,20.0,688.0,533.07,406.1
2016,5,4,14,15,403.5,339.0,2.5,19.5,666.5,495.36,378.78
2016,5,4,14,30,412.0,321.0,2.6,19.0,645.0,460.96,353.05
2016,5,4,14,45,393.5,310.5,2.75,19.0,608.0,425.55,325.24
2016,5,4,15,0,375.0,300.0,2.9,19.0,571.0,386.46,294.24
2016,5,4,15,15,348.5,286.5,2.95,18.5,526.5,344.14,260.95
2016,5,4,15,30,322.0,273.0,3.0,18.0,482.0,304.47,229.51
2016,5,4,15,45,332.0,248.5,3.05,18.0,450.0,267.89,198.88
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,230.61,167.85
2016,5,4,16,15,353.5,199.5,3.15,17.5,383.5,192.88,137.76
2016,5,4,16,30,365.0,175.0,3.2,17.0,349.0,154.43,109.78
2016,5,4,16,45,231.5,165.0,3.3,17.0,271.0,122.39,94.23
2016,5,4,17,0,98.0,155.0,3.4,17.0,193.0,118.64,98.51
2016,5,4,17,15,80.5,134.5,3.3,16.5,162.5,109.65,91.06
2016,5,4,17,30,63.0,114.0,3.2,16.0,132.0,93.94,77.52
2016,5,4,17,45,48.0,91.5,3.15,15.5,103.5,76.62,62.24
2016,5,4,18,0,33.0,69.0,3.1,15.0,75.0,58.94,46.32
2016,5,4,18,15,16.5,47.5,2.9,14.5,50.5,41.56,30.46
2016,5,4,18,30,0.0,26.0,2.7,14.0,26.0,23.96,13.56
2016,5,4,18,45,0.0,13.0,2.55,13.5,13.0,12.06,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,11.12,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,28.11,17.22
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,46.65,33.69
2016,5,5,6,15,5.0,68.0,2.15,13.0,69.5,71.86,55.72
2016,5,5,6,30,10.0,89.0,2.2,13.0,92.0,96.86,77.42
2016,5,5,6,45,19.5,110.0,2.3,13.5,116.5,124.9,101.32
2016,5,5,7,0,29.0,131.0,2.4,14.0,141.0,162.8,132.96
2016,5,5,7,15,14.5,131.5,2.4,14.0,136.5,140.78,113.85
2016,5,5,7,30,0.0,132.0,2.4,14.0,132.0,128.26,102.6
2016,5,5,7,45,98.5,182.5,2.45,14.5,235.5,286.15,234.38
2016,5,5,8,0,197.0,233.0,2.5,15.0,339.0,429.8,348.53
2016,5,5,8,15,127.5,248.0,2.5,15.0,319.5,387.66,311.83
2016,5,5,8,30,58.0,263.0,2.5,15.0,300.0,328.01,262.12
2016,5,5,8,45,92.5,294.0,2.55,15.5,357.0,392.64,312.49
2016,5,5,9,0,127.0,325.0,2.6,16.0,414.0,471.59,371.9
2016,5,5,9,15,206.0,338.0,2.6,16.0,491.5,558.53,438.15
2016,5,5,9,30,285.0,351.0,2.6,16.0,569.0,659.86,512.85
2016,5,5,9,45,158.5,341.5,2.6,16.5,464.0,512.16,398.86
2016,5,5,10,0,32.0,332.0,2.6,17.0,359.0,364.58,283.05
2016,5,5,10,15,48.0,365.5,2.6,17.0,407.5,412.35,319.85
2016,5,5,10,30,64.0,399.0,2.6,17.0,456.0,459.22,354.66
2016,5,5,10,45,43.0,366.0,2.6,17.5,405.0,401.73,309.94
2016,5,5,11,0,22.0,333.0,2.6,18.0,354.0,337.4,260.24
2016,5,5,11,15,11.0,231.0,2.6,18.0,241.5,227.97,176.21
2016,5,5,11,30,0.0,129.0,2.6,18.0,129.0,120.92,91.88
2016,5,5,11,45,14.0,249.5,2.6,18.5,262.5,246.74,190.92
2016,5,5,12,0,28.0,370.0,2.6,19.0,396.0,374.95,287.66
2016,5,5,12,15,36.0,388.0,2.6,19.0,422.0,394.87,302.15
2016,5,5,12,30,44.0,406.0,2.6,19.0,448.0,413.7,316.23
2016,5,5,12,45,73.5,427.0,2.65,19.0,495.0,450.73,344.39
2016,5,5,13,0,103.0,448.0,2.7,19.0,542.0,484.82,370.0
2016,5,5,13,15,51.5,293.0,2.7,19.0,340.0,304.22,234.57
2016,5,5,13,30,0.0,138.0,2.7,19.0,138.0,128.37,97.54
2016,5,5,13,45,9.0,215.0,2.7,19.0,223.0,203.78,157.49
2016,5,5,14,0,18.0,292.0,2.7,19.0,308.0,276.23,213.66
2016,5,5,14,15,53.5,329.5,2.65,18.5,373.0,318.55,246.74
2016,5,5,14,30,89.0,367.0,2.6,18.0,438.0,360.13,278.78
2016,5,5,14,45,44.5,222.0,2.6,18.0,257.5,216.03,167.77
2016,5,5,15,0,0.0,77.0,2.6,18.0,77.0,71.81,53.29
2016,5,5,15,15,115.5,184.5,2.6,17.5,259.5,196.0,151.61
2016,5,5,15,30,231.0,292.0,2.6,17.0,442.0,301.23,230.63
2016,5,5,15,45,115.5,168.5,2.65,17.0,243.5,167.6,127.54
2016,5,5,16,0,0.0,45.0,2.7,17.0,45.0,41.86,29.34
2016,5,5,16,15,0.0,51.0,2.6,16.5,51.0,47.43,34.25
2016,5,5,16,30,0.0,57.0,2.5,16.0,57.0,53.01,39.13
2016,5,5,16,45,0.0,44.0,2.45,16.0,44.0,40.88,29.04
2016,5,5,17,0,0.0,31.0,2.4,16.0,31.0,28.77,19.98
2016,5,5,17,15,0.0,26.0,2.15,15.5,26.0,24.12,15.93
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,19.47,11.82
2016,5,5,17,45,0.0,16.5,1.65,15.0,16.5,15.29,8.04
2016,5,5,18,0,0.0,12.0,1.4,15.0,12.0,11.11,4.22
2016,5,5,18,15,0.0,8.0,1.25,14.5,8.0,7.4,0.82
2016,5,5,18,30,0.0,4.0,1.1,14.0,4.0,3.7,0.0
2016,5,5,18,45,0.0,2.0,1.0,13.5,2.0,1.85,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.35,11.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,1.5,11.0,11.0,10.19,0.0
2016,5,6,5,45,0.0,27.0,1.65,11.5,27.0,25.07,14.94
2016,5,6,6,0,0.0,43.0,1.8,12.0,43.0,41.36,29.42
2016,5,6,6,15,0.0,63.0,1.75,12.0,63.0,62.36,47.8
2016,5,6,6,30,0.0,83.0,1.7,12.0,83.0,82.87,65.58
2016,5,6,6,45,4.0,102.5,1.7,12.5,104.0,105.16,84.55
2016,5,6,7,0,8.0,122.0,1.7,13.0,125.0,127.53,103.19
2016,5,6,7,15,4.0,92.5,1.7,13.0,94.0,90.65,71.82
2016,5,6,7,30,0.0,63.0,1.7,13.0,63.0,58.6,44.43
2016,5,6,7,45,100.0,148.5,1.7,13.0,202.5,246.92,203.98
2016,5,6,8,0,200.0,234.0,1.7,13.0,342.0,433.66,352.56
2016,5,6,8,15,102.5,210.0,1.75,13.0,265.5,321.16,260.08
2016,5,6,8,30,5.0,186.0,1.8,13.0,189.0,184.1,146.83
2016,5,6,8,45,2.5,155.5,1.85,13.5,157.0,150.21,119.01
2016,5,6,9,0,0.0,125.0,1.9,14.0,125.0,117.61,91.92
2016,5,6,9,15,0.0,129.0,1.95,14.0,129.0,121.39,94.86
2016,5,6,9,30,0.0,133.0,2.0,14.0,133.0,125.18,97.73
2016,5,6,9,45,0.0,135.5,2.05,14.5,135.5,127.51,99.25
2016,5,6,10,0,0.0,138.0,2.1,15.0,138.0,129.85,100.78
2016,5,6,10,15,0.0,120.0,2.1,15.0,120.0,112.61,86.73
2016,5,6,10,30,0.0,102.0,2.1,15.0,102.0,95.54,72.82
2016,5,6,10,45,6.0,175.0,2.15,15.5,180.5,170.64,133.16
2016,5,6,11,0,12.0,248.0,2.2,16.0,259.0,245.86,191.9
2016,5,6,11,15,16.5,291.0,2.15,16.0,306.5,290.47,226.08
2016,5,6,11,30,21.0,334.0,2.1,16.0,354.0,334.47,259.41
2016,5,6,11,45,22.0,340.5,2.1,16.0,361.5,339.95,263.28
2016,5,6,12,0,23.0,347.0,2.1,16.0,369.0,345.2,267.19
2016,5,6,12,15,16.0,279.0,2.05,16.0,294.0,274.07,212.7
2016,5,6,12,30,9.0,211.0,2.0,16.0,219.0,204.09,158.45
2016,5,6,12,45,8.5,206.0,2.0,16.0,213.5,198.37,154.18
2016,5,6,13,0,8.0,201.0,2.0,16.0,208.0,192.7,149.79
2016,5,6,13,15,4.5,173.0,1.95,16.0,177.0,163.89,127.03
2016,5,6,13,30,1.0,145.0,1.9,16.0,146.0,135.47,104.47
2016,5,6,13,45,0.5,119.0,1.85,16.0,119.5,111.11,85.08
2016,5,6,14,0,0.0,93.0,1.8,16.0,93.0,86.81,65.57
2016,5,6,14,15,0.0,103.5,1.8,16.0,103.5,96.46,73.53
2016,5,6,14,30,0.0,114.0,1.8,16.0,114.0,106.02,81.4
2016,5,6,14,45,0.0,96.5,1.8,16.0,96.5,90.0,68.53
2016,5,6,15,0,0.0,79.0,1.8,16.0,79.0,73.68,55.35
2016,5,6,15,15,0.0,67.5,1.7,16.0,67.5,62.91,46.64
2016,5,6,15,30,0.0,56.0,1.6,16.0,56.0,52.15,37.87
2016,5,6,15,45,0.0,46.0,1.55,16.0,46.0,42.8,30.22
2016,5,6,16,0,0.0,36.0,1.5,16.0,36.0,33.47,22.52
2016,5,6,16,15,0.0,28.5,1.35,15.5,28.5,26.48,16.77
2016,5,6,16,30,0.0,21.0,1.2,15.0,21.0,19.5,10.96
2016,5,6,16,45,0.0,72.0,1.1,15.0,72.0,67.0,51.28
2016,5,6,17,0,0.0,123.0,1.0,15.0,123.0,108.56,90.33
2016,5,6,17,15,0.0,104.0,0.85,14.5,104.0,92.55,76.56
2016,5,6,17,30,0.0,85.0,0.7,14.0,85.0,76.36,62.52
2016,5,6,17,45,0.0,67.0,0.55,14.0,67.0,60.8,48.65
2016,5,6,18,0,0.0,49.0,0.4,14.0,49.0,45.07,34.41
2016,5,6,18,15,0.0,33.5,0.45,13.5,33.5,31.12,21.66
2016,5,6,18,30,0.0,18.0,0.5,13.0,18.0,16.69,8.13
2016,5,6,18,45,0.0,9.0,0.55,13.0,9.0,8.34,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,11.5,5.0,4.77,0.0
2016,5,7,5,30,0.0,10.0,1.4,12.0,10.0,9.26,0.0
2016,5,7,5,45,0.0,23.5,1.65,12.5,23.5,21.81,12.27
2016,5,7,6,0,0.0,37.0,1.9,13.0,37.0,34.37,23.45
2016,5,7,6,15,0.0,54.0,1.95,13.0,54.0,51.5,38.41
2016,5,7,6,30,0.0,71.0,2.0,13.0,71.0,68.64,53.27
2016,5,7,6,45,0.0,90.0,2.1,13.5,90.0,87.82,69.5
2016,5,7,7,0,0.0,109.0,2.2,14.0,109.0,106.81,85.25
2016,5,7,7,15,0.0,102.5,2.25,14.0,102.5,98.04,77.65
2016,5,7,7,30,0.0,96.0,2.3,14.0,96.0,90.47,71.07
2016,5,7,7,45,14.5,151.5,2.35,14.5,159.5,159.3,128.3
2016,5,7,8,0,29.0,207.0,2.4,15.0,223.0,242.34,195.26
2016,5,7,8,15,176.0,234.0,2.4,15.0,343.5,413.82,334.65
2016,5,7,8,30,323.0,261.0,2.4,15.0,464.0,592.43,472.06
2016,5,7,8,45,164.0,229.0,2.4,15.5,332.5,398.45,318.64
2016,5,7,9,0,5.0,197.0,2.4,16.0,201.0,193.64,152.08
2016,5,7,9,15,11.5,233.0,2.35,16.0,242.0,235.42,185.59
2016,5,7,9,30,18.0,269.0,2.3,16.0,283.0,277.19,217.97
2016,5,7,9,45,9.0,197.0,2.3,16.5,204.0,195.98,153.17
2016,5,7,10,0,0.0,125.0,2.3,17.0,125.0,117.4,89.93
2016,5,7,10,15,0.0,115.5,2.25,17.0,115.5,108.33,82.64
2016,5,7,10,30,0.0,106.0,2.2,17.0,106.0,99.33,75.3
2016,5,7,10,45,0.0,111.5,2.2,17.5,111.5,104.53,79.26
2016,5,7,11,0,0.0,117.0,2.2,18.0,117.0,109.72,83.17
2016,5,7,11,15,6.0,182.5,2.15,18.0,188.5,177.22,136.8
2016,5,7,11,30,12.0,248.0,2.1,18.0,260.0,244.4,188.98
2016,5,7,11,45,10.5,230.0,2.05,18.0,240.5,225.27,173.85
2016,5,7,12,0,9.0,212.0,2.0,18.0,221.0,206.36,159.13
2016,5,7,12,15,6.5,186.0,1.95,18.0,192.5,179.34,138.01
2016,5,7,12,30,4.0,160.0,1.9,18.0,164.0,152.64,117.04
2016,5,7,12,45,2.0,138.5,1.9,18.5,140.5,130.8,99.61
2016,5,7,13,0,0.0,117.0,1.9,19.0,117.0,109.18,82.31
2016,5,7,13,15,4.0,163.0,1.9,19.0,167.0,154.36,118.24
2016,5,7,13,30,8.0,209.0,1.9,19.0,217.0,198.6,152.9
2016,5,7,13,45,11.5,243.0,1.95,19.0,253.5,230.56,177.75
2016,5,7,14,0,15.0,277.0,2.0,19.0,290.0,261.43,201.63
2016,5,7,14,15,22.0,293.5,2.0,18.5,311.5,277.69,214.65
2016,5,7,14,30,29.0,310.0,2.0,18.0,333.0,285.63,221.31
2016,5,7,14,45,25.5,288.5,2.05,18.0,308.0,269.76,209.37
2016,5,7,15,0,22.0,267.0,2.1,18.0,283.0,247.37,192.41
2016,5,7,15,15,14.0,231.5,2.1,18.0,242.0,212.32,165.48
2016,5,7,15,30,6.0,196.0,2.1,18.0,201.0,178.27,139.16
2016,5,7,15,45,16.5,206.0,2.1,18.0,216.5,187.26,146.38
2016,5,7,16,0,27.0,216.0,2.1,18.0,232.0,186.15,145.36
2016,5,7,16,15,13.5,148.0,2.05,17.5,156.0,134.84,105.24
2016,5,7,16,30,0.0,80.0,2.0,17.0,80.0,74.49,56.77
2016,5,7,16,45,0.0,72.0,1.95,17.0,72.0,67.0,50.79
2016,5,7,17,0,0.0,64.0,1.9,17.0,64.0,59.53,46.97
2016,5,7,17,15,0.0,54.0,1.8,16.5,54.0,50.19,38.95
2016,5,7,17,30,0.0,44.0,1.7,16.0,44.0,40.87,30.79
2016,5,7,17,45,0.0,35.0,1.65,15.5,35.0,32.49,23.33
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,24.11,15.76
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,16.68,8.96
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,9.26,2.02
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,3.34,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,6.48,0.0
2016,5,8,5,45,0.0,15.5,1.15,13.5,15.5,14.36,6.17
2016,5,8,6,0,0.0,24.0,1.3,14.0,24.0,22.26,13.18
2016,5,8,6,15,0.0,34.5,1.35,14.0,34.5,32.02,21.75
2016,5,8,6,30,0.0,45.0,1.4,14.0,45.0,41.8,30.25
2016,5,8,6,45,0.0,56.0,1.45,14.5,56.0,52.06,38.96
2016,5,8,7,0,0.0,67.0,1.5,15.0,67.0,62.33,47.51
2016,5,8,7,15,0.0,82.5,1.45,15.0,82.5,77.26,59.94
2016,5,8,7,30,0.0,98.0,1.4,15.0,98.0,92.47,72.44
2016,5,8,7,45,52.0,167.0,1.4,15.5,195.5,216.86,175.64
2016,5,8,8,0,104.0,236.0,1.4,16.0,293.0,340.77,273.39
2016,5,8,8,15,78.0,249.5,1.4,16.0,294.5,332.21,264.29
2016,5,8,8,30,52.0,263.0,1.4,16.0,296.0,322.32,254.91
2016,5,8,8,45,61.5,288.0,1.45,16.5,329.5,357.06,280.77
2016,5,8,9,0,71.0,313.0,1.5,17.0,363.0,391.61,305.84
2016,5,8,9,15,120.5,341.5,1.55,17.0,432.5,481.56,373.57
2016,5,8,9,30,170.0,370.0,1.6,17.0,502.0,557.68,429.27
2016,5,8,9,45,185.5,386.5,1.7,17.5,536.0,587.4,449.29
2016,5,8,10,0,201.0,403.0,1.8,18.0,570.0,616.27,468.9
2016,5,8,10,15,158.0,415.5,1.9,18.0,549.5,583.21,443.48
2016,5,8,10,30,115.0,428.0,2.0,18.0,529.0,549.51,417.87
2016,5,8,10,45,86.5,421.0,2.1,18.5,498.0,499.49,380.28
2016,5,8,11,0,58.0,414.0,2.2,19.0,467.0,460.96,350.76
2016,5,8,11,15,61.0,417.0,2.3,19.0,473.5,462.48,352.19
2016,5,8,11,30,64.0,420.0,2.4,19.0,480.0,463.64,353.17
2016,5,8,11,45,148.5,444.5,2.5,19.0,584.0,563.1,428.04
2016,5,8,12,0,233.0,469.0,2.6,19.0,688.0,650.8,492.22
2016,5,8,12,15,246.0,455.5,2.65,19.0,686.0,639.27,483.93
2016,5,8,12,30,259.0,442.0,2.7,19.0,684.0,623.53,473.3
2016,5,8,12,45,295.0,435.5,2.8,19.0,708.5,630.94,479.72
2016,5,8,13,0,331.0,429.0,2.9,19.0,733.0,635.45,483.76
2016,5,8,13,15,346.5,406.5,2.9,19.0,719.0,608.57,464.64
2016,5,8,13,30,362.0,384.0,2.9,19.0,705.0,580.43,444.48
2016,5,8,13,45,593.0,264.0,2.95,19.0,773.0,598.46,461.38
2016,5,8,14,0,824.0,144.0,3.0,19.0,841.0,603.42,466.5
2016,5,8,14,15,815.0,142.0,3.0,19.0,810.0,557.05,429.65
2016,5,8,14,30,806.0,140.0,3.0,19.0,779.0,510.36,391.95
2016,5,8,14,45,801.0,134.0,3.0,19.0,743.5,461.96,352.0
2016,5,8,15,0,796.0,128.0,3.0,19.0,708.0,413.28,310.77
2016,5,8,15,15,781.0,125.0,2.95,18.5,666.5,363.58,268.4
2016,5,8,15,30,766.0,122.0,2.9,18.0,625.0,314.96,226.15
2016,5,8,15,45,748.0,118.0,2.9,18.0,579.5,266.07,183.3
2016,5,8,16,0,730.0,114.0,2.9,18.0,534.0,213.29,138.25
2016,5,8,16,15,705.0,109.5,2.85,17.5,485.0,166.41,100.86
2016,5,8,16,30,680.0,105.0,2.8,17.0,436.0,122.34,70.57
2016,5,8,16,45,651.5,98.0,2.8,17.0,386.0,79.25,49.49
2016,5,8,17,0,623.0,91.0,2.8,17.0,336.0,59.41,46.85
2016,5,8,17,15,577.5,84.0,2.75,16.5,285.5,56.94,44.89
2016,5,8,17,30,532.0,77.0,2.7,16.0,235.0,54.29,42.67
2016,5,8,17,45,475.0,67.0,2.65,15.5,188.0,48.83,37.81
2016,5,8,18,0,418.0,57.0,2.6,15.0,141.0,43.01,32.46
2016,5,8,18,15,323.5,45.5,2.45,14.5,99.0,34.68,24.68
2016,5,8,18,30,229.0,34.0,2.3,14.0,57.0,26.43,16.36
2016,5,8,18,45,114.5,17.0,2.2,14.0,28.5,13.32,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.9,11.0,17.5,35.12,0.0
2016,5,9,5,30,106.0,27.0,2.0,11.0,35.0,96.28,55.99
2016,5,9,5,45,213.5,42.5,2.1,11.5,73.5,187.63,149.22
2016,5,9,6,0,321.0,58.0,2.2,12.0,112.0,274.85,226.43
2016,5,9,6,15,396.0,69.0,2.2,12.0,159.0,345.87,288.77
2016,5,9,6,30,471.0,80.0,2.2,12.0,206.0,426.56,356.99
2016,5,9,6,45,235.5,74.5,2.25,12.5,137.5,270.2,227.37
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,64.2,49.28
2016,5,9,7,15,0.0,96.0,2.3,13.0,96.0,91.11,72.14
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,118.35,94.73
2016,5,9,7,45,1.0,145.0,2.3,13.5,145.5,141.11,113.09
2016,5,9,8,0,2.0,167.0,2.3,14.0,168.0,163.82,131.12
2016,5,9,8,15,4.0,178.5,2.3,14.0,181.0,176.35,140.95
2016,5,9,8,30,6.0,190.0,2.3,14.0,194.0,188.99,150.82
2016,5,9,8,45,17.0,231.5,2.35,14.5,243.5,241.01,192.19
2016,5,9,9,0,28.0,273.0,2.4,15.0,293.0,306.54,243.13
2016,5,9,9,15,35.5,299.0,2.4,15.0,326.0,339.87,268.42
2016,5,9,9,30,43.0,325.0,2.4,15.0,359.0,372.85,293.3
2016,5,9,9,45,91.5,365.0,2.45,15.5,440.5,460.19,359.97
2016,5,9,10,0,140.0,405.0,2.5,16.0,522.0,559.37,433.05
2016,5,9,10,15,208.0,412.0,2.55,16.5,592.0,628.13,483.27
2016,5,9,10,30,276.0,419.0,2.6,17.0,662.0,706.36,539.09
2016,5,9,10,45,284.5,421.5,2.65,17.5,676.5,709.38,539.53
2016,5,9,11,0,293.0,424.0,2.7,18.0,691.0,711.08,539.66
2016,5,9,11,15,598.5,275.5,2.75,18.0,830.0,847.51,644.42
2016,5,9,11,30,904.0,127.0,2.8,18.0,969.0,956.6,719.96
2016,5,9,11,45,904.5,127.0,2.85,18.5,973.5,936.11,703.95
2016,5,9,12,0,905.0,127.0,2.9,19.0,978.0,912.9,687.37
2016,5,9,12,15,904.5,127.0,2.95,19.0,975.5,886.22,669.76
2016,5,9,12,30,904.0,127.0,3.0,19.0,973.0,857.1,650.41
2016,5,9,12,45,900.5,127.0,3.05,19.0,962.5,823.31,627.72
2016,5,9,13,0,897.0,127.0,3.1,19.0,952.0,787.52,603.49
2016,5,9,13,15,893.5,126.0,3.15,19.0,934.5,749.0,577.12
2016,5,9,13,30,890.0,125.0,3.2,19.0,917.0,708.81,547.45
2016,5,9,13,45,883.5,124.0,3.25,19.0,892.0,665.2,514.57
2016,5,9,14,0,877.0,123.0,3.3,19.0,867.0,620.48,480.09
2016,5,9,14,15,869.5,121.5,3.3,19.0,835.5,573.89,443.18
2016,5,9,14,30,862.0,120.0,3.3,19.0,804.0,526.65,404.84
2016,5,9,14,45,851.5,117.5,3.35,19.0,767.0,476.84,363.65
2016,5,9,15,0,841.0,115.0,3.4,19.0,730.0,421.76,317.42
2016,5,9,15,15,827.5,112.5,3.35,18.5,687.5,370.8,273.73
2016,5,9,15,30,814.0,110.0,3.3,18.0,645.0,320.7,229.88
2016,5,9,15,45,797.0,106.5,3.3,18.0,599.0,270.02,185.14
2016,5,9,16,0,780.0,103.0,3.3,18.0,553.0,220.97,142.6
2016,5,9,16,15,756.0,99.0,3.2,17.5,503.0,172.39,103.51
2016,5,9,16,30,732.0,95.0,3.1,17.0,453.0,120.89,67.02
2016,5,9,16,45,699.0,90.5,3.05,16.5,401.5,76.86,45.74
2016,5,9,17,0,666.0,86.0,3.0,16.0,350.0,55.64,43.71
2016,5,9,17,15,621.5,80.0,2.85,15.5,298.5,53.77,42.27
2016,5,9,17,30,577.0,74.0,2.7,15.0,247.0,51.77,40.61
2016,5,9,17,45,506.5,66.5,2.55,15.0,197.0,48.31,37.45
2016,5,9,18,0,436.0,59.0,2.4,15.0,147.0,44.71,33.97
2016,5,9,18,15,338.0,47.5,2.1,14.0,103.5,37.13,26.91
2016,5,9,18,30,240.0,36.0,1.8,13.0,60.0,28.01,17.9
2016,5,9,18,45,120.0,18.0,1.55,12.5,30.0,14.1,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,1.8,11.0,18.0,39.02,0.0
2016,5,10,5,30,124.0,27.0,1.9,11.0,36.0,115.0,71.48
2016,5,10,5,45,237.0,41.5,2.0,11.5,76.0,198.27,158.31
2016,5,10,6,0,350.0,56.0,2.1,12.0,116.0,288.69,238.07
2016,5,10,6,15,423.5,66.5,2.05,12.0,163.5,362.75,302.55
2016,5,10,6,30,497.0,77.0,2.0,12.0,211.0,441.0,368.37
2016,5,10,6,45,248.5,70.0,1.95,12.5,137.0,273.36,229.94
2016,5,10,7,0,0.0,63.0,1.9,13.0,63.0,58.59,44.49
2016,5,10,7,15,0.0,78.0,1.85,13.5,78.0,72.66,56.41
2016,5,10,7,30,0.0,93.0,1.8,14.0,93.0,87.35,68.43
2016,5,10,7,45,0.0,109.5,1.75,14.5,109.5,103.53,81.51
2016,5,10,8,0,0.0,126.0,1.7,15.0,126.0,119.69,94.36
2016,5,10,8,15,0.0,143.5,1.55,15.5,143.5,136.81,107.79
2016,5,10,8,30,0.0,161.0,1.4,16.0,161.0,153.89,120.96
2016,5,10,8,45,6.0,196.5,1.3,17.0,201.0,194.72,152.82
2016,5,10,9,0,12.0,232.0,1.2,18.0,241.0,235.72,183.89
2016,5,10,9,15,20.5,267.5,1.2,18.5,283.0,279.11,216.61
2016,5,10,9,30,29.0,303.0,1.2,19.0,325.0,335.54,258.41
2016,5,10,9,45,66.0,350.5,1.25,19.5,405.0,419.85,320.91
2016,5,10,10,0,103.0,398.0,1.3,20.0,485.0,503.53,380.87
2016,5,10,10,15,260.5,381.0,1.35,20.0,608.0,658.22,493.79
2016,5,10,10,30,418.0,364.0,1.4,20.0,731.0,796.3,590.1
2016,5,10,10,45,631.0,263.0,1.45,20.5,831.0,892.41,657.5
2016,5,10,11,0,844.0,162.0,1.5,21.0,931.0,976.53,710.87
2016,5,10,11,15,847.0,162.5,1.55,21.5,944.0,964.4,700.99
2016,5,10,11,30,850.0,163.0,1.6,22.0,957.0,949.36,690.5
2016,5,10,11,45,854.0,161.5,1.7,22.5,963.0,930.44,678.22
2016,5,10,12,0,858.0,160.0,1.8,23.0,969.0,908.77,664.15
2016,5,10,12,15,857.5,159.5,1.9,23.0,966.0,881.6,647.65
2016,5,10,12,30,857.0,159.0,2.0,23.0,963.0,852.11,629.48
2016,5,10,12,45,864.5,152.0,2.15,23.0,955.5,818.31,608.6
2016,5,10,13,0,872.0,145.0,2.3,23.0,948.0,785.74,588.21
2016,5,10,13,15,868.0,144.0,2.4,23.0,930.0,747.66,562.81
2016,5,10,13,30,864.0,143.0,2.5,23.0,912.0,708.01,534.73
2016,5,10,13,45,858.0,141.0,2.6,23.0,887.5,664.84,503.44
2016,5,10,14,0,852.0,139.0,2.7,23.0,863.0,620.59,470.51
2016,5,10,14,15,843.5,137.0,2.75,23.0,831.5,571.06,432.7
2016,5,10,14,30,835.0,135.0,2.8,23.0,800.0,523.39,395.18
2016,5,10,14,45,826.0,131.5,2.9,23.0,763.0,474.04,355.46
2016,5,10,15,0,817.0,128.0,3.0,23.0,726.0,424.75,314.64
2016,5,10,15,15,802.5,125.0,3.05,22.5,684.0,374.22,272.44
2016,5,10,15,30,788.0,122.0,3.1,22.0,642.0,324.7,230.16
2016,5,10,15,45,772.5,117.0,3.2,22.0,596.0,274.49,186.73
2016,5,10,16,0,757.0,112.0,3.3,22.0,550.0,225.79,145.24
2016,5,10,16,15,732.5,108.0,3.35,21.5,500.5,172.48,102.94
2016,5,10,16,30,708.0,104.0,3.4,21.0,451.0,127.4,71.8
2016,5,10,16,45,679.0,97.5,3.45,20.5,400.5,83.2,49.65
2016,5,10,17,0,650.0,91.0,3.5,20.0,350.0,59.21,46.09
2016,5,10,17,15,605.5,84.0,3.45,19.0,298.5,56.73,44.24
2016,5,10,17,30,561.0,77.0,3.4,18.0,247.0,54.06,42.11
2016,5,10,17,45,500.0,68.5,3.35,17.5,198.0,49.88,38.43
2016,5,10,18,0,439.0,60.0,3.3,17.0,149.0,45.46,34.35
2016,5,10,18,15,344.0,48.0,3.1,16.0,105.5,37.44,26.97
2016,5,10,18,30,249.0,36.0,2.9,15.0,62.0,27.96,17.8
2016,5,10,18,45,124.5,18.0,2.7,14.5,31.0,14.07,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,13.0,1.65,11.5,20.5,54.96,0.0
2016,5,11,5,30,201.0,26.0,1.9,12.0,41.0,150.33,98.32
2016,5,11,5,45,309.5,38.0,2.15,12.5,81.5,233.3,186.57
2016,5,11,6,0,418.0,50.0,2.4,13.0,122.0,322.56,265.49
2016,5,11,6,15,489.5,58.5,2.35,13.5,170.5,394.57,327.69
2016,5,11,6,30,561.0,67.0,2.3,14.0,219.0,471.77,391.59
2016,5,11,6,45,280.5,92.5,2.25,14.5,168.5,325.4,270.83
2016,5,11,7,0,0.0,118.0,2.2,15.0,118.0,116.4,92.5
2016,5,11,7,15,18.0,148.0,2.1,15.0,156.5,161.31,130.43
2016,5,11,7,30,36.0,178.0,2.0,15.0,195.0,218.63,177.26
2016,5,11,7,45,42.5,200.5,1.95,15.5,223.0,248.21,200.12
2016,5,11,8,0,49.0,223.0,1.9,16.0,251.0,277.82,222.63
2016,5,11,8,15,145.0,252.0,1.85,16.5,342.5,407.89,325.47
2016,5,11,8,30,241.0,281.0,1.8,17.0,434.0,542.43,426.38
2016,5,11,8,45,276.0,295.5,1.75,17.5,483.0,592.31,460.51
2016,5,11,9,0,311.0,310.0,1.7,18.0,532.0,642.28,494.51
2016,5,11,9,15,325.0,325.5,1.65,18.5,568.5,673.0,513.62
2016,5,11,9,30,339.0,341.0,1.6,19.0,605.0,702.57,531.76
2016,5,11,9,45,441.5,318.0,1.6,19.5,677.0,787.23,590.39
2016,5,11,10,0,544.0,295.0,1.6,20.0,749.0,859.94,638.99
2016,5,11,10,15,546.5,308.0,1.6,20.0,777.0,871.22,644.55
2016,5,11,10,30,549.0,321.0,1.6,20.0,805.0,880.06,649.25
2016,5,11,10,45,512.5,343.5,1.6,20.5,803.0,858.49,631.81
2016,5,11,11,0,476.0,366.0,1.6,21.0,801.0,834.93,613.49
2016,5,11,11,15,682.0,254.0,1.65,21.0,886.5,906.14,667.1
2016,5,11,11,30,888.0,142.0,1.7,21.0,972.0,958.35,700.92
2016,5,11,11,45,890.5,141.0,1.8,21.5,977.5,938.87,687.4
2016,5,11,12,0,893.0,140.0,1.9,22.0,983.0,916.66,672.86
2016,5,11,12,15,892.5,140.0,1.95,22.0,980.0,890.19,656.22
2016,5,11,12,30,892.0,140.0,2.0,22.0,977.0,861.32,637.93
2016,5,11,12,45,897.5,134.0,2.05,22.0,968.5,829.61,617.62
2016,5,11,13,0,903.0,128.0,2.1,22.0,960.0,795.43,595.47
2016,5,11,13,15,898.5,127.0,2.15,22.0,942.0,756.07,569.54
2016,5,11,13,30,894.0,126.0,2.2,22.0,924.0,715.09,540.55
2016,5,11,13,45,889.0,124.0,2.3,22.5,899.0,671.5,508.14
2016,5,11,14,0,884.0,122.0,2.4,23.0,874.0,626.69,474.06
2016,5,11,14,15,876.0,120.0,2.45,22.5,842.0,579.2,438.67
2016,5,11,14,30,868.0,118.0,2.5,22.0,810.0,531.13,401.66
2016,5,11,14,45,856.5,116.0,2.55,22.0,772.5,481.09,361.27
2016,5,11,15,0,845.0,114.0,2.6,22.0,735.0,425.86,315.95
2016,5,11,15,15,831.0,111.5,2.6,21.5,692.0,374.61,272.97
2016,5,11,15,30,817.0,109.0,2.6,21.0,649.0,324.27,229.78
2016,5,11,15,45,799.0,105.5,2.6,21.0,602.5,273.25,185.47
2016,5,11,16,0,781.0,102.0,2.6,21.0,556.0,223.96,143.29
2016,5,11,16,15,757.0,98.0,2.55,20.5,506.0,175.34,104.42
2016,5,11,16,30,733.0,94.0,2.5,20.0,456.0,129.43,72.36
2016,5,11,16,45,702.0,89.0,2.45,19.5,404.5,79.52,45.39
2016,5,11,17,0,671.0,84.0,2.4,19.0,353.0,53.91,41.65
2016,5,11,17,15,627.0,78.0,2.25,18.5,301.5,51.97,40.16
2016,5,11,17,30,583.0,72.0,2.1,18.0,250.0,49.87,38.44
2016,5,11,17,45,521.5,64.0,1.95,17.5,200.5,45.92,34.97
2016,5,11,18,0,460.0,56.0,1.8,17.0,151.0,41.74,31.13
2016,5,11,18,15,366.5,45.5,1.6,16.0,107.5,34.98,24.89
2016,5,11,18,30,273.0,35.0,1.4,15.0,64.0,27.86,17.85
2016,5,11,18,45,136.5,17.5,1.25,14.5,32.0,13.65,0.46
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,42.26,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,123.95,83.16
2016,5,12,5,45,228.5,44.0,2.0,11.5,77.5,197.69,158.58
2016,5,12,6,0,321.0,60.0,2.3,12.0,116.0,278.53,230.19
2016,5,12,6,15,392.0,71.5,2.3,12.5,163.0,348.2,290.66
2016,5,12,6,30,463.0,83.0,2.3,13.0,210.0,423.57,353.71
2016,5,12,6,45,231.5,77.5,2.35,13.5,141.0,272.12,228.15
2016,5,12,7,0,0.0,72.0,2.4,14.0,72.0,67.01,51.45
2016,5,12,7,15,0.0,102.5,2.4,14.0,102.5,97.76,77.42
2016,5,12,7,30,0.0,133.0,2.4,14.0,133.0,128.76,102.97
2016,5,12,7,45,0.0,145.0,2.4,14.5,145.0,140.09,111.72
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,151.45,120.41
2016,5,12,8,15,6.5,186.5,2.35,15.5,191.0,186.76,148.64
2016,5,12,8,30,13.0,216.0,2.3,16.0,225.0,222.25,176.46
2016,5,12,8,45,17.5,238.5,2.3,16.5,251.0,248.64,196.56
2016,5,12,9,0,22.0,261.0,2.3,17.0,277.0,275.0,216.39
2016,5,12,9,15,26.5,284.5,2.25,17.0,304.5,315.3,247.07
2016,5,12,9,30,31.0,308.0,2.2,17.0,332.0,342.77,267.5
2016,5,12,9,45,75.0,356.0,2.2,17.5,418.0,434.5,337.07
2016,5,12,10,0,119.0,404.0,2.2,18.0,504.0,538.09,412.66
2016,5,12,10,15,190.0,414.5,2.15,18.5,579.5,613.77,467.12
2016,5,12,10,30,261.0,425.0,2.1,19.0,655.0,698.85,526.54
2016,5,12,10,45,405.5,384.0,2.1,19.5,751.0,796.41,595.78
2016,5,12,11,0,550.0,343.0,2.1,20.0,847.0,883.13,655.51
2016,5,12,11,15,703.5,247.5,2.1,20.0,901.0,920.68,683.96
2016,5,12,11,30,857.0,152.0,2.1,20.0,955.0,940.29,696.25
2016,5,12,11,45,856.5,153.5,2.1,20.5,959.5,920.95,681.74
2016,5,12,12,0,856.0,155.0,2.1,21.0,964.0,899.05,666.03
2016,5,12,12,15,855.5,155.0,2.1,21.0,961.5,873.38,649.15
2016,5,12,12,30,855.0,155.0,2.1,21.0,959.0,845.45,630.75
2016,5,12,12,45,834.5,165.5,2.15,21.5,943.5,811.86,607.71
2016,5,12,13,0,814.0,176.0,2.2,22.0,928.0,773.74,581.24
2016,5,12,13,15,809.5,175.0,2.25,22.0,910.5,736.29,555.08
2016,5,12,13,30,805.0,174.0,2.3,22.0,893.0,697.5,527.41
2016,5,12,13,45,645.0,248.5,2.4,22.0,815.0,621.98,470.91
2016,5,12,14,0,485.0,323.0,2.5,22.0,737.0,559.61,423.45
2016,5,12,14,15,632.5,242.0,2.55,21.5,761.0,544.66,414.09
2016,5,12,14,30,780.0,161.0,2.6,21.0,785.0,521.14,396.21
2016,5,12,14,45,774.0,155.0,2.7,21.0,749.5,473.64,357.89
2016,5,12,15,0,768.0,149.0,2.8,21.0,714.0,426.01,318.49
2016,5,12,15,15,752.5,145.5,2.8,20.5,672.0,372.0,273.82
2016,5,12,15,30,737.0,142.0,2.8,20.0,630.0,323.83,232.73
2016,5,12,15,45,723.5,135.0,2.85,20.0,585.5,274.77,190.23
2016,5,12,16,0,710.0,128.0,2.9,20.0,541.0,227.06,149.37
2016,5,12,16,15,684.0,122.5,2.9,19.5,492.0,180.26,111.97
2016,5,12,16,30,658.0,117.0,2.9,19.0,443.0,136.41,80.97
2016,5,12,16,45,629.5,109.5,2.95,18.5,393.5,94.0,58.34
2016,5,12,17,0,601.0,102.0,3.0,18.0,344.0,67.24,53.46
2016,5,12,17,15,555.0,94.5,3.0,17.0,293.5,64.75,51.65
2016,5,12,17,30,509.0,87.0,3.0,16.0,243.0,62.07,49.54
2016,5,12,17,45,446.5,76.5,3.05,15.5,195.0,55.75,43.97
2016,5,12,18,0,384.0,66.0,3.1,15.0,147.0,49.2,37.99
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.5,39.92,29.38
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,30.23,20.02
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,15.21,2.2
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,46.96,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,136.19,94.19
2016,5,13,5,45,259.5,44.0,2.55,11.5,83.0,213.89,172.41
2016,5,13,6,0,366.0,58.0,2.7,12.0,124.0,301.58,249.86
2016,5,13,6,15,193.0,79.0,2.75,12.0,114.5,224.94,187.93
2016,5,13,6,30,20.0,100.0,2.8,12.0,105.0,115.09,93.38
