Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,29.0,120.5,2.9,12.5,130.0,151.48,124.4
2016,5,13,7,0,38.0,141.0,3.0,13.0,155.0,180.39,148.38
2016,5,13,7,15,25.5,152.0,3.0,13.0,162.0,181.41,148.39
2016,5,13,7,30,13.0,163.0,3.0,13.0,169.0,171.72,139.46
2016,5,13,7,45,6.5,144.5,3.0,13.5,147.5,144.93,116.43
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,119.61,94.69
2016,5,13,8,15,0.0,132.5,3.0,14.5,132.5,125.66,99.22
2016,5,13,8,30,0.0,139.0,3.0,15.0,139.0,131.75,103.71
2016,5,13,8,45,1.5,159.0,3.0,15.5,160.5,152.66,120.27
2016,5,13,9,0,3.0,179.0,3.0,16.0,182.0,173.58,136.6
2016,5,13,9,15,6.5,204.5,3.0,16.0,210.0,201.85,158.99
2016,5,13,9,30,10.0,230.0,3.0,16.0,238.0,230.09,181.12
2016,5,13,9,45,10.0,234.0,3.05,16.5,242.5,233.43,183.03
2016,5,13,10,0,10.0,238.0,3.1,17.0,247.0,236.77,185.02
2016,5,13,10,15,17.5,287.0,3.15,17.0,303.0,291.64,227.72
2016,5,13,10,30,25.0,336.0,3.2,17.0,359.0,356.72,277.42
2016,5,13,10,45,43.0,378.5,3.3,17.5,418.0,414.56,320.8
2016,5,13,11,0,61.0,421.0,3.4,18.0,477.0,471.05,362.41
2016,5,13,11,15,95.5,445.5,3.5,18.0,535.0,523.4,401.83
2016,5,13,11,30,130.0,470.0,3.6,18.0,593.0,580.01,443.83
2016,5,13,11,45,128.5,472.5,3.75,18.0,594.0,572.83,438.38
2016,5,13,12,0,127.0,475.0,3.9,18.0,595.0,565.18,432.91
2016,5,13,12,15,132.0,469.0,3.95,18.0,593.5,554.77,425.52
2016,5,13,12,30,137.0,463.0,4.0,18.0,592.0,543.89,417.79
2016,5,13,12,45,520.0,295.0,4.1,18.0,777.0,684.62,531.71
2016,5,13,13,0,903.0,127.0,4.2,18.0,962.0,797.04,618.34
2016,5,13,13,15,899.5,126.0,4.25,17.5,944.5,758.5,591.57
2016,5,13,13,30,896.0,125.0,4.3,17.0,927.0,718.27,562.73
2016,5,13,13,45,893.0,122.5,4.4,17.0,903.0,675.56,530.25
2016,5,13,14,0,890.0,120.0,4.5,17.0,879.0,631.45,495.86
2016,5,13,14,15,882.5,118.0,4.5,17.0,848.0,584.09,457.72
2016,5,13,14,30,875.0,116.0,4.5,17.0,817.0,536.08,418.15
2016,5,13,14,45,868.0,112.5,4.5,17.0,780.5,486.62,376.47
2016,5,13,15,0,861.0,109.0,4.5,17.0,744.0,436.88,333.5
2016,5,13,15,15,848.0,106.5,4.4,16.5,702.0,385.74,288.98
2016,5,13,15,30,835.0,104.0,4.3,16.0,660.0,329.04,239.31
2016,5,13,15,45,823.5,99.0,4.25,16.0,614.5,277.57,192.99
2016,5,13,16,0,812.0,94.0,4.2,16.0,569.0,227.14,148.21
2016,5,13,16,15,790.5,90.5,4.1,15.5,519.5,177.7,107.17
2016,5,13,16,30,769.0,87.0,4.0,15.0,470.0,130.67,72.84
2016,5,13,16,45,746.0,81.5,3.95,15.0,419.5,84.58,47.7
2016,5,13,17,0,723.0,76.0,3.9,15.0,369.0,53.2,41.71
2016,5,13,17,15,683.0,71.0,3.75,14.5,316.5,46.62,36.06
2016,5,13,17,30,643.0,66.0,3.6,14.0,264.0,45.03,34.76
2016,5,13,17,45,590.0,58.5,3.45,13.5,214.5,41.27,31.42
2016,5,13,18,0,537.0,51.0,3.3,13.0,165.0,37.28,27.72
2016,5,13,18,15,445.5,42.5,3.0,12.5,119.5,32.12,22.79
2016,5,13,18,30,354.0,34.0,2.7,12.0,74.0,26.71,17.28
2016,5,13,18,45,177.0,17.0,2.45,12.0,37.0,12.97,1.81
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,6.5,1.4,12.0,6.5,6.2,0.0
2016,5,14,5,30,0.0,13.0,1.6,12.0,13.0,12.04,3.37
2016,5,14,5,45,0.0,24.5,1.85,12.5,24.5,22.73,13.36
2016,5,14,6,0,0.0,36.0,2.1,13.0,36.0,33.43,22.82
2016,5,14,6,15,0.0,49.5,2.15,13.5,49.5,46.01,33.77
2016,5,14,6,30,0.0,63.0,2.2,14.0,63.0,59.18,45.07
2016,5,14,6,45,0.0,77.0,2.25,14.5,77.0,72.94,56.65
2016,5,14,7,0,0.0,91.0,2.3,15.0,91.0,86.64,67.96
2016,5,14,7,15,16.5,134.5,2.3,15.5,142.5,144.76,116.56
2016,5,14,7,30,33.0,178.0,2.3,16.0,194.0,215.8,174.33
2016,5,14,7,45,57.5,208.0,2.3,16.5,239.0,269.36,216.94
2016,5,14,8,0,82.0,238.0,2.3,17.0,284.0,323.78,259.28
2016,5,14,8,15,46.5,224.0,2.25,17.0,250.5,274.37,218.35
2016,5,14,8,30,11.0,210.0,2.2,17.0,217.0,214.07,168.87
2016,5,14,8,45,12.5,224.0,2.15,17.5,232.5,228.87,179.97
2016,5,14,9,0,14.0,238.0,2.1,18.0,248.0,243.64,190.72
2016,5,14,9,15,50.0,300.0,2.15,18.0,338.5,354.61,277.09
2016,5,14,9,30,86.0,362.0,2.2,18.0,429.0,454.62,352.24
2016,5,14,9,45,290.0,337.0,2.25,18.5,578.0,649.29,498.99
2016,5,14,10,0,494.0,312.0,2.3,19.0,727.0,830.58,627.86
2016,5,14,10,15,392.5,365.5,2.35,19.0,701.5,771.58,581.96
2016,5,14,10,30,291.0,419.0,2.4,19.0,676.0,722.25,544.21
2016,5,14,10,45,599.0,270.0,2.5,19.5,815.0,871.22,656.16
2016,5,14,11,0,907.0,121.0,2.6,20.0,954.0,991.75,736.41
2016,5,14,11,15,721.0,243.5,2.65,20.0,911.0,934.71,697.29
2016,5,14,11,30,535.0,366.0,2.7,20.0,868.0,863.59,644.17
2016,5,14,11,45,530.0,371.0,2.8,20.5,871.0,846.39,631.98
2016,5,14,12,0,525.0,376.0,2.9,21.0,874.0,827.52,618.14
2016,5,14,12,15,520.5,376.5,2.95,21.0,869.0,803.51,601.69
2016,5,14,12,30,516.0,377.0,3.0,21.0,864.0,778.3,584.32
2016,5,14,12,45,698.0,258.0,3.1,21.0,909.0,790.92,598.63
2016,5,14,13,0,880.0,139.0,3.2,21.0,954.0,791.38,602.15
2016,5,14,13,15,876.0,138.0,3.25,21.0,936.0,753.26,575.91
2016,5,14,13,30,872.0,137.0,3.3,21.0,918.0,713.55,546.86
2016,5,14,13,45,866.0,135.0,3.4,21.0,893.5,670.31,514.81
2016,5,14,14,0,860.0,133.0,3.5,21.0,869.0,625.97,481.16
2016,5,14,14,15,851.5,131.5,3.55,20.5,837.5,579.76,445.93
2016,5,14,14,30,843.0,130.0,3.6,20.0,806.0,529.19,406.44
2016,5,14,14,45,830.0,128.5,3.7,20.0,768.5,479.55,365.78
2016,5,14,15,0,817.0,127.0,3.8,20.0,731.0,430.31,324.36
2016,5,14,15,15,802.0,124.5,3.8,19.5,689.0,380.16,281.78
2016,5,14,15,30,787.0,122.0,3.8,19.0,647.0,331.06,239.2
2016,5,14,15,45,766.5,119.0,3.85,19.0,600.5,281.42,195.69
2016,5,14,16,0,746.0,116.0,3.9,19.0,554.0,228.18,150.0
2016,5,14,16,15,721.5,111.5,3.8,18.5,504.5,180.54,111.16
2016,5,14,16,30,697.0,107.0,3.7,18.0,455.0,135.66,78.63
2016,5,14,16,45,661.0,102.5,3.65,18.0,404.0,93.17,55.51
2016,5,14,17,0,625.0,98.0,3.6,18.0,353.0,63.89,50.53
2016,5,14,17,15,580.5,91.0,3.4,17.5,302.0,61.65,48.82
2016,5,14,17,30,536.0,84.0,3.2,17.0,251.0,59.24,46.85
2016,5,14,17,45,473.5,75.0,3.05,16.5,202.5,54.86,43.02
2016,5,14,18,0,411.0,66.0,2.9,16.0,154.0,49.11,37.79
2016,5,14,18,15,320.5,53.5,2.6,15.5,111.0,40.62,29.93
2016,5,14,18,30,230.0,41.0,2.3,15.0,68.0,31.76,21.4
2016,5,14,18,45,115.0,25.0,2.05,14.5,38.5,19.62,6.41
2016,5,14,19,0,0.0,9.0,1.8,14.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,16.0,2.0,12.5,22.5,63.7,0.0
2016,5,15,5,30,148.0,32.0,2.2,13.0,45.0,136.91,97.41
2016,5,15,5,45,255.0,45.5,2.4,13.5,85.0,213.92,171.72
2016,5,15,6,0,362.0,59.0,2.6,14.0,125.0,301.34,248.13
2016,5,15,6,15,432.5,68.5,2.55,14.5,172.5,373.83,310.21
2016,5,15,6,30,503.0,78.0,2.5,15.0,220.0,449.75,372.86
2016,5,15,6,45,251.5,94.5,2.45,15.5,165.5,294.84,245.22
2016,5,15,7,0,0.0,111.0,2.4,16.0,111.0,108.17,85.36
2016,5,15,7,15,12.0,142.0,2.35,16.0,148.0,149.53,120.03
2016,5,15,7,30,24.0,173.0,2.3,16.0,185.0,191.51,154.28
2016,5,15,7,45,21.5,187.5,2.25,16.5,199.0,203.54,162.98
2016,5,15,8,0,19.0,202.0,2.2,17.0,213.0,215.44,171.5
2016,5,15,8,15,77.5,247.0,2.15,17.5,296.5,328.38,261.48
2016,5,15,8,30,136.0,292.0,2.1,18.0,380.0,445.81,350.88
2016,5,15,8,45,243.5,297.5,2.1,18.5,467.5,565.11,440.24
2016,5,15,9,0,351.0,303.0,2.1,19.0,555.0,673.22,518.27
2016,5,15,9,15,598.5,213.0,2.1,19.0,671.0,831.81,634.42
2016,5,15,9,30,846.0,123.0,2.1,19.0,787.0,962.19,720.24
2016,5,15,9,45,870.5,116.0,2.15,19.5,824.5,981.46,729.52
2016,5,15,10,0,895.0,109.0,2.2,20.0,862.0,998.12,738.32
2016,5,15,10,15,901.5,110.5,2.3,20.0,889.0,1003.36,741.73
2016,5,15,10,30,908.0,112.0,2.4,20.0,916.0,1005.45,743.29
2016,5,15,10,45,911.0,113.5,2.5,20.5,936.0,1000.96,739.25
2016,5,15,11,0,914.0,115.0,2.6,21.0,956.0,993.33,733.3
2016,5,15,11,15,917.0,115.5,2.75,21.0,968.5,981.59,726.58
2016,5,15,11,30,920.0,116.0,2.9,21.0,981.0,966.82,717.86
2016,5,15,11,45,919.0,118.0,3.1,21.5,986.0,946.89,704.69
2016,5,15,12,0,918.0,120.0,3.3,22.0,991.0,924.21,689.59
2016,5,15,12,15,918.0,119.5,3.45,22.0,988.5,897.48,672.62
2016,5,15,12,30,918.0,119.0,3.6,22.0,986.0,868.26,653.81
2016,5,15,12,45,921.5,115.0,3.75,22.0,977.5,836.32,632.94
2016,5,15,13,0,925.0,111.0,3.9,22.0,969.0,801.95,610.16
2016,5,15,13,15,921.5,110.5,4.0,21.5,951.5,763.3,585.03
2016,5,15,13,30,918.0,110.0,4.1,21.0,934.0,722.9,557.41
2016,5,15,13,45,912.5,109.5,4.2,21.0,909.5,679.64,524.88
2016,5,15,14,0,907.0,109.0,4.3,21.0,885.0,635.12,490.62
2016,5,15,14,15,900.0,107.5,4.3,20.5,854.0,587.88,454.13
2016,5,15,14,30,893.0,106.0,4.3,20.0,823.0,539.91,416.03
2016,5,15,14,45,883.5,104.0,4.3,20.0,786.0,489.87,374.48
2016,5,15,15,0,874.0,102.0,4.3,20.0,749.0,439.76,331.81
2016,5,15,15,15,861.5,99.5,4.3,19.5,707.0,388.3,287.75
2016,5,15,15,30,849.0,97.0,4.3,19.0,665.0,337.46,243.26
2016,5,15,15,45,831.5,95.0,4.35,19.0,618.0,279.92,192.87
2016,5,15,16,0,814.0,93.0,4.4,19.0,571.0,230.37,149.4
2016,5,15,16,15,792.0,89.5,4.35,18.5,521.5,180.78,108.42
2016,5,15,16,30,770.0,86.0,4.3,18.0,472.0,133.65,73.81
2016,5,15,16,45,736.0,83.0,4.25,17.5,419.5,89.0,49.49
2016,5,15,17,0,702.0,80.0,4.2,17.0,367.0,50.66,39.11
2016,5,15,17,15,661.0,74.5,4.0,16.5,315.5,48.94,37.81
2016,5,15,17,30,620.0,69.0,3.8,16.0,264.0,47.09,36.29
2016,5,15,17,45,554.0,63.0,3.65,15.5,213.5,44.64,34.15
2016,5,15,18,0,488.0,57.0,3.5,15.0,163.0,42.11,31.78
2016,5,15,18,15,397.5,47.5,3.2,14.5,118.5,36.29,26.3
2016,5,15,18,30,307.0,38.0,2.9,14.0,74.0,30.18,20.22
2016,5,15,18,45,173.5,24.0,2.65,14.0,42.5,18.81,6.63
2016,5,15,19,0,40.0,10.0,2.4,14.0,11.0,9.53,0.0
2016,5,15,19,15,20.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,84.5,15.5,1.7,12.5,23.0,67.8,0.0
2016,5,16,5,30,169.0,31.0,1.8,13.0,46.0,145.06,104.85
2016,5,16,5,45,263.5,44.5,1.95,13.5,85.5,216.99,174.32
2016,5,16,6,0,358.0,58.0,2.1,14.0,125.0,297.96,245.1
2016,5,16,6,15,427.0,68.0,2.05,14.0,172.0,370.49,307.39
2016,5,16,6,30,496.0,78.0,2.0,14.0,219.0,445.77,369.88
2016,5,16,6,45,311.0,115.0,2.0,14.5,209.5,363.21,301.23
2016,5,16,7,0,126.0,152.0,2.0,15.0,200.0,270.31,222.04
2016,5,16,7,15,396.5,128.0,2.05,15.5,310.0,477.34,392.13
2016,5,16,7,30,667.0,104.0,2.1,16.0,420.0,685.15,549.69
2016,5,16,7,45,697.5,107.5,2.15,17.0,470.5,734.03,580.1
2016,5,16,8,0,728.0,111.0,2.2,18.0,521.0,782.59,610.8
2016,5,16,8,15,748.5,115.0,2.25,18.5,568.0,818.04,632.78
2016,5,16,8,30,769.0,119.0,2.3,19.0,615.0,856.37,656.57
2016,5,16,8,45,788.0,120.5,2.4,19.5,659.0,888.7,676.35
2016,5,16,9,0,807.0,122.0,2.5,20.0,703.0,919.01,694.66
2016,5,16,9,15,819.5,124.0,2.55,20.0,741.0,941.39,708.45
2016,5,16,9,30,832.0,126.0,2.6,20.0,779.0,961.17,720.62
2016,5,16,9,45,852.5,121.5,2.65,20.5,815.5,970.61,724.58
2016,5,16,10,0,873.0,117.0,2.7,21.0,852.0,985.96,732.66
2016,5,16,10,15,879.5,118.0,2.75,21.5,878.5,990.58,733.65
2016,5,16,10,30,886.0,119.0,2.8,22.0,905.0,992.13,732.85
2016,5,16,10,45,891.0,120.0,2.9,22.5,925.5,989.14,729.63
2016,5,16,11,0,896.0,121.0,3.0,23.0,946.0,983.04,724.51
2016,5,16,11,15,899.0,121.5,3.05,23.0,958.5,971.48,716.89
2016,5,16,11,30,902.0,122.0,3.1,23.0,971.0,956.95,707.43
2016,5,16,11,45,904.0,122.0,3.2,23.5,976.5,938.13,694.19
2016,5,16,12,0,906.0,122.0,3.3,24.0,982.0,916.55,679.15
2016,5,16,12,15,905.5,122.0,3.4,24.0,980.0,890.17,662.21
2016,5,16,12,30,905.0,122.0,3.5,24.0,978.0,861.38,643.54
2016,5,16,12,45,905.0,120.5,3.6,24.0,969.0,829.34,622.53
2016,5,16,13,0,905.0,119.0,3.7,24.0,960.0,795.12,599.84
2016,5,16,13,15,902.0,118.0,3.75,24.0,942.5,757.1,574.08
2016,5,16,13,30,899.0,117.0,3.8,24.0,925.0,717.36,545.85
2016,5,16,13,45,897.0,114.0,3.85,24.0,902.0,674.97,514.39
2016,5,16,14,0,895.0,111.0,3.9,24.0,879.0,631.11,481.11
2016,5,16,14,15,887.5,109.5,3.9,23.5,848.0,584.17,445.43
2016,5,16,14,30,880.0,108.0,3.9,23.0,817.0,536.57,408.21
2016,5,16,14,45,869.0,107.0,3.95,23.0,780.0,487.33,367.98
2016,5,16,15,0,858.0,106.0,4.0,23.0,743.0,438.15,326.77
2016,5,16,15,15,845.0,103.5,3.95,22.5,701.0,387.32,283.85
2016,5,16,15,30,832.0,101.0,3.9,22.0,659.0,330.87,235.77
2016,5,16,15,45,809.5,100.0,3.9,22.0,611.5,280.12,191.52
2016,5,16,16,0,787.0,99.0,3.9,22.0,564.0,231.52,149.61
2016,5,16,16,15,764.5,95.5,3.8,21.5,515.0,183.25,110.22
2016,5,16,16,30,742.0,92.0,3.7,21.0,466.0,137.5,76.88
2016,5,16,16,45,707.0,89.0,3.65,20.5,414.0,88.63,48.57
2016,5,16,17,0,672.0,86.0,3.6,20.0,362.0,54.78,42.2
2016,5,16,17,15,630.0,80.0,3.45,19.5,311.0,52.89,40.77
2016,5,16,17,30,588.0,74.0,3.3,19.0,260.0,50.85,39.13
2016,5,16,17,45,526.0,67.0,3.2,18.5,210.5,47.79,36.48
2016,5,16,18,0,464.0,60.0,3.1,18.0,161.0,44.57,33.54
2016,5,16,18,15,374.5,49.5,2.9,17.0,117.5,37.95,27.48
2016,5,16,18,30,285.0,39.0,2.7,16.0,74.0,30.1,20.03
2016,5,16,18,45,159.5,24.5,2.5,15.5,42.5,19.16,7.39
2016,5,16,19,0,34.0,10.0,2.3,15.0,11.0,9.53,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,14.5,1.2,13.0,26.0,86.02,0.0
2016,5,17,5,30,246.0,29.0,1.4,14.0,52.0,181.0,132.56
2016,5,17,5,45,351.5,39.5,1.65,15.0,94.0,259.78,207.84
2016,5,17,6,0,457.0,50.0,1.9,16.0,136.0,348.45,283.99
2016,5,17,6,15,524.5,58.0,1.95,16.5,185.5,419.45,343.9
2016,5,17,6,30,592.0,66.0,2.0,17.0,235.0,495.27,405.27
2016,5,17,6,45,642.5,70.5,2.1,17.5,287.5,559.03,455.16
2016,5,17,7,0,693.0,75.0,2.2,18.0,340.0,625.24,503.82
2016,5,17,7,15,726.0,79.5,2.35,18.5,392.5,676.53,539.95
2016,5,17,7,30,759.0,84.0,2.5,19.0,445.0,731.84,578.2
2016,5,17,7,45,786.5,87.0,2.7,20.0,496.5,780.66,610.03
2016,5,17,8,0,814.0,90.0,2.9,21.0,548.0,828.77,640.7
2016,5,17,8,15,832.0,92.5,2.95,21.5,596.5,866.77,664.03
2016,5,17,8,30,850.0,95.0,3.0,22.0,645.0,895.26,680.59
2016,5,17,8,45,865.0,97.5,3.1,22.5,689.5,926.62,699.4
2016,5,17,9,0,880.0,100.0,3.2,23.0,734.0,955.69,716.51
2016,5,17,9,15,890.5,102.0,3.25,23.5,773.5,977.36,728.24
2016,5,17,9,30,901.0,104.0,3.3,24.0,813.0,996.24,738.17
2016,5,17,9,45,909.0,105.5,3.35,24.5,847.0,1009.21,744.26
2016,5,17,10,0,917.0,107.0,3.4,25.0,881.0,1019.11,748.47
2016,5,17,10,15,923.0,108.5,3.35,25.0,908.0,1023.91,750.16
2016,5,17,10,30,929.0,110.0,3.3,25.0,935.0,1025.5,749.93
2016,5,17,10,45,932.0,111.0,3.25,25.5,954.5,1020.42,744.04
2016,5,17,11,0,935.0,112.0,3.2,26.0,974.0,1012.14,736.28
2016,5,17,11,15,937.5,112.5,3.15,26.0,986.5,999.74,727.45
2016,5,17,11,30,940.0,113.0,3.1,26.0,999.0,984.26,716.77
2016,5,17,11,45,940.0,113.5,3.05,26.5,1003.5,963.51,701.37
2016,5,17,12,0,940.0,114.0,3.0,27.0,1008.0,939.96,684.31
2016,5,17,12,15,939.0,114.0,2.95,27.0,1005.0,912.41,666.07
2016,5,17,12,30,938.0,114.0,2.9,27.0,1002.0,882.38,646.21
2016,5,17,12,45,937.0,112.5,2.85,27.0,991.5,848.64,623.86
2016,5,17,13,0,936.0,111.0,2.8,27.0,981.0,812.69,599.98
2016,5,17,13,15,932.5,110.0,2.75,27.0,963.0,773.3,573.64
2016,5,17,13,30,929.0,109.0,2.7,27.0,945.0,732.15,545.3
2016,5,17,13,45,922.0,108.5,2.7,27.0,920.0,687.58,513.07
2016,5,17,14,0,915.0,108.0,2.7,27.0,895.0,641.88,479.3
2016,5,17,14,15,907.5,106.5,2.7,27.0,863.0,594.12,443.22
2016,5,17,14,30,900.0,105.0,2.7,27.0,831.0,545.67,405.67
2016,5,17,14,45,889.5,103.5,2.7,27.0,793.5,495.36,365.75
2016,5,17,15,0,879.0,102.0,2.7,27.0,756.0,445.05,324.76
2016,5,17,15,15,866.0,99.5,2.7,26.5,713.5,393.25,282.25
2016,5,17,15,30,853.0,97.0,2.7,26.0,671.0,342.12,239.27
2016,5,17,15,45,837.0,94.0,2.7,26.0,624.0,284.02,190.18
2016,5,17,16,0,821.0,91.0,2.7,26.0,577.0,233.76,147.45
2016,5,17,16,15,799.0,88.0,2.65,25.5,527.0,184.23,107.6
2016,5,17,16,30,777.0,85.0,2.6,25.0,477.0,137.16,73.62
2016,5,17,16,45,747.5,81.0,2.55,24.5,425.5,91.53,48.29
2016,5,17,17,0,718.0,77.0,2.5,24.0,374.0,53.55,40.42
2016,5,17,17,15,678.5,72.0,2.35,23.0,322.0,46.93,35.04
2016,5,17,17,30,639.0,67.0,2.2,22.0,270.0,45.36,33.89
2016,5,17,17,45,578.0,61.0,2.1,21.5,219.5,42.83,31.73
2016,5,17,18,0,517.0,55.0,2.0,21.0,169.0,40.19,29.33
2016,5,17,18,15,430.5,45.5,1.85,20.0,124.0,34.28,23.99
2016,5,17,18,30,344.0,36.0,1.7,19.0,79.0,28.05,18.1
2016,5,17,18,45,209.5,23.5,1.6,18.5,46.0,18.56,7.32
2016,5,17,19,0,75.0,11.0,1.5,18.0,13.0,10.48,0.0
2016,5,17,19,15,37.5,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.0,1.95,13.5,25.5,78.1,0.0
2016,5,18,5,30,209.0,32.0,2.2,14.0,51.0,165.58,122.34
2016,5,18,5,45,309.0,44.0,2.45,15.0,92.0,240.47,193.14
2016,5,18,6,0,409.0,56.0,2.7,16.0,133.0,328.28,268.81
2016,5,18,6,15,476.0,64.5,2.6,16.5,181.0,397.86,327.82
2016,5,18,6,30,543.0,73.0,2.5,17.0,229.0,472.11,388.23
2016,5,18,6,45,591.5,79.0,2.45,17.5,280.0,534.62,437.12
2016,5,18,7,0,640.0,85.0,2.4,18.0,331.0,599.43,485.36
2016,5,18,7,15,674.0,90.5,2.3,18.5,382.0,654.31,523.35
2016,5,18,7,30,708.0,96.0,2.2,19.0,433.0,709.7,560.4
2016,5,18,7,45,734.0,99.5,2.1,20.0,483.0,752.13,585.8
2016,5,18,8,0,760.0,103.0,2.0,21.0,533.0,798.1,612.89
2016,5,18,8,15,779.0,106.5,1.95,21.5,580.0,836.81,635.71
2016,5,18,8,30,798.0,110.0,1.9,22.0,627.0,873.89,657.01
2016,5,18,8,45,813.0,113.0,1.9,22.5,670.5,904.79,674.34
2016,5,18,9,0,828.0,116.0,1.9,23.0,714.0,933.46,690.08
2016,5,18,9,15,839.0,118.0,1.95,23.5,752.0,954.73,701.44
2016,5,18,9,30,850.0,120.0,2.0,24.0,790.0,965.0,705.76
2016,5,18,9,45,862.5,119.5,2.1,24.5,823.5,979.67,713.7
2016,5,18,10,0,875.0,119.0,2.2,25.0,857.0,991.54,719.83
2016,5,18,10,15,881.0,120.0,2.3,25.5,883.5,995.67,721.09
2016,5,18,10,30,887.0,121.0,2.4,26.0,910.0,996.74,720.56
2016,5,18,10,45,888.5,123.5,2.5,26.5,929.0,991.87,716.33
2016,5,18,11,0,890.0,126.0,2.6,27.0,948.0,983.94,710.27
2016,5,18,11,15,892.5,126.5,2.65,27.0,960.0,971.96,702.66
2016,5,18,11,30,895.0,127.0,2.7,27.0,972.0,957.06,693.25
2016,5,18,11,45,893.5,129.0,2.8,27.0,976.5,937.09,681.02
2016,5,18,12,0,892.0,131.0,2.9,27.0,981.0,914.49,667.05
2016,5,18,12,15,891.5,130.5,2.95,27.0,978.0,887.99,650.1
2016,5,18,12,30,891.0,130.0,3.0,27.0,975.0,859.13,631.54
2016,5,18,12,45,889.0,129.5,3.05,27.0,965.0,826.86,610.6
2016,5,18,13,0,887.0,129.0,3.1,27.0,955.0,792.56,588.15
2016,5,18,13,15,883.5,128.0,3.15,27.0,938.0,754.85,563.18
2016,5,18,13,30,880.0,127.0,3.2,27.0,921.0,715.5,535.62
2016,5,18,13,45,877.0,124.0,3.25,27.0,897.5,673.3,505.01
2016,5,18,14,0,874.0,121.0,3.3,27.0,874.0,629.75,472.7
2016,5,18,14,15,866.5,119.5,3.3,26.5,843.0,583.77,438.49
2016,5,18,14,30,859.0,118.0,3.3,26.0,812.0,537.16,402.79
2016,5,18,14,45,849.5,115.5,3.35,26.0,776.0,488.39,363.8
2016,5,18,15,0,840.0,113.0,3.4,26.0,740.0,439.59,323.74
2016,5,18,15,15,826.5,111.0,3.4,25.5,698.0,384.15,278.34
2016,5,18,15,30,813.0,109.0,3.4,25.0,656.0,334.84,236.56
2016,5,18,15,45,792.5,107.0,3.4,24.5,609.5,284.78,193.93
2016,5,18,16,0,772.0,105.0,3.4,24.0,563.0,236.68,153.19
2016,5,18,16,15,749.0,101.5,3.3,23.0,514.5,189.13,114.84
2016,5,18,16,30,726.0,98.0,3.2,22.0,466.0,138.56,77.56
2016,5,18,16,45,696.5,93.0,3.1,21.5,415.5,94.45,52.07
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,55.99,43.05
2016,5,18,17,15,626.0,82.0,2.9,20.0,314.0,54.17,41.79
2016,5,18,17,30,585.0,76.0,2.8,19.0,263.0,52.19,40.31
2016,5,18,17,45,533.5,67.5,2.75,18.5,214.5,47.96,36.65
2016,5,18,18,0,482.0,59.0,2.7,18.0,166.0,43.45,32.59
2016,5,18,18,15,396.0,49.0,2.65,17.0,122.0,37.25,26.92
2016,5,18,18,30,310.0,39.0,2.6,16.0,78.0,30.7,20.66
2016,5,18,18,45,186.0,25.5,2.6,15.5,46.0,19.92,8.85
2016,5,18,19,0,62.0,12.0,2.6,15.0,14.0,11.44,0.0
2016,5,18,19,15,31.0,6.0,2.65,14.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.5,4.25,12.0,26.5,75.73,0.0
2016,5,19,5,30,177.0,37.0,4.4,12.0,53.0,157.91,118.51
2016,5,19,5,45,278.5,50.0,4.55,12.0,94.5,233.16,190.21
2016,5,19,6,0,380.0,63.0,4.7,12.0,136.0,318.27,266.16
2016,5,19,6,15,448.5,72.5,4.75,12.0,184.0,390.23,329.67
2016,5,19,6,30,517.0,82.0,4.8,12.0,232.0,465.85,394.47
2016,5,19,6,45,416.5,110.0,4.9,12.5,245.5,444.86,375.83
2016,5,19,7,0,316.0,138.0,5.0,13.0,259.0,405.23,341.14
2016,5,19,7,15,410.5,140.0,4.85,13.5,321.5,503.7,421.04
2016,5,19,7,30,505.0,142.0,4.7,14.0,384.0,594.37,492.03
2016,5,19,7,45,417.0,183.5,4.55,14.5,398.0,582.87,477.44
2016,5,19,8,0,329.0,225.0,4.4,15.0,412.0,549.97,446.95
2016,5,19,8,15,391.0,229.0,4.35,15.5,470.0,629.34,506.78
2016,5,19,8,30,453.0,233.0,4.3,16.0,528.0,696.91,555.97
2016,5,19,8,45,534.0,220.0,4.3,16.5,590.5,764.14,604.89
2016,5,19,9,0,615.0,207.0,4.3,17.0,653.0,838.03,657.31
2016,5,19,9,15,741.5,166.0,4.3,17.0,732.0,920.16,714.06
2016,5,19,9,30,868.0,125.0,4.3,17.0,811.0,988.58,760.07
2016,5,19,9,45,872.5,130.0,4.3,17.5,844.0,1001.35,765.65
2016,5,19,10,0,877.0,135.0,4.3,18.0,877.0,1011.03,769.62
2016,5,19,10,15,884.5,137.0,4.25,18.0,905.0,1017.43,772.61
2016,5,19,10,30,892.0,139.0,4.2,18.0,933.0,1020.71,773.63
2016,5,19,10,45,900.5,138.0,4.2,18.5,955.0,1018.8,770.12
2016,5,19,11,0,909.0,137.0,4.2,19.0,977.0,1013.77,764.67
2016,5,19,11,15,911.5,137.5,4.2,19.0,989.5,1001.38,755.82
2016,5,19,11,30,914.0,138.0,4.2,19.0,1002.0,985.99,745.1
2016,5,19,11,45,914.0,138.5,4.25,19.0,1006.5,965.44,731.22
2016,5,19,12,0,914.0,139.0,4.3,19.0,1011.0,942.18,715.55
2016,5,19,12,15,913.5,139.0,4.3,19.0,1008.5,915.48,697.24
2016,5,19,12,30,913.0,139.0,4.3,19.0,1006.0,886.36,677.26
2016,5,19,12,45,919.0,133.0,4.35,19.0,997.5,854.84,655.77
2016,5,19,13,0,925.0,127.0,4.4,19.0,989.0,820.8,632.55
2016,5,19,13,15,722.0,237.5,4.45,19.0,903.0,735.4,568.57
2016,5,19,13,30,519.0,348.0,4.5,19.0,817.0,660.75,509.69
2016,5,19,13,45,485.5,343.5,4.55,19.0,773.0,608.7,470.91
2016,5,19,14,0,452.0,339.0,4.6,19.0,729.0,558.83,433.08
2016,5,19,14,15,519.0,301.5,4.7,18.5,733.5,540.18,419.94
2016,5,19,14,30,586.0,264.0,4.8,18.0,738.0,515.41,400.93
2016,5,19,14,45,592.0,245.0,4.9,18.0,705.5,469.88,364.15
2016,5,19,15,0,598.0,226.0,5.0,18.0,673.0,424.72,326.7
2016,5,19,15,15,718.0,169.5,4.9,17.5,676.0,389.32,294.5
2016,5,19,15,30,838.0,113.0,4.8,17.0,679.0,347.47,254.6
2016,5,19,15,45,741.0,128.0,4.75,16.5,602.5,284.78,202.56
2016,5,19,16,0,644.0,143.0,4.7,16.0,526.0,236.23,163.23
2016,5,19,16,15,656.5,124.0,4.7,15.5,486.0,188.24,121.86
2016,5,19,16,30,669.0,105.0,4.7,15.0,446.0,139.49,82.86
2016,5,19,16,45,522.5,123.5,4.75,14.5,373.0,110.15,71.46
2016,5,19,17,0,376.0,142.0,4.8,14.0,300.0,95.56,79.29
2016,5,19,17,15,336.0,131.5,4.7,13.5,258.5,97.45,81.34
2016,5,19,17,30,296.0,121.0,4.6,13.0,217.0,90.79,75.7
2016,5,19,17,45,259.0,103.0,4.6,13.0,176.0,78.65,64.86
2016,5,19,18,0,222.0,85.0,4.6,13.0,135.0,66.02,53.37
2016,5,19,18,15,173.5,66.5,4.55,12.5,99.5,52.56,40.99
2016,5,19,18,30,125.0,48.0,4.5,12.0,64.0,38.64,27.96
2016,5,19,18,45,62.5,30.0,4.45,12.0,38.0,25.69,13.74
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.72,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,90.0,18.5,4.2,11.0,27.5,76.78,0.0
2016,5,20,5,30,180.0,37.0,4.3,11.0,55.0,159.22,120.79
2016,5,20,5,45,290.5,49.5,4.4,11.5,97.0,238.92,195.54
2016,5,20,6,0,401.0,62.0,4.5,12.0,139.0,329.27,275.38
2016,5,20,6,15,470.5,71.0,4.5,12.0,188.0,402.77,339.93
2016,5,20,6,30,540.0,80.0,4.5,12.0,237.0,479.36,405.17
2016,5,20,6,45,592.5,85.5,4.5,12.5,289.0,544.27,458.1
2016,5,20,7,0,645.0,91.0,4.5,13.0,341.0,611.64,510.82
2016,5,20,7,15,680.0,96.5,4.5,13.0,393.0,667.54,552.93
2016,5,20,7,30,715.0,102.0,4.5,13.0,445.0,723.98,594.49
2016,5,20,7,45,529.5,162.5,4.5,13.5,432.0,653.3,535.61
2016,5,20,8,0,344.0,223.0,4.5,14.0,419.0,560.8,457.41
2016,5,20,8,15,578.0,168.5,4.5,14.0,531.0,734.11,594.97
2016,5,20,8,30,812.0,114.0,4.5,14.0,643.0,892.59,709.74
2016,5,20,8,45,826.0,117.5,4.5,14.5,686.5,923.39,727.68
2016,5,20,9,0,840.0,121.0,4.5,15.0,730.0,951.87,744.68
2016,5,20,9,15,851.5,123.0,4.55,15.0,769.0,973.74,758.81
2016,5,20,9,30,863.0,125.0,4.6,15.0,808.0,984.36,765.14
2016,5,20,9,45,878.0,123.5,4.7,15.5,843.0,1000.47,774.46
2016,5,20,10,0,893.0,122.0,4.8,16.0,878.0,1013.76,781.85
2016,5,20,10,15,899.0,123.5,4.8,16.0,905.0,1018.39,783.97
2016,5,20,10,30,905.0,125.0,4.8,16.0,932.0,1019.88,784.11
2016,5,20,10,45,907.0,127.5,4.85,16.0,951.5,1015.34,780.64
2016,5,20,11,0,909.0,130.0,4.9,16.0,971.0,1007.66,775.16
2016,5,20,11,15,911.5,130.5,4.9,16.0,983.5,995.42,766.2
2016,5,20,11,30,914.0,131.0,4.9,16.0,996.0,980.18,755.29
2016,5,20,11,45,914.0,132.0,4.95,16.0,1001.0,960.24,741.56
2016,5,20,12,0,914.0,133.0,5.0,16.0,1006.0,937.59,725.96
2016,5,20,12,15,913.5,133.0,4.95,16.0,1003.5,911.01,706.9
2016,5,20,12,30,913.0,133.0,4.9,16.0,1001.0,882.03,686.17
2016,5,20,12,45,909.0,134.0,4.9,16.0,990.0,848.84,662.73
2016,5,20,13,0,905.0,135.0,4.9,16.0,979.0,813.69,637.79
2016,5,20,13,15,901.0,134.0,4.9,16.0,961.5,775.0,610.14
2016,5,20,13,30,897.0,133.0,4.9,16.0,944.0,734.67,579.83
2016,5,20,13,45,890.0,132.0,4.9,16.0,918.5,690.93,545.85
2016,5,20,14,0,883.0,131.0,4.9,16.0,893.0,646.13,510.38
2016,5,20,14,15,875.0,129.0,4.9,16.0,861.5,599.08,472.43
2016,5,20,14,30,867.0,127.0,4.9,16.0,830.0,551.43,433.13
2016,5,20,14,45,855.5,125.5,4.9,16.0,792.5,497.71,388.27
2016,5,20,15,0,844.0,124.0,4.9,16.0,755.0,448.09,345.49
2016,5,20,15,15,829.5,121.0,4.85,15.5,712.5,396.58,300.87
2016,5,20,15,30,815.0,118.0,4.8,15.0,670.0,346.03,256.15
2016,5,20,15,45,795.0,115.5,4.75,15.0,623.0,295.61,210.87
2016,5,20,16,0,775.0,113.0,4.7,15.0,576.0,247.1,167.69
2016,5,20,16,15,750.5,109.0,4.6,14.5,526.0,193.11,122.23
2016,5,20,16,30,726.0,105.0,4.5,14.0,476.0,147.12,86.89
2016,5,20,16,45,375.5,129.5,4.4,14.0,320.0,109.12,74.86
2016,5,20,17,0,25.0,154.0,4.3,14.0,164.0,132.78,111.9
2016,5,20,17,15,19.0,134.0,4.15,13.5,141.5,116.2,97.8
2016,5,20,17,30,13.0,114.0,4.0,13.0,119.0,99.56,83.44
2016,5,20,17,45,232.0,91.0,3.85,13.0,144.5,70.17,57.31
2016,5,20,18,0,451.0,68.0,3.7,13.0,170.0,51.14,40.15
2016,5,20,18,15,362.5,57.0,3.45,12.5,126.0,43.05,32.63
2016,5,20,18,30,274.0,46.0,3.2,12.0,82.0,35.49,25.3
2016,5,20,18,45,155.5,30.5,3.0,12.0,49.0,23.89,12.77
2016,5,20,19,0,37.0,15.0,2.8,12.0,16.0,14.3,0.0
2016,5,20,19,15,18.5,7.5,2.8,11.5,8.0,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,16.0,1.65,12.0,16.5,18.91,0.0
2016,5,21,5,30,13.0,32.0,1.8,12.0,33.0,42.53,28.39
2016,5,21,5,45,35.0,52.0,2.0,12.0,58.0,78.44,60.65
2016,5,21,6,0,57.0,72.0,2.2,12.0,83.0,114.79,92.9
2016,5,21,6,15,73.0,93.5,2.25,12.0,112.5,150.64,124.36
2016,5,21,6,30,89.0,115.0,2.3,12.0,142.0,197.42,164.37
2016,5,21,6,45,103.0,135.5,2.4,12.5,172.0,232.62,193.65
2016,5,21,7,0,117.0,156.0,2.5,13.0,202.0,268.45,222.78
2016,5,21,7,15,73.0,168.0,2.55,13.0,198.0,236.93,195.19
2016,5,21,7,30,29.0,180.0,2.6,13.0,194.0,214.19,174.58
2016,5,21,7,45,73.5,214.5,2.7,13.5,255.5,289.97,236.69
2016,5,21,8,0,118.0,249.0,2.8,14.0,317.0,381.28,308.99
2016,5,21,8,15,101.5,268.5,2.85,14.0,330.0,374.63,301.99
2016,5,21,8,30,85.0,288.0,2.9,14.0,343.0,380.37,305.01
2016,5,21,8,45,53.0,275.5,3.0,14.5,311.0,334.37,266.81
2016,5,21,9,0,21.0,263.0,3.1,15.0,279.0,275.88,218.8
2016,5,21,9,15,26.5,288.5,3.15,15.0,309.5,319.3,252.71
2016,5,21,9,30,32.0,314.0,3.2,15.0,340.0,349.94,276.03
2016,5,21,9,45,97.5,364.0,3.25,15.0,446.5,465.18,366.03
2016,5,21,10,0,163.0,414.0,3.3,15.0,553.0,592.46,461.74
2016,5,21,10,15,144.0,426.5,3.3,14.5,552.0,582.44,453.07
2016,5,21,10,30,125.0,439.0,3.3,14.0,551.0,571.7,444.69
2016,5,21,10,45,182.5,447.5,3.3,14.0,615.0,630.5,489.44
2016,5,21,11,0,240.0,456.0,3.3,14.0,679.0,687.37,531.68
2016,5,21,11,15,262.0,457.5,3.25,14.0,703.5,708.46,546.42
2016,5,21,11,30,284.0,459.0,3.2,14.0,728.0,719.31,554.11
2016,5,21,11,45,221.0,471.0,3.2,14.5,681.5,656.62,505.75
2016,5,21,12,0,158.0,483.0,3.2,15.0,635.0,601.45,462.94
2016,5,21,12,15,164.0,481.5,3.2,15.0,638.5,595.25,458.78
2016,5,21,12,30,170.0,480.0,3.2,15.0,642.0,588.29,453.8
2016,5,21,12,45,209.5,469.5,3.2,15.0,667.5,599.26,462.89
2016,5,21,13,0,249.0,459.0,3.2,15.0,693.0,605.49,468.28
2016,5,21,13,15,251.5,449.5,3.2,15.0,681.5,583.6,452.14
2016,5,21,13,30,254.0,440.0,3.2,15.0,670.0,561.35,435.74
2016,5,21,13,45,313.0,409.0,3.2,15.0,685.0,557.35,433.76
2016,5,21,14,0,372.0,378.0,3.2,15.0,700.0,548.62,427.65
2016,5,21,14,15,301.5,382.0,3.15,15.0,637.0,491.03,382.97
2016,5,21,14,30,231.0,386.0,3.1,15.0,574.0,445.7,347.67
2016,5,21,14,45,245.5,364.5,3.1,15.0,556.0,413.17,322.47
2016,5,21,15,0,260.0,343.0,3.1,15.0,538.0,385.91,300.63
2016,5,21,15,15,291.0,315.0,3.05,15.0,522.0,358.54,277.84
2016,5,21,15,30,322.0,287.0,3.0,15.0,506.0,328.41,252.1
2016,5,21,15,45,519.0,208.0,2.95,15.0,532.0,293.64,216.9
2016,5,21,16,0,716.0,129.0,2.9,15.0,558.0,243.26,166.29
2016,5,21,16,15,419.0,174.0,2.85,14.5,419.5,193.01,136.15
2016,5,21,16,30,122.0,219.0,2.8,14.0,281.0,183.3,142.07
2016,5,21,16,45,296.5,172.0,2.75,14.0,302.5,143.56,105.58
2016,5,21,17,0,471.0,125.0,2.7,14.0,324.0,86.12,70.86
2016,5,21,17,15,509.5,105.5,2.55,13.5,294.0,72.6,59.29
2016,5,21,17,30,548.0,86.0,2.4,13.0,264.0,59.87,48.17
2016,5,21,17,45,497.5,76.0,2.3,13.0,216.5,54.69,43.53
2016,5,21,18,0,447.0,66.0,2.2,13.0,169.0,49.16,38.42
2016,5,21,18,15,365.0,55.0,1.95,12.5,125.5,41.43,31.24
2016,5,21,18,30,283.0,44.0,1.7,12.0,82.0,33.84,23.93
2016,5,21,18,45,172.0,29.0,1.45,12.0,49.5,22.63,12.12
2016,5,21,19,0,61.0,14.0,1.2,12.0,17.0,11.85,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.5,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,18.5,1.35,11.0,29.0,82.76,10.77
2016,5,22,5,30,204.0,37.0,1.6,11.0,58.0,170.64,130.69
2016,5,22,5,45,300.0,49.5,1.85,11.5,99.5,244.17,199.05
2016,5,22,6,0,396.0,62.0,2.1,12.0,141.0,326.87,271.43
2016,5,22,6,15,198.0,79.0,2.1,12.5,118.5,228.14,190.44
2016,5,22,6,30,0.0,96.0,2.1,13.0,96.0,95.71,76.08
2016,5,22,6,45,4.5,114.5,2.1,13.5,116.5,117.18,94.32
2016,5,22,7,0,9.0,133.0,2.1,14.0,137.0,138.85,112.15
2016,5,22,7,15,19.0,157.0,2.05,14.0,166.0,171.19,138.88
2016,5,22,7,30,29.0,181.0,2.0,14.0,195.0,215.29,174.7
2016,5,22,7,45,14.5,160.0,1.95,14.5,167.0,167.65,134.48
2016,5,22,8,0,0.0,139.0,1.9,15.0,139.0,132.6,104.71
2016,5,22,8,15,2.5,164.0,1.9,15.0,166.0,159.6,126.53
2016,5,22,8,30,5.0,189.0,1.9,15.0,193.0,186.65,148.0
2016,5,22,8,45,49.0,260.0,1.95,15.5,296.0,313.32,248.95
2016,5,22,9,0,93.0,331.0,2.0,16.0,399.0,432.23,339.52
2016,5,22,9,15,132.5,355.5,2.05,16.0,458.0,509.04,396.67
2016,5,22,9,30,172.0,380.0,2.1,16.0,517.0,571.72,442.67
2016,5,22,9,45,220.5,390.0,2.15,16.5,573.0,626.99,482.27
2016,5,22,10,0,269.0,400.0,2.2,17.0,629.0,694.2,529.38
2016,5,22,10,15,307.0,403.0,2.25,17.0,671.5,729.56,554.33
2016,5,22,10,30,345.0,406.0,2.3,17.0,714.0,763.52,578.38
2016,5,22,10,45,614.5,270.5,2.4,17.5,834.5,891.12,673.57
2016,5,22,11,0,884.0,135.0,2.5,18.0,955.0,990.08,739.43
2016,5,22,11,15,886.5,135.5,2.6,18.0,967.0,978.17,731.02
2016,5,22,11,30,889.0,136.0,2.7,18.0,979.0,963.35,721.84
2016,5,22,11,45,887.5,138.0,2.85,18.0,983.0,943.48,709.67
2016,5,22,12,0,886.0,140.0,3.0,18.0,987.0,921.02,695.68
2016,5,22,12,15,885.0,140.0,3.1,18.0,984.5,894.74,678.6
2016,5,22,12,30,884.0,140.0,3.2,18.0,982.0,866.17,659.86
2016,5,22,12,45,879.5,140.5,3.3,18.0,971.0,833.08,637.81
2016,5,22,13,0,875.0,141.0,3.4,18.0,960.0,798.15,614.28
2016,5,22,13,15,871.0,140.0,3.5,17.5,943.0,760.61,589.77
2016,5,22,13,30,867.0,139.0,3.6,17.0,926.0,721.51,562.35
2016,5,22,13,45,858.5,139.0,3.7,17.0,901.0,678.91,530.25
2016,5,22,14,0,850.0,139.0,3.8,17.0,876.0,635.43,496.73
2016,5,22,14,15,590.0,251.0,3.85,17.0,754.0,539.05,420.35
2016,5,22,14,30,330.0,363.0,3.9,17.0,632.0,472.24,366.72
2016,5,22,14,45,331.0,344.5,3.95,17.0,604.0,437.85,339.83
2016,5,22,15,0,332.0,326.0,4.0,17.0,576.0,403.39,312.24
2016,5,22,15,15,248.5,319.0,3.95,16.5,500.0,346.64,268.54
2016,5,22,15,30,165.0,312.0,3.9,16.0,424.0,305.66,237.67
2016,5,22,15,45,112.5,281.5,3.9,16.0,355.5,256.89,200.18
2016,5,22,16,0,60.0,251.0,3.9,16.0,287.0,221.53,173.83
2016,5,22,16,15,252.0,211.5,3.8,15.5,343.5,202.04,150.44
2016,5,22,16,30,444.0,172.0,3.7,15.0,400.0,171.04,117.88
2016,5,22,16,45,545.0,134.5,3.6,15.0,385.0,124.78,81.38
2016,5,22,17,0,646.0,97.0,3.5,15.0,370.0,66.74,53.58
2016,5,22,17,15,605.0,90.5,3.35,14.5,319.5,60.19,48.08
2016,5,22,17,30,564.0,84.0,3.2,14.0,269.0,58.11,46.42
2016,5,22,17,45,513.5,74.5,3.1,13.5,221.0,53.3,42.2
2016,5,22,18,0,463.0,65.0,3.0,13.0,173.0,48.15,37.53
2016,5,22,18,15,382.0,54.5,2.65,12.5,129.0,41.71,31.5
2016,5,22,18,30,301.0,44.0,2.3,12.0,85.0,33.81,23.94
2016,5,22,18,45,193.0,29.5,2.0,12.0,51.5,23.01,12.67
2016,5,22,19,0,85.0,15.0,1.7,12.0,18.0,11.81,0.0
2016,5,22,19,15,42.5,7.5,1.6,11.5,9.0,7.15,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
