Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,7.5,16.5,2.15,12.0,17.5,19.82,0.0
2016,5,23,5,30,15.0,33.0,2.3,12.0,35.0,44.57,30.32
2016,5,23,5,45,38.5,53.0,2.5,12.5,60.5,81.31,63.09
2016,5,23,6,0,62.0,73.0,2.7,13.0,86.0,127.6,103.45
2016,5,23,6,15,78.0,95.0,2.75,13.0,115.5,165.11,136.19
2016,5,23,6,30,94.0,117.0,2.8,13.0,145.0,203.22,168.84
2016,5,23,6,45,110.0,137.5,2.85,13.5,176.0,240.01,199.4
2016,5,23,7,0,126.0,158.0,2.9,14.0,207.0,277.58,229.86
2016,5,23,7,15,178.0,178.0,2.9,14.0,258.0,343.25,283.73
2016,5,23,7,30,230.0,198.0,2.9,14.0,309.0,425.23,348.99
2016,5,23,7,45,161.0,222.5,2.9,14.5,304.0,386.47,314.53
2016,5,23,8,0,92.0,247.0,2.9,15.0,299.0,342.58,276.34
2016,5,23,8,15,135.0,272.0,2.9,15.5,356.0,422.57,338.72
2016,5,23,8,30,178.0,297.0,2.9,16.0,413.0,490.18,389.66
2016,5,23,8,45,234.5,310.0,2.95,16.5,474.0,557.5,439.97
2016,5,23,9,0,291.0,323.0,3.0,17.0,535.0,640.2,500.13
2016,5,23,9,15,545.0,233.5,3.0,17.0,657.0,800.83,622.19
2016,5,23,9,30,799.0,144.0,3.0,17.0,779.0,953.29,727.88
2016,5,23,9,45,816.0,142.0,3.05,17.5,813.5,970.15,735.79
2016,5,23,10,0,833.0,140.0,3.1,18.0,848.0,984.32,743.15
2016,5,23,10,15,839.5,141.5,3.15,18.0,874.0,980.41,739.82
2016,5,23,10,30,846.0,143.0,3.2,18.0,900.0,982.42,740.8
2016,5,23,10,45,851.5,143.5,3.25,18.0,919.5,979.5,738.5
2016,5,23,11,0,857.0,144.0,3.3,18.0,939.0,973.63,734.37
2016,5,23,11,15,859.5,144.5,3.3,18.0,951.5,961.98,726.07
2016,5,23,11,30,862.0,145.0,3.3,18.0,964.0,947.52,716.02
2016,5,23,11,45,867.0,142.5,3.35,18.0,969.5,929.82,704.19
2016,5,23,12,0,872.0,140.0,3.4,18.0,975.0,909.45,690.58
2016,5,23,12,15,871.0,140.5,3.45,18.0,973.0,884.03,673.5
2016,5,23,12,30,870.0,141.0,3.5,18.0,971.0,856.36,654.83
2016,5,23,12,45,839.0,160.0,3.55,18.0,953.5,821.73,631.2
2016,5,23,13,0,808.0,179.0,3.6,18.0,936.0,783.34,604.77
2016,5,23,13,15,803.5,177.5,3.55,17.5,919.0,746.14,578.52
2016,5,23,13,30,799.0,176.0,3.5,17.0,902.0,707.65,550.69
2016,5,23,13,45,618.0,261.5,3.5,17.0,814.0,626.32,487.05
2016,5,23,14,0,437.0,347.0,3.5,17.0,726.0,559.3,433.85
2016,5,23,14,15,607.0,254.5,3.45,17.0,760.5,552.44,429.9
2016,5,23,14,30,777.0,162.0,3.4,17.0,795.0,535.06,415.83
2016,5,23,14,45,771.0,156.0,3.35,17.0,760.5,488.22,377.15
2016,5,23,15,0,765.0,150.0,3.3,17.0,726.0,441.24,337.55
2016,5,23,15,15,750.5,146.5,3.2,17.0,685.0,388.26,292.53
2016,5,23,15,30,736.0,143.0,3.1,17.0,644.0,340.8,251.05
2016,5,23,15,45,722.0,136.5,3.05,17.0,600.0,292.35,208.5
2016,5,23,16,0,708.0,130.0,3.0,17.0,556.0,245.28,167.29
2016,5,23,16,15,683.5,125.0,2.95,16.5,508.0,199.17,128.87
2016,5,23,16,30,659.0,120.0,2.9,16.0,460.0,155.8,95.56
2016,5,23,16,45,634.5,112.0,2.9,16.0,411.5,112.98,67.88
2016,5,23,17,0,610.0,104.0,2.9,16.0,363.0,73.15,58.98
2016,5,23,17,15,568.0,97.0,2.8,15.5,313.5,65.08,52.2
2016,5,23,17,30,526.0,90.0,2.7,15.0,264.0,62.85,50.43
2016,5,23,17,45,477.0,79.5,2.6,15.0,216.5,57.38,45.57
2016,5,23,18,0,428.0,69.0,2.5,15.0,169.0,50.83,39.59
2016,5,23,18,15,348.0,57.5,2.35,14.5,126.0,43.23,32.6
2016,5,23,18,30,268.0,46.0,2.2,14.0,83.0,35.31,25.07
2016,5,23,18,45,168.0,31.0,2.1,13.5,50.5,24.17,13.71
2016,5,23,19,0,68.0,16.0,2.0,13.0,18.0,13.48,0.0
2016,5,23,19,15,34.0,8.0,2.0,13.0,9.0,7.63,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.0,2.35,12.0,29.5,86.27,22.68
2016,5,24,5,30,221.0,36.0,2.5,12.0,59.0,177.2,136.7
2016,5,24,5,45,319.5,47.5,2.7,12.5,101.0,251.89,205.6
2016,5,24,6,0,418.0,59.0,2.9,13.0,143.0,339.23,281.76
2016,5,24,6,15,248.0,87.0,2.9,13.0,141.0,270.4,226.18
2016,5,24,6,30,78.0,115.0,2.9,13.0,139.0,179.39,148.45
2016,5,24,6,45,89.0,136.5,2.95,13.5,168.0,212.76,176.49
2016,5,24,7,0,100.0,158.0,3.0,14.0,197.0,258.16,213.39
2016,5,24,7,15,58.0,164.5,3.0,14.0,188.5,220.7,180.93
2016,5,24,7,30,16.0,171.0,3.0,14.0,180.0,182.17,147.4
2016,5,24,7,45,24.5,196.0,3.05,14.5,210.0,214.84,173.67
2016,5,24,8,0,33.0,221.0,3.1,15.0,240.0,260.51,209.76
2016,5,24,8,15,19.5,207.0,3.1,15.0,218.5,219.44,175.63
2016,5,24,8,30,6.0,193.0,3.1,15.0,197.0,191.63,152.29
2016,5,24,8,45,6.0,197.5,3.15,15.5,202.0,195.43,154.72
2016,5,24,9,0,6.0,202.0,3.2,16.0,207.0,199.32,157.17
2016,5,24,9,15,7.0,209.5,3.2,16.0,215.0,207.22,163.15
2016,5,24,9,30,8.0,217.0,3.2,16.0,223.0,215.13,169.13
2016,5,24,9,45,427.5,177.5,3.25,16.5,540.5,632.87,502.95
2016,5,24,10,0,847.0,138.0,3.3,17.0,858.0,987.71,752.84
2016,5,24,10,15,854.0,139.5,3.35,17.0,885.0,993.19,752.81
2016,5,24,10,30,861.0,141.0,3.4,17.0,912.0,995.69,754.01
2016,5,24,10,45,867.0,141.5,3.45,17.5,932.0,993.21,750.55
2016,5,24,11,0,873.0,142.0,3.5,18.0,952.0,987.72,745.23
2016,5,24,11,15,876.0,142.5,3.5,18.0,965.0,976.39,737.14
2016,5,24,11,30,879.0,143.0,3.5,18.0,978.0,962.18,727.25
2016,5,24,11,45,882.0,142.0,3.55,18.0,983.5,943.78,714.92
2016,5,24,12,0,885.0,141.0,3.6,18.0,989.0,922.71,700.83
2016,5,24,12,15,884.5,141.0,3.6,18.0,987.0,896.96,683.22
2016,5,24,12,30,884.0,141.0,3.6,18.0,985.0,868.9,664.02
2016,5,24,12,45,877.5,143.5,3.65,18.0,974.0,836.04,641.67
2016,5,24,13,0,871.0,146.0,3.7,18.0,963.0,801.42,617.97
2016,5,24,13,15,867.0,145.0,3.7,18.0,945.5,764.09,591.93
2016,5,24,13,30,863.0,144.0,3.7,18.0,928.0,725.2,563.18
2016,5,24,13,45,858.0,142.0,3.7,18.0,904.0,683.43,531.55
2016,5,24,14,0,853.0,140.0,3.7,18.0,880.0,640.51,498.4
2016,5,24,14,15,844.5,138.0,3.7,17.5,849.5,591.81,461.13
2016,5,24,14,30,836.0,136.0,3.7,17.0,819.0,544.76,424.0
2016,5,24,14,45,829.0,131.5,3.7,17.0,783.0,496.09,383.84
2016,5,24,15,0,822.0,127.0,3.7,17.0,747.0,447.28,342.54
2016,5,24,15,15,808.0,124.5,3.65,17.0,705.5,397.58,299.58
2016,5,24,15,30,794.0,122.0,3.6,17.0,664.0,348.79,256.61
2016,5,24,15,45,779.5,117.0,3.6,17.0,619.0,298.92,212.47
2016,5,24,16,0,765.0,112.0,3.6,17.0,574.0,250.42,169.65
2016,5,24,16,15,404.0,159.0,3.55,16.5,401.0,182.3,127.34
2016,5,24,16,30,43.0,206.0,3.5,16.0,228.0,174.39,137.21
2016,5,24,16,45,41.5,184.5,3.45,16.0,204.0,153.37,120.92
2016,5,24,17,0,40.0,163.0,3.4,16.0,180.0,132.76,105.39
2016,5,24,17,15,34.0,142.5,3.3,15.5,156.0,116.62,97.33
2016,5,24,17,30,28.0,122.0,3.2,15.0,132.0,101.15,84.15
2016,5,24,17,45,20.5,102.0,3.15,14.5,108.5,89.09,73.69
2016,5,24,18,0,13.0,82.0,3.1,14.0,85.0,72.25,58.73
2016,5,24,18,15,6.5,62.0,2.95,13.5,63.5,55.27,43.36
2016,5,24,18,30,0.0,42.0,2.8,13.0,42.0,38.12,27.66
2016,5,24,18,45,0.0,26.0,2.65,13.0,26.0,23.99,13.79
2016,5,24,19,0,0.0,10.0,2.5,13.0,10.0,9.27,0.0
2016,5,24,19,15,0.0,5.0,2.45,12.5,5.0,4.77,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.5,2.25,12.0,30.0,87.88,27.62
2016,5,25,5,30,223.0,37.0,2.4,12.0,60.0,179.66,139.06
2016,5,25,5,45,318.5,48.0,2.55,12.5,101.5,252.16,205.88
2016,5,25,6,0,414.0,59.0,2.7,13.0,143.0,337.23,280.01
2016,5,25,6,15,207.0,53.5,2.7,13.0,95.5,211.68,177.35
2016,5,25,6,30,0.0,48.0,2.7,13.0,48.0,44.6,32.69
2016,5,25,6,45,0.0,58.0,2.7,13.5,58.0,53.92,40.67
2016,5,25,7,0,0.0,68.0,2.7,14.0,68.0,63.26,48.41
2016,5,25,7,15,0.0,94.5,2.7,14.0,94.5,89.11,70.06
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,115.63,91.94
2016,5,25,7,45,1.0,145.5,2.75,14.5,146.5,140.94,112.37
2016,5,25,8,0,2.0,170.0,2.8,15.0,172.0,166.24,132.46
2016,5,25,8,15,1.5,169.5,2.9,15.0,171.0,164.28,130.41
2016,5,25,8,30,1.0,169.0,3.0,15.0,170.0,162.58,128.66
2016,5,25,8,45,4.0,186.5,3.1,15.5,189.5,182.42,144.22
2016,5,25,9,0,7.0,204.0,3.2,16.0,209.0,202.28,159.59
2016,5,25,9,15,78.5,292.5,3.25,16.0,355.0,373.83,296.54
2016,5,25,9,30,150.0,381.0,3.3,16.0,501.0,551.52,431.49
2016,5,25,9,45,155.5,398.5,3.35,16.5,527.0,572.66,444.77
2016,5,25,10,0,161.0,416.0,3.4,17.0,553.0,592.95,458.16
2016,5,25,10,15,232.0,418.0,3.45,17.0,622.5,660.46,509.0
2016,5,25,10,30,303.0,420.0,3.5,17.0,692.0,737.58,565.37
2016,5,25,10,45,597.0,272.5,3.55,17.0,822.5,877.49,673.07
2016,5,25,11,0,891.0,125.0,3.6,17.0,953.0,988.97,750.57
2016,5,25,11,15,639.5,269.5,3.6,17.0,868.5,890.17,679.96
2016,5,25,11,30,388.0,414.0,3.6,17.0,784.0,773.51,590.21
2016,5,25,11,45,409.0,396.5,3.6,17.0,788.5,766.2,586.24
2016,5,25,12,0,430.0,379.0,3.6,17.0,793.0,752.31,576.95
2016,5,25,12,15,666.0,251.0,3.6,17.0,888.5,818.75,630.96
2016,5,25,12,30,902.0,123.0,3.6,17.0,984.0,868.71,666.96
2016,5,25,12,45,893.5,126.5,3.65,17.0,972.5,834.86,643.24
2016,5,25,13,0,885.0,130.0,3.7,17.0,961.0,799.32,618.78
2016,5,25,13,15,881.5,129.0,3.75,17.0,944.0,762.04,592.89
2016,5,25,13,30,878.0,128.0,3.8,17.0,927.0,723.15,564.74
2016,5,25,13,45,876.5,124.5,3.85,17.5,904.0,681.96,532.54
2016,5,25,14,0,875.0,121.0,3.9,18.0,881.0,639.32,498.66
2016,5,25,14,15,868.0,119.0,3.95,18.0,851.0,593.52,462.56
2016,5,25,14,30,861.0,117.0,4.0,18.0,821.0,547.05,425.05
2016,5,25,14,45,855.0,113.0,4.05,18.0,786.0,498.94,385.31
2016,5,25,15,0,849.0,109.0,4.1,18.0,751.0,450.47,344.22
2016,5,25,15,15,836.5,107.0,4.1,17.5,710.0,401.01,301.93
2016,5,25,15,30,824.0,105.0,4.1,17.0,669.0,346.0,254.41
2016,5,25,15,45,469.0,186.0,4.1,17.0,502.5,267.68,197.46
2016,5,25,16,0,114.0,267.0,4.1,17.0,336.0,237.83,184.16
2016,5,25,16,15,111.5,245.0,4.05,16.5,308.0,211.76,163.74
2016,5,25,16,30,109.0,223.0,4.0,16.0,280.0,186.22,144.0
2016,5,25,16,45,403.5,153.0,3.95,16.0,331.0,132.38,91.12
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,61.75,39.37
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,50.51,39.31
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,49.13,38.25
2016,5,25,17,45,562.5,67.5,3.6,14.5,231.0,47.21,36.62
2016,5,25,18,0,503.0,62.0,3.5,14.0,181.0,45.22,34.79
2016,5,25,18,15,422.0,53.0,3.35,13.5,136.5,40.01,29.91
2016,5,25,18,30,341.0,44.0,3.2,13.0,92.0,34.53,24.57
2016,5,25,18,45,210.5,31.0,3.05,13.0,57.0,24.12,14.07
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,14.18,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,20.0,2.75,12.0,29.5,81.46,28.65
2016,5,26,5,30,181.0,40.0,2.8,12.0,59.0,163.55,126.63
2016,5,26,5,45,272.5,53.5,2.9,12.5,100.0,235.35,192.19
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,315.74,262.46
2016,5,26,6,15,429.0,76.5,3.0,13.5,188.0,382.06,319.4
2016,5,26,6,30,494.0,86.0,3.0,14.0,235.0,457.83,381.88
2016,5,26,6,45,541.5,93.5,3.0,14.5,284.5,519.99,431.33
2016,5,26,7,0,589.0,101.0,3.0,15.0,334.0,584.35,480.79
2016,5,26,7,15,623.5,107.0,2.95,15.0,384.0,638.64,521.03
2016,5,26,7,30,658.0,113.0,2.9,15.0,434.0,693.51,560.31
2016,5,26,7,45,686.0,117.5,2.9,15.5,483.0,741.35,592.59
2016,5,26,8,0,714.0,122.0,2.9,16.0,532.0,788.73,623.86
2016,5,26,8,15,734.5,125.5,2.85,16.5,578.5,827.42,647.95
2016,5,26,8,30,755.0,129.0,2.8,17.0,625.0,860.08,667.4
2016,5,26,8,45,772.5,131.5,2.8,17.5,668.5,891.96,686.45
2016,5,26,9,0,790.0,134.0,2.8,18.0,712.0,921.81,703.89
2016,5,26,9,15,802.0,137.0,2.75,18.0,750.0,944.66,717.35
2016,5,26,9,30,814.0,140.0,2.7,18.0,788.0,964.95,729.11
2016,5,26,9,45,817.0,146.0,2.7,18.5,819.0,976.94,734.38
2016,5,26,10,0,820.0,152.0,2.7,19.0,850.0,985.96,737.82
2016,5,26,10,15,827.0,153.5,2.7,19.5,876.5,991.15,738.84
2016,5,26,10,30,834.0,155.0,2.7,20.0,903.0,993.38,738.04
2016,5,26,10,45,839.5,156.0,2.7,20.5,923.0,990.63,734.11
2016,5,26,11,0,845.0,157.0,2.7,21.0,943.0,984.88,728.38
2016,5,26,11,15,848.0,157.5,2.7,21.0,956.0,973.27,720.34
2016,5,26,11,30,851.0,158.0,2.7,21.0,969.0,951.53,705.71
2016,5,26,11,45,853.5,158.0,2.75,21.0,974.5,934.01,694.46
2016,5,26,12,0,856.0,158.0,2.8,21.0,980.0,913.92,681.46
2016,5,26,12,15,856.0,157.5,2.85,21.0,977.5,888.77,665.05
2016,5,26,12,30,856.0,157.0,2.9,21.0,975.0,861.4,647.11
2016,5,26,12,45,865.0,149.0,2.95,21.5,969.0,832.66,626.95
2016,5,26,13,0,874.0,141.0,3.0,22.0,963.0,801.39,605.02
2016,5,26,13,15,870.5,140.0,3.05,22.0,946.0,764.47,580.2
2016,5,26,13,30,867.0,139.0,3.1,22.0,929.0,725.94,552.92
2016,5,26,13,45,862.0,137.5,3.15,22.0,905.5,684.58,522.53
2016,5,26,14,0,857.0,136.0,3.2,22.0,882.0,642.04,490.59
2016,5,26,14,15,849.5,134.0,3.25,22.0,852.0,596.68,455.8
2016,5,26,14,30,842.0,132.0,3.3,22.0,822.0,547.09,417.07
2016,5,26,14,45,830.5,130.5,3.4,22.0,785.5,498.65,378.21
2016,5,26,15,0,819.0,129.0,3.5,22.0,749.0,450.45,338.47
2016,5,26,15,15,806.0,126.5,3.5,21.5,708.0,401.32,297.52
2016,5,26,15,30,793.0,124.0,3.5,21.0,667.0,353.0,256.25
2016,5,26,15,45,774.5,121.0,3.55,20.5,622.0,303.78,213.9
2016,5,26,16,0,756.0,118.0,3.6,20.0,577.0,256.33,173.0
2016,5,26,16,15,733.5,113.5,3.55,19.5,528.5,203.09,128.74
2016,5,26,16,30,711.0,109.0,3.5,19.0,480.0,157.8,93.6
2016,5,26,16,45,680.0,104.5,3.5,18.5,429.5,114.55,65.72
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,74.92,49.52
2016,5,26,17,15,608.5,93.5,3.4,17.5,328.5,62.04,49.09
2016,5,26,17,30,568.0,87.0,3.3,17.0,278.0,60.06,47.55
2016,5,26,17,45,507.0,79.5,3.25,16.5,228.5,57.02,44.98
2016,5,26,18,0,446.0,72.0,3.2,16.0,179.0,53.84,42.11
2016,5,26,18,15,364.5,61.0,3.05,15.0,135.0,45.81,34.85
2016,5,26,18,30,283.0,50.0,2.9,14.0,91.0,38.36,27.83
2016,5,26,18,45,171.5,34.5,2.75,13.5,56.5,26.89,16.45
2016,5,26,19,0,60.0,19.0,2.6,13.0,22.0,15.89,0.0
2016,5,26,19,15,30.0,9.5,2.6,12.5,11.0,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,89.0,20.5,2.2,12.0,30.0,81.91,31.77
2016,5,27,5,30,178.0,41.0,2.2,12.0,60.0,163.47,126.75
2016,5,27,5,45,273.5,54.5,2.25,12.5,102.0,237.31,193.57
2016,5,27,6,0,369.0,68.0,2.3,13.0,144.0,320.1,265.41
2016,5,27,6,15,434.0,78.0,2.25,13.5,191.0,387.32,322.52
2016,5,27,6,30,499.0,88.0,2.2,14.0,238.0,463.63,384.64
2016,5,27,6,45,552.5,94.0,2.15,14.5,289.0,528.63,435.57
2016,5,27,7,0,606.0,100.0,2.1,15.0,340.0,596.15,486.51
2016,5,27,7,15,640.5,106.0,2.0,15.5,391.0,651.03,524.8
2016,5,27,7,30,675.0,112.0,1.9,16.0,442.0,706.47,561.97
2016,5,27,7,45,706.0,114.5,1.8,16.5,492.0,754.96,592.85
2016,5,27,8,0,737.0,117.0,1.7,17.0,542.0,803.12,622.56
2016,5,27,8,15,757.0,121.0,1.6,17.5,589.0,838.07,642.24
2016,5,27,8,30,777.0,125.0,1.5,18.0,636.0,876.2,663.67
2016,5,27,8,45,795.5,126.0,1.4,19.0,679.5,907.76,678.81
2016,5,27,9,0,814.0,127.0,1.3,20.0,723.0,937.28,692.2
2016,5,27,9,15,825.5,129.5,1.25,20.5,761.0,959.45,702.61
2016,5,27,9,30,837.0,132.0,1.2,21.0,799.0,979.01,711.32
2016,5,27,9,45,853.0,129.5,1.2,21.5,833.5,986.1,713.01
2016,5,27,10,0,869.0,127.0,1.2,22.0,868.0,999.39,718.87
2016,5,27,10,15,875.0,128.5,1.2,22.5,894.5,1004.13,719.36
2016,5,27,10,30,881.0,130.0,1.2,23.0,921.0,1005.84,718.19
2016,5,27,10,45,887.5,129.5,1.3,24.0,941.0,1002.98,714.66
2016,5,27,11,0,894.0,129.0,1.4,25.0,961.0,997.07,709.33
2016,5,27,11,15,896.5,129.5,1.55,25.0,973.5,985.3,703.86
2016,5,27,11,30,899.0,130.0,1.7,25.0,986.0,970.61,696.48
2016,5,27,11,45,901.0,129.5,1.85,25.5,991.5,951.68,684.92
2016,5,27,12,0,903.0,129.0,2.0,26.0,997.0,930.06,671.51
2016,5,27,12,15,902.5,129.0,2.15,26.0,994.5,904.15,656.47
2016,5,27,12,30,902.0,129.0,2.3,26.0,992.0,875.89,639.66
2016,5,27,12,45,898.5,129.0,2.45,26.5,981.5,842.96,618.28
2016,5,27,13,0,895.0,129.0,2.6,27.0,971.0,808.11,595.37
2016,5,27,13,15,891.0,128.5,2.7,26.5,954.0,770.65,572.41
2016,5,27,13,30,887.0,128.0,2.8,26.0,937.0,731.57,547.24
2016,5,27,13,45,880.0,127.5,2.95,26.0,912.5,689.07,517.12
2016,5,27,14,0,873.0,127.0,3.1,26.0,888.0,645.52,485.41
2016,5,27,14,15,865.5,125.5,3.15,26.0,857.5,599.98,451.07
2016,5,27,14,30,858.0,124.0,3.2,26.0,827.0,553.82,415.36
2016,5,27,14,45,846.5,122.5,3.3,26.0,790.5,505.32,377.1
2016,5,27,15,0,835.0,121.0,3.4,26.0,754.0,451.95,334.26
2016,5,27,15,15,822.0,118.5,3.4,25.5,713.0,402.1,293.38
2016,5,27,15,30,809.0,116.0,3.4,25.0,672.0,353.03,252.12
2016,5,27,15,45,791.0,113.0,3.45,25.0,626.5,303.17,209.4
2016,5,27,16,0,773.0,110.0,3.5,25.0,581.0,255.0,168.14
2016,5,27,16,15,751.5,106.5,3.45,24.5,532.5,207.68,129.15
2016,5,27,16,30,730.0,103.0,3.4,24.0,484.0,157.04,90.25
2016,5,27,16,45,699.0,99.0,3.35,23.5,433.5,113.2,62.25
2016,5,27,17,0,668.0,95.0,3.3,23.0,383.0,72.95,45.68
2016,5,27,17,15,629.0,89.0,3.15,22.0,332.5,58.49,45.12
2016,5,27,17,30,590.0,83.0,3.0,21.0,282.0,56.74,43.89
2016,5,27,17,45,533.5,75.5,2.85,20.5,233.0,53.55,41.22
2016,5,27,18,0,477.0,68.0,2.7,20.0,184.0,50.17,38.24
2016,5,27,18,15,398.0,58.0,2.35,19.0,139.0,44.27,32.95
2016,5,27,18,30,319.0,48.0,2.0,18.0,94.0,36.76,26.02
2016,5,27,18,45,207.5,33.5,1.7,17.5,59.0,26.06,15.62
2016,5,27,19,0,96.0,19.0,1.4,17.0,24.0,14.95,0.0
2016,5,27,19,15,48.0,9.5,1.3,16.5,12.0,9.05,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,117.0,18.5,0.8,14.5,31.5,91.05,38.21
2016,5,28,5,30,234.0,37.0,0.9,15.0,63.0,184.86,142.03
2016,5,28,5,45,325.0,48.5,1.05,15.5,104.5,256.56,206.12
2016,5,28,6,0,416.0,60.0,1.2,16.0,146.0,340.24,277.12
2016,5,28,6,15,478.5,69.0,1.3,16.5,193.5,408.31,333.59
2016,5,28,6,30,541.0,78.0,1.4,17.0,241.0,480.66,391.38
2016,5,28,6,45,587.0,84.0,1.55,17.5,291.5,541.59,438.58
2016,5,28,7,0,633.0,90.0,1.7,18.0,342.0,604.6,485.42
2016,5,28,7,15,666.0,95.5,1.75,18.5,392.5,658.55,522.8
2016,5,28,7,30,699.0,101.0,1.8,19.0,443.0,712.97,559.52
2016,5,28,7,45,725.0,105.0,1.85,20.0,493.0,759.73,588.76
2016,5,28,8,0,751.0,109.0,1.9,21.0,543.0,801.87,614.1
2016,5,28,8,15,770.5,112.5,1.9,21.5,589.5,840.84,637.5
2016,5,28,8,30,790.0,116.0,1.9,22.0,636.0,878.26,659.47
2016,5,28,8,45,805.0,119.0,1.9,22.5,679.5,909.07,676.72
2016,5,28,9,0,820.0,122.0,1.9,23.0,723.0,937.71,692.41
2016,5,28,9,15,831.5,124.5,1.9,23.5,761.5,960.02,703.86
2016,5,28,9,30,843.0,127.0,1.9,24.0,800.0,979.7,713.65
2016,5,28,9,45,851.5,129.5,1.95,25.0,833.0,985.04,713.5
2016,5,28,10,0,860.0,132.0,2.0,26.0,866.0,996.2,717.31
2016,5,28,10,15,866.5,133.5,2.0,26.0,892.5,1001.4,719.56
2016,5,28,10,30,873.0,135.0,2.0,26.0,919.0,1003.59,720.1
2016,5,28,10,45,877.0,136.5,2.05,26.5,939.0,1000.29,716.51
2016,5,28,11,0,881.0,138.0,2.1,27.0,959.0,993.98,711.18
2016,5,28,11,15,693.0,262.5,2.1,27.0,913.5,935.76,673.51
2016,5,28,11,30,505.0,387.0,2.1,27.0,868.0,862.98,620.49
2016,5,28,11,45,696.5,264.0,2.15,27.0,931.5,904.11,654.07
2016,5,28,12,0,888.0,141.0,2.2,27.0,995.0,928.5,670.34
2016,5,28,12,15,709.5,259.5,2.25,27.0,941.5,866.18,629.16
2016,5,28,12,30,531.0,378.0,2.3,27.0,888.0,800.34,580.97
2016,5,28,12,45,696.5,266.0,2.4,27.5,927.0,808.47,590.92
2016,5,28,13,0,862.0,154.0,2.5,28.0,966.0,805.2,590.68
2016,5,28,13,15,858.0,153.0,2.55,27.5,949.0,768.32,567.69
2016,5,28,13,30,854.0,152.0,2.6,27.0,932.0,729.91,542.18
2016,5,28,13,45,695.5,235.5,2.7,27.0,860.0,659.17,489.93
2016,5,28,14,0,537.0,319.0,2.8,27.0,788.0,600.77,445.97
2016,5,28,14,15,546.5,298.0,2.85,27.0,761.0,560.54,417.03
2016,5,28,14,30,556.0,277.0,2.9,27.0,734.0,519.16,386.37
2016,5,28,14,45,678.5,209.0,3.0,27.0,741.5,490.12,364.02
2016,5,28,15,0,801.0,141.0,3.1,27.0,749.0,455.45,335.32
2016,5,28,15,15,787.0,138.0,3.15,26.5,708.0,406.44,295.64
2016,5,28,15,30,773.0,135.0,3.2,26.0,667.0,358.36,255.77
2016,5,28,15,45,693.5,146.0,3.25,25.5,599.0,298.83,208.42
2016,5,28,16,0,614.0,157.0,3.3,25.0,531.0,252.41,171.82
2016,5,28,16,15,617.5,140.0,3.3,24.5,490.0,206.36,133.62
2016,5,28,16,30,621.0,123.0,3.3,24.0,449.0,160.34,97.36
2016,5,28,16,45,457.5,143.0,3.3,23.5,370.0,131.88,85.43
2016,5,28,17,0,294.0,163.0,3.3,23.0,291.0,124.31,91.82
2016,5,28,17,15,265.5,148.0,3.05,22.0,252.5,107.87,87.39
2016,5,28,17,30,237.0,133.0,2.8,21.0,214.0,98.5,79.88
2016,5,28,17,45,214.0,112.5,2.6,20.5,176.5,84.98,68.41
2016,5,28,18,0,191.0,92.0,2.4,20.0,139.0,70.88,56.19
2016,5,28,18,15,239.5,71.0,2.1,19.0,116.0,56.0,43.11
2016,5,28,18,30,288.0,50.0,1.8,18.0,93.0,38.26,27.33
2016,5,28,18,45,185.5,35.0,1.55,17.5,58.5,27.22,16.68
2016,5,28,19,0,83.0,20.0,1.3,17.0,24.0,16.71,0.0
2016,5,28,19,15,41.5,10.0,1.3,16.5,12.0,9.53,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.5,93.06,41.94
2016,5,29,5,30,238.0,38.0,2.3,13.0,65.0,188.3,146.71
2016,5,29,5,45,331.0,49.5,2.4,13.5,107.0,261.27,212.92
2016,5,29,6,0,424.0,61.0,2.5,14.0,149.0,346.2,286.32
2016,5,29,6,15,487.5,69.5,2.45,14.5,197.0,414.74,344.21
2016,5,29,6,30,551.0,78.0,2.4,15.0,245.0,487.57,403.28
2016,5,29,6,45,597.0,84.5,2.35,15.5,296.0,549.51,451.45
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,613.52,498.86
2016,5,29,7,15,676.0,96.0,2.25,16.5,398.0,667.23,536.13
2016,5,29,7,30,709.0,101.0,2.2,17.0,449.0,721.37,572.57
2016,5,29,7,45,734.5,105.0,2.15,17.5,498.5,768.02,602.53
2016,5,29,8,0,760.0,109.0,2.1,18.0,548.0,810.01,628.47
2016,5,29,8,15,779.5,112.5,2.1,18.5,595.0,849.22,652.38
2016,5,29,8,30,799.0,116.0,2.1,19.0,642.0,886.85,674.82
2016,5,29,8,45,813.5,119.0,2.1,20.0,685.5,917.38,690.82
2016,5,29,9,0,828.0,122.0,2.1,21.0,729.0,945.69,705.16
2016,5,29,9,15,839.5,124.0,2.15,21.0,767.5,967.55,718.39
2016,5,29,9,30,851.0,126.0,2.2,21.0,806.0,978.14,724.33
2016,5,29,9,45,859.0,128.0,2.3,21.5,838.5,991.23,731.29
2016,5,29,10,0,867.0,130.0,2.4,22.0,871.0,1001.45,736.4
2016,5,29,10,15,873.5,131.5,2.45,22.5,897.5,1006.7,737.87
2016,5,29,10,30,880.0,133.0,2.5,23.0,924.0,1008.93,737.54
2016,5,29,10,45,883.0,135.0,2.65,23.5,943.5,1005.18,734.45
2016,5,29,11,0,886.0,137.0,2.8,24.0,963.0,998.4,729.48
2016,5,29,11,15,888.5,137.5,2.85,24.0,975.5,986.68,721.9
2016,5,29,11,30,891.0,138.0,2.9,24.0,988.0,972.08,712.55
2016,5,29,11,45,890.0,140.0,2.95,24.0,992.5,952.86,700.23
2016,5,29,12,0,889.0,142.0,3.0,24.0,997.0,931.04,686.24
2016,5,29,12,15,888.5,142.0,3.0,24.0,995.0,905.4,669.35
2016,5,29,12,30,888.0,142.0,3.0,24.0,993.0,877.47,650.94
2016,5,29,12,45,877.0,147.5,3.05,24.5,981.0,843.67,627.59
2016,5,29,13,0,866.0,153.0,3.1,25.0,969.0,808.35,603.17
2016,5,29,13,15,862.5,152.0,3.15,25.0,952.5,771.75,578.9
2016,5,29,13,30,859.0,151.0,3.2,25.0,936.0,733.59,551.99
2016,5,29,13,45,854.0,149.0,3.25,25.0,912.5,691.33,521.43
2016,5,29,14,0,849.0,147.0,3.3,25.0,889.0,647.93,489.35
2016,5,29,14,15,841.0,145.0,3.3,24.5,858.5,601.91,455.34
2016,5,29,14,30,833.0,143.0,3.3,24.0,828.0,555.44,420.01
2016,5,29,14,45,824.5,139.5,3.3,24.0,792.5,507.21,381.6
2016,5,29,15,0,816.0,136.0,3.3,24.0,757.0,458.98,342.21
2016,5,29,15,15,802.5,133.5,3.25,23.5,716.0,409.87,301.78
2016,5,29,15,30,789.0,131.0,3.2,23.0,675.0,361.62,261.11
2016,5,29,15,45,774.0,126.0,3.15,23.0,630.0,311.96,218.37
2016,5,29,16,0,759.0,121.0,3.1,23.0,585.0,263.71,176.83
2016,5,29,16,15,736.0,117.0,3.05,22.5,536.5,210.5,133.06
2016,5,29,16,30,713.0,113.0,3.0,22.0,488.0,165.37,98.15
2016,5,29,16,45,685.5,107.0,2.95,22.0,438.0,121.07,68.75
2016,5,29,17,0,658.0,101.0,2.9,22.0,388.0,80.03,50.11
2016,5,29,17,15,617.5,95.0,2.75,21.0,337.0,62.87,49.08
2016,5,29,17,30,577.0,89.0,2.6,20.0,286.0,61.34,48.08
2016,5,29,17,45,523.0,80.5,2.5,19.5,236.5,57.52,44.87
2016,5,29,18,0,469.0,72.0,2.4,19.0,187.0,53.46,41.29
2016,5,29,18,15,388.5,61.5,2.25,18.0,142.0,46.08,34.69
2016,5,29,18,30,308.0,51.0,2.1,17.0,97.0,39.03,28.15
2016,5,29,18,45,198.0,36.0,2.0,16.5,61.5,28.0,17.52
2016,5,29,19,0,88.0,21.0,1.9,16.0,26.0,17.51,0.0
2016,5,29,19,15,44.0,10.5,2.0,15.5,13.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,30,5,0,28.0,9.0,1.5,12.0,9.0,19.75,0.0
2016,5,30,5,15,147.5,23.5,1.65,12.5,38.5,113.73,54.82
2016,5,30,5,30,267.0,38.0,1.8,13.0,68.0,202.53,158.03
2016,5,30,5,45,361.5,48.0,1.95,13.5,110.5,278.34,226.51
2016,5,30,6,0,456.0,58.0,2.1,14.0,153.0,361.75,298.51
2016,5,30,6,15,518.5,66.0,2.05,14.5,201.5,430.29,356.0
2016,5,30,6,30,581.0,74.0,2.0,15.0,250.0,503.07,414.47
2016,5,30,6,45,626.0,79.5,2.0,15.5,301.5,564.16,461.67
2016,5,30,7,0,671.0,85.0,2.0,16.0,353.0,627.24,507.62
2016,5,30,7,15,703.0,89.5,2.0,16.5,404.0,680.49,544.36
2016,5,30,7,30,735.0,94.0,2.0,17.0,455.0,730.23,577.5
2016,5,30,7,45,760.0,97.5,2.0,18.0,505.0,776.93,606.48
2016,5,30,8,0,785.0,101.0,2.0,19.0,555.0,822.82,634.09
2016,5,30,8,15,803.5,104.0,2.0,19.5,602.5,861.18,657.07
2016,5,30,8,30,822.0,107.0,2.0,20.0,650.0,897.88,678.6
2016,5,30,8,45,836.0,110.0,2.05,20.5,693.5,928.44,696.26
2016,5,30,9,0,850.0,113.0,2.1,21.0,737.0,948.39,706.81
2016,5,30,9,15,861.0,115.0,2.1,21.5,775.5,970.16,718.12
2016,5,30,9,30,872.0,117.0,2.1,22.0,814.0,989.29,727.66
2016,5,30,9,45,879.0,119.0,2.15,23.0,846.5,1001.7,732.05
2016,5,30,10,0,886.0,121.0,2.2,24.0,879.0,1011.16,734.66
2016,5,30,10,15,892.0,122.5,2.25,24.0,905.5,1016.08,737.34
2016,5,30,10,30,898.0,124.0,2.3,24.0,932.0,1017.94,738.23
2016,5,30,10,45,902.0,125.0,2.35,24.5,951.5,1014.22,734.26
2016,5,30,11,0,906.0,126.0,2.4,25.0,971.0,1007.43,728.49
2016,5,30,11,15,908.5,126.5,2.4,25.0,983.5,995.67,720.58
2016,5,30,11,30,911.0,127.0,2.4,25.0,996.0,980.95,710.91
2016,5,30,11,45,911.5,127.5,2.45,25.5,1001.0,961.54,697.41
2016,5,30,12,0,912.0,128.0,2.5,26.0,1006.0,939.43,682.26
2016,5,30,12,15,911.5,128.0,2.5,26.0,1004.0,913.45,665.52
2016,5,30,12,30,911.0,128.0,2.5,26.0,1002.0,885.09,647.22
2016,5,30,12,45,905.5,129.5,2.55,26.5,991.0,851.76,624.72
2016,5,30,13,0,900.0,131.0,2.6,27.0,980.0,816.57,600.92
2016,5,30,13,15,896.5,130.0,2.65,27.0,963.0,779.01,576.53
2016,5,30,13,30,893.0,129.0,2.7,27.0,946.0,739.79,550.25
2016,5,30,13,45,888.5,127.0,2.8,27.0,922.0,697.56,520.44
2016,5,30,14,0,884.0,125.0,2.9,27.0,898.0,654.07,488.96
2016,5,30,14,15,876.5,123.5,2.95,27.0,867.5,608.21,454.72
2016,5,30,14,30,869.0,122.0,3.0,27.0,837.0,561.69,419.1
2016,5,30,14,45,860.0,119.0,3.1,27.0,801.0,512.79,380.9
2016,5,30,15,0,851.0,116.0,3.2,27.0,765.0,463.78,341.51
2016,5,30,15,15,838.5,114.0,3.25,26.5,723.5,408.75,297.22
2016,5,30,15,30,826.0,112.0,3.3,26.0,682.0,359.54,256.11
2016,5,30,15,45,811.0,108.0,3.4,26.0,637.0,308.91,212.88
2016,5,30,16,0,796.0,104.0,3.5,26.0,592.0,259.63,170.7
2016,5,30,16,15,774.5,100.5,3.45,25.0,543.5,211.15,130.91
2016,5,30,16,30,753.0,97.0,3.4,24.0,495.0,165.04,95.42
2016,5,30,16,45,727.0,92.5,3.4,23.5,444.5,114.79,61.47
2016,5,30,17,0,701.0,88.0,3.4,23.0,394.0,72.84,42.56
2016,5,30,17,15,663.0,82.5,3.15,22.0,343.0,53.37,40.69
2016,5,30,17,30,625.0,77.0,2.9,21.0,292.0,51.76,39.57
2016,5,30,17,45,573.5,70.5,2.7,20.5,242.5,49.16,37.41
2016,5,30,18,0,522.0,64.0,2.5,20.0,193.0,46.42,35.0
2016,5,30,18,15,444.5,55.0,2.2,19.0,147.5,41.26,30.38
2016,5,30,18,30,367.0,46.0,1.9,18.0,102.0,35.82,25.3
2016,5,30,18,45,251.5,33.5,1.6,17.5,65.5,25.99,15.88
2016,5,30,19,0,136.0,21.0,1.3,17.0,29.0,16.53,0.09
2016,5,30,19,15,68.0,10.5,1.3,16.5,14.5,10.01,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,20.96,0.0
2016,5,31,5,15,154.5,23.0,1.7,13.5,39.5,116.24,58.04
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,206.37,160.72
2016,5,31,5,45,370.5,47.5,1.95,14.5,111.5,282.79,229.36
2016,5,31,6,0,463.0,58.0,2.1,15.0,154.0,365.99,300.87
2016,5,31,6,15,525.0,65.5,2.0,15.5,203.0,433.93,357.49
2016,5,31,6,30,587.0,73.0,1.9,16.0,252.0,506.03,414.93
2016,5,31,6,45,631.5,78.5,1.85,16.5,303.0,566.99,461.47
2016,5,31,7,0,676.0,84.0,1.8,17.0,354.0,629.89,506.52
2016,5,31,7,15,707.5,88.5,1.75,17.5,405.0,682.93,542.38
2016,5,31,7,30,739.0,93.0,1.7,18.0,456.0,732.53,574.62
2016,5,31,7,45,763.5,96.5,1.7,19.0,506.0,778.92,602.97
2016,5,31,8,0,788.0,100.0,1.7,20.0,556.0,824.48,629.95
2016,5,31,8,15,806.0,103.0,1.7,20.5,603.0,862.48,652.34
2016,5,31,8,30,824.0,106.0,1.7,21.0,650.0,898.79,673.29
2016,5,31,8,45,838.5,108.5,1.75,22.0,693.5,929.3,689.41
2016,5,31,9,0,853.0,111.0,1.8,23.0,737.0,949.3,698.52
2016,5,31,9,15,864.0,113.0,1.85,23.5,775.5,971.16,710.29
2016,5,31,9,30,875.0,115.0,1.9,24.0,814.0,990.38,720.33
2016,5,31,9,45,886.0,115.0,1.95,24.5,848.0,1004.65,727.26
2016,5,31,10,0,897.0,115.0,2.0,25.0,882.0,1016.06,732.49
2016,5,31,10,15,903.0,116.0,2.1,25.5,909.0,1020.59,734.09
2016,5,31,10,30,909.0,117.0,2.2,26.0,936.0,1022.04,733.88
2016,5,31,10,45,913.0,118.0,2.3,26.5,956.0,1018.4,730.57
2016,5,31,11,0,917.0,119.0,2.4,27.0,976.0,1011.66,725.4
2016,5,31,11,15,920.0,120.0,2.4,27.0,989.0,1000.87,718.18
2016,5,31,11,30,923.0,121.0,2.4,27.0,1002.0,987.07,709.17
2016,5,31,11,45,924.0,121.0,2.45,27.5,1007.5,967.54,695.71
2016,5,31,12,0,925.0,121.0,2.5,28.0,1013.0,945.28,680.59
2016,5,31,12,15,925.0,121.0,2.5,28.0,1011.0,919.54,664.16
2016,5,31,12,30,925.0,121.0,2.5,28.0,1009.0,891.36,646.15
2016,5,31,12,45,926.5,118.5,2.5,28.5,1000.5,859.83,624.66
2016,5,31,13,0,928.0,116.0,2.5,29.0,992.0,826.01,601.67
2016,5,31,13,15,925.0,115.5,2.55,29.0,975.5,788.43,577.6
2016,5,31,13,30,922.0,115.0,2.6,29.0,959.0,749.08,552.11
2016,5,31,13,45,917.0,114.0,2.7,29.5,935.0,706.37,521.26
2016,5,31,14,0,912.0,113.0,2.8,30.0,911.0,662.36,488.83
2016,5,31,14,15,905.5,111.5,2.8,29.5,881.0,615.98,455.44
2016,5,31,14,30,899.0,110.0,2.8,29.0,851.0,568.81,420.45
2016,5,31,14,45,889.5,108.5,2.85,29.0,814.5,519.61,382.27
2016,5,31,15,0,880.0,107.0,2.9,29.0,778.0,470.3,342.91
2016,5,31,15,15,868.5,105.0,2.9,28.5,737.0,419.91,302.27
2016,5,31,15,30,857.0,103.0,2.9,28.0,696.0,370.0,260.94
2016,5,31,15,45,841.0,100.5,2.95,28.0,650.5,312.65,213.03
2016,5,31,16,0,825.0,98.0,3.0,28.0,605.0,262.88,170.74
2016,5,31,16,15,805.0,94.5,2.9,27.5,556.0,213.2,129.9
2016,5,31,16,30,785.0,91.0,2.8,27.0,507.0,165.73,93.32
2016,5,31,16,45,758.0,87.5,2.75,26.5,456.0,120.08,63.45
2016,5,31,17,0,731.0,84.0,2.7,26.0,405.0,77.64,44.61
2016,5,31,17,15,694.5,79.0,2.45,25.0,353.5,50.82,37.98
2016,5,31,17,30,658.0,74.0,2.2,24.0,302.0,49.45,37.08
2016,5,31,17,45,606.5,68.0,1.95,23.0,251.0,47.13,35.26
2016,5,31,18,0,555.0,62.0,1.7,22.0,200.0,44.69,33.21
2016,5,31,18,15,477.5,53.5,1.5,21.0,153.5,39.88,28.95
2016,5,31,18,30,400.0,45.0,1.3,20.0,107.0,34.82,24.26
2016,5,31,18,45,280.0,33.5,1.15,19.0,69.0,26.59,16.35
2016,5,31,19,0,160.0,22.0,1.0,18.0,31.0,17.34,1.44
2016,5,31,19,15,80.0,11.0,1.05,17.5,15.5,10.48,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,37.0,10.0,2.8,13.0,11.0,24.32,0.0
2016,6,1,5,15,167.5,24.0,2.9,13.5,41.5,123.92,64.17
2016,6,1,5,30,298.0,38.0,3.0,14.0,72.0,218.59,171.02
2016,6,1,5,45,390.0,48.0,3.2,14.5,116.0,293.97,239.47
2016,6,1,6,0,482.0,58.0,3.4,15.0,160.0,377.23,311.73
2016,6,1,6,15,545.0,65.5,3.4,15.5,209.5,446.63,370.5
2016,6,1,6,30,608.0,73.0,3.4,16.0,259.0,520.24,430.37
2016,6,1,6,45,653.0,78.5,3.4,16.5,311.0,582.39,478.99
2016,6,1,7,0,698.0,84.0,3.4,17.0,363.0,646.49,526.08
2016,6,1,7,15,729.5,88.5,3.35,17.5,415.0,700.32,563.62
2016,6,1,7,30,761.0,93.0,3.3,18.0,467.0,750.66,597.5
2016,6,1,7,45,785.5,96.0,3.3,19.0,518.0,797.15,626.76
2016,6,1,8,0,810.0,99.0,3.3,20.0,569.0,842.74,654.63
2016,6,1,8,15,828.0,102.5,3.25,20.5,617.0,881.89,678.31
2016,6,1,8,30,846.0,106.0,3.2,21.0,665.0,919.3,700.4
2016,6,1,8,45,860.5,108.0,3.2,21.5,709.0,941.48,712.14
2016,6,1,9,0,875.0,110.0,3.2,22.0,753.0,969.5,727.9
2016,6,1,9,15,885.5,112.0,3.2,22.5,792.0,991.19,739.27
2016,6,1,9,30,896.0,114.0,3.2,23.0,831.0,1010.17,748.86
2016,6,1,9,45,906.5,114.5,3.2,23.5,865.5,1024.66,755.54
2016,6,1,10,0,917.0,115.0,3.2,24.0,900.0,1036.21,760.39
2016,6,1,10,15,923.0,116.5,3.2,24.0,927.0,1041.29,762.63
2016,6,1,10,30,929.0,118.0,3.2,24.0,954.0,1043.21,762.99
2016,6,1,10,45,931.5,119.5,3.25,24.5,973.5,1038.5,758.14
2016,6,1,11,0,934.0,121.0,3.3,25.0,993.0,1030.63,751.42
2016,6,1,11,15,936.5,122.0,3.35,25.0,1006.0,1019.14,743.96
2016,6,1,11,30,939.0,123.0,3.4,25.0,1019.0,1004.6,734.61
2016,6,1,11,45,937.5,124.5,3.5,25.5,1024.0,983.9,720.22
2016,6,1,12,0,936.0,126.0,3.6,26.0,1029.0,960.48,704.11
2016,6,1,12,15,935.5,126.0,3.65,26.0,1027.0,934.0,687.04
2016,6,1,12,30,935.0,126.0,3.7,26.0,1025.0,905.08,668.3
2016,6,1,12,45,920.5,133.5,3.75,26.0,1011.0,869.15,644.75
2016,6,1,13,0,906.0,141.0,3.8,26.0,997.0,831.72,620.04
2016,6,1,13,15,902.0,140.5,3.8,26.0,980.0,794.0,594.73
2016,6,1,13,30,898.0,140.0,3.8,26.0,963.0,754.64,567.37
2016,6,1,13,45,890.0,140.0,3.8,26.0,938.0,711.58,535.93
2016,6,1,14,0,882.0,140.0,3.8,26.0,913.0,667.51,503.15
2016,6,1,14,15,874.0,138.5,3.75,25.5,882.5,621.41,468.98
2016,6,1,14,30,866.0,137.0,3.7,25.0,852.0,571.32,431.05
2016,6,1,14,45,699.5,196.5,3.7,25.0,757.5,494.07,371.32
2016,6,1,15,0,533.0,256.0,3.7,25.0,663.0,435.44,325.69
2016,6,1,15,15,674.5,192.0,3.65,24.5,678.5,407.46,301.22
2016,6,1,15,30,816.0,128.0,3.6,24.0,694.0,372.04,268.32
2016,6,1,15,45,799.0,124.5,3.55,24.0,648.0,321.75,225.07
2016,6,1,16,0,782.0,121.0,3.5,24.0,602.0,273.04,183.16
2016,6,1,16,15,760.0,117.0,3.35,23.5,553.0,218.9,138.47
2016,6,1,16,30,738.0,113.0,3.2,23.0,504.0,172.67,102.35
2016,6,1,16,45,711.5,107.0,3.1,22.5,453.0,127.14,71.63
2016,6,1,17,0,685.0,101.0,3.0,22.0,402.0,84.76,51.3
2016,6,1,17,15,645.5,95.0,2.8,21.5,350.5,62.63,48.75
2016,6,1,17,30,606.0,89.0,2.6,21.0,299.0,61.07,47.63
2016,6,1,17,45,555.0,80.5,2.45,20.5,249.0,57.24,44.43
2016,6,1,18,0,504.0,72.0,2.3,20.0,199.0,53.15,40.86
2016,6,1,18,15,424.5,62.0,2.05,19.0,152.5,47.37,35.72
2016,6,1,18,30,345.0,52.0,1.8,18.0,106.0,39.73,28.72
2016,6,1,18,45,233.5,38.0,1.6,17.0,68.5,29.53,19.03
2016,6,1,19,0,122.0,24.0,1.4,16.0,31.0,18.93,3.16
2016,6,1,19,15,61.0,12.0,1.4,15.5,15.5,11.44,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
