Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,44.0,10.0,1.6,12.0,11.0,27.13,0.0
2016,6,2,5,15,177.0,24.0,1.75,12.5,42.0,128.35,68.58
2016,6,2,5,30,310.0,38.0,1.9,13.0,73.0,224.62,176.16
2016,6,2,5,45,405.5,47.5,2.1,13.5,118.0,301.89,245.94
2016,6,2,6,0,501.0,57.0,2.3,14.0,163.0,387.29,319.63
2016,6,2,6,15,563.0,64.0,2.2,14.5,213.0,456.23,377.23
2016,6,2,6,30,625.0,71.0,2.1,15.0,263.0,529.27,435.53
2016,6,2,6,45,431.5,112.5,2.05,15.5,256.5,461.01,378.68
2016,6,2,7,0,238.0,154.0,2.0,16.0,250.0,368.2,301.25
2016,6,2,7,15,506.5,122.5,1.95,16.5,361.0,560.0,454.68
2016,6,2,7,30,775.0,91.0,1.9,17.0,472.0,759.89,599.29
2016,6,2,7,45,798.5,94.0,1.9,18.0,523.0,805.94,625.81
2016,6,2,8,0,822.0,97.0,1.9,19.0,574.0,851.03,652.37
2016,6,2,8,15,839.5,100.0,1.85,19.5,622.0,889.46,674.49
2016,6,2,8,30,857.0,103.0,1.8,20.0,670.0,926.1,694.99
2016,6,2,8,45,870.0,105.5,1.8,21.0,714.0,947.78,704.54
2016,6,2,9,0,883.0,108.0,1.8,22.0,758.0,975.14,717.85
2016,6,2,9,15,893.5,110.0,1.8,22.5,797.0,997.0,728.78
2016,6,2,9,30,904.0,112.0,1.8,23.0,836.0,1016.11,737.99
2016,6,2,9,45,905.0,117.5,1.8,24.0,867.5,1026.74,740.42
2016,6,2,10,0,906.0,123.0,1.8,25.0,899.0,1034.17,741.01
2016,6,2,10,15,912.0,124.0,1.85,25.5,925.5,1038.64,742.02
2016,6,2,10,30,918.0,125.0,1.9,26.0,952.0,1040.0,741.22
2016,6,2,10,45,921.0,126.5,1.95,26.5,972.0,1035.78,737.09
2016,6,2,11,0,924.0,128.0,2.0,27.0,992.0,1028.42,731.17
2016,6,2,11,15,926.5,128.5,2.0,27.0,1004.5,1016.51,723.36
2016,6,2,11,30,929.0,129.0,2.0,27.0,1017.0,1001.6,713.8
2016,6,2,11,45,929.0,129.5,2.05,27.5,1022.0,981.46,700.25
2016,6,2,12,0,929.0,130.0,2.1,28.0,1027.0,958.63,685.06
2016,6,2,12,15,928.0,130.0,2.15,28.0,1024.0,931.88,668.75
2016,6,2,12,30,927.0,130.0,2.2,28.0,1021.0,902.76,650.84
2016,6,2,12,45,931.5,125.0,2.3,28.5,1013.0,871.39,630.53
2016,6,2,13,0,936.0,120.0,2.4,29.0,1005.0,837.59,608.47
2016,6,2,13,15,932.5,119.0,2.4,29.0,988.0,798.98,583.54
2016,6,2,13,30,929.0,118.0,2.4,29.0,971.0,758.64,557.26
2016,6,2,13,45,923.0,117.5,2.45,29.0,946.0,715.47,527.19
2016,6,2,14,0,917.0,117.0,2.5,29.0,921.0,671.09,495.46
2016,6,2,14,15,909.5,115.5,2.5,29.0,890.0,623.97,460.78
2016,6,2,14,30,902.0,114.0,2.5,29.0,859.0,576.14,424.7
2016,6,2,14,45,892.0,112.0,2.55,29.0,822.5,526.2,386.28
2016,6,2,15,0,882.0,110.0,2.6,29.0,786.0,476.19,346.71
2016,6,2,15,15,870.0,108.0,2.6,28.5,744.0,425.55,306.13
2016,6,2,15,30,858.0,106.0,2.6,28.0,702.0,375.43,264.86
2016,6,2,15,45,841.5,103.0,2.65,28.0,655.5,317.58,216.79
2016,6,2,16,0,825.0,100.0,2.7,28.0,609.0,267.28,174.22
2016,6,2,16,15,804.5,97.0,2.7,27.5,560.0,217.92,133.66
2016,6,2,16,30,784.0,94.0,2.7,27.0,511.0,170.81,97.22
2016,6,2,16,45,756.5,90.0,2.7,26.5,459.5,124.74,66.6
2016,6,2,17,0,729.0,86.0,2.7,26.0,408.0,76.35,42.13
2016,6,2,17,15,692.0,81.0,2.55,25.0,356.0,52.1,39.07
2016,6,2,17,30,655.0,76.0,2.4,24.0,304.0,50.8,38.23
2016,6,2,17,45,604.0,69.5,2.3,23.0,253.5,48.15,36.14
2016,6,2,18,0,553.0,63.0,2.2,22.0,203.0,45.33,33.78
2016,6,2,18,15,476.5,54.5,1.9,21.0,156.0,40.56,29.56
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,35.54,24.91
2016,6,2,18,45,285.0,34.5,1.35,19.0,71.0,27.34,17.11
2016,6,2,19,0,170.0,23.0,1.1,18.0,33.0,18.11,3.53
2016,6,2,19,15,85.0,11.5,1.05,17.5,16.5,10.96,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.8,15.0,11.0,31.94,0.0
2016,6,3,5,15,187.5,23.0,0.9,15.5,42.0,133.61,72.04
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,227.16,175.64
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,301.59,241.59
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,383.83,310.87
2016,6,3,6,15,558.5,62.0,1.15,17.5,209.5,451.01,365.43
2016,6,3,6,30,618.0,69.0,1.1,18.0,259.0,522.15,420.5
2016,6,3,6,45,658.5,74.5,1.1,18.5,310.0,581.43,464.35
2016,6,3,7,0,699.0,80.0,1.1,19.0,361.0,642.36,506.5
2016,6,3,7,15,729.5,84.0,1.05,19.5,412.0,691.26,537.99
2016,6,3,7,30,760.0,88.0,1.0,20.0,463.0,744.17,571.24
2016,6,3,7,45,782.5,91.5,0.95,21.0,512.5,789.51,597.0
2016,6,3,8,0,805.0,95.0,0.9,22.0,562.0,833.88,621.27
2016,6,3,8,15,822.0,98.0,0.85,23.0,609.0,871.46,640.3
2016,6,3,8,30,839.0,101.0,0.8,24.0,656.0,907.28,657.7
2016,6,3,8,45,660.0,180.0,0.8,25.0,634.5,847.91,615.05
2016,6,3,9,0,481.0,259.0,0.8,26.0,613.0,766.01,555.51
2016,6,3,9,15,683.0,184.5,0.85,27.0,715.5,889.5,636.7
2016,6,3,9,30,885.0,110.0,0.9,28.0,818.0,995.56,697.82
2016,6,3,9,45,744.5,193.5,0.95,29.0,806.5,965.08,674.84
2016,6,3,10,0,604.0,277.0,1.0,30.0,795.0,911.61,637.86
2016,6,3,10,15,551.0,313.0,0.95,30.5,797.0,890.13,620.68
2016,6,3,10,30,498.0,349.0,0.9,31.0,799.0,868.08,602.86
2016,6,3,10,45,713.5,229.5,0.9,31.5,888.5,951.8,657.7
2016,6,3,11,0,929.0,110.0,0.9,32.0,978.0,1015.81,692.95
2016,6,3,11,15,931.0,110.5,1.0,32.0,990.5,1003.71,686.41
2016,6,3,11,30,933.0,111.0,1.1,32.0,1003.0,988.6,679.04
2016,6,3,11,45,932.5,112.0,1.2,32.5,1008.0,968.76,667.39
2016,6,3,12,0,932.0,113.0,1.3,33.0,1013.0,946.19,654.03
2016,6,3,12,15,931.5,113.0,1.4,33.0,1011.0,920.1,639.71
2016,6,3,12,30,931.0,113.0,1.5,33.0,1009.0,891.57,623.69
2016,6,3,12,45,915.0,122.0,1.6,33.0,995.0,856.2,603.11
2016,6,3,13,0,899.0,131.0,1.7,33.0,981.0,819.38,581.32
2016,6,3,13,15,895.0,130.0,1.8,33.0,964.0,781.69,558.59
2016,6,3,13,30,891.0,129.0,1.9,33.0,947.0,742.38,534.08
2016,6,3,13,45,885.0,128.0,2.0,33.0,923.0,700.27,505.79
2016,6,3,14,0,879.0,127.0,2.1,33.0,899.0,657.03,475.91
2016,6,3,14,15,871.5,125.5,2.15,32.5,868.5,611.54,444.28
2016,6,3,14,30,864.0,124.0,2.2,32.0,838.0,565.41,411.14
2016,6,3,14,45,703.0,188.5,2.3,32.0,753.5,491.2,356.38
2016,6,3,15,0,542.0,253.0,2.4,32.0,669.0,438.65,317.04
2016,6,3,15,15,541.5,236.5,2.4,31.5,633.0,395.51,284.24
2016,6,3,15,30,541.0,220.0,2.4,31.0,597.0,352.37,250.54
2016,6,3,15,45,480.5,223.5,2.4,31.0,542.0,307.52,215.94
2016,6,3,16,0,420.0,227.0,2.4,31.0,487.0,268.58,186.36
2016,6,3,16,15,500.0,182.5,2.35,30.5,467.0,225.65,149.67
2016,6,3,16,30,580.0,138.0,2.3,30.0,447.0,173.64,106.49
2016,6,3,16,45,632.5,115.0,2.3,30.0,421.5,129.25,73.38
2016,6,3,17,0,685.0,92.0,2.3,30.0,396.0,80.56,44.95
2016,6,3,17,15,647.5,86.5,2.05,29.0,345.5,55.93,41.59
2016,6,3,17,30,610.0,81.0,1.8,28.0,295.0,54.46,40.64
2016,6,3,17,45,558.5,74.0,1.6,27.0,245.5,51.59,38.43
2016,6,3,18,0,507.0,67.0,1.4,26.0,196.0,48.54,35.92
2016,6,3,18,15,432.5,58.0,1.3,25.0,151.0,43.49,31.54
2016,6,3,18,30,358.0,49.0,1.2,24.0,106.0,38.18,26.7
2016,6,3,18,45,251.5,36.0,1.1,23.0,69.0,27.86,17.26
2016,6,3,19,0,145.0,23.0,1.0,22.0,32.0,18.06,4.03
2016,6,3,19,15,72.5,11.5,0.95,21.5,16.0,10.96,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,7.63,0.0
2016,6,4,5,15,50.5,24.0,0.85,18.5,30.0,55.73,27.25
2016,6,4,5,30,101.0,40.0,0.8,19.0,52.0,112.61,84.51
2016,6,4,5,45,139.0,59.0,0.75,19.5,83.5,160.31,126.1
2016,6,4,6,0,177.0,78.0,0.7,20.0,115.0,210.47,168.4
2016,6,4,6,15,203.0,97.0,0.95,20.0,151.0,255.73,206.44
2016,6,4,6,30,229.0,116.0,1.2,20.0,187.0,302.56,244.89
2016,6,4,6,45,255.0,132.5,1.45,20.5,224.5,347.6,280.6
2016,6,4,7,0,281.0,149.0,1.7,21.0,262.0,394.04,316.51
2016,6,4,7,15,142.0,152.5,1.7,21.5,210.0,283.42,226.43
2016,6,4,7,30,3.0,156.0,1.7,22.0,158.0,154.86,120.07
2016,6,4,7,45,85.0,205.5,1.7,22.5,255.0,288.47,227.21
2016,6,4,8,0,167.0,255.0,1.7,23.0,352.0,431.0,335.22
2016,6,4,8,15,155.5,278.0,1.7,23.0,374.0,447.97,345.38
2016,6,4,8,30,144.0,301.0,1.7,23.0,396.0,463.6,355.24
2016,6,4,8,45,149.0,322.5,1.7,23.0,427.0,491.8,374.7
2016,6,4,9,0,154.0,344.0,1.7,23.0,458.0,519.37,393.44
2016,6,4,9,15,154.0,364.0,1.75,23.0,482.5,539.7,406.95
2016,6,4,9,30,154.0,384.0,1.8,23.0,507.0,559.17,419.85
2016,6,4,9,45,217.0,392.5,1.9,23.5,574.5,627.44,468.44
2016,6,4,10,0,280.0,401.0,2.0,24.0,642.0,707.96,523.77
2016,6,4,10,15,152.5,370.5,2.05,24.0,502.0,533.18,398.28
2016,6,4,10,30,25.0,340.0,2.1,24.0,362.0,361.07,270.62
2016,6,4,10,45,19.5,309.0,2.15,24.5,326.5,313.36,235.47
2016,6,4,11,0,14.0,278.0,2.2,25.0,291.0,277.02,207.95
2016,6,4,11,15,216.5,341.0,2.25,25.0,548.0,552.45,414.67
2016,6,4,11,30,419.0,404.0,2.3,25.0,805.0,801.27,587.46
2016,6,4,11,45,412.0,409.0,2.4,25.5,805.5,784.42,573.06
2016,6,4,12,0,405.0,414.0,2.5,26.0,806.0,766.33,560.07
2016,6,4,12,15,411.5,410.5,2.5,26.5,808.0,751.29,548.96
2016,6,4,12,30,418.0,407.0,2.5,27.0,810.0,734.91,536.9
2016,6,4,12,45,257.5,434.5,2.5,27.5,682.5,610.15,447.04
2016,6,4,13,0,97.0,462.0,2.5,28.0,555.0,498.03,364.67
2016,6,4,13,15,250.5,425.0,2.45,28.5,657.0,566.87,416.25
2016,6,4,13,30,404.0,388.0,2.4,29.0,759.0,624.95,457.61
2016,6,4,13,45,438.5,364.0,2.4,29.5,757.5,605.82,443.35
2016,6,4,14,0,473.0,340.0,2.4,30.0,756.0,583.67,427.14
2016,6,4,14,15,488.5,314.0,2.35,30.0,731.0,545.75,400.06
2016,6,4,14,30,504.0,288.0,2.3,30.0,706.0,506.31,371.35
2016,6,4,14,45,660.0,207.5,2.3,30.0,729.5,487.02,356.6
2016,6,4,15,0,816.0,127.0,2.3,30.0,753.0,458.8,333.08
2016,6,4,15,15,803.5,124.0,2.3,29.5,713.0,409.85,294.18
2016,6,4,15,30,791.0,121.0,2.3,29.0,673.0,361.63,254.92
2016,6,4,15,45,777.5,116.5,2.3,29.0,629.0,312.83,214.08
2016,6,4,16,0,764.0,112.0,2.3,29.0,585.0,265.24,174.05
2016,6,4,16,15,743.0,108.0,2.3,28.5,537.5,218.06,135.66
2016,6,4,16,30,722.0,104.0,2.3,28.0,490.0,167.58,96.73
2016,6,4,16,45,697.0,98.5,2.3,27.5,441.0,123.34,66.87
2016,6,4,17,0,672.0,93.0,2.3,27.0,392.0,82.06,46.44
2016,6,4,17,15,635.0,87.5,2.25,26.0,342.5,56.55,42.66
2016,6,4,17,30,598.0,82.0,2.2,25.0,293.0,55.11,41.74
2016,6,4,17,45,550.0,74.5,2.15,24.0,244.5,51.88,39.19
2016,6,4,18,0,502.0,67.0,2.1,23.0,196.0,48.43,36.31
2016,6,4,18,15,430.0,57.5,2.0,22.0,151.0,42.94,31.49
2016,6,4,18,30,358.0,48.0,1.9,21.0,106.0,37.13,26.19
2016,6,4,18,45,256.5,35.5,1.85,20.0,69.5,27.43,17.2
2016,6,4,19,0,155.0,23.0,1.8,19.0,33.0,18.04,4.73
2016,6,4,19,15,77.5,11.5,1.95,18.5,16.5,10.96,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,32.76,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,128.34,71.9
2016,6,5,5,30,298.0,37.0,1.8,14.0,72.0,217.86,170.54
2016,6,5,5,45,386.0,47.0,1.95,14.5,115.0,290.92,236.23
2016,6,5,6,0,474.0,57.0,2.1,15.0,158.0,371.62,305.62
2016,6,5,6,15,533.0,64.5,2.1,15.5,206.0,438.09,361.2
2016,6,5,6,30,592.0,72.0,2.1,16.0,254.0,508.51,417.66
2016,6,5,6,45,296.0,93.0,2.1,17.0,184.0,340.19,280.18
2016,6,5,7,0,0.0,114.0,2.1,18.0,114.0,110.5,86.38
2016,6,5,7,15,0.5,133.0,2.05,18.5,133.5,129.74,102.08
2016,6,5,7,30,1.0,152.0,2.0,19.0,153.0,148.92,117.06
2016,6,5,7,45,38.0,199.0,2.0,19.5,221.5,240.97,191.14
2016,6,5,8,0,75.0,246.0,2.0,20.0,290.0,326.09,257.21
2016,6,5,8,15,244.0,249.0,2.0,20.5,408.0,508.08,397.93
2016,6,5,8,30,413.0,252.0,2.0,21.0,526.0,683.98,525.88
2016,6,5,8,45,631.5,182.0,2.05,21.5,631.5,823.48,624.64
2016,6,5,9,0,850.0,112.0,2.1,22.0,737.0,948.56,705.25
2016,6,5,9,15,860.5,114.0,2.2,22.5,775.5,970.02,716.28
2016,6,5,9,30,871.0,116.0,2.3,23.0,814.0,988.85,726.7
2016,6,5,9,45,886.0,113.5,2.45,23.5,848.5,1004.51,735.63
2016,6,5,10,0,901.0,111.0,2.6,24.0,883.0,1017.42,742.84
2016,6,5,10,15,906.5,112.5,2.7,24.0,910.0,1022.23,745.86
2016,6,5,10,30,912.0,114.0,2.8,24.0,937.0,1023.95,747.06
2016,6,5,10,45,915.0,115.0,2.9,24.5,956.5,1019.58,742.97
2016,6,5,11,0,918.0,116.0,3.0,25.0,976.0,1012.12,737.04
2016,6,5,11,15,920.5,117.0,3.05,25.0,988.5,1001.12,729.93
2016,6,5,11,30,923.0,118.0,3.1,25.0,1001.0,987.12,720.97
2016,6,5,11,45,923.5,118.5,3.15,25.5,1006.5,967.89,707.27
2016,6,5,12,0,924.0,119.0,3.2,26.0,1012.0,945.94,691.89
2016,6,5,12,15,924.0,119.0,3.25,26.0,1010.5,920.51,675.6
2016,6,5,12,30,924.0,119.0,3.3,26.0,1009.0,892.64,657.65
2016,6,5,12,45,915.0,123.5,3.35,26.0,997.5,859.14,635.84
2016,6,5,13,0,906.0,128.0,3.4,26.0,986.0,823.89,612.74
2016,6,5,13,15,903.0,127.0,3.4,26.0,969.5,786.81,587.95
2016,6,5,13,30,900.0,126.0,3.4,26.0,953.0,748.02,561.68
2016,6,5,13,45,896.0,124.5,3.4,26.0,930.0,706.58,531.58
2016,6,5,14,0,892.0,123.0,3.4,26.0,907.0,663.81,499.9
2016,6,5,14,15,885.0,121.5,3.4,26.0,877.5,618.16,465.41
2016,6,5,14,30,878.0,120.0,3.4,26.0,848.0,571.79,429.56
2016,6,5,14,45,870.0,117.5,3.4,26.0,812.5,523.59,391.47
2016,6,5,15,0,862.0,115.0,3.4,26.0,777.0,475.16,352.2
2016,6,5,15,15,850.0,112.5,3.35,25.5,736.0,425.14,311.36
2016,6,5,15,30,838.0,110.0,3.3,25.0,695.0,369.71,265.5
2016,6,5,15,45,823.5,107.0,3.3,25.0,650.5,319.54,222.41
2016,6,5,16,0,809.0,104.0,3.3,25.0,606.0,270.65,180.21
2016,6,5,16,15,788.5,100.5,3.25,24.5,557.5,221.69,139.31
2016,6,5,16,30,768.0,97.0,3.2,24.0,509.0,174.97,102.38
2016,6,5,16,45,742.5,92.5,3.15,23.5,458.5,129.43,71.0
2016,6,5,17,0,717.0,88.0,3.1,23.0,408.0,81.23,45.02
2016,6,5,17,15,681.0,82.5,2.95,22.0,356.5,52.92,40.27
2016,6,5,17,30,645.0,77.0,2.8,21.0,305.0,51.29,39.14
2016,6,5,17,45,596.5,70.5,2.7,20.5,255.5,48.68,36.99
2016,6,5,18,0,548.0,64.0,2.6,20.0,206.0,45.89,34.57
2016,6,5,18,15,475.5,55.5,2.5,19.0,159.0,41.16,30.37
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,36.17,25.73
2016,6,5,18,45,294.5,35.5,2.3,17.5,74.0,28.02,17.96
2016,6,5,19,0,186.0,24.0,2.2,17.0,36.0,18.85,5.81
2016,6,5,19,15,93.0,12.0,2.3,16.5,18.0,11.44,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.9,14.0,11.0,34.37,0.0
2016,6,6,5,15,180.5,23.0,2.95,14.5,41.0,128.67,72.68
2016,6,6,5,30,299.0,36.0,3.0,15.0,71.0,217.32,170.08
2016,6,6,5,45,383.5,45.5,3.05,15.5,112.5,287.85,233.87
2016,6,6,6,0,468.0,55.0,3.1,16.0,154.0,365.72,301.22
2016,6,6,6,15,525.0,62.0,3.05,16.0,201.0,429.97,356.09
2016,6,6,6,30,582.0,69.0,3.0,16.0,248.0,498.03,412.07
2016,6,6,6,45,291.0,87.0,3.0,16.5,176.5,328.88,273.01
2016,6,6,7,0,0.0,105.0,3.0,17.0,105.0,100.82,78.87
2016,6,6,7,15,21.0,148.5,2.95,17.5,159.0,162.71,130.4
2016,6,6,7,30,42.0,192.0,2.9,18.0,213.0,238.3,191.28
2016,6,6,7,45,59.0,219.5,2.9,18.5,252.0,282.98,226.09
2016,6,6,8,0,76.0,247.0,2.9,19.0,291.0,328.13,260.64
2016,6,6,8,15,137.0,273.0,2.95,19.5,361.0,425.42,335.87
2016,6,6,8,30,198.0,299.0,3.0,20.0,431.0,511.14,400.11
2016,6,6,8,45,509.5,204.0,3.05,20.5,572.0,726.75,564.93
2016,6,6,9,0,821.0,109.0,3.1,21.0,713.0,917.53,696.41
2016,6,6,9,15,831.5,111.0,3.1,21.5,750.5,938.69,706.38
2016,6,6,9,30,842.0,113.0,3.1,22.0,788.0,957.32,716.07
2016,6,6,9,45,850.5,114.5,3.15,22.5,820.0,970.77,722.72
2016,6,6,10,0,859.0,116.0,3.2,23.0,852.0,981.42,727.61
2016,6,6,10,15,865.0,117.0,3.25,23.0,878.0,986.17,730.12
2016,6,6,10,30,871.0,118.0,3.3,23.0,904.0,987.98,730.86
2016,6,6,10,45,875.5,119.0,3.35,23.5,924.0,985.34,727.36
2016,6,6,11,0,880.0,120.0,3.4,24.0,944.0,979.71,722.05
2016,6,6,11,15,882.5,120.5,3.4,24.0,956.5,968.7,714.37
2016,6,6,11,30,885.0,121.0,3.4,24.0,969.0,954.83,704.92
2016,6,6,11,45,886.5,121.5,3.45,24.0,974.5,937.26,693.44
2016,6,6,12,0,888.0,122.0,3.5,24.0,980.0,917.05,680.24
2016,6,6,12,15,888.0,122.0,3.5,24.0,978.5,892.53,663.86
2016,6,6,12,30,888.0,122.0,3.5,24.0,977.0,865.69,645.93
2016,6,6,12,45,879.0,126.0,3.55,24.5,966.0,832.86,622.91
2016,6,6,13,0,870.0,130.0,3.6,25.0,955.0,798.39,598.75
2016,6,6,13,15,866.5,129.5,3.6,24.5,939.0,762.69,575.69
2016,6,6,13,30,863.0,129.0,3.6,24.0,923.0,725.4,550.92
2016,6,6,13,45,857.5,128.0,3.65,24.0,900.0,684.89,521.21
2016,6,6,14,0,852.0,127.0,3.7,24.0,877.0,643.24,490.04
2016,6,6,14,15,845.0,125.5,3.7,24.0,848.0,599.35,456.37
2016,6,6,14,30,838.0,124.0,3.7,24.0,819.0,554.8,421.44
2016,6,6,14,45,828.0,122.0,3.75,24.0,784.5,507.91,384.01
2016,6,6,15,0,818.0,120.0,3.8,24.0,750.0,456.09,342.03
2016,6,6,15,15,806.0,117.5,3.8,23.5,710.5,407.73,302.13
2016,6,6,15,30,794.0,115.0,3.8,23.0,671.0,360.03,261.76
2016,6,6,15,45,778.0,112.5,3.8,22.5,627.0,312.03,220.55
2016,6,6,16,0,762.0,110.0,3.8,22.0,583.0,265.48,180.3
2016,6,6,16,15,741.5,106.0,3.75,21.5,536.5,218.48,140.57
2016,6,6,16,30,721.0,102.0,3.7,21.0,490.0,168.31,100.34
2016,6,6,16,45,695.0,97.5,3.65,20.5,441.5,124.75,69.73
2016,6,6,17,0,669.0,93.0,3.6,20.0,393.0,84.23,48.63
2016,6,6,17,15,633.0,87.5,3.55,19.5,343.5,56.36,43.7
2016,6,6,17,30,597.0,82.0,3.5,19.0,294.0,54.93,42.65
2016,6,6,17,45,550.0,74.5,3.45,18.5,246.0,51.7,39.96
2016,6,6,18,0,503.0,67.0,3.4,18.0,198.0,48.24,36.93
2016,6,6,18,15,431.5,58.0,3.3,17.5,153.0,43.19,32.35
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,37.86,27.32
2016,6,6,18,45,260.0,36.5,3.1,16.5,71.5,28.17,18.21
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,18.81,6.28
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,11.44,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,27.96,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,119.91,68.12
2016,6,7,5,30,268.0,38.0,2.4,14.0,70.0,202.56,158.83
2016,6,7,5,45,358.0,48.0,2.45,14.5,112.0,276.86,225.37
2016,6,7,6,0,448.0,58.0,2.5,15.0,154.0,357.51,294.86
2016,6,7,6,15,507.5,65.5,2.45,15.5,201.0,423.21,350.07
2016,6,7,6,30,567.0,73.0,2.4,16.0,248.0,492.9,406.29
2016,6,7,6,45,283.5,85.5,2.4,16.5,173.0,321.56,266.29
2016,6,7,7,0,0.0,98.0,2.4,17.0,98.0,93.41,72.66
2016,6,7,7,15,0.0,113.0,2.4,17.5,113.0,108.1,84.72
2016,6,7,7,30,0.0,128.0,2.4,18.0,128.0,122.73,96.24
2016,6,7,7,45,1.5,150.5,2.4,18.5,151.5,146.4,114.97
2016,6,7,8,0,3.0,173.0,2.4,19.0,175.0,170.06,133.39
2016,6,7,8,15,6.0,190.5,2.4,19.5,194.5,189.85,148.53
2016,6,7,8,30,9.0,208.0,2.4,20.0,214.0,209.7,163.52
2016,6,7,8,45,16.0,240.0,2.4,20.5,251.5,248.3,193.07
2016,6,7,9,0,23.0,272.0,2.4,21.0,289.0,286.95,222.07
2016,6,7,9,15,24.0,285.5,2.45,21.5,304.0,300.64,231.51
2016,6,7,9,30,25.0,299.0,2.5,22.0,319.0,326.96,250.47
2016,6,7,9,45,450.0,207.5,2.6,22.5,592.5,684.14,524.94
2016,6,7,10,0,875.0,116.0,2.7,23.0,866.0,997.5,736.8
2016,6,7,10,15,881.5,117.0,2.8,23.0,892.5,1002.79,737.2
2016,6,7,10,30,888.0,118.0,2.9,23.0,919.0,1005.08,738.73
2016,6,7,10,45,889.5,121.0,3.0,23.5,938.5,1001.45,735.07
2016,6,7,11,0,891.0,124.0,3.1,24.0,958.0,994.76,729.55
2016,6,7,11,15,894.0,124.5,3.2,24.0,971.0,984.06,722.92
2016,6,7,11,30,897.0,125.0,3.3,24.0,984.0,970.46,714.45
2016,6,7,11,45,898.5,125.0,3.4,24.0,990.0,952.16,702.91
2016,6,7,12,0,900.0,125.0,3.5,24.0,996.0,931.2,689.61
2016,6,7,12,15,900.0,125.0,3.55,24.0,994.5,906.38,673.39
2016,6,7,12,30,900.0,125.0,3.6,24.0,993.0,879.21,655.56
2016,6,7,12,45,901.5,123.0,3.65,24.0,985.0,849.22,635.75
2016,6,7,13,0,903.0,121.0,3.7,24.0,977.0,817.02,614.32
2016,6,7,13,15,900.0,120.0,3.75,24.0,961.0,780.21,589.55
2016,6,7,13,30,897.0,119.0,3.8,24.0,945.0,741.69,563.39
2016,6,7,13,45,890.0,119.5,3.85,24.0,921.5,700.22,533.07
2016,6,7,14,0,883.0,120.0,3.9,24.0,898.0,657.65,501.17
2016,6,7,14,15,876.5,118.5,3.9,23.5,869.0,612.78,467.67
2016,6,7,14,30,870.0,117.0,3.9,23.0,840.0,567.16,432.66
2016,6,7,14,45,857.0,117.0,3.95,22.5,803.5,519.03,394.82
2016,6,7,15,0,844.0,117.0,4.0,22.0,767.0,471.11,356.02
2016,6,7,15,15,832.0,115.0,3.95,21.5,727.0,416.92,311.35
2016,6,7,15,30,820.0,113.0,3.9,21.0,687.0,368.37,269.87
2016,6,7,15,45,801.5,111.0,3.9,21.0,642.0,318.76,226.6
2016,6,7,16,0,783.0,109.0,3.9,21.0,597.0,270.83,184.64
2016,6,7,16,15,762.5,105.5,3.8,20.5,549.0,223.18,144.09
2016,6,7,16,30,742.0,102.0,3.7,20.0,501.0,177.77,107.44
2016,6,7,16,45,711.5,98.5,3.65,19.5,451.0,128.07,71.87
2016,6,7,17,0,681.0,95.0,3.6,19.0,401.0,87.27,50.56
2016,6,7,17,15,644.0,89.5,3.5,18.5,350.5,57.82,45.15
2016,6,7,17,30,607.0,84.0,3.4,18.0,300.0,56.45,44.16
2016,6,7,17,45,551.5,77.5,3.3,17.5,250.5,54.08,42.22
2016,6,7,18,0,496.0,71.0,3.2,17.0,201.0,51.58,40.04
2016,6,7,18,15,423.0,61.5,3.05,16.5,155.5,46.23,35.17
2016,6,7,18,30,350.0,52.0,2.9,16.0,110.0,39.48,28.87
2016,6,7,18,45,243.0,39.0,2.75,15.5,73.0,30.13,20.0
2016,6,7,19,0,136.0,26.0,2.6,15.0,36.0,20.41,7.77
2016,6,7,19,15,68.0,13.0,2.55,14.5,18.0,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,43.48,0.0
2016,6,8,5,15,209.0,24.0,2.65,13.0,45.0,145.08,84.25
2016,6,8,5,30,338.0,36.0,2.7,13.0,76.0,236.54,186.65
2016,6,8,5,45,426.0,44.5,2.75,13.5,119.5,309.57,253.1
2016,6,8,6,0,514.0,53.0,2.8,14.0,163.0,390.12,322.99
2016,6,8,6,15,257.0,54.0,2.8,14.5,109.0,243.81,203.81
2016,6,8,6,30,0.0,55.0,2.8,15.0,55.0,51.13,37.94
2016,6,8,6,45,0.0,65.5,2.85,15.5,65.5,60.93,46.24
2016,6,8,7,0,0.0,76.0,2.9,16.0,76.0,70.77,54.31
2016,6,8,7,15,0.0,89.5,2.95,16.0,89.5,83.95,65.16
2016,6,8,7,30,0.0,103.0,3.0,16.0,103.0,97.11,75.87
2016,6,8,7,45,24.5,169.0,3.05,16.5,183.5,194.97,156.49
2016,6,8,8,0,49.0,235.0,3.1,17.0,264.0,290.35,232.37
2016,6,8,8,15,56.5,259.0,3.15,17.0,295.0,322.67,257.02
2016,6,8,8,30,64.0,283.0,3.2,17.0,326.0,354.91,281.52
2016,6,8,8,45,60.0,299.5,3.3,17.5,342.0,367.66,289.88
2016,6,8,9,0,56.0,316.0,3.4,18.0,358.0,379.99,297.93
2016,6,8,9,15,90.5,348.5,3.45,18.0,420.0,446.96,349.32
2016,6,8,9,30,125.0,381.0,3.5,18.0,482.0,527.59,409.6
2016,6,8,9,45,83.5,371.0,3.55,18.5,440.0,459.4,355.86
2016,6,8,10,0,42.0,361.0,3.6,19.0,398.0,404.91,312.57
2016,6,8,10,15,277.0,353.5,3.65,19.0,603.0,650.57,502.03
2016,6,8,10,30,512.0,346.0,3.7,19.0,808.0,880.04,668.12
2016,6,8,10,45,527.0,351.0,3.8,19.5,835.5,891.27,672.96
2016,6,8,11,0,542.0,356.0,3.9,20.0,863.0,900.13,677.81
2016,6,8,11,15,528.5,369.5,3.95,20.0,870.0,887.48,668.23
2016,6,8,11,30,515.0,383.0,4.0,20.0,877.0,872.89,657.51
2016,6,8,11,45,701.5,260.5,4.1,20.0,937.0,911.21,690.52
2016,6,8,12,0,888.0,138.0,4.2,20.0,997.0,932.97,705.9
2016,6,8,12,15,887.5,138.0,4.25,20.0,995.5,907.88,688.68
2016,6,8,12,30,887.0,138.0,4.3,20.0,994.0,880.51,670.18
2016,6,8,12,45,650.5,269.0,4.35,20.0,893.5,781.16,598.1
2016,6,8,13,0,414.0,400.0,4.4,20.0,793.0,687.04,524.84
2016,6,8,13,15,475.5,374.5,4.4,20.0,818.0,689.93,528.45
2016,6,8,13,30,537.0,349.0,4.4,20.0,843.0,687.95,527.69
2016,6,8,13,45,555.5,323.0,4.4,20.0,823.0,651.65,501.26
2016,6,8,14,0,574.0,297.0,4.4,20.0,803.0,613.46,473.06
2016,6,8,14,15,689.5,226.0,4.35,19.5,814.0,590.0,457.01
2016,6,8,14,30,805.0,155.0,4.3,19.0,825.0,561.56,435.63
2016,6,8,14,45,799.0,150.0,4.25,19.0,791.0,514.87,397.44
2016,6,8,15,0,793.0,145.0,4.2,19.0,757.0,467.96,358.29
2016,6,8,15,15,680.5,178.0,4.1,18.5,683.5,405.32,307.85
2016,6,8,15,30,568.0,211.0,4.0,18.0,610.0,358.77,270.19
2016,6,8,15,45,440.5,234.0,3.95,18.0,531.5,307.69,230.04
2016,6,8,16,0,313.0,257.0,3.9,18.0,453.0,275.45,206.37
2016,6,8,16,15,345.5,227.5,3.85,17.5,428.0,240.89,176.78
2016,6,8,16,30,378.0,198.0,3.8,17.0,403.0,203.6,145.42
2016,6,8,16,45,373.0,177.5,3.75,16.5,363.5,158.78,111.34
2016,6,8,17,0,368.0,157.0,3.7,16.0,324.0,122.47,87.83
2016,6,8,17,15,436.0,125.5,3.6,15.5,299.0,84.98,69.57
2016,6,8,17,30,504.0,94.0,3.5,15.0,274.0,64.06,51.44
2016,6,8,17,45,447.0,89.0,3.45,15.0,230.0,63.19,50.74
2016,6,8,18,0,390.0,84.0,3.4,15.0,186.0,61.15,48.85
2016,6,8,18,15,333.0,70.5,3.3,14.5,144.5,52.43,40.95
2016,6,8,18,30,276.0,57.0,3.2,14.0,103.0,43.28,32.47
2016,6,8,18,45,197.0,41.5,3.1,14.0,69.0,32.06,21.83
2016,6,8,19,0,118.0,26.0,3.0,14.0,35.0,20.37,8.17
2016,6,8,19,15,59.0,13.0,2.95,14.0,17.5,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,26.5,0.0
2016,6,9,5,15,149.0,26.0,3.2,13.0,41.5,119.69,69.05
2016,6,9,5,30,258.0,41.0,3.3,13.0,71.0,202.0,159.24
2016,6,9,5,45,350.0,51.5,3.45,13.5,113.5,274.14,224.58
2016,6,9,6,0,442.0,62.0,3.6,14.0,156.0,358.33,297.72
2016,6,9,6,15,221.0,56.0,3.6,14.0,103.0,223.93,187.61
2016,6,9,6,30,0.0,50.0,3.6,14.0,50.0,46.46,34.14
2016,6,9,6,45,0.0,60.0,3.6,14.5,60.0,55.79,42.06
2016,6,9,7,0,0.0,70.0,3.6,15.0,70.0,65.13,49.77
2016,6,9,7,15,0.0,81.0,3.55,15.5,81.0,75.43,58.16
2016,6,9,7,30,0.0,92.0,3.5,16.0,92.0,86.09,66.73
2016,6,9,7,45,0.5,129.0,3.5,16.5,129.5,123.35,97.13
2016,6,9,8,0,1.0,166.0,3.5,17.0,167.0,161.03,127.27
2016,6,9,8,15,17.5,212.5,3.45,17.0,224.0,223.24,177.5
2016,6,9,8,30,34.0,259.0,3.4,17.0,281.0,299.92,238.02
2016,6,9,8,45,33.5,274.5,3.4,17.5,298.0,314.65,248.15
2016,6,9,9,0,33.0,290.0,3.4,18.0,315.0,329.16,258.22
2016,6,9,9,15,32.0,303.0,3.4,18.5,328.0,340.23,265.55
2016,6,9,9,30,31.0,316.0,3.4,19.0,341.0,351.08,272.7
2016,6,9,9,45,44.5,349.5,3.4,19.5,387.0,397.86,307.48
2016,6,9,10,0,58.0,383.0,3.4,20.0,433.0,444.08,341.13
2016,6,9,10,15,222.0,385.0,3.4,20.0,584.5,629.36,481.66
2016,6,9,10,30,386.0,387.0,3.4,20.0,736.0,787.96,596.83
2016,6,9,10,45,401.5,382.5,3.45,20.5,752.5,799.78,602.75
2016,6,9,11,0,417.0,378.0,3.5,21.0,769.0,800.71,602.37
2016,6,9,11,15,663.0,251.0,3.5,21.0,882.0,901.13,678.84
2016,6,9,11,30,909.0,124.0,3.5,21.0,995.0,981.74,732.47
2016,6,9,11,45,912.5,122.5,3.55,21.0,1001.5,963.75,719.83
2016,6,9,12,0,916.0,121.0,3.6,21.0,1008.0,943.01,706.18
2016,6,9,12,15,915.5,120.5,3.65,21.0,1006.0,917.04,689.0
2016,6,9,12,30,915.0,120.0,3.7,21.0,1004.0,888.71,670.19
2016,6,9,12,45,917.5,117.0,3.8,21.0,995.5,858.33,650.14
2016,6,9,13,0,920.0,114.0,3.9,21.0,987.0,825.65,628.35
2016,6,9,13,15,916.5,113.0,3.95,21.0,970.5,788.01,602.68
2016,6,9,13,30,913.0,112.0,4.0,21.0,954.0,748.67,575.59
2016,6,9,13,45,909.0,110.5,4.1,21.0,931.0,706.99,545.31
2016,6,9,14,0,905.0,109.0,4.2,21.0,908.0,663.96,512.82
2016,6,9,14,15,898.5,107.5,4.2,20.5,878.5,618.29,478.23
2016,6,9,14,30,892.0,106.0,4.2,20.0,849.0,571.84,442.07
2016,6,9,14,45,555.0,233.5,4.25,20.0,689.5,461.37,355.39
2016,6,9,15,0,218.0,361.0,4.3,20.0,530.0,397.86,305.91
2016,6,9,15,15,534.0,230.0,4.3,19.5,613.0,392.2,298.64
2016,6,9,15,30,850.0,99.0,4.3,19.0,696.0,375.6,277.72
2016,6,9,15,45,833.0,97.5,4.3,19.0,651.0,325.74,233.53
2016,6,9,16,0,816.0,96.0,4.3,19.0,606.0,270.56,185.2
2016,6,9,16,15,796.5,93.0,4.2,18.5,558.0,221.85,143.07
2016,6,9,16,30,777.0,90.0,4.1,18.0,510.0,175.24,104.75
2016,6,9,16,45,750.5,86.5,4.1,17.5,460.0,129.86,72.03
2016,6,9,17,0,724.0,83.0,4.1,17.0,410.0,87.6,49.24
2016,6,9,17,15,690.0,78.5,4.0,16.5,359.5,49.77,38.42
2016,6,9,17,30,656.0,74.0,3.9,16.0,309.0,48.75,37.72
2016,6,9,17,45,605.5,68.5,3.85,15.5,259.5,46.81,36.12
2016,6,9,18,0,555.0,63.0,3.8,15.0,210.0,44.76,34.32
2016,6,9,18,15,485.5,55.5,3.65,14.5,164.0,40.85,30.72
2016,6,9,18,30,416.0,48.0,3.5,14.0,118.0,36.76,26.77
2016,6,9,18,45,309.0,37.0,3.4,14.0,79.5,29.12,19.35
2016,6,9,19,0,202.0,26.0,3.3,14.0,41.0,20.4,8.51
2016,6,9,19,15,101.0,13.0,3.25,13.5,20.5,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,49.31,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,151.28,88.48
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,243.06,191.43
2016,6,10,5,45,438.5,42.0,3.55,14.5,119.0,313.08,255.68
2016,6,10,6,0,521.0,50.0,3.8,15.0,162.0,390.23,323.19
2016,6,10,6,15,576.0,56.5,3.85,15.5,210.0,454.7,378.17
2016,6,10,6,30,631.0,63.0,3.9,16.0,258.0,522.84,433.97
2016,6,10,6,45,667.5,68.0,4.0,16.5,307.5,579.1,477.94
2016,6,10,7,0,704.0,73.0,4.1,17.0,357.0,633.63,518.25
2016,6,10,7,15,732.0,77.0,4.1,17.0,407.0,684.59,555.43
2016,6,10,7,30,760.0,81.0,4.1,17.0,457.0,735.57,591.79
2016,6,10,7,45,779.0,85.0,4.15,17.5,505.0,778.63,620.6
2016,6,10,8,0,798.0,89.0,4.2,18.0,553.0,820.57,648.11
2016,6,10,8,15,814.5,91.5,4.2,18.5,599.0,857.08,671.05
2016,6,10,8,30,831.0,94.0,4.2,19.0,645.0,884.16,687.0
2016,6,10,8,45,841.5,97.5,4.2,19.5,687.0,912.48,703.75
2016,6,10,9,0,852.0,101.0,4.2,20.0,729.0,938.47,718.73
2016,6,10,9,15,862.5,103.0,4.2,20.0,767.0,960.28,732.15
2016,6,10,9,30,873.0,105.0,4.2,20.0,805.0,979.48,743.83
2016,6,10,9,45,882.5,105.5,4.2,20.5,838.0,993.3,750.46
2016,6,10,10,0,892.0,106.0,4.2,21.0,871.0,1004.27,755.26
2016,6,10,10,15,898.5,107.0,4.2,21.0,898.0,1009.84,757.98
2016,6,10,10,30,905.0,108.0,4.2,21.0,925.0,1012.37,758.8
2016,6,10,10,45,909.0,109.0,4.25,21.0,945.5,1009.35,756.34
2016,6,10,11,0,913.0,110.0,4.3,21.0,966.0,1003.26,751.96
2016,6,10,11,15,916.5,110.5,4.3,21.0,980.0,993.12,744.69
2016,6,10,11,30,920.0,111.0,4.3,21.0,994.0,980.0,735.53
2016,6,10,11,45,922.0,111.5,4.35,21.5,1000.5,962.56,722.42
2016,6,10,12,0,924.0,112.0,4.4,22.0,1007.0,942.34,707.53
2016,6,10,12,15,925.0,112.0,4.4,22.0,1006.0,918.12,691.09
2016,6,10,12,30,926.0,112.0,4.4,22.0,1005.0,891.4,672.95
2016,6,10,12,45,908.0,123.0,4.45,22.0,992.0,856.61,649.47
2016,6,10,13,0,890.0,134.0,4.5,22.0,979.0,820.44,624.98
2016,6,10,13,15,887.5,133.0,4.5,21.5,963.5,784.47,601.36
2016,6,10,13,30,885.0,132.0,4.5,21.0,948.0,746.79,576.08
2016,6,10,13,45,882.0,130.0,4.55,21.0,926.5,706.36,545.98
2016,6,10,14,0,879.0,128.0,4.6,21.0,905.0,664.55,514.21
2016,6,10,14,15,872.5,126.5,4.6,21.0,875.5,619.9,479.38
2016,6,10,14,30,866.0,125.0,4.6,21.0,846.0,574.49,443.19
2016,6,10,14,45,858.0,122.5,4.6,21.0,811.5,526.97,404.54
2016,6,10,15,0,850.0,120.0,4.6,21.0,777.0,479.23,364.76
2016,6,10,15,15,838.0,117.5,4.55,20.5,736.5,424.48,319.35
2016,6,10,15,30,826.0,115.0,4.5,20.0,696.0,375.25,277.07
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.5,325.56,233.32
2016,6,10,16,0,796.0,109.0,4.4,20.0,607.0,277.2,190.54
2016,6,10,16,15,775.5,105.5,4.3,19.5,559.0,228.87,149.05
2016,6,10,16,30,755.0,102.0,4.2,19.0,511.0,182.78,111.39
2016,6,10,16,45,726.5,98.0,4.15,18.5,460.5,132.21,74.46
2016,6,10,17,0,698.0,94.0,4.1,18.0,410.0,90.3,51.5
2016,6,10,17,15,662.0,88.5,3.95,17.5,359.5,56.91,44.52
2016,6,10,17,30,626.0,83.0,3.8,17.0,309.0,55.48,43.49
2016,6,10,17,45,573.5,77.0,3.65,16.5,259.0,53.48,41.87
2016,6,10,18,0,521.0,71.0,3.5,16.0,209.0,51.38,40.04
2016,6,10,18,15,449.0,62.0,3.3,15.5,163.0,46.46,35.55
2016,6,10,18,30,377.0,53.0,3.1,15.0,117.0,41.28,30.62
2016,6,10,18,45,269.0,40.5,2.9,14.5,78.5,31.27,21.19
2016,6,10,19,0,161.0,28.0,2.7,14.0,40.0,21.99,9.92
2016,6,10,19,15,80.5,14.0,2.7,13.5,20.0,13.34,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,25.69,0.0
2016,6,11,5,15,150.0,26.0,0.75,12.5,42.0,120.07,69.52
2016,6,11,5,30,262.0,41.0,0.8,13.0,72.0,203.81,159.52
2016,6,11,5,45,357.0,51.0,0.9,13.5,115.0,279.21,226.12
2016,6,11,6,0,452.0,61.0,1.0,14.0,158.0,362.87,297.02
2016,6,11,6,15,512.5,69.0,1.05,14.5,206.0,430.1,352.46
2016,6,11,6,30,573.0,77.0,1.1,15.0,254.0,501.35,408.89
2016,6,11,6,45,621.0,82.0,1.15,16.0,305.5,563.73,455.54
2016,6,11,7,0,669.0,87.0,1.2,17.0,357.0,628.32,501.05
2016,6,11,7,15,700.0,92.0,1.35,18.0,407.5,681.43,537.02
2016,6,11,7,30,731.0,97.0,1.5,19.0,458.0,734.85,572.28
2016,6,11,7,45,756.0,100.0,1.65,20.0,508.0,776.92,598.71
2016,6,11,8,0,781.0,103.0,1.8,21.0,558.0,822.29,626.98
2016,6,11,8,15,798.5,106.5,1.8,21.5,604.5,860.45,649.49
2016,6,11,8,30,816.0,110.0,1.8,22.0,651.0,896.95,670.58
2016,6,11,8,45,830.0,112.5,1.85,22.5,694.0,927.09,687.75
2016,6,11,9,0,844.0,115.0,1.9,23.0,737.0,955.01,703.4
2016,6,11,9,15,854.5,117.0,1.85,23.5,775.0,968.11,708.18
2016,6,11,9,30,865.0,119.0,1.8,24.0,813.0,987.05,716.88
2016,6,11,9,45,869.5,123.0,1.8,25.0,844.5,999.46,720.59
2016,6,11,10,0,874.0,127.0,1.8,26.0,876.0,1008.91,722.52
2016,6,11,10,15,879.5,128.5,1.75,26.0,902.5,1013.72,723.83
2016,6,11,10,30,885.0,130.0,1.7,26.0,929.0,1015.52,723.41
2016,6,11,10,45,888.0,132.0,1.65,26.5,948.5,1012.33,718.6
2016,6,11,11,0,891.0,134.0,1.6,27.0,968.0,1006.1,712.08
2016,6,11,11,15,893.0,134.5,1.65,27.0,981.0,994.46,705.18
2016,6,11,11,30,895.0,135.0,1.7,27.0,994.0,979.94,696.59
2016,6,11,11,45,895.0,136.0,1.8,27.5,999.0,961.26,684.69
2016,6,11,12,0,895.0,137.0,1.9,28.0,1004.0,939.95,671.13
2016,6,11,12,15,894.5,137.0,2.05,28.0,1002.0,914.83,656.88
2016,6,11,12,30,894.0,137.0,2.2,28.0,1000.0,887.4,640.92
2016,6,11,12,45,900.5,131.0,2.35,28.5,993.5,858.22,622.32
2016,6,11,13,0,907.0,125.0,2.5,29.0,987.0,826.59,601.88
2016,6,11,13,15,903.5,124.5,2.55,28.5,970.5,789.83,579.49
2016,6,11,13,30,900.0,124.0,2.6,28.0,954.0,751.38,555.65
2016,6,11,13,45,723.0,222.0,2.7,28.0,878.5,677.37,501.29
2016,6,11,14,0,546.0,320.0,2.8,28.0,803.0,616.93,455.82
2016,6,11,14,15,707.0,221.5,2.8,27.5,825.0,598.72,445.42
2016,6,11,14,30,868.0,123.0,2.8,27.0,847.0,574.84,428.88
2016,6,11,14,45,855.5,122.5,2.85,27.0,810.5,526.67,391.39
2016,6,11,15,0,843.0,122.0,2.9,27.0,774.0,473.84,349.7
2016,6,11,15,15,716.5,163.0,2.95,26.5,697.0,409.99,300.49
2016,6,11,15,30,590.0,204.0,3.0,26.0,620.0,361.71,263.14
2016,6,11,15,45,685.0,158.5,3.15,26.0,611.5,321.32,227.03
2016,6,11,16,0,780.0,113.0,3.3,26.0,603.0,277.51,186.48
2016,6,11,16,15,759.5,109.5,3.35,25.5,555.0,229.98,146.86
2016,6,11,16,30,739.0,106.0,3.4,25.0,507.0,179.07,106.39
2016,6,11,16,45,710.5,102.0,3.5,24.5,457.0,134.62,75.05
2016,6,11,17,0,682.0,98.0,3.6,24.0,407.0,93.47,52.82
2016,6,11,17,15,646.0,92.0,3.6,23.0,357.0,59.4,45.64
2016,6,11,17,30,610.0,86.0,3.6,22.0,307.0,57.71,44.51
2016,6,11,17,45,561.5,79.0,3.6,21.5,257.5,55.02,42.33
2016,6,11,18,0,513.0,72.0,3.6,21.0,208.0,52.14,39.87
2016,6,11,18,15,444.0,62.5,3.5,20.0,162.5,46.82,35.19
2016,6,11,18,30,375.0,53.0,3.4,19.0,117.0,41.19,30.02
2016,6,11,18,45,276.0,40.0,3.3,18.5,79.0,30.85,20.47
2016,6,11,19,0,177.0,27.0,3.2,18.0,41.0,21.16,9.35
2016,6,11,19,15,88.5,13.5,3.1,17.5,20.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
