Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,28.0,11.0,3.5,13.0,12.0,21.68,0.0
2016,6,12,5,15,131.5,27.0,3.65,13.5,41.5,113.36,65.16
2016,6,12,5,30,235.0,43.0,3.8,14.0,71.0,193.34,151.76
2016,6,12,5,45,333.0,53.5,3.95,14.5,113.5,267.48,218.43
2016,6,12,6,0,431.0,64.0,4.1,15.0,156.0,353.67,293.12
2016,6,12,6,15,492.0,72.5,4.05,15.5,203.5,421.06,350.41
2016,6,12,6,30,553.0,81.0,4.0,16.0,251.0,492.48,408.92
2016,6,12,6,45,606.0,85.0,4.0,16.5,303.0,556.56,459.73
2016,6,12,7,0,659.0,89.0,4.0,17.0,355.0,623.14,510.03
2016,6,12,7,15,690.0,94.0,3.9,17.5,405.0,675.92,547.26
2016,6,12,7,30,721.0,99.0,3.8,18.0,455.0,729.02,583.66
2016,6,12,7,45,749.5,101.0,3.7,18.5,505.5,772.44,611.95
2016,6,12,8,0,778.0,103.0,3.6,19.0,556.0,819.55,642.26
2016,6,12,8,15,796.0,106.5,3.5,19.5,602.5,858.11,665.76
2016,6,12,8,30,814.0,110.0,3.4,20.0,649.0,895.03,687.69
2016,6,12,8,45,829.5,111.5,3.3,20.5,692.0,925.42,704.72
2016,6,12,9,0,845.0,113.0,3.2,21.0,735.0,945.29,714.38
2016,6,12,9,15,855.5,115.0,3.2,21.5,773.5,966.9,725.96
2016,6,12,9,30,866.0,117.0,3.2,22.0,812.0,985.92,735.77
2016,6,12,9,45,880.5,115.0,3.2,22.5,846.5,1001.85,743.55
2016,6,12,10,0,895.0,113.0,3.2,23.0,881.0,1015.05,749.59
2016,6,12,10,15,901.0,114.0,3.25,23.0,907.5,1020.1,752.24
2016,6,12,10,30,907.0,115.0,3.3,23.0,934.0,1022.1,753.07
2016,6,12,10,45,911.5,115.5,3.35,23.5,954.0,1019.02,749.26
2016,6,12,11,0,916.0,116.0,3.4,24.0,974.0,1012.86,743.59
2016,6,12,11,15,918.5,116.5,3.5,24.0,987.0,1001.72,736.6
2016,6,12,11,30,921.0,117.0,3.6,24.0,1000.0,987.61,727.73
2016,6,12,11,45,921.0,117.5,3.7,24.5,1005.0,968.3,714.05
2016,6,12,12,0,921.0,118.0,3.8,25.0,1010.0,946.29,698.66
2016,6,12,12,15,920.5,118.0,3.85,25.0,1008.5,920.83,682.03
2016,6,12,12,30,920.0,118.0,3.9,25.0,1007.0,892.98,663.77
2016,6,12,12,45,911.0,122.0,4.0,25.0,995.5,859.46,641.81
2016,6,12,13,0,902.0,126.0,4.1,25.0,984.0,824.22,618.53
2016,6,12,13,15,898.5,125.0,4.1,25.0,967.5,787.23,593.43
2016,6,12,13,30,895.0,124.0,4.1,25.0,951.0,748.58,567.01
2016,6,12,13,45,890.0,123.0,4.15,25.0,927.5,707.39,537.08
2016,6,12,14,0,885.0,122.0,4.2,25.0,904.0,664.96,505.42
2016,6,12,14,15,877.5,120.5,4.2,24.5,874.5,619.57,471.68
2016,6,12,14,30,870.0,119.0,4.2,24.0,845.0,573.5,436.52
2016,6,12,14,45,860.5,117.0,4.2,24.0,809.5,525.56,398.16
2016,6,12,15,0,851.0,115.0,4.2,24.0,774.0,477.52,358.78
2016,6,12,15,15,839.0,112.5,4.15,23.5,734.0,428.17,318.08
2016,6,12,15,30,827.0,110.0,4.1,23.0,694.0,373.45,272.34
2016,6,12,15,45,811.5,107.5,4.05,23.0,649.5,324.0,229.39
2016,6,12,16,0,796.0,105.0,4.0,23.0,605.0,275.9,187.38
2016,6,12,16,15,775.5,101.5,3.95,22.5,557.0,227.56,146.35
2016,6,12,16,30,755.0,98.0,3.9,22.0,509.0,181.43,108.97
2016,6,12,16,45,728.5,94.0,3.85,21.5,459.5,136.71,76.84
2016,6,12,17,0,702.0,90.0,3.8,21.0,410.0,89.37,49.22
2016,6,12,17,15,667.0,85.0,3.65,20.5,359.5,54.21,41.62
2016,6,12,17,30,632.0,80.0,3.5,20.0,309.0,53.04,40.82
2016,6,12,17,45,582.0,73.5,3.4,19.5,259.5,50.53,38.76
2016,6,12,18,0,532.0,67.0,3.3,19.0,210.0,47.84,36.45
2016,6,12,18,15,463.5,58.5,3.1,18.5,164.0,43.22,32.28
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,38.34,27.71
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,30.3,20.14
2016,6,12,19,0,191.0,27.0,2.5,17.0,42.0,21.15,9.62
2016,6,12,19,15,95.5,13.5,2.55,16.5,21.0,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,3.0,13.0,12.0,32.05,0.0
2016,6,13,5,15,165.5,25.0,3.0,13.0,42.0,125.18,72.37
2016,6,13,5,30,277.0,39.0,3.0,13.0,72.0,208.04,163.99
2016,6,13,5,45,368.5,48.5,3.05,13.5,114.0,282.52,231.19
2016,6,13,6,0,460.0,58.0,3.1,14.0,156.0,363.85,301.81
2016,6,13,6,15,277.5,89.0,3.05,14.5,153.0,291.09,242.57
2016,6,13,6,30,95.0,120.0,3.0,15.0,150.0,206.58,170.18
2016,6,13,6,45,107.0,141.0,3.0,15.5,180.0,241.38,198.95
2016,6,13,7,0,119.0,162.0,3.0,16.0,210.0,276.61,227.1
2016,6,13,7,15,239.0,171.0,3.0,16.5,283.5,394.78,323.5
2016,6,13,7,30,359.0,180.0,3.0,17.0,357.0,508.57,412.92
2016,6,13,7,45,355.0,202.5,3.05,17.5,393.0,540.33,434.4
2016,6,13,8,0,351.0,225.0,3.1,18.0,429.0,570.49,454.69
2016,6,13,8,15,586.5,162.5,3.2,18.0,537.0,738.52,583.6
2016,6,13,8,30,822.0,100.0,3.3,18.0,645.0,890.55,690.17
2016,6,13,8,45,838.0,101.5,3.4,18.5,688.5,913.66,702.65
2016,6,13,9,0,854.0,103.0,3.5,19.0,732.0,942.63,720.22
2016,6,13,9,15,865.0,105.0,3.6,19.0,770.5,965.03,734.54
2016,6,13,9,30,876.0,107.0,3.7,19.0,809.0,984.82,747.19
2016,6,13,9,45,889.0,106.0,3.8,19.5,844.0,1000.58,755.74
2016,6,13,10,0,902.0,105.0,3.9,20.0,879.0,1013.55,762.5
2016,6,13,10,15,909.0,106.0,4.0,20.0,906.5,1019.76,766.27
2016,6,13,10,30,916.0,107.0,4.1,20.0,934.0,1022.9,768.14
2016,6,13,10,45,920.5,108.0,4.25,20.0,955.0,1020.45,766.68
2016,6,13,11,0,925.0,109.0,4.4,20.0,976.0,1014.89,763.24
2016,6,13,11,15,928.0,109.5,4.55,20.0,990.0,1004.28,756.92
2016,6,13,11,30,931.0,110.0,4.7,20.0,1004.0,990.65,748.66
2016,6,13,11,45,931.5,111.5,4.85,20.0,1010.0,972.73,737.42
2016,6,13,12,0,932.0,113.0,5.0,20.0,1016.0,952.02,724.23
2016,6,13,12,15,932.0,113.0,5.05,19.5,1014.5,926.84,708.55
2016,6,13,12,30,932.0,113.0,5.1,19.0,1013.0,899.2,691.05
2016,6,13,12,45,926.0,115.5,5.15,19.0,1003.0,866.53,668.54
2016,6,13,13,0,920.0,118.0,5.2,19.0,993.0,831.96,644.56
2016,6,13,13,15,916.5,117.5,5.15,19.0,976.5,794.88,618.12
2016,6,13,13,30,913.0,117.0,5.1,19.0,960.0,756.09,590.32
2016,6,13,13,45,908.0,115.5,5.05,19.0,937.0,713.85,558.44
2016,6,13,14,0,903.0,114.0,5.0,19.0,914.0,670.34,524.51
2016,6,13,14,15,896.0,113.0,4.95,18.5,884.5,624.96,489.45
2016,6,13,14,30,889.0,112.0,4.9,18.0,855.0,578.84,452.89
2016,6,13,14,45,876.5,112.0,4.9,18.0,818.5,530.24,412.77
2016,6,13,15,0,864.0,112.0,4.9,18.0,782.0,481.78,371.81
2016,6,13,15,15,852.0,110.0,4.85,17.5,741.5,432.24,329.66
2016,6,13,15,30,840.0,108.0,4.8,17.0,701.0,377.26,282.33
2016,6,13,15,45,822.5,106.0,4.8,17.0,655.5,326.98,237.54
2016,6,13,16,0,805.0,104.0,4.8,17.0,610.0,278.24,193.87
2016,6,13,16,15,785.5,100.5,4.7,16.5,562.0,229.63,151.4
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,183.14,112.61
2016,6,13,16,45,747.5,90.5,4.6,16.0,465.5,136.6,77.6
2016,6,13,17,0,729.0,84.0,4.6,16.0,417.0,92.37,51.68
2016,6,13,17,15,695.0,79.5,4.55,15.5,366.5,50.28,39.02
2016,6,13,17,30,661.0,75.0,4.5,15.0,316.0,49.28,38.34
2016,6,13,17,45,615.0,69.0,4.45,15.0,266.0,46.99,36.35
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,44.54,34.13
2016,6,13,18,15,501.0,55.5,4.25,14.5,170.0,40.62,30.54
2016,6,13,18,30,433.0,48.0,4.1,14.0,124.0,36.5,26.59
2016,6,13,18,45,320.0,38.0,3.95,14.0,84.5,29.79,20.05
2016,6,13,19,0,207.0,28.0,3.8,14.0,45.0,21.95,10.58
2016,6,13,19,15,103.5,14.0,3.8,13.5,22.5,13.34,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,11.0,3.5,12.0,13.0,27.65,0.0
2016,6,14,5,15,157.5,25.5,3.55,12.5,42.5,122.32,70.44
2016,6,14,5,30,272.0,40.0,3.6,13.0,72.0,207.0,163.23
2016,6,14,5,45,375.0,48.0,3.65,13.5,115.0,285.32,233.81
2016,6,14,6,0,478.0,56.0,3.7,14.0,158.0,371.85,309.01
2016,6,14,6,15,536.0,63.0,3.7,14.0,206.0,437.13,365.43
2016,6,14,6,30,594.0,70.0,3.7,14.0,254.0,506.29,423.12
2016,6,14,6,45,645.0,73.0,3.75,14.5,305.5,568.89,472.98
2016,6,14,7,0,696.0,76.0,3.8,15.0,357.0,630.5,518.97
2016,6,14,7,15,513.0,130.5,3.85,15.5,352.5,574.21,471.41
2016,6,14,7,30,330.0,185.0,3.9,16.0,348.0,490.89,400.89
2016,6,14,7,45,367.0,198.5,3.95,16.5,397.5,545.64,442.63
2016,6,14,8,0,404.0,212.0,4.0,17.0,447.0,615.89,494.25
2016,6,14,8,15,620.0,153.0,4.0,17.0,547.5,757.9,603.02
2016,6,14,8,30,836.0,94.0,4.0,17.0,648.0,888.45,695.06
2016,6,14,8,45,848.5,96.5,4.05,17.5,690.5,917.72,712.04
2016,6,14,9,0,861.0,99.0,4.1,18.0,733.0,944.75,728.07
2016,6,14,9,15,871.0,101.0,4.1,18.5,771.0,966.36,739.98
2016,6,14,9,30,881.0,103.0,4.1,19.0,809.0,985.34,750.09
2016,6,14,9,45,887.5,105.0,4.15,19.5,841.0,998.07,756.28
2016,6,14,10,0,894.0,107.0,4.2,20.0,873.0,1007.87,760.59
2016,6,14,10,15,900.0,108.0,4.25,20.0,900.0,1013.1,763.39
2016,6,14,10,30,906.0,109.0,4.3,20.0,927.0,1015.29,764.29
2016,6,14,10,45,909.5,110.0,4.35,20.0,947.0,1011.94,761.58
2016,6,14,11,0,913.0,111.0,4.4,20.0,967.0,1005.52,756.88
2016,6,14,11,15,915.5,111.5,4.45,20.0,980.0,994.6,749.5
2016,6,14,11,30,918.0,112.0,4.5,20.0,993.0,980.71,740.21
2016,6,14,11,45,919.0,112.5,4.6,20.0,999.0,962.55,728.49
2016,6,14,12,0,920.0,113.0,4.7,20.0,1005.0,941.66,714.88
2016,6,14,12,15,919.5,113.0,4.75,20.0,1003.5,916.38,697.84
2016,6,14,12,30,919.0,113.0,4.8,20.0,1002.0,888.71,679.1
2016,6,14,12,45,917.5,112.5,4.85,20.0,993.0,857.48,657.78
2016,6,14,13,0,916.0,112.0,4.9,20.0,984.0,824.14,634.86
2016,6,14,13,15,913.0,111.5,4.95,19.5,968.0,787.68,610.74
2016,6,14,13,30,910.0,111.0,5.0,19.0,952.0,749.46,585.05
2016,6,14,13,45,904.0,110.5,5.05,19.0,929.0,707.61,554.04
2016,6,14,14,0,898.0,110.0,5.1,19.0,906.0,664.56,520.75
2016,6,14,14,15,891.5,109.0,5.05,18.5,876.5,619.76,486.03
2016,6,14,14,30,885.0,108.0,5.0,18.0,847.0,574.17,449.81
2016,6,14,14,45,708.0,184.5,5.0,18.0,760.0,499.73,389.45
2016,6,14,15,0,531.0,261.0,5.0,18.0,673.0,447.89,346.91
2016,6,14,15,15,689.5,179.5,4.9,17.5,685.5,414.92,318.06
2016,6,14,15,30,848.0,98.0,4.8,17.0,698.0,378.92,283.67
2016,6,14,15,45,837.0,94.5,4.75,17.0,654.5,329.41,239.18
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,280.7,195.2
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,224.91,146.78
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,177.86,107.3
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.5,132.36,73.27
2016,6,14,17,0,740.0,79.0,4.6,16.0,417.0,89.75,48.84
2016,6,14,17,15,460.5,110.0,4.55,15.5,312.0,73.92,59.88
2016,6,14,17,30,181.0,141.0,4.5,15.0,207.0,109.63,91.61
2016,6,14,17,45,163.0,121.5,4.5,15.0,174.5,95.86,79.58
2016,6,14,18,0,145.0,102.0,4.5,15.0,142.0,81.69,67.02
2016,6,14,18,15,126.5,82.0,4.35,14.5,111.5,66.8,53.69
2016,6,14,18,30,108.0,62.0,4.2,14.0,81.0,51.5,39.77
2016,6,14,18,45,70.0,44.5,4.05,13.5,55.0,37.6,26.84
2016,6,14,19,0,32.0,27.0,3.9,13.0,29.0,23.4,11.89
2016,6,14,19,15,16.0,13.5,3.85,12.5,14.5,12.87,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.4,12.0,13.0,12.39,0.0
2016,6,15,5,15,145.5,26.0,3.55,12.0,43.0,117.65,67.27
2016,6,15,5,30,291.0,39.0,3.7,12.0,73.0,214.75,170.06
2016,6,15,5,45,390.0,47.0,3.9,12.5,116.5,292.11,240.36
2016,6,15,6,0,489.0,55.0,4.1,13.0,160.0,376.86,314.66
2016,6,15,6,15,547.0,62.0,4.15,13.5,207.5,442.56,371.21
2016,6,15,6,30,605.0,69.0,4.2,14.0,255.0,512.15,428.86
2016,6,15,6,45,651.5,72.5,4.3,14.5,306.0,572.61,477.3
2016,6,15,7,0,698.0,76.0,4.4,15.0,357.0,631.74,521.84
2016,6,15,7,15,727.0,80.0,4.45,15.5,407.0,683.36,559.12
2016,6,15,7,30,756.0,84.0,4.5,16.0,457.0,735.06,595.56
2016,6,15,7,45,781.0,86.0,4.6,16.5,506.5,780.73,626.96
2016,6,15,8,0,806.0,88.0,4.7,17.0,556.0,825.64,657.3
2016,6,15,8,15,822.5,90.5,4.75,17.0,602.0,862.48,682.34
2016,6,15,8,30,839.0,93.0,4.8,17.0,648.0,889.91,700.44
2016,6,15,8,45,854.0,94.0,4.9,17.5,691.5,919.91,719.37
2016,6,15,9,0,869.0,95.0,5.0,18.0,735.0,947.79,736.66
2016,6,15,9,15,878.5,97.0,5.0,18.0,772.5,969.12,750.02
2016,6,15,9,30,888.0,99.0,5.0,18.0,810.0,987.78,761.58
2016,6,15,9,45,894.0,101.0,5.05,18.0,842.5,1000.17,769.24
2016,6,15,10,0,900.0,103.0,5.1,18.0,875.0,1009.6,774.99
2016,6,15,10,15,906.0,104.0,5.1,18.0,902.0,1014.95,777.64
2016,6,15,10,30,912.0,105.0,5.1,18.0,929.0,1017.23,778.33
2016,6,15,10,45,915.5,106.5,5.2,18.5,949.0,1014.47,774.94
2016,6,15,11,0,919.0,108.0,5.3,19.0,969.0,1008.6,769.54
2016,6,15,11,15,922.0,108.5,5.3,19.0,982.5,998.18,761.86
2016,6,15,11,30,925.0,109.0,5.3,19.0,996.0,984.75,752.24
2016,6,15,11,45,926.0,109.5,5.3,19.0,1002.0,966.55,739.39
2016,6,15,12,0,927.0,110.0,5.3,19.0,1008.0,945.6,724.7
2016,6,15,12,15,927.0,110.0,5.3,19.0,1007.0,920.67,707.27
2016,6,15,12,30,927.0,110.0,5.3,19.0,1006.0,893.3,688.13
2016,6,15,12,45,916.0,116.0,5.3,19.0,995.0,859.95,664.71
2016,6,15,13,0,905.0,122.0,5.3,19.0,984.0,824.92,640.03
2016,6,15,13,15,902.0,121.5,5.25,19.0,968.0,788.79,614.19
2016,6,15,13,30,899.0,121.0,5.2,19.0,952.0,750.92,587.0
2016,6,15,13,45,898.0,117.5,5.2,19.0,930.5,710.26,556.39
2016,6,15,14,0,897.0,114.0,5.2,19.0,909.0,668.05,523.6
2016,6,15,14,15,890.5,112.5,5.15,18.5,880.0,622.86,488.61
2016,6,15,14,30,884.0,111.0,5.1,18.0,851.0,576.89,452.12
2016,6,15,14,45,879.5,107.0,5.05,18.0,817.0,529.25,412.58
2016,6,15,15,0,875.0,103.0,5.0,18.0,783.0,481.05,371.65
2016,6,15,15,15,864.0,101.0,4.9,18.0,742.5,431.47,328.67
2016,6,15,15,30,853.0,99.0,4.8,18.0,702.0,382.3,285.18
2016,6,15,15,45,843.0,94.5,4.75,18.0,658.5,332.05,240.29
2016,6,15,16,0,833.0,90.0,4.7,18.0,615.0,282.5,195.76
2016,6,15,16,15,814.5,87.0,4.6,17.5,567.5,226.35,147.15
2016,6,15,16,30,796.0,84.0,4.5,17.0,520.0,178.94,107.45
2016,6,15,16,45,776.0,79.5,4.4,17.0,471.0,132.35,72.37
2016,6,15,17,0,756.0,75.0,4.3,17.0,422.0,88.2,46.57
2016,6,15,17,15,724.0,71.0,4.1,16.5,371.0,48.94,37.68
2016,6,15,17,30,692.0,67.0,3.9,16.0,320.0,47.8,36.87
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.5,45.3,34.78
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,38.9,29.12
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.5,35.55,26.06
2016,6,15,18,30,480.0,43.0,2.8,14.0,128.0,32.04,22.69
2016,6,15,18,45,383.0,34.0,2.4,13.5,88.0,26.07,16.94
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,19.79,9.35
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,11.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,0.6,13.0,13.0,12.39,0.0
2016,6,16,5,15,150.0,25.0,0.6,13.5,42.5,117.85,66.25
2016,6,16,5,30,300.0,37.0,0.6,14.0,72.0,217.9,169.5
2016,6,16,5,45,388.5,45.5,0.6,14.5,114.0,289.39,232.53
2016,6,16,6,0,477.0,54.0,0.6,15.0,156.0,368.42,298.76
2016,6,16,6,15,534.0,61.0,0.55,15.0,203.0,432.92,351.45
2016,6,16,6,30,591.0,68.0,0.5,15.0,250.0,501.26,404.8
2016,6,16,6,45,632.0,73.0,0.45,15.5,299.5,559.17,447.14
2016,6,16,7,0,673.0,78.0,0.4,16.0,349.0,618.85,487.64
2016,6,16,7,15,703.0,82.5,0.4,16.5,398.5,667.31,519.12
2016,6,16,7,30,733.0,87.0,0.4,17.0,448.0,719.66,552.42
2016,6,16,7,45,549.0,154.0,0.4,17.5,440.5,661.81,508.22
2016,6,16,8,0,365.0,221.0,0.4,18.0,433.0,577.82,443.24
2016,6,16,8,15,322.5,252.5,0.5,18.5,451.5,582.67,445.3
2016,6,16,8,30,280.0,284.0,0.6,19.0,470.0,583.85,443.6
2016,6,16,8,45,560.5,193.5,0.75,19.5,596.0,769.06,578.68
2016,6,16,9,0,841.0,103.0,0.9,20.0,722.0,929.97,682.62
2016,6,16,9,15,851.5,105.0,1.05,20.0,760.0,951.81,695.62
2016,6,16,9,30,862.0,107.0,1.2,20.0,798.0,971.09,708.96
2016,6,16,9,45,879.5,103.0,1.35,20.5,832.5,988.05,719.48
2016,6,16,10,0,897.0,99.0,1.5,21.0,867.0,1002.38,728.32
2016,6,16,10,15,902.5,100.0,1.65,21.0,893.5,1007.33,732.6
2016,6,16,10,30,908.0,101.0,1.8,21.0,920.0,1009.24,735.05
2016,6,16,10,45,912.5,101.0,1.95,21.5,940.0,1006.06,732.86
2016,6,16,11,0,917.0,101.0,2.1,22.0,960.0,999.81,728.73
2016,6,16,11,15,919.5,101.5,2.25,22.0,973.0,989.1,723.11
2016,6,16,11,30,922.0,102.0,2.4,22.0,986.0,975.41,715.54
2016,6,16,11,45,923.5,102.0,2.55,22.5,992.0,957.41,703.72
2016,6,16,12,0,925.0,102.0,2.7,23.0,998.0,936.66,690.04
2016,6,16,12,15,924.5,101.5,2.85,23.0,996.5,911.03,674.37
2016,6,16,12,30,924.0,101.0,3.0,23.0,995.0,883.0,656.91
2016,6,16,12,45,922.5,100.5,3.15,23.0,986.5,851.83,637.13
2016,6,16,13,0,921.0,100.0,3.3,23.0,978.0,818.53,615.64
2016,6,16,13,15,918.0,99.5,3.35,23.0,962.0,782.09,591.23
2016,6,16,13,30,915.0,99.0,3.4,23.0,946.0,743.86,565.36
2016,6,16,13,45,912.0,97.0,3.5,23.0,924.0,702.7,536.63
2016,6,16,14,0,909.0,95.0,3.6,23.0,902.0,660.09,504.99
2016,6,16,14,15,903.0,94.0,3.65,23.0,873.0,615.28,470.77
2016,6,16,14,30,897.0,93.0,3.7,23.0,844.0,569.62,435.03
2016,6,16,14,45,890.5,90.5,3.8,23.0,810.0,521.77,396.83
2016,6,16,15,0,884.0,88.0,3.9,23.0,776.0,473.51,357.23
2016,6,16,15,15,874.0,86.5,3.9,22.5,736.0,424.45,316.46
2016,6,16,15,30,864.0,85.0,3.9,22.0,696.0,375.68,274.83
2016,6,16,15,45,852.0,82.0,3.95,22.0,653.0,325.59,230.96
2016,6,16,16,0,840.0,79.0,4.0,22.0,610.0,276.39,187.53
2016,6,16,16,15,822.5,76.5,4.0,21.5,563.0,227.56,145.43
2016,6,16,16,30,805.0,74.0,4.0,21.0,516.0,180.49,106.58
2016,6,16,16,45,784.0,71.0,4.0,21.0,467.0,127.36,66.71
2016,6,16,17,0,763.0,68.0,4.0,21.0,418.0,83.92,41.79
2016,6,16,17,15,732.5,64.5,3.85,20.5,368.0,43.94,32.7
2016,6,16,17,30,702.0,61.0,3.7,20.0,318.0,42.97,32.04
2016,6,16,17,45,661.5,56.5,3.6,19.5,269.0,41.1,30.51
2016,6,16,18,0,621.0,52.0,3.5,19.0,220.0,39.14,28.83
2016,6,16,18,15,559.0,46.0,3.15,18.5,174.0,32.69,23.09
2016,6,16,18,30,497.0,40.0,2.8,18.0,128.0,29.45,20.04
2016,6,16,18,45,400.0,32.0,2.45,17.5,88.5,24.27,15.1
2016,6,16,19,0,303.0,24.0,2.1,17.0,49.0,18.83,8.52
2016,6,16,19,15,151.5,12.0,1.9,16.5,24.5,11.44,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,57.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,114.0,11.0,0.9,14.0,14.0,55.82,0.0
2016,6,17,5,15,241.0,21.0,1.1,14.5,44.0,154.7,86.89
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,244.26,189.99
2016,6,17,5,45,448.5,38.5,1.5,16.0,116.0,312.69,251.63
2016,6,17,6,0,529.0,46.0,1.7,17.0,158.0,388.22,315.9
2016,6,17,6,15,582.0,51.0,1.7,17.0,204.5,449.6,367.55
2016,6,17,6,30,635.0,56.0,1.7,17.0,251.0,511.65,417.82
2016,6,17,6,45,401.5,108.0,1.75,17.5,239.5,432.93,352.89
2016,6,17,7,0,168.0,160.0,1.8,18.0,228.0,310.58,251.81
2016,6,17,7,15,464.0,116.0,1.85,18.5,337.5,517.56,418.78
2016,6,17,7,30,760.0,72.0,1.9,19.0,447.0,722.93,568.69
2016,6,17,7,45,780.0,75.0,1.95,19.5,494.5,765.74,594.78
2016,6,17,8,0,800.0,78.0,2.0,20.0,542.0,800.4,616.15
2016,6,17,8,15,816.0,80.5,2.05,20.0,587.5,836.68,639.63
2016,6,17,8,30,832.0,83.0,2.1,20.0,633.0,871.33,661.76
2016,6,17,8,45,845.0,84.5,2.2,20.5,675.0,900.09,678.95
2016,6,17,9,0,858.0,86.0,2.3,21.0,717.0,926.69,694.64
2016,6,17,9,15,867.5,87.5,2.4,21.5,754.0,947.52,706.45
2016,6,17,9,30,877.0,89.0,2.5,22.0,791.0,965.74,716.59
2016,6,17,9,45,546.0,251.0,2.65,22.5,694.0,827.31,620.19
2016,6,17,10,0,215.0,413.0,2.8,23.0,597.0,644.91,482.82
2016,6,17,10,15,112.0,312.0,2.9,23.0,408.5,432.64,329.25
2016,6,17,10,30,9.0,211.0,3.0,23.0,220.0,208.73,158.22
2016,6,17,10,45,20.5,294.0,3.15,23.5,313.5,308.32,234.15
2016,6,17,11,0,32.0,377.0,3.3,24.0,407.0,400.48,301.79
2016,6,17,11,15,23.0,327.5,3.4,24.0,349.5,339.85,256.43
2016,6,17,11,30,14.0,278.0,3.5,24.0,292.0,275.48,208.18
2016,6,17,11,45,19.5,322.0,3.65,24.5,341.5,321.33,242.37
2016,6,17,12,0,25.0,366.0,3.8,25.0,391.0,370.57,278.31
2016,6,17,12,15,43.5,406.5,3.9,24.5,449.5,421.59,316.75
2016,6,17,12,30,62.0,447.0,4.0,24.0,508.0,470.39,353.29
2016,6,17,12,45,44.5,407.5,4.1,24.0,450.5,414.34,311.95
2016,6,17,13,0,27.0,368.0,4.2,24.0,393.0,360.27,271.93
2016,6,17,13,15,66.0,409.5,4.25,24.0,470.5,422.76,319.39
2016,6,17,13,30,105.0,451.0,4.3,24.0,548.0,480.8,362.5
2016,6,17,13,45,139.0,443.5,4.35,24.0,568.5,484.93,366.14
2016,6,17,14,0,173.0,436.0,4.4,24.0,589.0,489.49,370.09
2016,6,17,14,15,93.5,352.0,4.4,23.5,434.5,361.95,275.59
2016,6,17,14,30,14.0,268.0,4.4,23.0,280.0,251.47,191.96
2016,6,17,14,45,51.5,312.5,4.4,23.0,353.0,299.29,229.11
2016,6,17,15,0,89.0,357.0,4.4,23.0,426.0,346.11,264.47
2016,6,17,15,15,201.0,330.5,4.35,22.5,476.0,355.38,270.84
2016,6,17,15,30,313.0,304.0,4.3,22.0,526.0,353.19,266.93
2016,6,17,15,45,254.5,292.5,4.3,22.0,465.5,307.27,231.41
2016,6,17,16,0,196.0,281.0,4.3,22.0,405.0,274.99,207.11
2016,6,17,16,15,127.5,252.5,4.2,21.5,330.5,226.9,171.9
2016,6,17,16,30,59.0,224.0,4.1,21.0,256.0,193.7,148.99
2016,6,17,16,45,29.5,171.5,4.05,20.5,187.5,147.24,113.84
2016,6,17,17,0,0.0,119.0,4.0,20.0,119.0,107.53,83.37
2016,6,17,17,15,0.0,96.0,3.9,19.5,96.0,87.65,70.77
2016,6,17,17,30,0.0,73.0,3.8,19.0,73.0,67.78,53.83
2016,6,17,17,45,0.0,61.5,3.7,18.5,61.5,57.19,44.76
2016,6,17,18,0,0.0,50.0,3.6,18.0,50.0,46.47,35.4
2016,6,17,18,15,0.0,39.5,3.4,17.5,39.5,36.68,26.71
2016,6,17,18,30,0.0,29.0,3.2,17.0,29.0,26.91,17.91
2016,6,17,18,45,0.0,20.0,3.05,16.5,20.0,18.54,10.27
2016,6,17,19,0,0.0,11.0,2.9,16.0,11.0,10.19,2.09
2016,6,17,19,15,0.0,5.5,2.75,15.5,5.5,5.24,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,1.3,13.0,13.0,50.59,0.0
2016,6,18,5,15,231.5,21.5,1.45,13.5,43.5,150.8,83.91
2016,6,18,5,30,362.0,32.0,1.6,14.0,74.0,242.38,189.35
2016,6,18,5,45,447.0,39.5,1.75,14.5,117.0,312.98,253.56
2016,6,18,6,0,532.0,47.0,1.9,15.0,160.0,391.03,320.87
2016,6,18,6,15,588.0,52.5,1.95,15.5,208.0,455.09,374.63
2016,6,18,6,30,644.0,58.0,2.0,16.0,256.0,519.8,426.82
2016,6,18,6,45,683.0,62.5,2.1,16.5,306.5,578.03,471.19
2016,6,18,7,0,722.0,67.0,2.2,17.0,357.0,637.75,514.55
2016,6,18,7,15,751.0,70.5,2.2,17.5,408.0,689.55,550.13
2016,6,18,7,30,780.0,74.0,2.2,18.0,459.0,741.45,584.77
2016,6,18,7,45,802.0,77.5,2.25,18.5,508.5,787.22,614.48
2016,6,18,8,0,824.0,81.0,2.3,19.0,558.0,824.77,637.88
2016,6,18,8,15,841.0,83.5,2.3,19.5,605.5,862.55,660.71
2016,6,18,8,30,858.0,86.0,2.3,20.0,653.0,898.65,682.03
2016,6,18,8,45,871.5,88.0,2.3,20.5,697.0,928.97,699.15
2016,6,18,9,0,885.0,90.0,2.3,21.0,741.0,957.04,714.65
2016,6,18,9,15,895.5,92.0,2.25,21.5,780.0,979.75,725.98
2016,6,18,9,30,906.0,94.0,2.2,22.0,819.0,999.76,735.51
2016,6,18,9,45,910.0,98.0,2.2,22.5,852.0,1012.71,741.03
2016,6,18,10,0,914.0,102.0,2.2,23.0,885.0,1022.56,744.7
2016,6,18,10,15,920.0,103.0,2.15,23.0,912.5,1028.06,746.55
2016,6,18,10,30,926.0,104.0,2.1,23.0,940.0,1030.45,746.57
2016,6,18,10,45,932.0,104.0,2.1,23.5,961.5,1028.66,743.25
2016,6,18,11,0,938.0,104.0,2.1,24.0,983.0,1023.74,738.12
2016,6,18,11,15,941.0,104.5,2.1,24.0,997.0,1013.27,731.06
2016,6,18,11,30,944.0,105.0,2.1,24.0,1011.0,999.75,722.2
2016,6,18,11,45,946.5,105.0,2.15,24.5,1018.0,982.29,710.12
2016,6,18,12,0,949.0,105.0,2.2,25.0,1025.0,961.97,696.28
2016,6,18,12,15,949.0,104.5,2.25,25.0,1023.5,936.22,680.32
2016,6,18,12,30,949.0,104.0,2.3,25.0,1022.0,907.96,662.69
2016,6,18,12,45,950.5,102.0,2.4,25.5,1014.5,877.17,642.45
2016,6,18,13,0,952.0,100.0,2.5,26.0,1007.0,844.02,620.51
2016,6,18,13,15,949.5,99.5,2.55,26.0,991.5,806.91,596.59
2016,6,18,13,30,947.0,99.0,2.6,26.0,976.0,767.92,571.17
2016,6,18,13,45,942.0,98.5,2.65,26.0,953.0,725.5,542.48
2016,6,18,14,0,937.0,98.0,2.7,26.0,930.0,681.7,510.82
2016,6,18,14,15,931.5,97.0,2.7,26.0,901.0,635.99,476.79
2016,6,18,14,30,926.0,96.0,2.7,26.0,872.0,589.32,441.2
2016,6,18,14,45,917.5,95.0,2.7,26.0,837.0,540.39,403.01
2016,6,18,15,0,909.0,94.0,2.7,26.0,802.0,491.17,363.56
2016,6,18,15,15,898.5,92.5,2.7,25.5,761.5,440.65,322.75
2016,6,18,15,30,888.0,91.0,2.7,25.0,721.0,390.45,281.0
2016,6,18,15,45,872.5,89.5,2.7,25.0,676.0,339.25,237.21
2016,6,18,16,0,857.0,88.0,2.7,25.0,631.0,289.23,194.05
2016,6,18,16,15,839.5,85.5,2.7,24.5,582.5,239.42,151.95
2016,6,18,16,30,822.0,83.0,2.7,24.0,534.0,184.28,107.34
2016,6,18,16,45,796.5,80.0,2.7,24.0,483.0,136.94,72.79
2016,6,18,17,0,771.0,77.0,2.7,24.0,432.0,92.59,47.52
2016,6,18,17,15,739.0,73.0,2.55,23.5,380.5,50.55,37.93
2016,6,18,17,30,707.0,69.0,2.4,23.0,329.0,49.38,37.14
2016,6,18,17,45,663.0,64.0,2.3,22.5,278.5,43.05,31.81
2016,6,18,18,0,619.0,59.0,2.2,22.0,228.0,41.19,30.24
2016,6,18,18,15,553.5,52.0,1.95,21.0,180.0,37.53,27.05
2016,6,18,18,30,488.0,45.0,1.7,20.0,132.0,33.68,23.52
2016,6,18,18,45,390.0,35.5,1.5,19.0,91.5,27.33,17.61
2016,6,18,19,0,292.0,26.0,1.3,18.0,51.0,20.63,10.02
2016,6,18,19,15,146.0,13.0,1.25,17.5,25.5,12.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,0.8,15.0,13.0,53.7,0.0
2016,6,19,5,15,245.0,22.0,0.9,15.5,45.0,157.01,85.27
2016,6,19,5,30,381.0,33.0,1.0,16.0,77.0,252.68,195.02
2016,6,19,5,45,465.5,40.5,1.1,16.5,121.0,323.93,258.93
2016,6,19,6,0,550.0,48.0,1.2,17.0,165.0,402.51,325.42
2016,6,19,6,15,604.5,54.0,1.3,17.5,213.5,467.09,378.67
2016,6,19,6,30,659.0,60.0,1.4,18.0,262.0,531.86,430.03
2016,6,19,6,45,697.0,64.5,1.5,19.0,312.5,590.04,472.58
2016,6,19,7,0,735.0,69.0,1.6,20.0,363.0,649.57,513.81
2016,6,19,7,15,762.5,72.5,1.7,20.5,414.0,700.69,548.55
2016,6,19,7,30,790.0,76.0,1.8,21.0,465.0,751.77,582.44
2016,6,19,7,45,809.5,79.5,1.9,22.0,514.0,795.75,609.45
2016,6,19,8,0,829.0,83.0,2.0,23.0,563.0,831.28,630.12
2016,6,19,8,15,716.5,130.5,1.95,23.5,570.0,817.82,617.07
2016,6,19,8,30,604.0,178.0,1.9,24.0,577.0,782.71,589.9
2016,6,19,8,45,743.5,135.5,1.9,24.5,659.5,870.86,647.11
2016,6,19,9,0,883.0,93.0,1.9,25.0,742.0,958.42,700.9
2016,6,19,9,15,892.5,95.0,1.8,25.0,780.5,980.12,711.21
2016,6,19,9,30,902.0,97.0,1.7,25.0,819.0,999.11,720.39
2016,6,19,9,45,917.0,93.5,1.6,25.5,854.0,1014.64,725.9
2016,6,19,10,0,932.0,90.0,1.5,26.0,889.0,1027.39,729.63
2016,6,19,10,15,937.5,91.0,1.4,26.5,916.0,1032.64,728.71
2016,6,19,10,30,943.0,92.0,1.3,27.0,943.0,1034.74,725.99
2016,6,19,10,45,944.5,94.5,1.25,27.5,963.0,1031.27,720.86
2016,6,19,11,0,946.0,97.0,1.2,28.0,983.0,1024.6,713.98
2016,6,19,11,15,948.5,97.5,1.2,28.0,996.5,1013.72,707.02
2016,6,19,11,30,951.0,98.0,1.2,28.0,1010.0,999.77,698.34
2016,6,19,11,45,948.0,101.0,1.3,28.5,1015.0,980.14,686.55
2016,6,19,12,0,945.0,104.0,1.4,29.0,1020.0,957.76,673.03
2016,6,19,12,15,945.0,104.0,1.55,29.0,1019.0,932.63,659.66
2016,6,19,12,30,945.0,104.0,1.7,29.0,1018.0,904.98,644.39
2016,6,19,12,45,931.5,111.5,1.9,29.0,1005.5,870.62,624.97
2016,6,19,13,0,918.0,119.0,2.1,29.0,993.0,834.62,603.96
2016,6,19,13,15,915.0,118.0,2.2,29.0,977.5,797.75,581.1
2016,6,19,13,30,912.0,117.0,2.3,29.0,962.0,759.11,556.72
2016,6,19,13,45,912.5,113.0,2.45,29.0,941.0,718.66,529.96
2016,6,19,14,0,913.0,109.0,2.6,29.0,920.0,676.5,500.51
2016,6,19,14,15,907.0,107.5,2.7,28.5,890.5,631.04,468.47
2016,6,19,14,30,901.0,106.0,2.8,28.0,861.0,584.71,434.72
2016,6,19,14,45,895.5,103.0,2.9,28.0,827.0,536.71,397.79
2016,6,19,15,0,890.0,100.0,3.0,28.0,793.0,488.19,359.36
2016,6,19,15,15,879.5,98.0,3.05,27.5,753.0,438.14,319.25
2016,6,19,15,30,869.0,96.0,3.1,27.0,713.0,388.43,278.23
2016,6,19,15,45,856.0,93.0,3.2,27.0,669.0,337.68,235.13
2016,6,19,16,0,843.0,90.0,3.3,27.0,625.0,287.91,192.42
2016,6,19,16,15,825.5,87.5,3.3,26.5,577.0,231.82,145.71
2016,6,19,16,30,808.0,85.0,3.3,26.0,529.0,184.34,107.26
2016,6,19,16,45,782.5,82.0,3.3,26.0,479.0,137.68,73.32
2016,6,19,17,0,757.0,79.0,3.3,26.0,429.0,94.0,48.46
2016,6,19,17,15,725.0,75.0,3.15,25.0,378.0,52.61,39.44
2016,6,19,17,30,693.0,71.0,3.0,24.0,327.0,50.94,38.32
2016,6,19,17,45,647.5,66.0,2.95,23.5,276.5,44.5,32.91
2016,6,19,18,0,602.0,61.0,2.9,23.0,226.0,42.72,31.42
2016,6,19,18,15,537.0,54.0,2.6,22.0,179.0,39.14,28.32
2016,6,19,18,30,472.0,47.0,2.3,21.0,132.0,35.38,24.88
2016,6,19,18,45,375.0,37.5,2.0,20.0,91.5,29.11,19.03
2016,6,19,19,0,278.0,28.0,1.7,19.0,51.0,22.49,11.45
2016,6,19,19,15,139.0,14.0,1.6,18.5,25.5,11.05,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,55.61,0.0
2016,6,20,5,15,257.5,22.0,1.65,13.5,47.0,162.16,87.41
2016,6,20,5,30,401.0,33.0,1.8,14.0,80.0,262.23,204.54
2016,6,20,5,45,491.5,40.0,2.0,14.5,125.0,336.93,272.74
2016,6,20,6,0,582.0,47.0,2.2,15.0,170.0,419.44,343.93
2016,6,20,6,15,636.5,52.5,2.2,15.5,220.0,481.09,395.84
2016,6,20,6,30,691.0,58.0,2.2,16.0,270.0,550.38,451.29
2016,6,20,6,45,731.5,61.5,2.2,17.0,322.0,610.32,495.15
2016,6,20,7,0,772.0,65.0,2.2,18.0,374.0,671.74,537.73
2016,6,20,7,15,799.0,68.5,2.25,18.5,426.0,723.78,573.18
2016,6,20,7,30,826.0,72.0,2.3,19.0,478.0,775.69,607.61
2016,6,20,7,45,847.0,74.5,2.4,20.0,528.5,813.8,630.63
2016,6,20,8,0,868.0,77.0,2.5,21.0,579.0,857.73,657.32
2016,6,20,8,15,883.0,79.0,2.5,21.5,626.5,894.35,678.89
2016,6,20,8,30,898.0,81.0,2.5,22.0,674.0,929.1,698.93
2016,6,20,8,45,910.5,82.5,2.55,22.5,717.5,958.83,715.83
2016,6,20,9,0,923.0,84.0,2.6,23.0,761.0,986.16,731.07
2016,6,20,9,15,931.5,85.5,2.6,23.5,800.0,1007.05,741.55
2016,6,20,9,30,940.0,87.0,2.6,24.0,839.0,1025.09,750.23
2016,6,20,9,45,933.0,96.0,2.65,24.5,868.5,1033.16,753.03
2016,6,20,10,0,926.0,105.0,2.7,25.0,898.0,1037.71,753.79
2016,6,20,10,15,931.0,106.0,2.7,25.5,925.0,1042.25,754.2
2016,6,20,10,30,936.0,107.0,2.7,26.0,952.0,1043.66,752.72
2016,6,20,10,45,939.5,108.0,2.75,26.5,972.0,1040.42,748.93
2016,6,20,11,0,943.0,109.0,2.8,27.0,992.0,1034.02,743.3
2016,6,20,11,15,945.0,109.5,2.8,27.0,1005.0,1022.53,735.56
2016,6,20,11,30,947.0,110.0,2.8,27.0,1018.0,1008.0,726.02
2016,6,20,11,45,948.5,109.5,2.85,27.5,1024.0,989.08,712.78
2016,6,20,12,0,950.0,109.0,2.9,28.0,1030.0,967.34,697.83
2016,6,20,12,15,949.5,109.0,2.95,28.0,1028.5,941.61,681.7
2016,6,20,12,30,949.0,109.0,3.0,28.0,1027.0,913.38,663.91
2016,6,20,12,45,951.5,106.0,3.15,28.0,1019.5,882.52,644.95
2016,6,20,13,0,954.0,103.0,3.3,28.0,1012.0,849.26,624.14
2016,6,20,13,15,951.5,102.0,3.4,28.0,996.5,811.67,599.9
2016,6,20,13,30,949.0,101.0,3.5,28.0,981.0,772.19,574.11
2016,6,20,13,45,944.5,100.5,3.6,28.0,958.0,730.06,545.57
2016,6,20,14,0,940.0,100.0,3.7,28.0,935.0,686.5,513.99
2016,6,20,14,15,934.5,99.0,3.75,27.5,906.0,640.67,480.8
2016,6,20,14,30,929.0,98.0,3.8,27.0,877.0,593.88,445.88
2016,6,20,14,45,919.5,97.5,3.85,27.0,841.5,544.74,407.32
2016,6,20,15,0,910.0,97.0,3.9,27.0,806.0,495.38,367.56
2016,6,20,15,15,899.5,95.0,3.9,26.5,766.0,444.39,326.16
2016,6,20,15,30,889.0,93.0,3.9,26.0,726.0,393.71,283.86
2016,6,20,15,45,875.0,91.5,3.9,25.5,681.0,342.88,240.61
2016,6,20,16,0,861.0,90.0,3.9,25.0,636.0,293.09,197.72
2016,6,20,16,15,575.5,156.0,3.8,24.5,508.5,230.21,155.3
2016,6,20,16,30,290.0,222.0,3.7,24.0,381.0,212.55,152.18
2016,6,20,16,45,308.5,196.0,3.6,23.5,351.0,178.14,125.57
2016,6,20,17,0,327.0,170.0,3.5,23.0,321.0,142.48,100.75
2016,6,20,17,15,245.0,157.5,3.35,22.0,263.0,113.99,92.44
2016,6,20,17,30,163.0,145.0,3.2,21.0,205.0,112.21,91.56
2016,6,20,17,45,149.5,125.0,3.05,20.5,174.0,98.21,79.83
2016,6,20,18,0,136.0,105.0,2.9,20.0,143.0,83.8,67.5
2016,6,20,18,15,119.5,85.0,2.6,19.0,113.0,68.97,54.63
2016,6,20,18,30,103.0,65.0,2.3,18.0,83.0,53.74,41.12
2016,6,20,18,45,75.5,46.5,2.0,17.5,57.5,39.18,27.86
2016,6,20,19,0,48.0,28.0,1.7,17.0,32.0,24.28,13.02
2016,6,20,19,15,24.0,14.0,1.7,16.5,16.0,12.49,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,48.42,0.0
2016,6,21,5,15,233.0,22.0,1.75,14.5,44.5,150.88,78.91
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,246.79,191.66
2016,6,21,5,45,463.5,40.0,2.05,15.5,120.0,321.62,259.58
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,404.56,330.82
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,469.35,385.0
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,534.64,437.4
2016,6,21,6,45,711.0,61.5,2.2,18.0,314.0,595.42,482.13
2016,6,21,7,0,754.0,65.0,2.2,19.0,366.0,657.92,525.61
2016,6,21,7,15,781.5,68.0,2.2,19.5,417.0,709.09,560.16
2016,6,21,7,30,809.0,71.0,2.2,20.0,468.0,760.2,593.7
2016,6,21,7,45,831.0,73.5,2.25,21.0,518.0,798.68,616.66
2016,6,21,8,0,853.0,76.0,2.3,22.0,568.0,843.07,643.26
2016,6,21,8,15,868.0,78.0,2.3,22.5,615.0,879.35,664.54
2016,6,21,8,30,883.0,80.0,2.3,23.0,662.0,913.82,684.33
2016,6,21,8,45,894.5,82.0,2.35,23.5,705.0,942.94,700.81
2016,6,21,9,0,906.0,84.0,2.4,24.0,748.0,969.69,715.66
2016,6,21,9,15,914.5,85.5,2.4,24.5,786.5,990.38,726.0
2016,6,21,9,30,923.0,87.0,2.4,25.0,825.0,1008.3,734.59
2016,6,21,9,45,924.5,91.0,2.45,26.0,856.5,1019.16,737.79
2016,6,21,10,0,926.0,95.0,2.5,27.0,888.0,1026.86,739.09
2016,6,21,10,15,931.5,96.0,2.5,27.5,915.0,1032.11,739.92
2016,6,21,10,30,937.0,97.0,2.5,28.0,942.0,1034.22,738.9
2016,6,21,10,45,938.5,99.0,2.5,28.5,961.5,1030.27,734.21
2016,6,21,11,0,940.0,101.0,2.5,29.0,981.0,1023.14,727.73
2016,6,21,11,15,942.5,101.5,2.5,29.0,994.5,1012.36,720.54
2016,6,21,11,30,945.0,102.0,2.5,29.0,1008.0,998.52,711.56
2016,6,21,11,45,944.5,103.0,2.55,29.5,1013.5,979.4,698.4
2016,6,21,12,0,944.0,104.0,2.6,30.0,1019.0,957.5,683.57
2016,6,21,12,15,944.0,104.0,2.65,30.0,1018.0,932.46,668.13
2016,6,21,12,30,944.0,104.0,2.7,30.0,1017.0,904.91,651.03
2016,6,21,12,45,938.0,106.0,2.8,30.5,1007.0,871.83,629.32
2016,6,21,13,0,932.0,108.0,2.9,31.0,997.0,836.8,606.22
2016,6,21,13,15,929.0,107.5,2.95,31.0,981.0,800.03,582.7
2016,6,21,13,30,926.0,107.0,3.0,31.0,965.0,761.45,557.75
2016,6,21,13,45,921.5,106.0,3.15,31.0,942.5,719.76,530.08
2016,6,21,14,0,917.0,105.0,3.3,31.0,920.0,676.7,499.64
2016,6,21,14,15,910.5,104.0,3.4,30.5,890.5,631.25,467.43
2016,6,21,14,30,904.0,103.0,3.5,30.0,861.0,584.97,433.57
2016,6,21,14,45,895.5,101.0,3.6,30.0,826.0,536.2,396.02
2016,6,21,15,0,887.0,99.0,3.7,30.0,791.0,487.17,357.21
