Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,876.5,97.0,3.75,29.5,751.5,437.28,317.28
2016,6,21,15,30,866.0,95.0,3.8,29.0,712.0,387.72,276.47
2016,6,21,15,45,852.5,92.5,3.9,28.5,667.5,337.37,234.28
2016,6,21,16,0,839.0,90.0,4.0,28.0,623.0,288.03,192.37
2016,6,21,16,15,821.5,87.5,3.95,27.0,575.5,232.11,146.1
2016,6,21,16,30,804.0,85.0,3.9,26.0,528.0,184.8,107.92
2016,6,21,16,45,781.5,81.5,3.9,25.5,478.5,138.21,73.87
2016,6,21,17,0,759.0,78.0,3.9,25.0,429.0,94.3,48.51
2016,6,21,17,15,728.0,74.0,3.8,24.0,378.5,52.75,39.73
2016,6,21,17,30,697.0,70.0,3.7,23.0,328.0,50.07,37.73
2016,6,21,17,45,654.0,65.0,3.6,22.0,278.0,43.7,32.43
2016,6,21,18,0,611.0,60.0,3.5,21.0,228.0,41.88,30.97
2016,6,21,18,15,547.0,53.0,3.35,20.0,181.0,38.26,27.8
2016,6,21,18,30,483.0,46.0,3.2,19.0,134.0,34.46,24.3
2016,6,21,18,45,384.0,37.0,3.05,18.0,93.5,28.6,18.79
2016,6,21,19,0,285.0,28.0,2.9,17.0,53.0,22.44,11.66
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.5,11.01,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,14.0,53.08,0.0
2016,6,22,5,15,252.0,22.0,3.6,13.0,46.0,158.8,81.73
2016,6,22,5,30,396.0,33.0,3.7,13.0,78.0,259.22,203.5
2016,6,22,5,45,479.5,41.0,3.85,13.5,122.0,331.12,270.67
2016,6,22,6,0,563.0,49.0,4.0,14.0,166.0,410.28,340.32
2016,6,22,6,15,619.0,54.5,4.0,14.5,215.5,475.67,396.44
2016,6,22,6,30,675.0,60.0,4.0,15.0,265.0,541.27,450.58
2016,6,22,6,45,712.5,64.5,4.0,15.5,316.5,599.75,495.93
2016,6,22,7,0,750.0,69.0,4.0,16.0,368.0,659.52,539.94
2016,6,22,7,15,778.0,72.5,4.0,16.5,419.0,711.6,576.7
2016,6,22,7,30,806.0,76.0,4.0,17.0,470.0,763.66,612.44
2016,6,22,7,45,828.0,78.0,4.0,17.5,520.5,808.44,641.96
2016,6,22,8,0,850.0,80.0,4.0,18.0,571.0,844.99,664.97
2016,6,22,8,15,866.0,82.5,4.0,18.5,618.5,882.66,688.46
2016,6,22,8,30,882.0,85.0,4.0,19.0,666.0,918.55,710.33
2016,6,22,8,45,895.5,86.0,4.05,19.5,709.5,948.33,727.97
2016,6,22,9,0,909.0,87.0,4.1,20.0,753.0,975.82,743.95
2016,6,22,9,15,918.5,88.5,4.1,20.0,792.0,997.51,757.05
2016,6,22,9,30,928.0,90.0,4.1,20.0,831.0,1016.44,768.35
2016,6,22,9,45,936.0,90.5,4.1,20.5,864.5,1029.88,774.51
2016,6,22,10,0,944.0,91.0,4.1,21.0,898.0,1040.3,778.76
2016,6,22,10,15,949.0,92.0,4.05,21.0,925.5,1045.17,780.59
2016,6,22,10,30,954.0,93.0,4.0,21.0,953.0,1046.86,780.46
2016,6,22,10,45,958.0,93.5,4.0,21.5,973.5,1043.81,776.16
2016,6,22,11,0,962.0,94.0,4.0,22.0,994.0,1037.56,769.92
2016,6,22,11,15,964.5,94.5,4.0,22.0,1008.0,1026.66,762.23
2016,6,22,11,30,967.0,95.0,4.0,22.0,1022.0,1012.64,752.59
2016,6,22,11,45,968.0,95.0,4.0,22.5,1028.0,993.68,738.34
2016,6,22,12,0,969.0,95.0,4.0,23.0,1034.0,971.85,722.29
2016,6,22,12,15,969.0,95.0,4.0,23.0,1033.5,946.36,705.27
2016,6,22,12,30,969.0,95.0,4.0,23.0,1033.0,918.27,686.5
2016,6,22,12,45,959.5,100.5,4.0,23.0,1022.0,884.9,664.1
2016,6,22,13,0,950.0,106.0,4.0,23.0,1011.0,849.63,640.32
2016,6,22,13,15,947.0,105.5,4.0,22.5,995.5,812.27,616.15
2016,6,22,13,30,944.0,105.0,4.0,22.0,980.0,773.05,590.41
2016,6,22,13,45,939.0,104.5,4.0,22.0,957.0,730.78,560.4
2016,6,22,14,0,934.0,104.0,4.0,22.0,934.0,687.13,527.53
2016,6,22,14,15,927.5,103.0,4.0,21.5,904.5,640.97,493.04
2016,6,22,14,30,921.0,102.0,4.0,21.0,875.0,593.94,456.91
2016,6,22,14,45,912.5,100.5,4.0,21.0,840.0,544.81,417.35
2016,6,22,15,0,904.0,99.0,4.0,21.0,805.0,495.4,376.54
2016,6,22,15,15,893.5,97.5,4.0,20.5,764.5,445.09,334.67
2016,6,22,15,30,883.0,96.0,4.0,20.0,724.0,395.08,291.91
2016,6,22,15,45,869.5,93.5,4.0,20.0,679.0,343.86,246.9
2016,6,22,16,0,856.0,91.0,4.0,20.0,634.0,293.65,202.39
2016,6,22,16,15,838.0,88.0,4.0,19.5,585.5,236.37,153.27
2016,6,22,16,30,820.0,85.0,4.0,19.0,537.0,187.74,112.66
2016,6,22,16,45,796.5,81.5,4.0,18.5,486.5,140.22,76.96
2016,6,22,17,0,773.0,78.0,4.0,18.0,436.0,95.49,50.36
2016,6,22,17,15,741.0,74.0,3.95,17.5,384.5,53.22,41.26
2016,6,22,17,30,709.0,70.0,3.9,17.0,333.0,50.09,38.72
2016,6,22,17,45,663.0,65.5,3.85,16.5,282.0,44.08,33.55
2016,6,22,18,0,617.0,61.0,3.8,16.0,231.0,42.68,32.36
2016,6,22,18,15,552.0,54.0,3.7,15.5,183.0,39.09,29.09
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,35.32,25.5
2016,6,22,18,45,381.0,38.0,3.5,14.5,94.0,29.49,19.88
2016,6,22,19,0,275.0,29.0,3.4,14.0,53.0,23.37,12.63
2016,6,22,19,15,137.5,14.5,3.35,13.5,26.5,11.46,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.1,12.0,13.0,54.18,0.0
2016,6,23,5,15,255.0,21.5,3.2,12.5,45.0,159.06,79.42
2016,6,23,5,30,399.0,32.0,3.3,13.0,77.0,259.2,203.04
2016,6,23,5,45,490.0,39.0,3.45,13.5,122.0,333.81,272.48
2016,6,23,6,0,581.0,46.0,3.6,14.0,167.0,416.36,344.81
2016,6,23,6,15,636.0,51.0,3.65,14.5,216.5,477.68,397.72
2016,6,23,6,30,691.0,56.0,3.7,15.0,266.0,546.58,454.36
2016,6,23,6,45,732.0,59.5,3.75,15.5,318.0,606.81,500.79
2016,6,23,7,0,773.0,63.0,3.8,16.0,370.0,668.61,546.28
2016,6,23,7,15,800.0,66.0,3.75,16.5,422.0,720.08,582.18
2016,6,23,7,30,827.0,69.0,3.7,17.0,474.0,764.66,611.94
2016,6,23,7,45,848.5,71.5,3.7,18.0,524.5,810.18,640.7
2016,6,23,8,0,870.0,74.0,3.7,19.0,575.0,854.71,667.97
2016,6,23,8,15,885.5,76.0,3.65,19.5,622.5,891.97,690.51
2016,6,23,8,30,901.0,78.0,3.6,20.0,670.0,927.39,711.44
2016,6,23,8,45,913.0,79.5,3.6,20.5,714.0,956.86,728.3
2016,6,23,9,0,925.0,81.0,3.6,21.0,758.0,983.92,743.42
2016,6,23,9,15,933.5,82.5,3.6,21.5,797.0,1005.0,754.43
2016,6,23,9,30,942.0,84.0,3.6,22.0,836.0,1023.25,763.58
2016,6,23,9,45,943.5,88.0,3.6,22.5,868.0,1034.4,768.06
2016,6,23,10,0,945.0,92.0,3.6,23.0,900.0,1042.31,770.56
2016,6,23,10,15,949.0,93.0,3.6,23.0,926.5,1046.22,772.06
2016,6,23,10,30,953.0,94.0,3.6,23.0,953.0,1046.95,771.62
2016,6,23,10,45,955.0,95.0,3.65,23.5,972.0,1042.49,766.82
2016,6,23,11,0,957.0,96.0,3.7,24.0,991.0,1034.84,760.11
2016,6,23,11,15,957.5,96.5,3.75,24.0,1003.5,1022.08,751.65
2016,6,23,11,30,958.0,97.0,3.8,24.0,1016.0,1006.28,741.3
2016,6,23,11,45,958.0,97.0,3.9,24.5,1020.5,986.58,727.33
2016,6,23,12,0,958.0,97.0,4.0,25.0,1025.0,964.06,711.54
2016,6,23,12,15,956.5,97.0,4.05,25.0,1023.0,937.52,694.2
2016,6,23,12,30,955.0,97.0,4.1,25.0,1021.0,908.51,675.15
2016,6,23,12,45,951.5,97.0,4.2,25.0,1011.0,875.48,653.54
2016,6,23,13,0,948.0,97.0,4.3,25.0,1001.0,840.35,630.33
2016,6,23,13,15,945.0,96.5,4.35,25.0,985.0,803.17,605.32
2016,6,23,13,30,942.0,96.0,4.4,25.0,969.0,764.14,578.81
2016,6,23,13,45,938.5,94.5,4.45,25.0,946.5,722.19,549.62
2016,6,23,14,0,935.0,93.0,4.5,25.0,924.0,678.75,517.31
2016,6,23,14,15,929.0,92.0,4.5,24.5,895.5,632.95,483.25
2016,6,23,14,30,923.0,91.0,4.5,24.0,867.0,586.22,447.53
2016,6,23,14,45,918.0,88.5,4.55,24.0,833.0,538.01,408.96
2016,6,23,15,0,913.0,86.0,4.6,24.0,799.0,489.2,368.86
2016,6,23,15,15,903.0,84.5,4.6,23.5,759.0,438.76,327.05
2016,6,23,15,30,893.0,83.0,4.6,23.0,719.0,388.59,284.3
2016,6,23,15,45,883.0,79.5,4.65,22.5,675.0,337.25,239.81
2016,6,23,16,0,873.0,76.0,4.7,22.0,631.0,286.59,195.32
2016,6,23,16,15,856.0,74.0,4.65,21.5,583.0,236.53,151.83
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,188.18,111.47
2016,6,23,16,45,817.0,69.0,4.55,20.5,485.0,140.4,75.66
2016,6,23,17,0,795.0,66.0,4.5,20.0,435.0,87.85,42.87
2016,6,23,17,15,765.0,62.5,4.35,19.5,383.5,44.88,33.65
2016,6,23,17,30,735.0,59.0,4.2,19.0,332.0,41.35,30.74
2016,6,23,17,45,690.5,55.5,4.1,18.5,281.5,40.19,29.84
2016,6,23,18,0,646.0,52.0,4.0,18.0,231.0,39.02,28.85
2016,6,23,18,15,584.5,46.5,3.8,17.5,183.5,36.03,26.15
2016,6,23,18,30,523.0,41.0,3.6,17.0,136.0,30.17,20.78
2016,6,23,18,45,419.0,33.5,3.45,16.5,94.5,25.44,16.24
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,20.52,10.32
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,10.08,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,51.56,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,156.7,74.87
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,258.17,200.96
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.5,330.39,268.25
2016,6,24,6,0,571.0,46.0,3.2,15.0,165.0,410.15,337.92
2016,6,24,6,15,627.5,51.5,3.15,15.0,214.5,472.51,391.87
2016,6,24,6,30,684.0,57.0,3.1,15.0,264.0,542.68,449.75
2016,6,24,6,45,430.5,107.0,3.1,15.5,245.5,450.64,373.06
2016,6,24,7,0,177.0,157.0,3.1,16.0,227.0,313.28,257.73
2016,6,24,7,15,495.5,115.5,3.05,16.5,349.5,539.93,443.3
2016,6,24,7,30,814.0,74.0,3.0,17.0,472.0,766.78,611.63
2016,6,24,7,45,834.0,77.5,2.95,18.0,522.0,812.05,638.07
2016,6,24,8,0,854.0,81.0,2.9,19.0,572.0,848.92,659.19
2016,6,24,8,15,870.0,83.5,2.85,19.5,620.0,886.74,681.79
2016,6,24,8,30,886.0,86.0,2.8,20.0,668.0,922.77,702.73
2016,6,24,8,45,897.0,88.5,2.8,20.5,711.5,952.09,719.2
2016,6,24,9,0,908.0,91.0,2.8,21.0,755.0,978.98,733.95
2016,6,24,9,15,917.5,93.0,2.8,21.5,794.5,1001.25,745.55
2016,6,24,9,30,927.0,95.0,2.8,22.0,834.0,1020.74,755.33
2016,6,24,9,45,934.5,95.5,2.85,22.5,867.5,1033.68,761.34
2016,6,24,10,0,942.0,96.0,2.9,23.0,901.0,1043.61,765.53
2016,6,24,10,15,947.0,97.0,2.9,23.5,928.5,1048.49,766.11
2016,6,24,10,30,952.0,98.0,2.9,24.0,956.0,1050.18,764.79
2016,6,24,10,45,955.0,99.5,2.95,24.5,976.5,1047.2,761.09
2016,6,24,11,0,958.0,101.0,3.0,25.0,997.0,1041.0,755.49
2016,6,24,11,15,960.0,101.5,3.05,25.0,1010.5,1029.62,748.17
2016,6,24,11,30,962.0,102.0,3.1,25.0,1024.0,1015.16,738.96
2016,6,24,11,45,962.5,102.5,3.15,25.5,1030.0,996.27,725.53
2016,6,24,12,0,963.0,103.0,3.2,26.0,1036.0,974.53,710.34
2016,6,24,12,15,962.5,103.0,3.3,26.0,1034.5,948.69,694.25
2016,6,24,12,30,962.0,103.0,3.4,26.0,1033.0,920.31,676.39
2016,6,24,12,45,952.0,108.0,3.5,26.5,1022.0,886.2,653.29
2016,6,24,13,0,942.0,113.0,3.6,27.0,1011.0,850.25,628.86
2016,6,24,13,15,939.0,112.0,3.7,27.0,995.0,812.71,604.4
2016,6,24,13,30,936.0,111.0,3.8,27.0,979.0,773.33,578.41
2016,6,24,13,45,931.5,110.0,3.9,27.0,956.0,731.26,549.44
2016,6,24,14,0,927.0,109.0,4.0,27.0,933.0,687.79,517.72
2016,6,24,14,15,920.5,107.5,4.0,27.0,904.0,641.49,482.92
2016,6,24,14,30,914.0,106.0,4.0,27.0,875.0,594.32,446.66
2016,6,24,14,45,905.5,105.0,4.05,27.0,839.5,545.91,408.65
2016,6,24,15,0,897.0,104.0,4.1,27.0,804.0,497.19,369.4
2016,6,24,15,15,886.5,102.0,4.1,26.5,764.0,446.77,328.47
2016,6,24,15,30,876.0,100.0,4.1,26.0,724.0,396.65,286.67
2016,6,24,15,45,861.5,97.5,4.1,25.5,679.0,345.42,243.21
2016,6,24,16,0,847.0,95.0,4.1,25.0,634.0,295.28,200.16
2016,6,24,16,15,829.0,92.5,4.05,24.5,586.0,238.86,152.66
2016,6,24,16,30,811.0,90.0,4.0,24.0,538.0,191.02,113.44
2016,6,24,16,45,786.5,86.5,3.95,24.0,487.5,143.79,78.46
2016,6,24,17,0,762.0,83.0,3.9,24.0,437.0,99.46,52.43
2016,6,24,17,15,729.5,78.5,3.75,23.0,385.5,57.29,43.79
2016,6,24,17,30,697.0,74.0,3.6,22.0,334.0,48.27,36.33
2016,6,24,17,45,651.5,69.0,3.45,21.0,283.0,46.7,35.19
2016,6,24,18,0,606.0,64.0,3.3,20.0,232.0,45.04,33.87
2016,6,24,18,15,539.5,56.5,3.0,19.0,184.0,41.14,30.45
2016,6,24,18,30,473.0,49.0,2.7,18.0,136.0,37.04,26.67
2016,6,24,18,45,370.5,39.0,2.45,17.5,94.5,30.37,20.38
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,23.33,12.48
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,11.44,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.3,13.0,11.0,40.1,0.0
2016,6,25,5,15,219.5,21.5,1.5,13.5,42.5,142.36,64.46
2016,6,25,5,30,361.0,33.0,1.7,14.0,74.0,241.25,186.73
2016,6,25,5,45,453.0,41.0,1.9,15.0,118.0,315.91,254.76
2016,6,25,6,0,545.0,49.0,2.1,16.0,162.0,398.62,325.45
2016,6,25,6,15,603.0,55.0,2.05,16.5,211.5,465.06,380.86
2016,6,25,6,30,661.0,61.0,2.0,17.0,261.0,535.44,436.87
2016,6,25,6,45,702.5,65.5,2.0,18.0,313.0,592.48,479.02
2016,6,25,7,0,744.0,70.0,2.0,19.0,365.0,654.86,522.34
2016,6,25,7,15,773.0,73.5,2.05,19.5,416.5,707.57,558.24
2016,6,25,7,30,802.0,77.0,2.1,20.0,468.0,760.32,593.22
2016,6,25,7,45,824.5,80.0,2.15,21.0,519.0,806.72,621.66
2016,6,25,8,0,847.0,83.0,2.2,22.0,570.0,844.83,643.72
2016,6,25,8,15,863.5,85.5,2.3,22.5,617.5,882.92,667.09
2016,6,25,8,30,880.0,88.0,2.4,23.0,665.0,919.27,689.01
2016,6,25,8,45,893.5,89.5,2.5,24.0,709.5,949.65,705.38
2016,6,25,9,0,907.0,91.0,2.6,25.0,754.0,977.75,720.11
2016,6,25,9,15,916.5,93.0,2.65,25.5,793.5,1000.05,731.92
2016,6,25,9,30,926.0,95.0,2.7,26.0,833.0,1019.57,741.98
2016,6,25,9,45,929.0,99.0,2.75,27.0,865.5,1031.96,746.03
2016,6,25,10,0,932.0,103.0,2.8,28.0,898.0,1041.18,748.18
2016,6,25,10,15,937.5,104.0,2.85,28.5,926.0,1046.47,749.45
2016,6,25,10,30,943.0,105.0,2.9,29.0,954.0,1048.61,748.87
2016,6,25,10,45,947.0,106.0,2.95,29.5,975.0,1046.07,745.48
2016,6,25,11,0,951.0,107.0,3.0,30.0,996.0,1040.33,740.23
2016,6,25,11,15,953.5,107.5,3.05,30.0,1009.5,1029.46,733.37
2016,6,25,11,30,956.0,108.0,3.1,30.0,1023.0,1015.5,724.66
2016,6,25,11,45,956.5,108.5,3.15,30.0,1029.5,996.66,712.93
2016,6,25,12,0,957.0,109.0,3.2,30.0,1036.0,974.98,699.42
2016,6,25,12,15,956.5,109.0,3.25,30.0,1035.0,949.23,683.3
2016,6,25,12,30,956.0,109.0,3.3,30.0,1034.0,920.95,665.51
2016,6,25,12,45,956.0,107.5,3.4,30.0,1026.0,889.32,645.74
2016,6,25,13,0,956.0,106.0,3.5,30.0,1018.0,855.39,624.29
2016,6,25,13,15,953.0,105.5,3.55,30.0,1002.0,817.88,599.98
2016,6,25,13,30,950.0,105.0,3.6,30.0,986.0,778.49,574.21
2016,6,25,13,45,945.5,104.5,3.7,30.0,963.0,736.36,545.9
2016,6,25,14,0,941.0,104.0,3.8,30.0,940.0,692.79,514.6
2016,6,25,14,15,934.5,102.5,3.85,29.5,911.0,645.93,481.0
2016,6,25,14,30,928.0,101.0,3.9,29.0,882.0,598.19,445.75
2016,6,25,14,45,920.0,99.5,3.95,29.0,846.5,549.0,407.51
2016,6,25,15,0,912.0,98.0,4.0,29.0,811.0,499.46,367.97
2016,6,25,15,15,901.5,96.0,3.95,28.5,770.5,448.35,326.78
2016,6,25,15,30,891.0,94.0,3.9,28.0,730.0,397.54,284.7
2016,6,25,15,45,877.5,92.0,3.9,27.5,685.0,346.3,241.51
2016,6,25,16,0,864.0,90.0,3.9,27.0,640.0,296.05,198.6
2016,6,25,16,15,846.5,87.0,3.85,26.5,591.5,245.37,155.8
2016,6,25,16,30,829.0,84.0,3.8,26.0,543.0,189.37,110.46
2016,6,25,16,45,806.0,80.5,3.75,25.5,492.0,141.39,75.23
2016,6,25,17,0,783.0,77.0,3.7,25.0,441.0,96.13,48.81
2016,6,25,17,15,752.0,73.0,3.5,24.0,389.5,53.28,40.18
2016,6,25,17,30,721.0,69.0,3.3,23.0,338.0,49.25,37.02
2016,6,25,17,45,677.5,64.0,3.15,22.5,286.5,47.22,35.41
2016,6,25,18,0,634.0,59.0,3.0,22.0,235.0,41.07,30.13
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.5,37.82,27.31
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,34.42,24.18
2016,6,25,18,45,404.5,37.0,2.15,19.0,96.5,28.55,18.7
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,22.38,11.71
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,10.98,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,41.5,5.0,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,83.0,10.0,2.0,13.0,11.0,41.99,0.0
2016,6,26,5,15,220.5,21.0,2.1,13.5,41.5,141.68,60.65
2016,6,26,5,30,358.0,32.0,2.2,14.0,72.0,238.35,184.42
2016,6,26,5,45,447.0,40.5,2.3,15.0,115.5,311.73,251.77
2016,6,26,6,0,536.0,49.0,2.4,16.0,159.0,392.99,321.43
2016,6,26,6,15,592.5,55.0,2.3,16.5,207.5,458.09,375.99
2016,6,26,6,30,649.0,61.0,2.2,17.0,256.0,527.0,431.06
2016,6,26,6,45,689.5,65.0,2.15,17.5,307.0,582.23,472.9
2016,6,26,7,0,730.0,69.0,2.1,18.0,358.0,642.75,515.98
2016,6,26,7,15,758.5,73.0,2.1,19.0,408.5,695.19,550.73
2016,6,26,7,30,787.0,77.0,2.1,20.0,459.0,747.68,584.34
2016,6,26,7,45,809.0,79.5,2.1,21.0,509.0,792.59,611.52
2016,6,26,8,0,831.0,82.0,2.1,22.0,559.0,829.27,632.31
2016,6,26,8,15,847.0,84.5,2.1,22.5,606.0,866.54,654.35
2016,6,26,8,30,863.0,87.0,2.1,23.0,653.0,902.1,674.86
2016,6,26,8,45,875.5,89.0,2.15,23.5,696.0,931.84,691.75
2016,6,26,9,0,888.0,91.0,2.2,24.0,739.0,959.3,707.07
2016,6,26,9,15,897.5,92.5,2.2,24.5,777.5,980.81,717.92
2016,6,26,9,30,907.0,94.0,2.2,25.0,816.0,999.62,727.06
2016,6,26,9,45,915.5,94.5,2.25,26.0,850.0,1013.5,732.22
2016,6,26,10,0,924.0,95.0,2.3,27.0,884.0,1024.44,735.58
2016,6,26,10,15,929.0,96.0,2.35,27.5,910.5,1029.41,736.73
2016,6,26,10,30,934.0,97.0,2.4,28.0,937.0,1031.25,736.08
2016,6,26,10,45,936.5,98.0,2.45,28.5,957.0,1027.47,732.03
2016,6,26,11,0,939.0,99.0,2.5,29.0,977.0,1020.54,726.18
2016,6,26,11,15,941.0,99.5,2.55,29.0,990.5,1009.52,719.32
2016,6,26,11,30,943.0,100.0,2.6,29.0,1004.0,995.46,710.64
2016,6,26,11,45,942.5,101.0,2.65,29.5,1009.5,976.59,697.58
2016,6,26,12,0,942.0,102.0,2.7,30.0,1015.0,954.93,682.84
2016,6,26,12,15,941.0,102.0,2.75,30.0,1013.5,929.25,666.9
2016,6,26,12,30,940.0,102.0,2.8,30.0,1012.0,901.09,649.33
2016,6,26,12,45,925.5,110.0,2.9,30.5,999.5,866.71,626.66
2016,6,26,13,0,911.0,118.0,3.0,31.0,987.0,830.74,602.84
2016,6,26,13,15,907.5,117.5,3.1,31.0,971.0,794.32,579.72
2016,6,26,13,30,904.0,117.0,3.2,31.0,955.0,756.18,555.17
2016,6,26,13,45,898.5,116.0,3.3,31.0,932.0,714.66,526.98
2016,6,26,14,0,893.0,115.0,3.4,31.0,909.0,671.89,496.49
2016,6,26,14,15,886.5,113.5,3.5,30.5,880.0,627.02,464.68
2016,6,26,14,30,880.0,112.0,3.6,30.0,851.0,581.34,431.27
2016,6,26,14,45,870.5,110.5,3.7,30.0,816.5,533.53,394.44
2016,6,26,15,0,861.0,109.0,3.8,30.0,782.0,485.56,356.47
2016,6,26,15,15,849.5,107.0,3.85,29.5,742.0,436.42,317.22
2016,6,26,15,30,838.0,105.0,3.9,29.0,702.0,387.7,277.22
2016,6,26,15,45,822.5,102.5,3.95,29.0,658.0,331.68,230.54
2016,6,26,16,0,807.0,100.0,4.0,29.0,614.0,282.91,188.94
2016,6,26,16,15,788.0,97.0,3.95,28.0,567.0,234.51,148.78
2016,6,26,16,30,769.0,94.0,3.9,27.0,520.0,188.14,111.58
2016,6,26,16,45,744.0,90.5,3.9,26.5,470.5,142.91,78.63
2016,6,26,17,0,719.0,87.0,3.9,26.0,421.0,100.62,54.09
2016,6,26,17,15,686.5,82.0,3.75,25.0,371.0,54.52,41.06
2016,6,26,17,30,654.0,77.0,3.6,24.0,321.0,50.33,37.78
2016,6,26,17,45,610.0,71.0,3.45,23.5,272.0,48.11,36.02
2016,6,26,18,0,566.0,65.0,3.3,23.0,223.0,45.73,34.02
2016,6,26,18,15,501.5,57.5,3.1,22.0,176.5,41.89,30.7
2016,6,26,18,30,437.0,50.0,2.9,21.0,130.0,37.85,27.02
2016,6,26,18,45,343.5,39.5,2.7,20.0,90.5,30.78,20.49
2016,6,26,19,0,250.0,29.0,2.5,19.0,51.0,23.3,12.36
2016,6,26,19,15,125.0,14.5,2.5,18.5,25.5,11.43,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.0,15.5,1.7,14.5,35.5,115.53,45.08
2016,6,27,5,30,358.0,31.0,1.7,15.0,71.0,236.86,181.95
2016,6,27,5,45,444.0,39.5,1.75,15.5,113.5,308.5,247.92
2016,6,27,6,0,530.0,48.0,1.8,16.0,156.0,387.81,316.07
2016,6,27,6,15,586.5,54.0,1.75,16.5,204.0,452.58,370.07
2016,6,27,6,30,643.0,60.0,1.7,17.0,252.0,521.21,424.63
2016,6,27,6,45,681.5,64.5,1.7,18.0,302.5,575.48,464.77
2016,6,27,7,0,720.0,69.0,1.7,19.0,353.0,634.83,505.89
2016,6,27,7,15,749.0,73.0,1.7,19.5,403.5,687.31,541.34
2016,6,27,7,30,778.0,77.0,1.7,20.0,454.0,739.9,575.81
2016,6,27,7,45,798.5,80.5,1.7,21.0,503.5,784.53,602.57
2016,6,27,8,0,819.0,84.0,1.7,22.0,553.0,828.16,627.95
2016,6,27,8,15,835.5,86.5,1.8,23.0,599.5,858.23,644.6
2016,6,27,8,30,852.0,89.0,1.9,24.0,646.0,893.98,664.93
2016,6,27,8,45,864.0,91.5,2.05,25.0,689.5,923.62,681.4
2016,6,27,9,0,876.0,94.0,2.2,26.0,733.0,950.98,696.26
2016,6,27,9,15,886.0,95.5,2.3,26.5,771.5,972.8,708.3
2016,6,27,9,30,896.0,97.0,2.4,27.0,810.0,991.97,718.69
2016,6,27,9,45,891.5,105.5,2.5,28.0,840.0,1001.72,721.66
2016,6,27,10,0,887.0,114.0,2.6,29.0,870.0,1008.14,722.66
2016,6,27,10,15,893.0,115.0,2.65,29.5,897.5,1013.8,724.26
2016,6,27,10,30,899.0,116.0,2.7,30.0,925.0,1016.44,724.07
2016,6,27,10,45,903.0,117.5,2.8,31.0,945.5,1014.56,720.15
2016,6,27,11,0,907.0,119.0,2.9,32.0,966.0,1009.6,714.43
2016,6,27,11,15,910.0,119.5,2.9,32.0,980.0,999.63,707.72
2016,6,27,11,30,913.0,120.0,2.9,32.0,994.0,986.68,699.28
2016,6,27,11,45,914.5,120.0,2.95,32.5,1000.5,968.96,686.91
2016,6,27,12,0,916.0,120.0,3.0,33.0,1007.0,948.5,672.91
2016,6,27,12,15,916.0,120.0,3.05,33.0,1006.5,924.09,657.79
2016,6,27,12,30,916.0,120.0,3.1,33.0,1006.0,897.24,641.09
2016,6,27,12,45,918.0,117.5,3.2,33.0,999.0,867.49,622.73
2016,6,27,13,0,920.0,115.0,3.3,33.0,992.0,835.43,602.71
2016,6,27,13,15,917.0,114.5,3.4,32.5,977.0,799.12,580.87
2016,6,27,13,30,914.0,114.0,3.5,32.0,962.0,761.01,557.48
2016,6,27,13,45,910.5,112.5,3.6,32.0,940.0,720.07,529.82
2016,6,27,14,0,907.0,111.0,3.7,32.0,918.0,677.68,499.59
2016,6,27,14,15,901.0,110.0,3.75,32.0,889.5,632.96,466.8
2016,6,27,14,30,895.0,109.0,3.8,32.0,861.0,587.35,432.54
2016,6,27,14,45,888.0,106.5,3.85,32.0,827.0,539.29,395.66
2016,6,27,15,0,881.0,104.0,3.9,32.0,793.0,490.84,357.48
2016,6,27,15,15,870.0,102.0,3.9,31.5,753.0,440.96,317.86
2016,6,27,15,30,859.0,100.0,3.9,31.0,713.0,391.45,277.44
2016,6,27,15,45,846.5,97.0,3.95,30.5,669.0,341.23,235.7
2016,6,27,16,0,834.0,94.0,4.0,30.0,625.0,285.25,189.13
2016,6,27,16,15,816.0,91.0,3.95,29.5,577.5,235.69,147.76
2016,6,27,16,30,798.0,88.0,3.9,29.0,530.0,188.05,109.41
2016,6,27,16,45,776.5,84.0,3.85,28.5,480.5,141.32,75.41
2016,6,27,17,0,755.0,80.0,3.8,28.0,431.0,97.17,49.76
2016,6,27,17,15,723.5,76.0,3.65,27.0,380.5,55.64,41.65
2016,6,27,17,30,692.0,72.0,3.5,26.0,330.0,46.75,34.4
2016,6,27,17,45,650.5,66.0,3.35,25.0,280.0,44.36,32.57
2016,6,27,18,0,609.0,60.0,3.2,24.0,230.0,41.79,30.48
2016,6,27,18,15,545.5,53.5,2.9,23.0,182.5,38.59,27.72
2016,6,27,18,30,482.0,47.0,2.6,22.0,135.0,35.25,24.67
2016,6,27,18,45,386.5,37.5,2.3,21.0,94.5,28.97,18.88
2016,6,27,19,0,291.0,28.0,2.0,20.0,54.0,22.36,11.58
2016,6,27,19,15,145.5,14.0,2.0,19.5,27.0,10.97,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,149.0,17.0,2.2,14.5,33.0,104.31,36.78
2016,6,28,5,30,298.0,34.0,2.2,15.0,66.0,210.87,161.64
2016,6,28,5,45,386.5,43.5,2.25,15.5,108.0,282.5,227.53
2016,6,28,6,0,475.0,53.0,2.3,16.0,150.0,361.96,296.14
2016,6,28,6,15,534.0,60.0,2.25,16.5,197.0,427.33,351.16
2016,6,28,6,30,593.0,67.0,2.2,17.0,244.0,496.74,407.11
2016,6,28,6,45,637.0,72.0,2.15,17.5,294.5,556.77,453.46
2016,6,28,7,0,681.0,77.0,2.1,18.0,345.0,618.84,498.33
2016,6,28,7,15,711.5,81.5,2.05,19.0,395.5,668.03,530.78
2016,6,28,7,30,742.0,86.0,2.0,20.0,446.0,721.24,564.98
2016,6,28,7,45,766.5,89.0,2.0,21.0,495.5,767.54,593.44
2016,6,28,8,0,791.0,92.0,2.0,22.0,545.0,813.12,620.62
2016,6,28,8,15,809.0,95.0,2.0,22.5,591.5,851.88,643.69
2016,6,28,8,30,827.0,98.0,2.0,23.0,638.0,889.05,665.35
2016,6,28,8,45,841.5,100.0,2.05,23.5,681.5,912.0,677.77
2016,6,28,9,0,856.0,102.0,2.1,24.0,725.0,940.7,694.08
2016,6,28,9,15,866.5,104.0,2.1,24.5,764.0,963.21,705.66
2016,6,28,9,30,877.0,106.0,2.1,25.0,803.0,983.13,715.57
2016,6,28,9,45,887.5,106.0,2.15,26.0,837.0,998.12,721.5
2016,6,28,10,0,898.0,106.0,2.2,27.0,871.0,1010.3,725.71
2016,6,28,10,15,904.0,107.5,2.3,27.0,898.5,1016.67,729.76
2016,6,28,10,30,910.0,109.0,2.4,27.0,926.0,1019.97,732.02
2016,6,28,10,45,914.0,109.5,2.5,27.5,947.0,1017.15,729.08
2016,6,28,11,0,918.0,110.0,2.6,28.0,968.0,1011.26,724.32
2016,6,28,11,15,920.5,111.0,2.7,28.0,982.0,1001.36,718.53
2016,6,28,11,30,923.0,112.0,2.8,28.0,996.0,988.44,710.89
2016,6,28,11,45,924.0,112.5,2.9,28.5,1002.5,970.7,698.8
2016,6,28,12,0,925.0,113.0,3.0,29.0,1009.0,950.2,684.97
2016,6,28,12,15,925.0,113.0,3.1,29.0,1008.5,925.7,669.89
2016,6,28,12,30,925.0,113.0,3.2,29.0,1008.0,898.72,653.13
2016,6,28,12,45,914.5,118.5,3.3,29.0,997.0,865.68,632.24
2016,6,28,13,0,904.0,124.0,3.4,29.0,986.0,830.91,610.02
2016,6,28,13,15,901.0,123.5,3.45,28.5,971.0,795.08,587.81
2016,6,28,13,30,898.0,123.0,3.5,28.0,956.0,757.5,564.09
2016,6,28,13,45,894.5,121.5,3.55,28.0,934.0,717.11,535.86
2016,6,28,14,0,891.0,120.0,3.6,28.0,912.0,675.32,505.44
2016,6,28,14,15,884.5,118.5,3.55,27.5,883.5,630.5,472.77
2016,6,28,14,30,878.0,117.0,3.5,27.0,855.0,584.86,438.63
2016,6,28,14,45,871.0,114.5,3.5,27.0,821.0,537.53,401.6
2016,6,28,15,0,864.0,112.0,3.5,27.0,787.0,489.81,363.32
2016,6,28,15,15,853.0,109.5,3.45,26.5,747.5,440.28,323.3
2016,6,28,15,30,842.0,107.0,3.4,26.0,708.0,391.12,282.53
2016,6,28,15,45,829.5,103.5,3.35,26.0,664.5,335.01,235.25
2016,6,28,16,0,817.0,100.0,3.3,26.0,621.0,285.81,192.81
2016,6,28,16,15,798.5,97.0,3.25,25.0,573.5,236.97,151.88
2016,6,28,16,30,780.0,94.0,3.2,24.0,526.0,190.1,113.89
2016,6,28,16,45,758.5,89.5,3.15,23.5,477.0,143.84,79.66
2016,6,28,17,0,737.0,85.0,3.1,23.0,428.0,100.17,53.77
2016,6,28,17,15,704.5,80.5,3.0,22.0,377.5,53.67,40.86
2016,6,28,17,30,672.0,76.0,2.9,21.0,327.0,49.63,37.67
2016,6,28,17,45,630.5,69.5,2.85,20.5,277.0,46.99,35.52
2016,6,28,18,0,589.0,63.0,2.8,20.0,227.0,44.15,33.09
2016,6,28,18,15,524.5,56.0,2.75,19.0,180.0,40.65,30.03
2016,6,28,18,30,460.0,49.0,2.7,18.0,133.0,36.98,26.63
2016,6,28,18,45,364.0,39.0,2.65,17.5,93.0,30.33,20.35
2016,6,28,19,0,268.0,29.0,2.6,17.0,53.0,23.31,12.5
2016,6,28,19,15,134.0,14.5,2.6,16.5,26.5,11.43,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,180.5,16.0,3.35,13.5,35.5,116.06,37.3
2016,6,29,5,30,361.0,32.0,3.4,14.0,71.0,238.79,183.89
2016,6,29,5,45,452.0,40.0,3.45,14.5,114.5,312.55,253.34
2016,6,29,6,0,543.0,48.0,3.5,15.0,158.0,394.33,324.91
2016,6,29,6,15,601.0,54.0,3.5,15.0,207.0,460.55,382.31
2016,6,29,6,30,659.0,60.0,3.5,15.0,256.0,527.02,437.96
2016,6,29,6,45,368.5,107.0,3.55,15.5,220.5,405.81,337.18
2016,6,29,7,0,78.0,154.0,3.6,16.0,185.0,224.75,183.82
2016,6,29,7,15,149.0,175.5,3.6,16.5,244.0,316.77,259.91
2016,6,29,7,30,220.0,197.0,3.6,17.0,303.0,401.65,327.67
2016,6,29,7,45,173.0,222.5,3.6,17.5,311.5,396.1,319.93
2016,6,29,8,0,126.0,248.0,3.6,18.0,320.0,386.86,309.55
2016,6,29,8,15,247.5,253.0,3.6,18.5,409.5,515.16,410.11
2016,6,29,8,30,369.0,258.0,3.6,19.0,499.0,634.91,500.25
2016,6,29,8,45,635.5,174.0,3.65,19.5,623.0,816.0,634.92
2016,6,29,9,0,902.0,90.0,3.7,20.0,747.0,970.54,739.17
2016,6,29,9,15,912.0,92.0,3.7,20.5,786.5,993.43,750.51
2016,6,29,9,30,922.0,94.0,3.7,21.0,826.0,1013.57,761.03
2016,6,29,9,45,925.0,98.0,3.75,21.5,859.0,1026.12,766.86
2016,6,29,10,0,928.0,102.0,3.8,22.0,892.0,1035.52,770.73
2016,6,29,10,15,934.0,103.0,3.8,22.0,920.0,1041.49,773.59
2016,6,29,10,30,940.0,104.0,3.8,22.0,948.0,1044.3,774.51
2016,6,29,10,45,944.5,104.5,3.85,22.5,969.5,1041.93,771.02
2016,6,29,11,0,949.0,105.0,3.9,23.0,991.0,1036.37,765.59
2016,6,29,11,15,951.5,105.5,3.9,23.0,1005.0,1025.7,758.08
2016,6,29,11,30,954.0,106.0,3.9,23.0,1019.0,1011.94,748.66
2016,6,29,11,45,955.0,106.5,3.95,23.0,1026.0,993.77,736.72
2016,6,29,12,0,956.0,107.0,4.0,23.0,1033.0,972.72,722.93
2016,6,29,12,15,956.5,107.0,4.05,22.5,1032.5,948.0,708.07
2016,6,29,12,30,957.0,107.0,4.1,22.0,1032.0,920.7,691.37
2016,6,29,12,45,950.0,110.5,4.15,22.0,1022.5,887.89,669.47
2016,6,29,13,0,943.0,114.0,4.2,22.0,1013.0,853.09,646.1
2016,6,29,13,15,940.5,113.0,4.2,21.5,997.5,815.95,621.93
2016,6,29,13,30,938.0,112.0,4.2,21.0,982.0,776.92,596.17
2016,6,29,13,45,933.5,111.5,4.25,21.0,959.5,735.23,566.47
2016,6,29,14,0,929.0,111.0,4.3,21.0,937.0,692.11,533.97
2016,6,29,14,15,923.0,109.5,4.25,20.5,908.0,646.01,499.24
2016,6,29,14,30,917.0,108.0,4.2,20.0,879.0,598.99,462.88
2016,6,29,14,45,909.0,106.5,4.2,20.0,844.0,550.24,423.45
2016,6,29,15,0,901.0,105.0,4.2,20.0,809.0,501.13,382.74
2016,6,29,15,15,890.0,103.0,4.15,19.5,768.5,450.24,340.27
2016,6,29,15,30,879.0,101.0,4.1,19.0,728.0,399.7,296.95
2016,6,29,15,45,865.0,98.5,4.05,19.0,683.5,348.38,251.72
2016,6,29,16,0,851.0,96.0,4.0,19.0,639.0,291.45,201.82
2016,6,29,16,15,833.0,93.0,3.95,18.5,590.5,240.98,157.87
2016,6,29,16,30,815.0,90.0,3.9,18.0,542.0,192.43,117.11
2016,6,29,16,45,791.5,86.5,3.85,17.5,491.5,144.97,81.2
2016,6,29,17,0,768.0,83.0,3.8,17.0,441.0,100.31,54.29
2016,6,29,17,15,736.0,78.5,3.75,16.5,389.0,57.71,45.37
2016,6,29,17,30,704.0,74.0,3.7,16.0,337.0,48.25,37.26
2016,6,29,17,45,658.5,69.0,3.65,15.5,285.5,46.68,36.01
2016,6,29,18,0,613.0,64.0,3.6,15.0,234.0,45.02,34.58
2016,6,29,18,15,547.0,57.0,3.5,14.5,186.0,41.55,31.42
2016,6,29,18,30,481.0,50.0,3.4,14.0,138.0,37.92,27.93
2016,6,29,18,45,379.0,40.0,3.35,14.0,96.0,31.29,21.51
2016,6,29,19,0,277.0,30.0,3.3,14.0,54.0,24.3,13.47
2016,6,29,19,15,138.5,15.0,3.25,13.5,27.0,11.9,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,147.5,17.5,2.9,13.0,33.0,103.38,28.17
2016,6,30,5,30,295.0,35.0,2.9,13.0,66.0,209.69,161.18
2016,6,30,5,45,390.0,44.5,2.95,13.5,108.5,284.67,231.15
2016,6,30,6,0,485.0,54.0,3.0,14.0,151.0,367.95,303.86
2016,6,30,6,15,547.0,61.0,2.9,14.5,199.5,435.62,361.55
2016,6,30,6,30,609.0,68.0,2.8,15.0,248.0,507.54,420.27
2016,6,30,6,45,405.0,110.0,2.75,15.5,239.5,434.78,359.46
2016,6,30,7,0,201.0,152.0,2.7,16.0,231.0,324.47,267.05
2016,6,30,7,15,207.0,174.5,2.6,16.5,265.5,360.4,294.99
2016,6,30,7,30,213.0,197.0,2.5,17.0,300.0,395.95,321.31
2016,6,30,7,45,506.0,147.5,2.45,18.0,426.5,614.47,492.62
2016,6,30,8,0,799.0,98.0,2.4,19.0,553.0,826.31,641.79
2016,6,30,8,15,817.0,101.0,2.3,19.5,600.5,865.33,663.06
2016,6,30,8,30,835.0,104.0,2.2,20.0,648.0,902.71,684.26
2016,6,30,8,45,846.5,108.0,2.1,20.5,691.5,933.32,700.41
2016,6,30,9,0,858.0,112.0,2.0,21.0,735.0,953.25,709.24
2016,6,30,9,15,869.0,114.0,1.95,21.5,775.0,976.2,720.62
2016,6,30,9,30,880.0,116.0,1.9,22.0,815.0,996.55,730.18
2016,6,30,9,45,893.0,115.5,1.9,23.0,850.0,1013.43,736.7
2016,6,30,10,0,906.0,115.0,1.9,24.0,885.0,1027.51,741.48
2016,6,30,10,15,912.0,116.0,1.95,24.5,913.0,1033.29,743.19
2016,6,30,10,30,918.0,117.0,2.0,25.0,941.0,1035.98,743.16
2016,6,30,10,45,921.5,118.5,2.1,25.5,962.0,1033.59,740.7
2016,6,30,11,0,925.0,120.0,2.2,26.0,983.0,1028.06,736.38
2016,6,30,11,15,928.0,120.5,2.3,26.0,997.5,1017.95,730.68
2016,6,30,11,30,931.0,121.0,2.4,26.0,1012.0,1004.8,723.12
2016,6,30,11,45,932.0,121.5,2.5,26.5,1018.5,986.82,711.09
2016,6,30,12,0,933.0,122.0,2.6,27.0,1025.0,966.05,697.31
2016,6,30,12,15,932.5,122.0,2.65,27.0,1024.0,940.81,681.57
2016,6,30,12,30,932.0,122.0,2.7,27.0,1023.0,913.12,664.2
2016,6,30,12,45,922.5,127.0,2.8,27.0,1012.5,880.11,643.61
2016,6,30,13,0,913.0,132.0,2.9,27.0,1002.0,845.32,621.63
2016,6,30,13,15,909.5,131.0,2.95,27.0,986.0,808.3,597.62
2016,6,30,13,30,906.0,130.0,3.0,27.0,970.0,769.55,572.2
2016,6,30,13,45,901.0,129.0,3.15,27.0,947.5,728.19,543.83
2016,6,30,14,0,896.0,128.0,3.3,27.0,925.0,685.53,513.33
2016,6,30,14,15,889.0,126.5,3.35,27.0,895.5,640.12,479.7
2016,6,30,14,30,882.0,125.0,3.4,27.0,866.0,593.93,444.66
2016,6,30,14,45,872.5,123.0,3.45,27.0,831.0,545.47,407.05
2016,6,30,15,0,863.0,121.0,3.5,27.0,796.0,496.86,368.32
2016,6,30,15,15,850.5,118.5,3.45,26.5,755.0,441.41,324.13
2016,6,30,15,30,838.0,116.0,3.4,26.0,714.0,391.31,282.73
2016,6,30,15,45,822.5,113.0,3.4,25.5,669.5,340.7,240.19
2016,6,30,16,0,807.0,110.0,3.4,25.0,625.0,291.41,198.19
2016,6,30,16,15,786.5,107.0,3.35,24.5,576.5,242.59,157.02
2016,6,30,16,30,766.0,104.0,3.3,24.0,528.0,195.97,119.11
2016,6,30,16,45,740.0,99.5,3.3,24.0,477.5,144.25,80.58
2016,6,30,17,0,714.0,95.0,3.3,24.0,427.0,100.88,54.85
2016,6,30,17,15,679.0,90.0,3.2,23.0,376.0,60.21,46.3
2016,6,30,17,30,644.0,85.0,3.1,22.0,325.0,56.37,43.33
2016,6,30,17,45,596.5,78.0,3.05,21.5,274.5,53.62,41.11
2016,6,30,18,0,549.0,71.0,3.0,21.0,224.0,50.68,38.62
2016,6,30,18,15,481.0,63.0,2.95,20.0,177.0,46.64,35.1
2016,6,30,18,30,413.0,55.0,2.9,19.0,130.0,42.41,31.2
2016,6,30,18,45,311.0,43.0,2.85,18.0,90.0,33.06,22.62
2016,6,30,19,0,209.0,31.0,2.8,17.0,50.0,24.27,13.21
2016,6,30,19,15,104.5,15.5,2.85,16.5,25.0,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.5,91.99,19.7
2016,7,1,5,30,259.0,35.0,3.4,14.0,63.0,191.53,146.04
2016,7,1,5,45,354.5,45.5,3.5,14.5,104.5,266.64,215.81
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,349.74,288.37
2016,7,1,6,15,512.5,64.0,3.6,15.5,193.5,417.48,346.44
2016,7,1,6,30,575.0,72.0,3.6,16.0,241.0,489.55,405.87
2016,7,1,6,45,621.0,77.5,3.65,16.5,291.5,550.98,454.82
2016,7,1,7,0,667.0,83.0,3.7,17.0,342.0,614.58,503.04
2016,7,1,7,15,699.0,87.5,3.65,17.5,393.0,667.92,540.95
2016,7,1,7,30,731.0,92.0,3.6,18.0,444.0,721.72,578.1
2016,7,1,7,45,756.5,95.5,3.55,18.5,494.0,765.41,606.8
2016,7,1,8,0,782.0,99.0,3.5,19.0,544.0,812.25,637.17
2016,7,1,8,15,800.5,102.5,3.5,19.5,591.5,851.9,662.0
2016,7,1,8,30,819.0,106.0,3.5,20.0,639.0,889.98,685.38
2016,7,1,8,45,834.0,108.0,3.5,20.5,683.0,921.22,703.71
2016,7,1,9,0,849.0,110.0,3.5,21.0,727.0,942.06,714.77
2016,7,1,9,15,860.5,112.5,3.45,21.5,766.5,965.99,727.64
2016,7,1,9,30,872.0,115.0,3.4,22.0,806.0,987.35,738.66
2016,7,1,9,45,881.0,116.5,3.4,22.5,840.0,1002.43,745.85
2016,7,1,10,0,890.0,118.0,3.4,23.0,874.0,1014.66,751.24
2016,7,1,10,15,896.5,119.0,3.4,23.0,902.0,1020.9,754.26
2016,7,1,10,30,903.0,120.0,3.4,23.0,930.0,1024.11,755.45
