Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,907.5,121.0,3.45,23.5,951.5,1022.27,752.38
2016,7,1,11,0,912.0,122.0,3.5,24.0,973.0,1017.33,747.44
2016,7,1,11,15,915.0,122.5,3.55,24.0,987.0,1007.37,740.8
2016,7,1,11,30,918.0,123.0,3.6,24.0,1001.0,994.41,732.31
2016,7,1,11,45,920.0,123.5,3.7,24.5,1008.0,977.59,720.27
2016,7,1,12,0,922.0,124.0,3.8,25.0,1015.0,957.97,706.44
2016,7,1,12,15,921.5,124.0,3.85,25.0,1014.5,933.0,690.15
2016,7,1,12,30,921.0,124.0,3.9,25.0,1014.0,905.59,672.23
2016,7,1,12,45,916.0,125.5,4.0,25.0,1005.0,873.49,651.3
2016,7,1,13,0,911.0,127.0,4.1,25.0,996.0,839.44,628.9
2016,7,1,13,15,908.0,126.5,4.1,25.0,980.5,803.35,604.5
2016,7,1,13,30,905.0,126.0,4.1,25.0,965.0,765.49,578.72
2016,7,1,13,45,900.5,124.5,4.15,25.0,942.5,724.12,549.2
2016,7,1,14,0,896.0,123.0,4.2,25.0,920.0,681.41,517.55
2016,7,1,14,15,889.0,121.5,4.2,24.5,891.0,636.04,484.05
2016,7,1,14,30,882.0,120.0,4.2,24.0,862.0,589.88,449.03
2016,7,1,14,45,873.0,118.0,4.25,24.0,827.0,541.71,410.81
2016,7,1,15,0,864.0,116.0,4.3,24.0,792.0,493.33,371.43
2016,7,1,15,15,852.0,114.0,4.25,23.5,751.5,443.7,330.68
2016,7,1,15,30,840.0,112.0,4.2,23.0,711.0,388.75,284.92
2016,7,1,15,45,825.0,109.0,4.2,22.5,666.5,338.2,241.65
2016,7,1,16,0,810.0,106.0,4.2,22.0,622.0,288.9,198.9
2016,7,1,16,15,790.0,102.5,4.15,21.5,574.0,239.61,156.66
2016,7,1,16,30,770.0,99.0,4.1,21.0,526.0,192.45,117.71
2016,7,1,16,45,744.0,95.0,4.05,20.5,476.0,146.55,83.53
2016,7,1,17,0,718.0,91.0,4.0,20.0,426.0,98.03,53.37
2016,7,1,17,15,683.5,86.5,3.9,19.5,375.0,57.51,44.64
2016,7,1,17,30,649.0,82.0,3.8,19.0,324.0,54.08,41.88
2016,7,1,17,45,602.0,75.5,3.7,18.5,273.5,51.64,39.9
2016,7,1,18,0,555.0,69.0,3.6,18.0,223.0,49.02,37.66
2016,7,1,18,15,487.5,61.0,3.5,17.5,176.0,44.91,33.95
2016,7,1,18,30,420.0,53.0,3.4,17.0,129.0,40.58,29.87
2016,7,1,18,45,319.0,41.5,3.3,16.5,89.5,32.66,22.42
2016,7,1,19,0,218.0,30.0,3.2,16.0,50.0,23.46,12.62
2016,7,1,19,15,109.0,15.0,3.1,15.5,25.0,11.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,127.5,17.0,3.15,13.5,30.0,89.91,13.79
2016,7,2,5,30,255.0,34.0,3.3,14.0,60.0,187.99,142.7
2016,7,2,5,45,344.0,45.0,3.45,14.5,101.0,260.2,210.37
2016,7,2,6,0,433.0,56.0,3.6,15.0,142.0,339.57,279.94
2016,7,2,6,15,495.0,64.0,3.6,15.5,189.0,406.23,337.23
2016,7,2,6,30,557.0,72.0,3.6,16.0,236.0,477.2,395.93
2016,7,2,6,45,598.5,79.0,3.65,16.5,285.5,536.6,443.35
2016,7,2,7,0,640.0,86.0,3.7,17.0,335.0,597.9,490.24
2016,7,2,7,15,672.5,91.5,3.7,17.5,385.0,651.93,529.09
2016,7,2,7,30,705.0,97.0,3.7,18.0,435.0,706.49,567.26
2016,7,2,7,45,727.5,102.0,3.7,18.5,484.0,752.27,597.94
2016,7,2,8,0,750.0,107.0,3.7,19.0,533.0,793.35,624.59
2016,7,2,8,15,769.0,110.5,3.65,19.5,580.0,832.64,649.26
2016,7,2,8,30,788.0,114.0,3.6,20.0,627.0,870.45,672.44
2016,7,2,8,45,801.0,118.0,3.55,20.5,670.0,901.51,690.54
2016,7,2,9,0,814.0,122.0,3.5,21.0,713.0,930.4,706.97
2016,7,2,9,15,826.0,124.5,3.5,21.5,752.0,954.27,720.16
2016,7,2,9,30,838.0,127.0,3.5,22.0,791.0,975.63,731.62
2016,7,2,9,45,845.5,130.0,3.55,22.5,824.0,981.67,733.17
2016,7,2,10,0,853.0,133.0,3.6,23.0,857.0,993.66,738.94
2016,7,2,10,15,859.5,134.5,3.6,23.0,885.0,1000.2,742.21
2016,7,2,10,30,866.0,136.0,3.6,23.0,913.0,1003.79,743.68
2016,7,2,10,45,870.0,138.0,3.65,23.5,933.5,1002.44,740.92
2016,7,2,11,0,874.0,140.0,3.7,24.0,954.0,998.08,736.33
2016,7,2,11,15,877.0,140.5,3.75,24.0,968.5,988.31,729.74
2016,7,2,11,30,880.0,141.0,3.8,24.0,983.0,975.66,721.35
2016,7,2,11,45,881.0,142.0,3.9,24.5,989.5,958.81,709.16
2016,7,2,12,0,882.0,143.0,4.0,25.0,996.0,939.31,695.27
2016,7,2,12,15,882.0,143.0,4.05,25.0,995.5,915.49,679.6
2016,7,2,12,30,882.0,143.0,4.1,25.0,995.0,889.34,662.35
2016,7,2,12,45,886.5,139.0,4.2,25.0,989.0,861.16,643.91
2016,7,2,13,0,891.0,135.0,4.3,25.0,983.0,830.64,623.75
2016,7,2,13,15,887.5,134.0,4.35,25.0,968.0,794.37,599.26
2016,7,2,13,30,884.0,133.0,4.4,25.0,953.0,756.41,573.44
2016,7,2,13,45,878.5,132.5,4.45,25.0,930.5,715.98,544.1
2016,7,2,14,0,873.0,132.0,4.5,25.0,908.0,674.3,513.13
2016,7,2,14,15,866.0,130.5,4.5,24.5,879.5,629.84,480.2
2016,7,2,14,30,859.0,129.0,4.5,24.0,851.0,584.63,445.82
2016,7,2,14,45,849.5,127.0,4.55,24.0,816.5,537.19,408.12
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,484.98,365.98
2016,7,2,15,15,828.5,122.5,4.55,23.5,742.5,435.73,325.45
2016,7,2,15,30,817.0,120.0,4.5,23.0,703.0,387.02,284.32
2016,7,2,15,45,801.5,117.0,4.5,22.5,658.5,337.4,241.83
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,289.11,199.99
2016,7,2,16,15,766.0,110.0,4.4,21.5,567.0,240.6,158.44
2016,7,2,16,30,746.0,106.0,4.3,21.0,520.0,194.23,120.19
2016,7,2,16,45,720.0,101.5,4.25,20.5,470.0,143.31,81.92
2016,7,2,17,0,694.0,97.0,4.2,20.0,420.0,100.89,56.54
2016,7,2,17,15,660.0,91.5,4.1,19.5,370.0,60.79,47.49
2016,7,2,17,30,626.0,86.0,4.0,19.0,320.0,57.1,44.52
2016,7,2,17,45,579.5,79.0,3.9,18.5,270.0,54.4,42.32
2016,7,2,18,0,533.0,72.0,3.8,18.0,220.0,51.51,39.85
2016,7,2,18,15,467.5,63.0,3.65,17.5,173.5,46.64,35.47
2016,7,2,18,30,402.0,54.0,3.5,17.0,127.0,41.49,30.67
2016,7,2,18,45,308.5,42.0,3.4,16.5,88.0,33.14,22.83
2016,7,2,19,0,215.0,30.0,3.3,16.0,49.0,23.47,12.58
2016,7,2,19,15,107.5,15.0,3.15,15.5,24.5,11.82,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,132.5,16.5,2.65,13.5,30.0,90.85,7.72
2016,7,3,5,30,265.0,33.0,2.8,14.0,60.0,192.39,145.35
2016,7,3,5,45,357.5,43.5,2.95,14.5,101.5,265.26,214.06
2016,7,3,6,0,450.0,54.0,3.1,15.0,143.0,346.52,285.08
2016,7,3,6,15,281.0,83.5,3.1,15.5,144.5,295.14,244.26
2016,7,3,6,30,112.0,113.0,3.1,16.0,146.0,209.14,171.95
2016,7,3,6,45,126.0,133.5,3.1,16.5,177.0,245.33,202.0
2016,7,3,7,0,140.0,154.0,3.1,17.0,208.0,282.11,231.49
2016,7,3,7,15,226.0,167.5,3.1,17.5,269.0,378.89,309.77
2016,7,3,7,30,312.0,181.0,3.1,18.0,330.0,469.12,380.47
2016,7,3,7,45,541.5,140.5,3.15,18.5,433.5,641.47,514.6
2016,7,3,8,0,771.0,100.0,3.2,19.0,537.0,802.9,629.94
2016,7,3,8,15,789.5,103.5,3.2,19.5,584.0,842.31,653.68
2016,7,3,8,30,808.0,107.0,3.2,20.0,631.0,880.19,676.88
2016,7,3,8,45,821.5,110.0,3.2,21.0,674.5,911.04,693.56
2016,7,3,9,0,835.0,113.0,3.2,22.0,718.0,939.7,708.55
2016,7,3,9,15,846.0,115.5,3.2,22.5,757.0,954.62,715.49
2016,7,3,9,30,857.0,118.0,3.2,23.0,796.0,975.35,726.48
2016,7,3,9,45,883.0,110.0,3.25,23.5,834.5,996.8,738.26
2016,7,3,10,0,909.0,102.0,3.3,24.0,873.0,1015.78,748.4
2016,7,3,10,15,915.0,103.0,3.3,24.0,901.0,1021.87,751.23
2016,7,3,10,30,921.0,104.0,3.3,24.0,929.0,1024.87,752.27
2016,7,3,10,45,924.5,105.0,3.35,24.5,950.0,1022.28,748.72
2016,7,3,11,0,928.0,106.0,3.4,25.0,971.0,1016.55,743.31
2016,7,3,11,15,931.0,106.5,3.45,25.0,985.0,1006.73,736.81
2016,7,3,11,30,934.0,107.0,3.5,25.0,999.0,993.85,728.43
2016,7,3,11,45,934.5,107.5,3.55,25.5,1005.5,975.66,715.22
2016,7,3,12,0,935.0,108.0,3.6,26.0,1012.0,954.67,700.29
2016,7,3,12,15,935.0,108.0,3.65,26.0,1011.5,930.09,684.39
2016,7,3,12,30,935.0,108.0,3.7,26.0,1011.0,902.98,666.8
2016,7,3,12,45,917.5,118.0,3.75,26.0,998.0,868.06,643.86
2016,7,3,13,0,900.0,128.0,3.8,26.0,985.0,831.65,619.8
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.0,795.56,595.79
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,757.76,570.37
2016,7,3,13,45,888.5,125.5,3.95,26.0,932.5,716.85,541.25
2016,7,3,14,0,884.0,124.0,4.0,26.0,910.0,674.61,510.1
2016,7,3,14,15,877.0,122.5,4.0,25.5,881.5,629.73,477.13
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,584.07,442.67
2016,7,3,14,45,861.5,119.0,4.0,25.0,818.5,536.67,405.13
2016,7,3,15,0,853.0,117.0,4.0,25.0,784.0,489.02,366.45
2016,7,3,15,15,841.0,114.5,3.95,24.5,744.0,439.48,326.03
2016,7,3,15,30,829.0,112.0,3.9,24.0,704.0,384.64,280.63
2016,7,3,15,45,815.0,109.0,3.9,24.0,660.0,334.89,237.75
2016,7,3,16,0,801.0,106.0,3.9,24.0,616.0,286.3,195.48
2016,7,3,16,15,781.5,102.5,3.85,23.5,568.5,237.52,154.02
2016,7,3,16,30,762.0,99.0,3.8,23.0,521.0,190.82,115.77
2016,7,3,16,45,737.5,94.5,3.75,22.5,471.5,145.03,81.92
2016,7,3,17,0,713.0,90.0,3.7,22.0,422.0,96.53,52.02
2016,7,3,17,15,679.5,85.0,3.6,21.0,371.5,55.86,42.93
2016,7,3,17,30,646.0,80.0,3.5,20.0,321.0,52.57,40.4
2016,7,3,17,45,601.5,73.5,3.4,19.5,271.5,50.07,38.36
2016,7,3,18,0,557.0,67.0,3.3,19.0,222.0,47.39,36.07
2016,7,3,18,15,492.0,59.0,3.15,18.0,175.5,43.21,32.39
2016,7,3,18,30,427.0,51.0,3.0,17.0,129.0,38.8,28.32
2016,7,3,18,45,332.5,40.0,2.9,16.5,89.5,31.3,21.25
2016,7,3,19,0,238.0,29.0,2.8,16.0,50.0,23.37,12.45
2016,7,3,19,15,119.0,14.5,2.8,15.5,25.0,11.42,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.5,2.8,13.5,30.0,97.84,0.86
2016,7,4,5,30,292.0,31.0,2.9,14.0,60.0,202.93,152.72
2016,7,4,5,45,387.5,40.0,3.05,14.5,102.0,276.56,223.08
2016,7,4,6,0,483.0,49.0,3.2,15.0,144.0,358.85,295.19
2016,7,4,6,15,345.5,78.5,3.2,15.5,156.5,327.98,271.75
2016,7,4,6,30,208.0,108.0,3.2,16.0,169.0,276.15,228.68
2016,7,4,6,45,228.0,126.5,3.2,16.5,204.5,318.63,263.67
2016,7,4,7,0,248.0,145.0,3.2,17.0,240.0,362.03,298.1
2016,7,4,7,15,502.5,112.5,3.15,17.5,341.0,538.34,440.7
2016,7,4,7,30,757.0,80.0,3.1,18.0,442.0,722.82,577.91
2016,7,4,7,45,782.5,82.5,3.1,18.5,492.0,769.92,608.1
2016,7,4,8,0,808.0,85.0,3.1,19.0,542.0,816.36,638.1
2016,7,4,8,15,825.5,87.5,3.1,19.5,589.5,847.22,656.5
2016,7,4,8,30,843.0,90.0,3.1,20.0,637.0,883.86,678.8
2016,7,4,8,45,858.0,92.0,3.15,21.0,681.0,915.76,696.49
2016,7,4,9,0,873.0,94.0,3.2,22.0,725.0,945.54,712.52
2016,7,4,9,15,883.5,96.0,3.25,22.0,764.5,968.63,726.68
2016,7,4,9,30,894.0,98.0,3.3,22.0,804.0,989.07,739.17
2016,7,4,9,45,891.0,105.5,3.35,22.5,835.0,999.46,743.59
2016,7,4,10,0,888.0,113.0,3.4,23.0,866.0,1006.58,746.02
2016,7,4,10,15,894.5,114.5,3.5,23.0,894.0,1013.54,750.3
2016,7,4,10,30,901.0,116.0,3.6,23.0,922.0,1017.44,752.68
2016,7,4,10,45,904.5,117.5,3.7,23.5,943.0,1015.29,749.72
2016,7,4,11,0,908.0,119.0,3.8,24.0,964.0,1010.05,744.88
2016,7,4,11,15,911.0,120.0,3.9,24.0,978.5,1000.77,738.93
2016,7,4,11,30,914.0,121.0,4.0,24.0,993.0,988.47,731.07
2016,7,4,11,45,913.5,122.5,4.1,24.5,999.5,970.46,718.05
2016,7,4,12,0,913.0,124.0,4.2,25.0,1006.0,949.72,703.29
2016,7,4,12,15,913.0,124.0,4.25,25.0,1005.5,925.45,687.31
2016,7,4,12,30,913.0,124.0,4.3,25.0,1005.0,898.73,669.66
2016,7,4,12,45,918.0,119.5,4.35,25.0,999.0,869.77,650.44
2016,7,4,13,0,923.0,115.0,4.4,25.0,993.0,838.34,629.45
2016,7,4,13,15,920.0,114.0,4.4,24.5,978.0,801.52,605.59
2016,7,4,13,30,917.0,113.0,4.4,24.0,963.0,762.88,580.23
2016,7,4,13,45,912.5,112.0,4.45,24.0,940.5,721.57,550.91
2016,7,4,14,0,908.0,111.0,4.5,24.0,918.0,678.86,519.05
2016,7,4,14,15,901.5,110.0,4.45,24.0,889.5,633.75,484.3
2016,7,4,14,30,895.0,109.0,4.4,24.0,861.0,587.78,448.15
2016,7,4,14,45,886.0,107.5,4.4,24.0,826.0,539.46,409.57
2016,7,4,15,0,877.0,106.0,4.4,24.0,791.0,490.89,369.84
2016,7,4,15,15,866.0,103.5,4.35,23.5,751.0,440.66,328.46
2016,7,4,15,30,855.0,101.0,4.3,23.0,711.0,390.8,286.29
2016,7,4,15,45,840.0,99.0,4.25,23.0,666.5,340.65,242.68
2016,7,4,16,0,825.0,97.0,4.2,23.0,622.0,284.99,194.59
2016,7,4,16,15,806.0,94.0,4.15,22.5,574.5,235.5,152.17
2016,7,4,16,30,787.0,91.0,4.1,22.0,527.0,188.02,112.99
2016,7,4,16,45,762.0,87.5,4.05,21.5,476.5,141.68,78.6
2016,7,4,17,0,737.0,84.0,4.0,21.0,426.0,98.27,53.08
2016,7,4,17,15,704.0,79.5,3.85,20.0,375.5,51.71,39.51
2016,7,4,17,30,671.0,75.0,3.7,19.0,325.0,48.93,37.38
2016,7,4,17,45,623.5,69.5,3.6,18.5,274.5,47.02,35.85
2016,7,4,18,0,576.0,64.0,3.5,18.0,224.0,44.99,34.12
2016,7,4,18,15,511.0,56.5,3.4,17.5,177.0,41.12,30.63
2016,7,4,18,30,446.0,49.0,3.3,17.0,130.0,37.05,26.79
2016,7,4,18,45,345.5,38.5,3.2,16.5,90.0,29.94,20.07
2016,7,4,19,0,245.0,28.0,3.1,16.0,50.0,22.43,11.66
2016,7,4,19,15,122.5,14.0,3.0,15.5,25.0,11.03,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,95.57,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,198.78,148.72
2016,7,5,5,45,382.5,40.0,3.1,14.5,101.0,273.53,220.43
2016,7,5,6,0,481.0,49.0,3.2,15.0,143.0,357.21,293.71
2016,7,5,6,15,240.5,52.5,3.2,15.5,99.5,228.23,189.52
2016,7,5,6,30,0.0,56.0,3.2,16.0,56.0,52.06,38.57
2016,7,5,6,45,0.0,67.5,3.2,16.5,67.5,62.88,47.73
2016,7,5,7,0,0.0,79.0,3.2,17.0,79.0,74.04,56.9
2016,7,5,7,15,0.0,97.0,3.15,17.0,97.0,91.86,71.58
2016,7,5,7,30,0.0,115.0,3.1,17.0,115.0,109.65,86.05
2016,7,5,7,45,0.0,138.0,3.1,17.5,138.5,132.57,104.36
2016,7,5,8,0,0.0,161.0,3.1,18.0,162.0,155.44,122.32
2016,7,5,8,15,4.0,181.5,3.1,18.5,184.5,179.18,140.9
2016,7,5,8,30,8.0,202.0,3.1,19.0,207.0,203.01,159.29
2016,7,5,8,45,55.0,265.5,3.1,19.5,304.5,325.61,256.04
2016,7,5,9,0,102.0,329.0,3.1,20.0,402.0,439.46,342.36
2016,7,5,9,15,225.0,334.5,3.15,20.5,508.5,576.26,445.75
2016,7,5,9,30,348.0,340.0,3.2,21.0,615.0,715.16,546.34
2016,7,5,9,45,630.5,219.0,3.3,21.5,743.0,879.94,667.28
2016,7,5,10,0,913.0,98.0,3.4,22.0,871.0,1014.8,755.46
2016,7,5,10,15,919.0,99.0,3.5,22.0,899.0,1021.03,758.16
2016,7,5,10,30,925.0,100.0,3.6,22.0,927.0,1024.15,760.03
2016,7,5,10,45,929.0,101.5,3.7,22.5,948.5,1022.67,757.51
2016,7,5,11,0,933.0,103.0,3.8,23.0,970.0,1018.02,753.04
2016,7,5,11,15,936.0,103.5,3.9,23.0,984.5,1008.23,746.74
2016,7,5,11,30,939.0,104.0,4.0,23.0,999.0,995.38,738.5
2016,7,5,11,45,939.0,105.5,4.15,23.0,1006.0,977.69,727.38
2016,7,5,12,0,939.0,107.0,4.3,23.0,1013.0,957.16,714.34
2016,7,5,12,15,939.0,107.0,4.35,22.5,1013.0,932.52,699.33
2016,7,5,12,30,939.0,107.0,4.4,22.0,1013.0,905.33,682.5
2016,7,5,12,45,931.5,110.5,4.5,22.0,1003.5,872.71,660.92
2016,7,5,13,0,924.0,114.0,4.6,22.0,994.0,838.15,637.92
2016,7,5,13,15,921.5,113.5,4.6,22.0,979.0,802.12,613.09
2016,7,5,13,30,919.0,113.0,4.6,22.0,964.0,764.22,586.78
2016,7,5,13,45,915.0,111.5,4.65,22.0,942.0,722.73,557.08
2016,7,5,14,0,911.0,110.0,4.7,22.0,920.0,679.8,524.69
2016,7,5,14,15,905.0,109.0,4.7,21.5,891.5,634.85,490.81
2016,7,5,14,30,899.0,108.0,4.7,21.0,863.0,588.99,455.29
2016,7,5,14,45,891.0,106.0,4.7,21.0,828.5,540.56,416.01
2016,7,5,15,0,883.0,104.0,4.7,21.0,794.0,491.79,375.49
2016,7,5,15,15,872.5,102.0,4.65,20.5,754.0,441.87,333.67
2016,7,5,15,30,862.0,100.0,4.6,20.0,714.0,392.25,291.01
2016,7,5,15,45,849.0,97.0,4.6,19.5,670.5,341.56,246.79
2016,7,5,16,0,836.0,94.0,4.6,19.0,627.0,285.12,197.6
2016,7,5,16,15,818.5,91.0,4.55,18.5,579.5,235.36,154.09
2016,7,5,16,30,801.0,88.0,4.5,18.0,532.0,187.46,113.8
2016,7,5,16,45,778.5,84.5,4.45,18.0,482.0,140.65,78.26
2016,7,5,17,0,756.0,81.0,4.4,18.0,432.0,96.53,51.87
2016,7,5,17,15,724.5,76.5,4.3,17.5,381.0,54.37,42.26
2016,7,5,17,30,693.0,72.0,4.2,17.0,330.0,46.81,35.83
2016,7,5,17,45,648.5,67.0,4.15,16.5,279.5,45.19,34.53
2016,7,5,18,0,604.0,62.0,4.1,16.0,229.0,43.46,33.05
2016,7,5,18,15,539.0,55.0,4.0,15.5,181.5,39.93,29.83
2016,7,5,18,30,474.0,48.0,3.9,15.0,134.0,36.23,26.29
2016,7,5,18,45,367.0,38.5,3.8,14.5,92.5,30.0,20.3
2016,7,5,19,0,260.0,29.0,3.7,14.0,51.0,23.45,12.49
2016,7,5,19,15,130.0,14.5,3.6,13.5,25.5,11.53,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,16.0,3.65,13.0,28.5,85.92,0.0
2016,7,6,5,30,251.0,32.0,3.7,13.0,57.0,183.75,137.01
2016,7,6,5,45,346.5,42.0,3.75,13.5,97.5,256.63,207.58
2016,7,6,6,0,442.0,52.0,3.8,14.0,138.0,338.2,279.57
2016,7,6,6,15,505.0,59.5,3.8,14.5,184.5,404.91,337.46
2016,7,6,6,30,568.0,67.0,3.8,15.0,231.0,476.1,396.9
2016,7,6,6,45,614.0,72.5,3.8,15.5,280.5,537.06,445.99
2016,7,6,7,0,660.0,78.0,3.8,16.0,330.0,600.3,494.34
2016,7,6,7,15,692.0,82.5,3.75,16.5,380.5,653.39,532.53
2016,7,6,7,30,724.0,87.0,3.7,17.0,431.0,703.55,567.38
2016,7,6,7,45,750.0,89.5,3.65,17.5,480.5,750.12,598.65
2016,7,6,8,0,776.0,92.0,3.6,18.0,530.0,796.11,628.75
2016,7,6,8,15,794.5,95.0,3.55,18.0,576.5,835.15,654.45
2016,7,6,8,30,813.0,98.0,3.5,18.0,623.0,872.68,678.78
2016,7,6,8,45,830.5,99.0,3.5,18.5,667.5,897.26,692.72
2016,7,6,9,0,848.0,100.0,3.5,19.0,712.0,927.75,710.78
2016,7,6,9,15,858.5,102.0,3.55,19.5,751.0,950.46,723.61
2016,7,6,9,30,869.0,104.0,3.6,20.0,790.0,970.59,734.72
2016,7,6,9,45,877.5,106.0,3.65,20.5,823.5,986.05,742.69
2016,7,6,10,0,886.0,108.0,3.7,21.0,857.0,998.63,748.81
2016,7,6,10,15,892.5,109.0,3.75,21.0,885.0,1005.19,752.44
2016,7,6,10,30,899.0,110.0,3.8,21.0,913.0,1008.72,754.22
2016,7,6,10,45,906.0,109.5,3.85,21.5,935.0,1008.12,751.92
2016,7,6,11,0,913.0,109.0,3.9,22.0,957.0,1004.44,747.71
2016,7,6,11,15,916.0,109.5,3.95,22.0,971.5,994.82,741.11
2016,7,6,11,30,919.0,110.0,4.0,22.0,986.0,982.18,732.63
2016,7,6,11,45,923.0,108.5,4.05,22.0,994.0,965.59,721.57
2016,7,6,12,0,927.0,107.0,4.1,22.0,1002.0,946.15,708.65
2016,7,6,12,15,926.5,107.0,4.15,22.0,1001.5,921.37,692.13
2016,7,6,12,30,926.0,107.0,4.2,22.0,1001.0,894.1,673.9
2016,7,6,12,45,921.0,109.0,4.3,22.0,992.0,862.57,652.9
2016,7,6,13,0,916.0,111.0,4.4,22.0,983.0,829.02,630.33
2016,7,6,13,15,912.5,110.5,4.45,22.0,967.5,792.53,605.5
2016,7,6,13,30,909.0,110.0,4.5,22.0,952.0,754.27,579.22
2016,7,6,13,45,903.5,109.5,4.55,22.0,929.5,713.03,549.7
2016,7,6,14,0,898.0,109.0,4.6,22.0,907.0,670.48,517.55
2016,7,6,14,15,891.5,107.5,4.6,21.5,878.0,625.37,483.55
2016,7,6,14,30,885.0,106.0,4.6,21.0,849.0,579.41,447.98
2016,7,6,14,45,875.5,104.5,4.6,21.0,814.0,531.28,408.93
2016,7,6,15,0,866.0,103.0,4.6,21.0,779.0,482.98,368.79
2016,7,6,15,15,854.5,101.0,4.5,20.5,739.5,433.46,327.25
2016,7,6,15,30,843.0,99.0,4.4,20.0,700.0,384.35,285.03
2016,7,6,15,45,828.0,96.5,4.35,19.5,656.0,334.38,241.47
2016,7,6,16,0,813.0,94.0,4.3,19.0,612.0,278.85,193.18
2016,7,6,16,15,795.0,91.0,4.2,18.5,565.0,230.13,150.66
2016,7,6,16,30,777.0,88.0,4.1,18.0,518.0,183.31,111.38
2016,7,6,16,45,444.0,140.0,4.05,17.5,381.0,144.45,95.51
2016,7,6,17,0,111.0,192.0,4.0,17.0,244.0,153.16,118.52
2016,7,6,17,15,113.5,169.5,3.9,16.5,217.0,128.52,107.07
2016,7,6,17,30,116.0,147.0,3.8,16.0,190.0,113.33,94.36
2016,7,6,17,45,105.5,126.0,3.7,15.5,160.5,98.74,81.91
2016,7,6,18,0,95.0,105.0,3.6,15.0,131.0,83.7,68.79
2016,7,6,18,15,272.0,76.0,3.5,14.5,129.5,56.12,44.3
2016,7,6,18,30,449.0,47.0,3.4,14.0,128.0,35.33,25.61
2016,7,6,18,45,351.0,37.0,3.35,14.0,88.5,28.63,19.15
2016,7,6,19,0,253.0,27.0,3.3,14.0,49.0,21.55,10.93
2016,7,6,19,15,126.5,13.5,3.25,13.5,24.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.3,14.0,28.5,95.52,0.0
2016,7,7,5,30,299.0,28.0,3.3,14.0,57.0,201.97,149.18
2016,7,7,5,45,394.5,36.5,3.35,14.5,98.0,274.66,221.03
2016,7,7,6,0,490.0,45.0,3.4,15.0,139.0,356.22,292.9
2016,7,7,6,15,550.5,51.5,3.35,15.0,186.0,421.91,350.3
2016,7,7,6,30,611.0,58.0,3.3,15.0,233.0,491.96,409.15
2016,7,7,6,45,400.5,103.0,3.3,15.5,227.0,420.74,349.38
2016,7,7,7,0,190.0,148.0,3.3,16.0,221.0,311.05,256.74
2016,7,7,7,15,166.5,172.5,3.35,16.5,243.0,326.53,267.9
2016,7,7,7,30,143.0,197.0,3.4,17.0,265.0,339.53,276.25
2016,7,7,7,45,200.0,215.0,3.45,17.5,321.5,409.43,331.5
2016,7,7,8,0,257.0,233.0,3.5,18.0,378.0,496.1,397.82
2016,7,7,8,15,542.0,161.0,3.55,18.0,500.0,691.21,551.03
2016,7,7,8,30,827.0,89.0,3.6,18.0,622.0,866.53,676.13
2016,7,7,8,45,844.0,89.5,3.65,18.5,666.0,898.33,694.46
2016,7,7,9,0,861.0,90.0,3.7,19.0,710.0,928.16,712.35
2016,7,7,9,15,871.5,92.0,3.75,19.0,749.0,951.24,726.85
2016,7,7,9,30,882.0,94.0,3.8,19.0,788.0,971.71,739.64
2016,7,7,9,45,654.5,214.5,3.9,19.5,742.0,898.32,686.7
2016,7,7,10,0,427.0,335.0,4.0,20.0,696.0,795.96,606.94
2016,7,7,10,15,668.5,217.0,4.05,20.0,803.5,911.72,694.76
2016,7,7,10,30,910.0,99.0,4.1,20.0,911.0,1007.73,759.17
2016,7,7,10,45,914.0,100.0,4.2,20.5,932.5,1005.88,755.57
2016,7,7,11,0,918.0,101.0,4.3,21.0,954.0,1000.92,750.74
2016,7,7,11,15,920.5,101.5,4.3,21.0,968.0,990.92,743.5
2016,7,7,11,30,923.0,102.0,4.3,21.0,982.0,977.89,734.36
2016,7,7,11,45,924.0,103.0,4.35,21.0,989.0,961.01,722.96
2016,7,7,12,0,925.0,104.0,4.4,21.0,996.0,941.3,709.71
2016,7,7,12,15,925.0,104.0,4.35,21.0,995.5,917.06,692.9
2016,7,7,12,30,925.0,104.0,4.3,21.0,995.0,890.31,674.4
2016,7,7,12,45,914.0,110.0,4.3,21.0,984.5,857.54,651.95
2016,7,7,13,0,903.0,116.0,4.3,21.0,974.0,823.01,628.2
2016,7,7,13,15,900.0,115.0,4.2,20.5,959.5,786.86,603.98
2016,7,7,13,30,897.0,114.0,4.1,20.0,945.0,748.93,578.29
2016,7,7,13,45,893.5,112.5,4.1,20.0,923.5,708.61,548.94
2016,7,7,14,0,890.0,111.0,4.1,20.0,902.0,666.86,517.11
2016,7,7,14,15,883.5,109.5,4.05,20.0,873.5,622.06,482.19
2016,7,7,14,30,877.0,108.0,4.0,20.0,845.0,576.42,445.88
2016,7,7,14,45,870.0,105.5,4.0,20.0,811.5,529.06,407.51
2016,7,7,15,0,863.0,103.0,4.0,20.0,778.0,481.29,367.84
2016,7,7,15,15,450.0,193.5,4.0,19.5,544.0,336.83,257.54
2016,7,7,15,30,37.0,284.0,4.0,19.0,310.0,256.2,199.26
2016,7,7,15,45,30.0,258.0,4.0,19.0,278.5,229.27,178.65
2016,7,7,16,0,23.0,232.0,4.0,19.0,247.0,211.15,164.85
2016,7,7,16,15,13.5,200.5,4.0,18.5,209.0,180.75,141.61
2016,7,7,16,30,4.0,169.0,4.0,18.0,171.0,151.5,119.08
2016,7,7,16,45,3.5,158.5,4.05,17.5,160.5,141.18,111.35
2016,7,7,17,0,3.0,148.0,4.1,17.0,150.0,130.81,103.48
2016,7,7,17,15,12.5,140.0,4.05,16.5,145.5,122.26,101.69
2016,7,7,17,30,22.0,132.0,4.0,16.0,141.0,114.61,95.49
2016,7,7,17,45,305.0,96.0,3.95,15.5,181.5,67.41,54.33
2016,7,7,18,0,588.0,60.0,3.9,15.0,222.0,41.87,31.76
2016,7,7,18,15,523.5,53.0,3.75,14.5,175.5,38.27,28.49
2016,7,7,18,30,459.0,46.0,3.6,14.0,129.0,34.5,24.88
2016,7,7,18,45,361.5,36.5,3.5,13.5,89.0,28.22,18.83
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,21.6,10.93
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,12.87,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,13.5,3.2,13.5,27.5,94.66,0.0
2016,7,8,5,30,301.0,27.0,3.3,14.0,55.0,201.43,147.54
2016,7,8,5,45,400.0,34.5,3.45,14.5,96.0,274.49,220.71
2016,7,8,6,0,499.0,42.0,3.6,15.0,137.0,356.8,293.48
2016,7,8,6,15,249.5,49.5,3.55,15.0,97.0,228.94,190.61
2016,7,8,6,30,0.0,57.0,3.5,15.0,57.0,53.0,39.53
2016,7,8,6,45,0.0,69.0,3.5,15.5,69.0,64.5,49.3
2016,7,8,7,0,0.0,81.0,3.5,16.0,81.0,76.17,58.93
2016,7,8,7,15,0.0,112.5,3.45,16.5,112.5,108.19,85.35
2016,7,8,7,30,0.0,144.0,3.4,17.0,144.0,140.4,111.41
2016,7,8,7,45,80.0,193.5,3.35,17.5,238.0,270.66,218.98
2016,7,8,8,0,160.0,243.0,3.3,18.0,332.0,410.46,329.39
2016,7,8,8,15,182.0,264.5,3.25,18.5,374.5,455.74,362.44
2016,7,8,8,30,204.0,286.0,3.2,19.0,417.0,501.33,395.42
2016,7,8,8,45,274.0,293.5,3.2,19.5,483.0,590.05,461.18
2016,7,8,9,0,344.0,301.0,3.2,20.0,549.0,666.27,516.03
2016,7,8,9,15,280.0,335.0,3.2,20.5,544.0,643.88,495.06
2016,7,8,9,30,216.0,369.0,3.2,21.0,539.0,604.31,462.61
2016,7,8,9,45,554.0,229.0,3.25,21.5,690.5,814.56,621.34
2016,7,8,10,0,892.0,89.0,3.3,22.0,842.0,983.16,734.27
2016,7,8,10,15,898.0,90.0,3.35,22.0,869.5,989.6,736.48
2016,7,8,10,30,904.0,91.0,3.4,22.0,897.0,993.0,738.19
2016,7,8,10,45,908.5,91.5,3.45,22.5,918.0,991.31,735.24
2016,7,8,11,0,913.0,92.0,3.5,23.0,939.0,986.55,730.4
2016,7,8,11,15,916.0,92.5,3.55,23.0,953.5,977.26,724.11
2016,7,8,11,30,919.0,93.0,3.6,23.0,968.0,964.95,715.92
2016,7,8,11,45,920.5,93.0,3.65,23.5,975.0,947.8,703.21
2016,7,8,12,0,922.0,93.0,3.7,24.0,982.0,927.84,688.74
2016,7,8,12,15,922.0,93.0,3.75,24.0,982.0,903.84,672.93
2016,7,8,12,30,922.0,93.0,3.8,24.0,982.0,877.32,655.41
2016,7,8,12,45,915.0,97.0,3.9,24.0,973.0,846.3,634.99
2016,7,8,13,0,908.0,101.0,4.0,24.0,964.0,813.32,613.08
2016,7,8,13,15,905.5,100.5,4.05,24.0,949.5,777.96,589.14
2016,7,8,13,30,903.0,100.0,4.1,24.0,935.0,740.76,563.73
2016,7,8,13,45,899.0,99.0,4.15,24.0,914.0,700.4,535.28
2016,7,8,14,0,895.0,98.0,4.2,24.0,893.0,658.62,503.94
2016,7,8,14,15,889.5,96.5,4.2,24.0,865.0,614.28,469.89
2016,7,8,14,30,884.0,95.0,4.2,24.0,837.0,569.01,434.35
2016,7,8,14,45,876.5,93.5,4.25,24.0,803.5,521.98,396.69
2016,7,8,15,0,869.0,92.0,4.3,24.0,770.0,474.58,357.76
2016,7,8,15,15,858.5,90.0,4.3,23.5,731.0,425.36,317.03
2016,7,8,15,30,848.0,88.0,4.3,23.0,692.0,376.46,275.51
2016,7,8,15,45,835.5,85.5,4.3,23.0,649.0,327.04,232.3
2016,7,8,16,0,823.0,83.0,4.3,23.0,606.0,278.52,189.54
2016,7,8,16,15,805.5,80.5,4.2,22.5,560.0,230.05,147.78
2016,7,8,16,30,788.0,78.0,4.1,22.0,514.0,176.13,103.43
2016,7,8,16,45,767.0,74.5,4.1,21.5,465.5,130.1,69.25
2016,7,8,17,0,746.0,71.0,4.1,21.0,417.0,86.55,43.94
2016,7,8,17,15,715.5,67.5,3.9,20.5,367.5,46.04,34.52
2016,7,8,17,30,685.0,64.0,3.7,20.0,318.0,45.19,33.97
2016,7,8,17,45,644.5,59.0,3.55,19.5,269.0,43.03,32.2
2016,7,8,18,0,604.0,54.0,3.4,19.0,220.0,37.2,27.13
2016,7,8,18,15,542.0,48.0,3.2,18.5,174.0,34.21,24.44
2016,7,8,18,30,480.0,42.0,3.0,18.0,128.0,31.09,21.47
2016,7,8,18,45,385.0,33.0,2.9,17.5,88.5,25.12,15.82
2016,7,8,19,0,290.0,24.0,2.8,17.0,49.0,18.83,8.49
2016,7,8,19,15,145.0,12.0,2.75,16.5,24.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,28.0,100.66,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,56.0,216.98,156.59
2016,7,9,5,45,433.0,31.5,2.15,16.0,96.5,286.99,228.24
2016,7,9,6,0,523.0,39.0,2.3,17.0,137.0,361.95,293.9
2016,7,9,6,15,580.0,44.0,2.4,17.5,183.0,425.39,348.39
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,492.69,403.75
2016,7,9,6,45,326.0,90.5,2.6,18.5,183.5,352.81,289.78
2016,7,9,7,0,15.0,132.0,2.7,19.0,138.0,142.89,113.27
2016,7,9,7,15,9.5,141.5,2.8,19.5,145.5,147.12,116.4
2016,7,9,7,30,4.0,151.0,2.9,20.0,153.0,151.25,118.96
2016,7,9,7,45,11.5,175.0,3.0,20.5,181.5,181.66,143.05
2016,7,9,8,0,19.0,199.0,3.1,21.0,210.0,212.34,166.91
2016,7,9,8,15,44.5,237.0,3.2,21.5,265.0,287.74,225.93
2016,7,9,8,30,70.0,275.0,3.3,22.0,320.0,352.43,275.2
2016,7,9,8,45,83.5,300.0,3.4,22.5,357.5,391.43,303.75
2016,7,9,9,0,97.0,325.0,3.5,23.0,395.0,430.37,331.91
2016,7,9,9,15,176.5,343.0,3.6,23.0,478.5,538.9,413.78
2016,7,9,9,30,256.0,361.0,3.7,23.0,562.0,648.25,493.74
2016,7,9,9,45,573.5,225.5,3.8,23.5,702.0,829.82,629.89
2016,7,9,10,0,891.0,90.0,3.9,24.0,842.0,982.88,732.27
2016,7,9,10,15,897.5,91.0,4.0,24.0,869.5,989.82,735.34
2016,7,9,10,30,904.0,92.0,4.1,24.0,897.0,993.72,737.62
2016,7,9,10,45,908.5,92.5,4.2,24.5,918.5,992.04,734.88
2016,7,9,11,0,913.0,93.0,4.3,25.0,940.0,987.28,730.22
2016,7,9,11,15,916.0,93.5,4.35,25.0,954.5,977.98,723.82
2016,7,9,11,30,919.0,94.0,4.4,25.0,969.0,965.67,715.52
2016,7,9,11,45,922.5,93.5,4.5,25.0,977.0,949.88,705.22
2016,7,9,12,0,926.0,93.0,4.6,25.0,985.0,931.2,693.26
2016,7,9,12,15,926.0,93.0,4.7,24.5,985.0,907.11,679.03
2016,7,9,12,30,926.0,93.0,4.8,24.0,985.0,880.48,662.94
2016,7,9,12,45,923.5,93.5,4.9,24.0,977.0,849.82,642.59
2016,7,9,13,0,921.0,94.0,5.0,24.0,969.0,817.0,620.56
2016,7,9,13,15,918.5,93.5,5.05,24.0,954.5,781.24,596.04
2016,7,9,13,30,916.0,93.0,5.1,24.0,940.0,743.61,569.99
2016,7,9,13,45,914.0,91.0,5.15,24.0,919.0,703.26,541.46
2016,7,9,14,0,912.0,89.0,5.2,24.0,898.0,661.31,509.6
2016,7,9,14,15,906.5,88.0,5.2,23.5,870.0,616.72,475.81
2016,7,9,14,30,901.0,87.0,5.2,23.0,842.0,571.15,440.35
2016,7,9,14,45,895.5,84.5,5.2,23.0,809.0,523.53,401.55
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,475.33,361.32
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.5,425.97,319.78
2016,7,9,15,30,871.0,79.0,5.1,22.0,699.0,376.8,277.33
2016,7,9,15,45,859.5,76.5,5.1,21.5,656.0,326.58,233.33
2016,7,9,16,0,848.0,74.0,5.1,21.0,613.0,277.16,189.54
2016,7,9,16,15,833.0,72.0,5.0,20.5,567.5,228.4,146.8
2016,7,9,16,30,818.0,70.0,4.9,20.0,522.0,181.11,107.12
2016,7,9,16,45,797.0,67.5,4.85,19.5,473.5,134.46,72.3
2016,7,9,17,0,776.0,65.0,4.8,19.0,425.0,82.89,40.68
2016,7,9,17,15,749.5,62.0,4.7,18.5,375.5,42.05,31.32
2016,7,9,17,30,723.0,59.0,4.6,18.0,326.0,41.4,30.92
2016,7,9,17,45,682.0,55.0,4.5,17.5,276.5,39.87,29.69
2016,7,9,18,0,641.0,51.0,4.4,17.0,227.0,38.28,28.32
2016,7,9,18,15,583.0,45.5,4.2,16.5,180.5,35.29,25.59
2016,7,9,18,30,525.0,40.0,4.0,16.0,134.0,29.5,20.25
2016,7,9,18,45,421.5,32.5,3.8,15.5,92.5,24.76,15.65
2016,7,9,19,0,318.0,25.0,3.6,15.0,51.0,19.83,9.21
2016,7,9,19,15,159.0,12.5,3.5,14.5,25.5,11.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.0,13.0,3.05,13.5,28.0,98.9,0.0
2016,7,10,5,30,330.0,26.0,3.2,14.0,56.0,213.22,153.09
2016,7,10,5,45,427.5,34.5,3.4,14.5,98.0,287.81,230.68
2016,7,10,6,0,525.0,43.0,3.6,15.0,140.0,371.64,305.0
2016,7,10,6,15,586.0,48.5,3.55,15.5,188.0,437.64,362.34
2016,7,10,6,30,647.0,54.0,3.5,16.0,236.0,504.76,418.32
2016,7,10,6,45,687.5,59.0,3.5,16.5,287.0,564.68,465.91
2016,7,10,7,0,728.0,64.0,3.5,17.0,338.0,626.3,511.72
2016,7,10,7,15,758.0,67.5,3.5,17.5,389.0,679.34,549.44
2016,7,10,7,30,788.0,71.0,3.5,18.0,440.0,732.61,586.22
2016,7,10,7,45,810.5,73.5,3.5,18.5,490.5,778.29,616.45
2016,7,10,8,0,833.0,76.0,3.5,19.0,541.0,815.99,640.29
2016,7,10,8,15,850.0,78.5,3.5,19.5,589.0,854.71,664.49
2016,7,10,8,30,867.0,81.0,3.5,20.0,637.0,891.77,687.12
2016,7,10,8,45,881.5,82.5,3.55,20.5,681.5,923.43,706.01
2016,7,10,9,0,896.0,84.0,3.6,21.0,726.0,952.88,723.26
2016,7,10,9,15,906.5,85.5,3.65,21.5,766.5,976.07,736.16
2016,7,10,9,30,917.0,87.0,3.7,22.0,807.0,996.56,747.27
2016,7,10,9,45,925.5,88.0,3.75,22.5,841.5,1011.67,754.81
2016,7,10,10,0,934.0,89.0,3.8,23.0,876.0,1023.79,760.46
2016,7,10,10,15,940.0,90.0,3.85,23.5,905.0,1030.33,762.52
2016,7,10,10,30,946.0,91.0,3.9,24.0,934.0,1033.68,762.63
2016,7,10,10,45,950.0,92.5,3.95,24.5,955.5,1032.37,759.81
2016,7,10,11,0,954.0,94.0,4.0,25.0,977.0,1027.8,755.02
2016,7,10,11,15,957.0,94.5,4.05,25.0,992.0,1018.01,748.41
2016,7,10,11,30,960.0,95.0,4.1,25.0,1007.0,1005.07,739.84
2016,7,10,11,45,961.0,95.5,4.2,25.0,1014.5,987.18,728.37
2016,7,10,12,0,962.0,96.0,4.3,25.0,1022.0,966.34,714.98
2016,7,10,12,15,962.5,96.0,4.35,25.0,1022.0,941.77,698.83
2016,7,10,12,30,963.0,96.0,4.4,25.0,1022.0,914.53,680.86
2016,7,10,12,45,955.0,100.0,4.5,25.5,1013.0,881.39,657.71
2016,7,10,13,0,947.0,104.0,4.6,26.0,1004.0,846.25,633.43
2016,7,10,13,15,944.5,103.5,4.6,26.0,989.0,809.46,608.53
2016,7,10,13,30,942.0,103.0,4.6,26.0,974.0,770.73,582.12
2016,7,10,13,45,939.5,101.5,4.6,26.0,952.5,729.34,553.07
2016,7,10,14,0,937.0,100.0,4.6,26.0,931.0,686.33,520.95
2016,7,10,14,15,931.5,98.5,4.55,25.5,902.5,640.1,486.55
2016,7,10,14,30,926.0,97.0,4.5,25.0,874.0,592.86,450.47
2016,7,10,14,45,919.5,95.0,4.5,25.0,839.5,543.88,411.38
2016,7,10,15,0,913.0,93.0,4.5,25.0,805.0,494.39,370.88
2016,7,10,15,15,903.0,91.5,4.4,25.0,765.0,443.56,328.17
2016,7,10,15,30,893.0,90.0,4.3,25.0,725.0,392.95,284.76
2016,7,10,15,45,880.5,87.5,4.25,25.0,680.5,341.18,239.89
2016,7,10,16,0,868.0,85.0,4.2,25.0,636.0,290.29,195.43
2016,7,10,16,15,851.0,82.5,4.1,24.5,587.5,239.54,152.11
2016,7,10,16,30,834.0,80.0,4.0,24.0,539.0,190.47,111.98
2016,7,10,16,45,812.0,76.5,3.95,23.5,488.5,134.79,70.79
2016,7,10,17,0,790.0,73.0,3.9,23.0,438.0,88.87,44.75
2016,7,10,17,15,759.0,69.5,3.75,22.5,386.0,47.81,35.75
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,47.02,35.26
2016,7,10,17,45,684.5,61.0,3.5,21.5,283.0,44.91,33.55
2016,7,10,18,0,641.0,56.0,3.4,21.0,232.0,42.69,31.67
2016,7,10,18,15,576.0,50.0,3.05,20.0,183.0,36.01,25.82
2016,7,10,18,30,511.0,44.0,2.7,19.0,134.0,32.96,22.98
2016,7,10,18,45,406.0,35.0,2.35,18.5,92.5,27.04,17.34
2016,7,10,19,0,301.0,26.0,2.0,18.0,51.0,20.82,9.63
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.5,12.39,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,94.73,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,204.96,144.53
2016,7,11,5,45,410.0,34.5,1.45,15.0,95.5,278.36,220.77
2016,7,11,6,0,507.0,43.0,1.6,16.0,137.0,360.99,292.35
2016,7,11,6,15,569.0,49.5,1.55,16.5,184.5,428.09,349.02
2016,7,11,6,30,631.0,56.0,1.5,17.0,232.0,499.72,406.65
2016,7,11,6,45,673.5,60.5,1.5,18.0,282.5,556.17,449.43
2016,7,11,7,0,716.0,65.0,1.5,19.0,333.0,618.09,492.84
2016,7,11,7,15,746.0,68.5,1.6,19.5,384.0,670.72,529.34
2016,7,11,7,30,776.0,72.0,1.7,20.0,435.0,723.59,565.07
2016,7,11,7,45,798.5,75.0,1.8,21.0,485.0,769.54,593.9
2016,7,11,8,0,821.0,78.0,1.9,22.0,535.0,807.47,616.54
2016,7,11,8,15,838.0,80.5,1.95,22.5,582.5,845.86,639.87
2016,7,11,8,30,855.0,83.0,2.0,23.0,630.0,882.63,661.77
2016,7,11,8,45,868.0,85.0,2.15,24.0,674.0,913.23,678.97
2016,7,11,9,0,881.0,87.0,2.3,25.0,718.0,941.59,694.56
2016,7,11,9,15,891.0,88.5,2.35,25.5,757.5,964.07,706.59
2016,7,11,9,30,901.0,90.0,2.4,26.0,797.0,983.87,716.93
2016,7,11,9,45,901.0,96.0,2.5,26.5,829.0,996.05,722.9
2016,7,11,10,0,901.0,102.0,2.6,27.0,861.0,1005.01,726.95
