Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,907.5,103.5,2.65,27.0,889.0,1012.35,731.04
2016,7,11,10,30,914.0,105.0,2.7,27.0,917.0,1016.58,733.28
2016,7,11,10,45,917.5,106.0,2.75,27.5,938.5,1014.2,729.98
2016,7,11,11,0,921.0,107.0,2.8,28.0,960.0,1008.69,724.87
2016,7,11,11,15,924.0,107.5,2.85,28.0,974.5,999.08,718.72
2016,7,11,11,30,927.0,108.0,2.9,28.0,989.0,986.42,710.72
2016,7,11,11,45,928.0,108.5,2.95,28.0,996.0,968.92,699.69
2016,7,11,12,0,929.0,109.0,3.0,28.0,1003.0,948.58,686.88
2016,7,11,12,15,929.5,109.0,3.05,28.0,1003.0,924.61,671.71
2016,7,11,12,30,930.0,109.0,3.1,28.0,1003.0,898.07,654.85
2016,7,11,12,45,933.5,106.0,3.2,28.5,997.0,868.81,635.17
2016,7,11,13,0,937.0,103.0,3.3,29.0,991.0,837.07,613.76
2016,7,11,13,15,934.5,102.0,3.4,28.5,977.0,800.18,591.13
2016,7,11,13,30,932.0,101.0,3.5,28.0,963.0,761.37,566.85
2016,7,11,13,45,929.0,100.0,3.6,28.0,941.5,720.47,539.08
2016,7,11,14,0,926.0,99.0,3.7,28.0,920.0,678.0,508.22
2016,7,11,14,15,920.5,98.0,3.75,27.5,892.0,632.65,475.3
2016,7,11,14,30,915.0,97.0,3.8,27.0,864.0,586.3,440.64
2016,7,11,14,45,908.5,95.5,3.85,27.0,830.0,538.22,402.82
2016,7,11,15,0,902.0,94.0,3.9,27.0,796.0,489.63,363.56
2016,7,11,15,15,892.5,92.0,3.9,26.5,757.0,439.09,322.4
2016,7,11,15,30,883.0,90.0,3.9,26.0,718.0,388.73,280.24
2016,7,11,15,45,872.0,87.5,3.95,26.0,674.5,337.89,236.39
2016,7,11,16,0,861.0,85.0,4.0,26.0,631.0,287.77,192.78
2016,7,11,16,15,844.5,82.5,3.95,25.5,583.5,237.45,150.02
2016,7,11,16,30,828.0,80.0,3.9,25.0,536.0,181.59,104.74
2016,7,11,16,45,808.0,76.5,3.85,24.5,486.0,133.54,69.77
2016,7,11,17,0,788.0,73.0,3.8,24.0,436.0,87.9,44.16
2016,7,11,17,15,758.0,69.0,3.65,23.0,385.0,47.46,35.37
2016,7,11,17,30,728.0,65.0,3.5,22.0,334.0,46.26,34.6
2016,7,11,17,45,687.0,60.0,3.4,21.5,283.0,44.11,32.86
2016,7,11,18,0,646.0,55.0,3.3,21.0,232.0,41.86,30.95
2016,7,11,18,15,581.5,49.0,3.15,20.0,183.0,35.24,25.15
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,32.15,22.26
2016,7,11,18,45,414.5,34.0,2.85,18.0,92.5,26.2,16.64
2016,7,11,19,0,312.0,25.0,2.7,17.0,51.0,19.93,8.85
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.5,11.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.3,13.5,27.0,82.12,0.0
2016,7,12,5,30,336.0,25.0,3.4,14.0,54.0,214.15,149.63
2016,7,12,5,45,433.0,32.5,3.55,14.5,95.5,287.05,229.45
2016,7,12,6,0,530.0,40.0,3.7,15.0,137.0,365.08,299.56
2016,7,12,6,15,590.0,45.5,3.7,15.5,184.5,431.27,357.4
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,501.53,416.15
2016,7,12,6,45,690.0,55.5,3.7,16.5,282.5,560.52,463.17
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,621.21,508.49
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,673.94,547.2
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,726.89,585.11
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,765.56,610.68
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,810.09,640.12
2016,7,12,8,15,849.0,75.5,3.8,18.5,582.5,848.87,664.6
2016,7,12,8,30,866.0,78.0,3.8,19.0,630.0,886.01,687.55
2016,7,12,8,45,878.5,80.5,3.8,19.5,674.5,917.07,705.94
2016,7,12,9,0,891.0,83.0,3.8,20.0,719.0,945.83,722.6
2016,7,12,9,15,902.0,84.5,3.8,20.0,759.5,969.51,737.06
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,990.5,749.74
2016,7,12,9,45,921.0,87.0,3.8,20.5,834.5,1005.15,756.74
2016,7,12,10,0,929.0,88.0,3.8,21.0,869.0,1016.81,761.82
2016,7,12,10,15,935.5,89.0,3.8,21.0,898.5,1023.9,765.42
2016,7,12,10,30,942.0,90.0,3.8,21.0,928.0,1027.82,767.07
2016,7,12,10,45,946.5,91.5,3.85,21.5,950.0,1027.07,764.62
2016,7,12,11,0,951.0,93.0,3.9,22.0,972.0,1023.06,760.18
2016,7,12,11,15,954.5,93.5,3.9,22.0,987.5,1013.83,753.53
2016,7,12,11,30,958.0,94.0,3.9,22.0,1003.0,1001.43,744.92
2016,7,12,11,45,960.0,94.5,3.95,22.5,1011.0,984.52,732.31
2016,7,12,12,0,962.0,95.0,4.0,23.0,1019.0,964.63,717.81
2016,7,12,12,15,962.5,95.0,4.0,23.0,1020.0,940.07,701.33
2016,7,12,12,30,963.0,95.0,4.0,23.0,1021.0,912.82,683.07
2016,7,12,12,45,954.0,100.5,4.0,23.0,1011.5,880.24,661.14
2016,7,12,13,0,945.0,106.0,4.0,23.0,1002.0,845.66,637.78
2016,7,12,13,15,943.0,105.5,4.05,23.0,987.5,809.25,613.24
2016,7,12,13,30,941.0,105.0,4.1,23.0,973.0,770.86,587.13
2016,7,12,13,45,938.0,103.5,4.15,23.0,951.5,729.11,557.7
2016,7,12,14,0,935.0,102.0,4.2,23.0,930.0,685.77,525.26
2016,7,12,14,15,929.0,101.0,4.2,22.5,901.5,639.68,490.83
2016,7,12,14,30,923.0,100.0,4.2,22.0,873.0,592.61,454.69
2016,7,12,14,45,916.0,98.0,4.25,22.0,838.5,543.43,415.18
2016,7,12,15,0,909.0,96.0,4.3,22.0,804.0,493.78,374.23
2016,7,12,15,15,898.5,94.5,4.2,21.5,763.5,442.85,331.73
2016,7,12,15,30,888.0,93.0,4.1,21.0,723.0,392.18,288.33
2016,7,12,15,45,875.0,90.0,4.1,21.0,678.5,340.02,242.58
2016,7,12,16,0,862.0,87.0,4.1,21.0,634.0,288.79,197.28
2016,7,12,16,15,844.5,84.5,4.0,20.5,585.5,238.15,153.49
2016,7,12,16,30,827.0,82.0,3.9,20.0,537.0,182.12,107.3
2016,7,12,16,45,804.5,78.5,3.8,20.0,486.0,133.83,71.56
2016,7,12,17,0,782.0,75.0,3.7,20.0,435.0,88.22,45.72
2016,7,12,17,15,750.5,71.0,3.55,19.5,383.0,49.02,37.27
2016,7,12,17,30,719.0,67.0,3.4,19.0,331.0,47.89,36.49
2016,7,12,17,45,675.5,62.0,3.25,18.5,280.0,45.82,34.8
2016,7,12,18,0,632.0,57.0,3.1,18.0,229.0,39.79,29.53
2016,7,12,18,15,566.0,50.5,2.85,17.5,180.5,36.5,26.54
2016,7,12,18,30,500.0,44.0,2.6,17.0,132.0,33.05,23.25
2016,7,12,18,45,394.0,34.5,2.35,16.5,90.5,26.68,17.16
2016,7,12,19,0,288.0,25.0,2.1,16.0,49.0,19.97,8.73
2016,7,12,19,15,144.0,12.5,2.1,15.5,24.5,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,158.5,12.5,2.3,13.5,26.0,77.93,0.0
2016,7,13,5,30,317.0,25.0,2.4,14.0,52.0,204.23,139.87
2016,7,13,5,45,418.0,34.0,2.5,14.5,94.0,280.89,223.46
2016,7,13,6,0,519.0,43.0,2.6,15.0,136.0,366.52,299.07
2016,7,13,6,15,582.5,49.0,2.55,15.5,185.0,434.29,357.51
2016,7,13,6,30,646.0,55.0,2.5,16.0,234.0,503.11,414.39
2016,7,13,6,45,689.0,59.5,2.45,17.0,285.0,564.11,461.48
2016,7,13,7,0,732.0,64.0,2.4,18.0,336.0,626.97,506.35
2016,7,13,7,15,762.5,68.0,2.35,18.5,388.0,681.21,543.87
2016,7,13,7,30,793.0,72.0,2.3,19.0,440.0,735.7,580.3
2016,7,13,7,45,816.0,74.5,2.25,20.0,491.0,782.01,608.58
2016,7,13,8,0,839.0,77.0,2.2,21.0,542.0,820.33,630.41
2016,7,13,8,15,856.0,79.5,2.15,21.5,590.5,859.26,653.36
2016,7,13,8,30,873.0,82.0,2.1,22.0,639.0,896.52,674.68
2016,7,13,8,45,886.5,84.5,2.05,23.0,683.5,928.61,690.82
2016,7,13,9,0,900.0,87.0,2.0,24.0,728.0,958.42,705.14
2016,7,13,9,15,910.0,88.5,2.0,24.5,768.5,981.22,716.68
2016,7,13,9,30,920.0,90.0,2.0,25.0,809.0,1001.29,726.49
2016,7,13,9,45,915.0,98.5,2.0,26.0,840.5,1011.54,728.65
2016,7,13,10,0,910.0,107.0,2.0,27.0,872.0,1018.35,728.82
2016,7,13,10,15,916.5,108.5,1.95,27.5,900.5,1025.65,730.24
2016,7,13,10,30,923.0,110.0,1.9,28.0,929.0,1029.81,729.78
2016,7,13,10,45,927.5,111.0,1.85,28.5,951.0,1028.3,725.95
2016,7,13,11,0,932.0,112.0,1.8,29.0,973.0,1023.61,720.34
2016,7,13,11,15,935.0,112.5,1.85,29.5,988.0,1013.81,713.06
2016,7,13,11,30,938.0,113.0,1.9,30.0,1003.0,1000.91,704.02
2016,7,13,11,45,939.5,113.0,2.0,30.5,1010.5,983.1,692.61
2016,7,13,12,0,941.0,113.0,2.1,31.0,1018.0,962.42,679.43
2016,7,13,12,15,941.5,113.0,2.2,31.0,1018.0,938.08,665.27
2016,7,13,12,30,942.0,113.0,2.3,31.0,1018.0,911.14,649.34
2016,7,13,12,45,942.0,112.0,2.45,31.0,1010.5,880.38,631.21
2016,7,13,13,0,942.0,111.0,2.6,31.0,1003.0,847.29,611.28
2016,7,13,13,15,939.0,110.5,2.7,31.0,988.0,810.15,588.07
2016,7,13,13,30,936.0,110.0,2.8,31.0,973.0,771.12,563.3
2016,7,13,13,45,931.5,109.0,2.9,31.0,950.5,728.91,535.18
2016,7,13,14,0,927.0,108.0,3.0,31.0,928.0,685.24,504.34
2016,7,13,14,15,920.5,106.5,3.05,31.0,899.0,638.69,470.48
2016,7,13,14,30,914.0,105.0,3.1,31.0,870.0,591.23,435.06
2016,7,13,14,45,905.0,103.5,3.2,31.0,834.5,541.81,397.37
2016,7,13,15,0,896.0,102.0,3.3,31.0,799.0,492.11,358.36
2016,7,13,15,15,885.0,100.0,3.3,30.5,759.0,441.11,317.81
2016,7,13,15,30,874.0,98.0,3.3,30.0,719.0,390.44,276.36
2016,7,13,15,45,860.0,96.0,3.35,29.5,673.5,339.39,233.83
2016,7,13,16,0,846.0,94.0,3.4,29.0,628.0,289.35,191.61
2016,7,13,16,15,827.5,91.0,3.35,28.5,580.0,231.93,144.29
2016,7,13,16,30,809.0,88.0,3.3,28.0,532.0,183.18,105.38
2016,7,13,16,45,785.0,84.5,3.3,27.5,481.0,135.62,71.67
2016,7,13,17,0,761.0,81.0,3.3,27.0,430.0,90.9,47.48
2016,7,13,17,15,728.0,76.5,3.15,26.0,378.5,53.34,39.9
2016,7,13,17,30,695.0,72.0,3.0,25.0,327.0,47.12,34.89
2016,7,13,17,45,650.0,66.5,2.95,24.5,276.0,45.12,33.3
2016,7,13,18,0,605.0,61.0,2.9,24.0,225.0,43.0,31.51
2016,7,13,18,15,537.5,53.5,2.55,23.0,176.5,39.03,28.06
2016,7,13,18,30,470.0,46.0,2.2,22.0,128.0,34.85,24.24
2016,7,13,18,45,364.5,36.0,1.9,21.0,87.5,28.1,17.95
2016,7,13,19,0,259.0,26.0,1.6,20.0,47.0,20.99,8.97
2016,7,13,19,15,129.5,13.0,1.7,19.5,23.5,12.39,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,13.0,1.95,14.5,25.0,73.2,0.0
2016,7,14,5,30,293.0,26.0,2.1,15.0,50.0,193.02,128.75
2016,7,14,5,45,400.0,35.0,2.3,16.0,92.0,272.48,215.01
2016,7,14,6,0,507.0,44.0,2.5,17.0,134.0,360.52,291.69
2016,7,14,6,15,571.5,50.0,2.45,17.5,182.5,428.36,349.75
2016,7,14,6,30,636.0,56.0,2.4,18.0,231.0,500.9,409.03
2016,7,14,6,45,681.5,60.5,2.35,19.0,282.5,559.44,454.09
2016,7,14,7,0,727.0,65.0,2.3,20.0,334.0,623.83,499.79
2016,7,14,7,15,758.0,69.0,2.3,20.5,386.0,678.28,537.41
2016,7,14,7,30,789.0,73.0,2.3,21.0,438.0,733.02,574.06
2016,7,14,7,45,813.0,75.5,2.35,22.0,489.0,780.06,603.35
2016,7,14,8,0,837.0,78.0,2.4,23.0,540.0,819.13,626.37
2016,7,14,8,15,854.5,80.5,2.35,23.5,588.5,858.45,649.56
2016,7,14,8,30,872.0,83.0,2.3,24.0,637.0,896.14,671.15
2016,7,14,8,45,886.0,85.0,2.3,25.0,682.5,928.09,687.67
2016,7,14,9,0,900.0,87.0,2.3,26.0,728.0,957.79,702.48
2016,7,14,9,15,910.5,89.0,2.3,26.5,768.5,981.67,714.73
2016,7,14,9,30,921.0,91.0,2.3,27.0,809.0,1002.81,725.22
2016,7,14,9,45,927.5,93.0,2.35,28.0,843.5,1017.14,730.48
2016,7,14,10,0,934.0,95.0,2.4,29.0,878.0,1028.39,733.91
2016,7,14,10,15,940.0,96.0,2.4,29.5,907.0,1034.91,735.4
2016,7,14,10,30,946.0,97.0,2.4,30.0,936.0,1038.23,735.05
2016,7,14,10,45,950.0,98.0,2.4,30.5,958.0,1036.35,731.61
2016,7,14,11,0,954.0,99.0,2.4,31.0,980.0,1031.21,726.34
2016,7,14,11,15,957.0,99.5,2.45,31.0,995.0,1021.38,720.28
2016,7,14,11,30,960.0,100.0,2.5,31.0,1010.0,1008.37,712.37
2016,7,14,11,45,961.5,100.5,2.6,31.5,1018.0,990.86,700.75
2016,7,14,12,0,963.0,101.0,2.7,32.0,1026.0,970.38,687.31
2016,7,14,12,15,963.0,101.0,2.8,32.0,1026.0,945.24,672.29
2016,7,14,12,30,963.0,101.0,2.9,32.0,1026.0,917.44,655.49
2016,7,14,12,45,954.0,106.0,3.0,32.0,1016.0,884.27,635.07
2016,7,14,13,0,945.0,111.0,3.1,32.0,1006.0,849.12,613.18
2016,7,14,13,15,942.0,110.0,3.2,32.0,990.5,811.41,589.36
2016,7,14,13,30,939.0,109.0,3.3,32.0,975.0,771.81,564.0
2016,7,14,13,45,934.0,108.5,3.4,32.0,952.5,729.55,535.63
2016,7,14,14,0,929.0,108.0,3.5,32.0,930.0,685.85,504.57
2016,7,14,14,15,922.5,107.0,3.55,31.5,901.0,639.6,471.72
2016,7,14,14,30,916.0,106.0,3.6,31.0,872.0,592.43,437.18
2016,7,14,14,45,907.0,104.5,3.65,30.5,836.5,542.87,399.83
2016,7,14,15,0,898.0,103.0,3.7,30.0,801.0,493.03,361.06
2016,7,14,15,15,887.0,101.0,3.7,29.5,760.0,441.89,320.07
2016,7,14,15,30,876.0,99.0,3.7,29.0,719.0,391.07,278.2
2016,7,14,15,45,861.0,96.5,3.7,28.5,674.0,339.17,234.73
2016,7,14,16,0,846.0,94.0,3.7,28.0,629.0,288.4,191.71
2016,7,14,16,15,827.5,91.0,3.65,27.5,580.5,230.95,144.12
2016,7,14,16,30,809.0,88.0,3.6,27.0,532.0,182.17,105.07
2016,7,14,16,45,784.0,84.5,3.6,26.5,480.5,134.49,71.29
2016,7,14,17,0,759.0,81.0,3.6,26.0,429.0,89.76,47.25
2016,7,14,17,15,725.5,77.0,3.5,25.0,377.5,53.79,40.46
2016,7,14,17,30,692.0,73.0,3.4,24.0,326.0,47.91,35.72
2016,7,14,17,45,645.0,67.5,3.35,23.0,274.5,45.95,34.23
2016,7,14,18,0,598.0,62.0,3.3,22.0,223.0,43.86,32.54
2016,7,14,18,15,529.0,54.5,3.2,21.0,175.0,39.93,29.08
2016,7,14,18,30,460.0,47.0,3.1,20.0,127.0,35.81,25.27
2016,7,14,18,45,352.5,36.5,3.05,19.0,86.0,28.63,18.52
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,21.05,8.81
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,12.39,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,4.0,13.0,3.0,13.5,13.0,14.05,0.0
2016,7,15,5,30,8.0,26.0,3.1,14.0,26.0,33.4,17.46
2016,7,15,5,45,32.0,44.0,3.25,14.5,49.0,67.54,50.08
2016,7,15,6,0,56.0,62.0,3.4,15.0,72.0,110.24,87.38
2016,7,15,6,15,68.0,82.5,3.35,15.5,98.5,143.02,115.94
2016,7,15,6,30,80.0,103.0,3.3,16.0,125.0,176.1,144.17
2016,7,15,6,45,89.0,124.0,3.3,16.5,153.0,208.25,170.88
2016,7,15,7,0,98.0,145.0,3.3,17.0,181.0,240.61,197.07
2016,7,15,7,15,207.0,158.5,3.2,17.5,249.5,352.2,288.72
2016,7,15,7,30,316.0,172.0,3.1,18.0,318.0,459.23,373.51
2016,7,15,7,45,573.0,125.5,3.05,19.0,427.0,645.21,517.2
2016,7,15,8,0,830.0,79.0,3.0,20.0,536.0,813.65,634.87
2016,7,15,8,15,847.5,81.5,2.95,20.5,584.0,852.78,657.67
2016,7,15,8,30,865.0,84.0,2.9,21.0,632.0,890.31,679.91
2016,7,15,8,45,879.5,85.5,2.9,21.5,677.5,921.99,698.18
2016,7,15,9,0,894.0,87.0,2.9,22.0,723.0,951.48,714.8
2016,7,15,9,15,904.5,89.0,2.9,22.5,763.5,975.3,727.5
2016,7,15,9,30,915.0,91.0,2.9,23.0,804.0,996.39,738.4
2016,7,15,9,45,921.0,93.5,2.95,23.5,838.5,1010.75,745.33
2016,7,15,10,0,927.0,96.0,3.0,24.0,873.0,1022.04,750.38
2016,7,15,10,15,933.5,97.0,3.05,24.5,902.0,1029.04,752.76
2016,7,15,10,30,940.0,98.0,3.1,25.0,931.0,1032.86,753.22
2016,7,15,10,45,945.0,98.5,3.2,25.5,953.5,1031.46,750.87
2016,7,15,11,0,950.0,99.0,3.3,26.0,976.0,1026.82,746.57
2016,7,15,11,15,953.0,99.5,3.4,26.0,991.0,1017.03,740.51
2016,7,15,11,30,956.0,100.0,3.5,26.0,1006.0,1004.09,732.49
2016,7,15,11,45,958.5,100.0,3.6,26.5,1014.0,987.08,720.45
2016,7,15,12,0,961.0,100.0,3.7,27.0,1022.0,967.09,706.52
2016,7,15,12,15,961.5,100.0,3.75,27.0,1022.0,942.44,690.64
2016,7,15,12,30,962.0,100.0,3.8,27.0,1022.0,915.11,672.97
2016,7,15,12,45,954.5,104.0,3.85,27.0,1013.0,882.29,651.56
2016,7,15,13,0,947.0,108.0,3.9,27.0,1004.0,847.42,628.68
2016,7,15,13,15,944.0,107.0,3.9,27.0,988.5,809.64,603.43
2016,7,15,13,30,941.0,106.0,3.9,27.0,973.0,769.97,576.7
2016,7,15,13,45,938.0,104.5,3.9,27.0,951.0,728.1,547.44
2016,7,15,14,0,935.0,103.0,3.9,27.0,929.0,684.65,515.34
2016,7,15,14,15,929.0,101.5,3.9,27.0,900.0,638.02,480.23
2016,7,15,14,30,923.0,100.0,3.9,27.0,871.0,590.42,443.55
2016,7,15,14,45,914.0,99.0,3.95,27.0,835.5,540.96,404.65
2016,7,15,15,0,905.0,98.0,4.0,27.0,800.0,491.2,364.47
2016,7,15,15,15,894.0,96.0,4.0,26.5,759.5,439.72,322.55
2016,7,15,15,30,883.0,94.0,4.0,26.0,719.0,388.57,279.74
2016,7,15,15,45,866.5,92.5,4.0,26.0,673.0,336.67,235.14
2016,7,15,16,0,850.0,91.0,4.0,26.0,627.0,286.03,191.33
2016,7,15,16,15,831.0,88.5,3.95,25.5,578.5,228.61,143.33
2016,7,15,16,30,812.0,86.0,3.9,25.0,530.0,179.94,104.08
2016,7,15,16,45,783.5,83.5,3.85,24.5,478.5,132.55,70.53
2016,7,15,17,0,755.0,81.0,3.8,24.0,427.0,88.46,47.19
2016,7,15,17,15,721.5,76.5,3.7,23.0,375.0,53.43,40.51
2016,7,15,17,30,688.0,72.0,3.6,22.0,323.0,47.21,35.43
2016,7,15,17,45,634.5,67.5,3.55,21.0,271.0,45.98,34.56
2016,7,15,18,0,581.0,63.0,3.5,20.0,219.0,44.72,33.56
2016,7,15,18,15,510.5,55.5,3.4,19.0,171.5,40.83,30.12
2016,7,15,18,30,440.0,48.0,3.3,18.0,124.0,36.77,26.31
2016,7,15,18,45,328.0,37.5,3.25,17.5,83.5,29.64,19.47
2016,7,15,19,0,216.0,27.0,3.2,17.0,43.0,21.25,8.64
2016,7,15,19,15,108.0,13.5,3.2,16.5,21.5,12.87,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,23.0,63.51,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,46.0,169.82,107.11
2016,7,16,5,45,358.0,35.5,3.85,15.5,86.5,250.81,198.19
2016,7,16,6,0,468.0,45.0,4.0,16.0,127.0,338.97,276.45
2016,7,16,6,15,535.5,52.0,3.9,16.5,174.5,408.13,336.67
2016,7,16,6,30,603.0,59.0,3.8,17.0,222.0,482.29,398.58
2016,7,16,6,45,344.5,101.5,3.75,17.5,198.5,377.51,311.94
2016,7,16,7,0,86.0,144.0,3.7,18.0,175.0,219.51,178.69
2016,7,16,7,15,422.0,111.0,3.65,18.5,301.0,470.39,386.85
2016,7,16,7,30,758.0,78.0,3.6,19.0,427.0,713.1,571.67
2016,7,16,7,45,546.0,145.0,3.55,19.5,411.5,638.66,510.89
2016,7,16,8,0,334.0,212.0,3.5,20.0,396.0,535.92,426.51
2016,7,16,8,15,591.5,150.0,3.5,20.5,510.5,718.9,566.55
2016,7,16,8,30,849.0,88.0,3.5,21.0,625.0,879.88,677.63
2016,7,16,8,45,865.5,89.0,3.5,21.5,670.5,912.47,695.89
2016,7,16,9,0,882.0,90.0,3.5,22.0,716.0,942.98,713.51
2016,7,16,9,15,893.0,92.0,3.5,22.5,756.0,967.07,726.64
2016,7,16,9,30,904.0,94.0,3.5,23.0,796.0,988.48,737.96
2016,7,16,9,45,911.5,95.5,3.55,23.5,831.0,1003.08,745.12
2016,7,16,10,0,919.0,97.0,3.6,24.0,866.0,1014.69,750.41
2016,7,16,10,15,925.5,98.0,3.65,24.0,894.5,1021.67,754.24
2016,7,16,10,30,932.0,99.0,3.7,24.0,923.0,1025.5,756.15
2016,7,16,10,45,936.0,100.5,3.75,24.5,945.5,1024.19,753.35
2016,7,16,11,0,940.0,102.0,3.8,25.0,968.0,1019.66,748.6
2016,7,16,11,15,943.0,102.5,3.85,25.0,983.0,1009.94,742.05
2016,7,16,11,30,946.0,103.0,3.9,25.0,998.0,997.09,733.56
2016,7,16,11,45,947.5,103.5,4.0,25.5,1006.0,979.78,721.09
2016,7,16,12,0,949.0,104.0,4.1,26.0,1014.0,959.53,706.76
2016,7,16,12,15,950.0,104.0,4.15,26.0,1014.5,935.54,691.08
2016,7,16,12,30,951.0,104.0,4.2,26.0,1015.0,908.87,673.59
2016,7,16,12,45,946.5,106.0,4.3,26.0,1007.0,876.94,652.73
2016,7,16,13,0,942.0,108.0,4.4,26.0,999.0,842.84,630.26
2016,7,16,13,15,940.0,107.5,4.4,25.5,984.0,806.41,606.81
2016,7,16,13,30,938.0,107.0,4.4,25.0,969.0,767.99,581.74
2016,7,16,13,45,934.5,105.5,4.45,25.0,947.5,725.87,551.9
2016,7,16,14,0,931.0,104.0,4.5,25.0,926.0,682.2,519.41
2016,7,16,14,15,925.5,103.0,4.45,25.0,897.5,636.41,484.2
2016,7,16,14,30,920.0,102.0,4.4,25.0,869.0,589.61,447.43
2016,7,16,14,45,912.0,100.5,4.4,25.0,834.5,540.31,408.08
2016,7,16,15,0,904.0,99.0,4.4,25.0,800.0,490.63,367.41
2016,7,16,15,15,893.5,97.0,4.35,24.5,759.5,439.35,325.09
2016,7,16,15,30,883.0,95.0,4.3,24.0,719.0,388.34,281.88
2016,7,16,15,45,869.0,93.0,4.25,24.0,674.0,336.75,237.0
2016,7,16,16,0,855.0,91.0,4.2,24.0,629.0,286.17,192.74
2016,7,16,16,15,837.0,88.0,4.1,23.5,581.0,228.26,143.9
2016,7,16,16,30,819.0,85.0,4.0,23.0,533.0,179.01,103.89
2016,7,16,16,45,795.0,82.0,3.95,22.5,482.0,131.27,69.81
2016,7,16,17,0,771.0,79.0,3.9,22.0,431.0,86.39,46.0
2016,7,16,17,15,738.5,74.5,3.8,21.0,378.5,51.96,39.59
2016,7,16,17,30,706.0,70.0,3.7,20.0,326.0,50.56,38.66
2016,7,16,17,45,660.0,64.5,3.6,19.5,275.0,43.79,32.87
2016,7,16,18,0,614.0,59.0,3.5,19.0,224.0,41.59,30.97
2016,7,16,18,15,544.5,52.0,3.4,18.5,175.0,37.97,27.68
2016,7,16,18,30,475.0,45.0,3.3,18.0,126.0,34.19,24.06
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,27.41,17.54
2016,7,16,19,0,255.0,25.0,3.1,17.0,44.0,20.25,7.55
2016,7,16,19,15,127.5,12.5,3.05,16.5,22.0,11.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,145.0,12.0,3.55,14.0,23.0,71.01,0.0
2016,7,17,5,30,290.0,24.0,3.6,14.0,46.0,185.84,113.86
2016,7,17,5,45,401.5,32.5,3.7,14.5,87.5,268.71,212.65
2016,7,17,6,0,513.0,41.0,3.8,15.0,129.0,358.15,292.67
2016,7,17,6,15,578.0,47.0,3.8,15.5,177.5,426.25,352.48
2016,7,17,6,30,643.0,53.0,3.8,16.0,226.0,495.69,411.11
2016,7,17,6,45,321.5,74.5,3.8,16.5,161.0,326.64,272.35
2016,7,17,7,0,0.0,96.0,3.8,17.0,96.0,92.41,72.1
2016,7,17,7,15,0.0,116.5,3.8,17.0,116.5,112.98,89.24
2016,7,17,7,30,0.0,137.0,3.8,17.0,137.0,133.42,105.81
2016,7,17,7,45,415.5,107.0,3.8,17.5,334.5,484.04,398.73
2016,7,17,8,0,831.0,77.0,3.8,18.0,532.0,810.56,642.82
2016,7,17,8,15,848.5,79.5,3.85,18.5,580.5,849.79,665.85
2016,7,17,8,30,866.0,82.0,3.9,19.0,629.0,887.41,689.4
2016,7,17,8,45,881.5,83.0,3.95,19.5,674.0,919.52,708.81
2016,7,17,9,0,897.0,84.0,4.0,20.0,719.0,949.48,726.59
2016,7,17,9,15,907.0,85.5,4.0,20.0,759.0,972.37,740.53
2016,7,17,9,30,917.0,87.0,4.0,20.0,799.0,992.53,752.66
2016,7,17,9,45,914.5,94.0,4.05,20.5,831.0,1003.73,757.64
2016,7,17,10,0,912.0,101.0,4.1,21.0,863.0,1011.57,760.51
2016,7,17,10,15,918.0,102.5,4.1,21.0,891.5,1018.54,764.08
2016,7,17,10,30,924.0,104.0,4.1,21.0,920.0,1022.35,765.66
2016,7,17,10,45,927.0,105.5,4.2,21.5,941.5,1020.03,762.43
2016,7,17,11,0,930.0,107.0,4.3,22.0,963.0,1014.52,757.23
2016,7,17,11,15,932.5,107.5,4.35,22.0,977.5,1004.35,750.2
2016,7,17,11,30,935.0,108.0,4.4,22.0,992.0,991.1,741.21
2016,7,17,11,45,935.5,109.0,4.5,22.0,999.0,973.46,729.75
2016,7,17,12,0,936.0,110.0,4.6,22.0,1006.0,952.94,716.56
2016,7,17,12,15,935.5,110.0,4.6,22.0,1005.5,927.84,699.45
2016,7,17,12,30,935.0,110.0,4.6,22.0,1005.0,900.19,680.61
2016,7,17,12,45,929.5,112.5,4.7,22.0,996.0,868.26,659.44
2016,7,17,13,0,924.0,115.0,4.8,22.0,987.0,834.26,636.66
2016,7,17,13,15,920.5,114.0,4.8,21.5,971.5,796.79,611.87
2016,7,17,13,30,917.0,113.0,4.8,21.0,956.0,757.5,585.52
2016,7,17,13,45,914.5,110.5,4.85,21.0,934.5,715.93,555.17
2016,7,17,14,0,912.0,108.0,4.9,21.0,913.0,672.79,522.28
2016,7,17,14,15,905.5,107.0,4.9,20.5,884.0,627.17,487.5
2016,7,17,14,30,899.0,106.0,4.9,20.0,855.0,580.65,451.06
2016,7,17,14,45,892.0,103.0,4.95,20.0,820.5,531.51,410.91
2016,7,17,15,0,885.0,100.0,5.0,20.0,786.0,481.94,369.37
2016,7,17,15,15,874.0,98.0,4.95,19.5,745.5,431.35,326.49
2016,7,17,15,30,863.0,96.0,4.9,19.0,705.0,381.09,282.81
2016,7,17,15,45,850.0,93.0,4.85,19.0,660.5,329.97,237.25
2016,7,17,16,0,837.0,90.0,4.8,19.0,616.0,279.79,192.32
2016,7,17,16,15,818.5,87.0,4.7,18.5,568.0,222.66,143.1
2016,7,17,16,30,800.0,84.0,4.6,18.0,520.0,174.26,103.04
2016,7,17,16,45,413.0,125.5,4.6,17.5,349.5,125.17,81.82
2016,7,17,17,0,26.0,167.0,4.6,17.0,179.0,138.21,109.14
2016,7,17,17,15,22.0,148.0,4.5,16.5,157.0,127.77,106.57
2016,7,17,17,30,18.0,129.0,4.4,16.0,135.0,111.98,93.26
2016,7,17,17,45,308.5,93.5,4.35,15.5,176.0,66.05,53.14
2016,7,17,18,0,599.0,58.0,4.3,15.0,217.0,40.82,30.8
2016,7,17,18,15,530.5,51.0,4.15,14.5,169.5,37.17,27.44
2016,7,17,18,30,462.0,44.0,4.0,14.0,122.0,33.36,23.74
2016,7,17,18,45,350.0,34.0,3.9,14.0,82.0,26.54,17.05
2016,7,17,19,0,238.0,24.0,3.8,14.0,42.0,19.35,6.64
2016,7,17,19,15,119.0,12.0,3.7,13.5,21.0,11.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,12.0,3.35,13.0,21.5,61.79,0.0
2016,7,18,5,30,246.0,24.0,3.4,13.0,43.0,164.52,96.4
2016,7,18,5,45,362.5,33.0,3.5,13.5,83.0,249.22,197.33
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,340.13,278.75
2016,7,18,6,15,544.0,48.5,3.55,14.5,170.0,407.37,337.98
2016,7,18,6,30,609.0,55.0,3.5,15.0,217.0,479.47,398.8
2016,7,18,6,45,304.5,78.0,3.5,15.5,159.0,319.46,266.93
2016,7,18,7,0,0.0,101.0,3.5,16.0,101.0,97.93,76.99
2016,7,18,7,15,0.0,94.5,3.45,16.5,94.5,89.66,69.97
2016,7,18,7,30,0.0,88.0,3.4,17.0,88.0,82.39,63.57
2016,7,18,7,45,7.0,137.5,3.35,17.5,141.5,138.32,109.58
2016,7,18,8,0,14.0,187.0,3.3,18.0,195.0,195.63,155.56
2016,7,18,8,15,11.0,191.5,3.25,18.0,198.0,196.37,155.41
2016,7,18,8,30,8.0,196.0,3.2,18.0,201.0,197.23,155.49
2016,7,18,8,45,10.0,212.0,3.2,18.5,219.0,214.59,168.61
2016,7,18,9,0,12.0,228.0,3.2,19.0,237.0,231.95,181.55
2016,7,18,9,15,9.5,216.5,3.2,19.5,224.0,217.06,168.99
2016,7,18,9,30,7.0,205.0,3.2,20.0,211.0,202.57,156.9
2016,7,18,9,45,44.0,295.0,3.25,20.5,332.0,340.56,264.13
2016,7,18,10,0,81.0,385.0,3.3,21.0,453.0,470.5,360.83
2016,7,18,10,15,146.0,407.0,3.35,21.0,534.0,566.78,432.23
2016,7,18,10,30,211.0,429.0,3.4,21.0,615.0,649.01,492.2
2016,7,18,10,45,136.0,423.5,3.45,21.5,544.5,564.5,427.56
2016,7,18,11,0,61.0,418.0,3.5,22.0,474.0,471.01,356.47
2016,7,18,11,15,495.0,258.0,3.6,22.0,725.0,748.25,570.68
2016,7,18,11,30,929.0,98.0,3.7,22.0,976.0,974.94,728.2
2016,7,18,11,45,657.5,256.5,3.8,22.5,880.5,869.56,653.06
2016,7,18,12,0,386.0,415.0,3.9,23.0,785.0,752.17,562.95
2016,7,18,12,15,659.0,257.0,3.95,23.0,887.5,830.44,626.36
2016,7,18,12,30,932.0,99.0,4.0,23.0,990.0,886.77,666.2
2016,7,18,12,45,934.5,96.0,4.1,23.0,984.0,856.57,645.65
2016,7,18,13,0,937.0,93.0,4.2,23.0,978.0,823.91,623.84
2016,7,18,13,15,935.0,92.5,4.25,22.5,963.5,787.75,600.39
2016,7,18,13,30,933.0,92.0,4.3,22.0,949.0,749.61,575.26
2016,7,18,13,45,931.0,90.0,4.4,22.0,928.0,708.31,546.11
2016,7,18,14,0,929.0,88.0,4.5,22.0,907.0,665.35,513.81
2016,7,18,14,15,923.5,87.0,4.45,22.0,879.0,619.71,478.11
2016,7,18,14,30,918.0,86.0,4.4,22.0,851.0,573.05,440.83
2016,7,18,14,45,913.0,83.5,4.4,22.0,817.0,524.55,401.4
2016,7,18,15,0,908.0,81.0,4.4,22.0,783.0,475.38,360.41
2016,7,18,15,15,898.5,79.5,4.35,21.5,743.5,424.8,317.83
2016,7,18,15,30,889.0,78.0,4.3,21.0,704.0,374.38,274.27
2016,7,18,15,45,878.5,75.5,4.25,21.0,660.5,323.21,228.86
2016,7,18,16,0,868.0,73.0,4.2,21.0,617.0,272.73,183.82
2016,7,18,16,15,852.0,70.5,4.1,20.5,570.0,222.04,139.89
2016,7,18,16,30,836.0,68.0,4.0,20.0,523.0,172.95,99.55
2016,7,18,16,45,816.0,65.0,3.95,20.0,473.0,124.88,64.92
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,79.12,41.01
2016,7,18,17,15,766.5,58.5,3.75,19.5,372.0,39.87,29.31
2016,7,18,17,30,737.0,55.0,3.6,19.0,321.0,38.71,28.45
2016,7,18,17,45,696.5,51.0,3.5,18.5,270.5,37.05,27.09
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,35.33,25.59
2016,7,18,18,15,592.5,41.5,3.2,17.5,172.5,32.2,22.72
2016,7,18,18,30,529.0,36.0,3.0,17.0,125.0,28.97,19.6
2016,7,18,18,45,422.5,28.5,2.9,16.5,84.0,23.65,14.37
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,16.63,4.35
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.5,77.12,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,45.0,197.74,110.26
2016,7,19,5,45,435.5,28.5,2.6,13.5,86.0,274.88,216.66
2016,7,19,6,0,542.0,36.0,2.8,14.0,127.0,362.11,295.64
2016,7,19,6,15,605.0,41.5,2.75,14.5,175.5,430.11,355.3
2016,7,19,6,30,668.0,47.0,2.7,15.0,224.0,502.56,415.87
2016,7,19,6,45,334.0,78.5,2.7,15.5,167.0,339.87,282.93
2016,7,19,7,0,0.0,110.0,2.7,16.0,110.0,108.01,85.29
2016,7,19,7,15,14.5,139.0,2.7,16.5,145.5,149.01,119.67
2016,7,19,7,30,29.0,168.0,2.7,17.0,181.0,201.6,162.4
2016,7,19,7,45,21.0,177.0,2.7,17.5,187.0,192.39,153.74
2016,7,19,8,0,13.0,186.0,2.7,18.0,193.0,193.76,153.75
2016,7,19,8,15,11.0,192.0,2.7,18.5,198.5,196.95,155.44
2016,7,19,8,30,9.0,198.0,2.7,19.0,204.0,200.25,157.2
2016,7,19,8,45,123.0,257.5,2.75,19.5,344.5,393.84,311.0
2016,7,19,9,0,237.0,317.0,2.8,20.0,485.0,567.66,441.49
2016,7,19,9,15,579.5,197.5,2.85,20.5,638.5,796.74,613.22
2016,7,19,9,30,922.0,78.0,2.9,21.0,792.0,985.72,738.91
2016,7,19,9,45,923.5,83.0,2.95,21.5,825.0,998.87,743.56
2016,7,19,10,0,925.0,88.0,3.0,22.0,858.0,1008.77,747.79
2016,7,19,10,15,930.5,89.0,3.05,22.0,886.5,1014.95,751.15
2016,7,19,10,30,936.0,90.0,3.1,22.0,915.0,1017.96,752.58
2016,7,19,10,45,938.0,92.0,3.15,22.5,936.0,1015.39,749.04
2016,7,19,11,0,940.0,94.0,3.2,23.0,957.0,1009.57,743.55
2016,7,19,11,15,942.5,94.5,3.25,23.0,971.5,999.51,736.84
2016,7,19,11,30,945.0,95.0,3.3,23.0,986.0,986.31,728.19
2016,7,19,11,45,947.0,95.0,3.4,23.0,993.5,969.1,717.32
2016,7,19,12,0,949.0,95.0,3.5,23.0,1001.0,948.93,704.5
2016,7,19,12,15,949.0,95.0,3.55,23.0,1001.0,924.14,688.25
2016,7,19,12,30,949.0,95.0,3.6,23.0,1001.0,896.7,670.21
2016,7,19,12,45,940.5,99.5,3.7,23.5,991.5,863.92,647.47
2016,7,19,13,0,932.0,104.0,3.8,24.0,982.0,829.15,623.28
2016,7,19,13,15,929.0,103.5,3.85,24.0,967.0,792.26,598.47
2016,7,19,13,30,926.0,103.0,3.9,24.0,952.0,753.47,572.13
2016,7,19,13,45,924.5,100.0,3.95,24.0,931.0,711.77,542.58
2016,7,19,14,0,923.0,97.0,4.0,24.0,910.0,668.41,510.19
2016,7,19,14,15,917.0,96.0,4.0,24.0,881.0,622.62,475.05
2016,7,19,14,30,911.0,95.0,4.0,24.0,852.0,575.86,438.34
2016,7,19,14,45,905.0,92.5,4.05,24.0,818.0,527.06,399.28
2016,7,19,15,0,899.0,90.0,4.1,24.0,784.0,477.72,358.71
2016,7,19,15,15,888.5,88.0,4.1,23.5,744.0,426.64,316.35
2016,7,19,15,30,878.0,86.0,4.1,23.0,704.0,375.84,273.07
2016,7,19,15,45,868.0,82.5,4.1,23.0,660.5,324.45,228.02
2016,7,19,16,0,858.0,79.0,4.1,23.0,617.0,273.71,183.27
2016,7,19,16,15,840.5,76.5,4.05,22.5,569.0,223.14,139.99
2016,7,19,16,30,823.0,74.0,4.0,22.0,521.0,174.31,100.41
2016,7,19,16,45,804.5,70.0,4.0,21.5,471.5,126.16,66.28
2016,7,19,17,0,786.0,66.0,4.0,21.0,422.0,72.89,36.62
2016,7,19,17,15,755.5,62.5,3.9,20.5,370.5,42.88,31.8
2016,7,19,17,30,725.0,59.0,3.8,20.0,319.0,41.86,31.08
2016,7,19,17,45,685.5,54.0,3.7,19.5,269.0,39.54,29.15
2016,7,19,18,0,646.0,49.0,3.6,19.0,219.0,37.09,27.01
2016,7,19,18,15,581.0,43.5,3.35,18.0,171.0,34.05,24.27
2016,7,19,18,30,516.0,38.0,3.1,17.0,123.0,28.34,19.04
2016,7,19,18,45,411.0,29.5,2.9,16.5,82.5,22.67,13.49
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,16.7,3.82
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,76.81,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,191.56,99.2
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,273.17,213.83
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,359.09,291.85
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,426.88,351.34
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,499.17,411.84
2016,7,20,6,45,363.5,92.0,2.8,16.5,190.5,377.11,311.9
2016,7,20,7,0,61.0,138.0,2.8,17.0,160.0,194.35,157.8
2016,7,20,7,15,74.5,161.0,2.75,17.5,192.0,230.91,187.71
2016,7,20,7,30,88.0,184.0,2.7,18.0,224.0,267.97,216.86
2016,7,20,7,45,470.0,124.5,2.65,18.5,375.5,549.42,445.05
2016,7,20,8,0,852.0,65.0,2.6,19.0,527.0,811.14,634.27
2016,7,20,8,15,868.5,67.0,2.55,19.5,575.5,849.7,655.6
2016,7,20,8,30,885.0,69.0,2.5,20.0,624.0,886.55,677.22
2016,7,20,8,45,897.5,70.5,2.5,20.5,668.5,917.13,694.65
2016,7,20,9,0,910.0,72.0,2.5,21.0,713.0,945.39,710.37
2016,7,20,9,15,920.0,73.5,2.5,21.5,753.5,968.72,722.7
2016,7,20,9,30,930.0,75.0,2.5,22.0,794.0,989.27,733.19
2016,7,20,9,45,927.0,82.5,2.5,23.0,826.5,1001.0,736.5
2016,7,20,10,0,924.0,90.0,2.5,24.0,859.0,1009.29,737.72
2016,7,20,10,15,930.5,91.5,2.55,24.0,888.0,1016.98,742.07
2016,7,20,10,30,937.0,93.0,2.6,24.0,917.0,1021.46,744.48
2016,7,20,10,45,942.5,92.5,2.65,24.5,939.5,1019.6,741.5
2016,7,20,11,0,948.0,92.0,2.7,25.0,962.0,1014.53,736.64
2016,7,20,11,15,951.0,93.0,2.75,25.0,977.0,1005.38,730.73
2016,7,20,11,30,954.0,94.0,2.8,25.0,992.0,993.04,722.87
2016,7,20,11,45,957.0,93.0,2.85,25.5,1000.0,975.6,710.39
2016,7,20,12,0,960.0,92.0,2.9,26.0,1008.0,955.16,696.07
2016,7,20,12,15,960.0,92.0,2.95,26.0,1008.5,930.12,680.16
2016,7,20,12,30,960.0,92.0,3.0,26.0,1009.0,902.4,662.45
2016,7,20,12,45,959.5,91.5,3.15,26.5,1001.5,871.23,641.73
2016,7,20,13,0,959.0,91.0,3.3,27.0,994.0,837.65,619.25
2016,7,20,13,15,956.5,90.5,3.4,27.0,979.5,800.28,594.94
2016,7,20,13,30,954.0,90.0,3.5,27.0,965.0,760.91,568.99
2016,7,20,13,45,950.5,89.0,3.6,27.0,943.0,718.57,540.09
2016,7,20,14,0,947.0,88.0,3.7,27.0,921.0,674.64,507.93
2016,7,20,14,15,941.5,87.0,3.75,26.5,892.5,628.12,473.84
2016,7,20,14,30,936.0,86.0,3.8,26.0,864.0,580.55,437.92
2016,7,20,14,45,929.0,84.5,3.9,26.0,829.5,530.96,398.65
2016,7,20,15,0,922.0,83.0,4.0,26.0,795.0,480.86,357.85
2016,7,20,15,15,912.0,81.5,4.05,25.5,754.5,429.28,315.39
2016,7,20,15,30,902.0,80.0,4.1,25.0,714.0,377.89,271.89
2016,7,20,15,45,889.5,78.0,4.15,24.5,669.5,325.77,226.99
2016,7,20,16,0,877.0,76.0,4.2,24.0,625.0,274.51,182.41
2016,7,20,16,15,860.5,73.5,4.15,23.5,576.5,223.16,138.57
2016,7,20,16,30,844.0,71.0,4.1,23.0,528.0,173.45,98.46
2016,7,20,16,45,822.0,68.0,4.1,22.5,477.0,124.68,64.41
2016,7,20,17,0,800.0,65.0,4.1,22.0,426.0,71.12,35.45
2016,7,20,17,15,769.5,62.0,4.0,21.0,374.5,42.61,31.5
2016,7,20,17,30,739.0,59.0,3.9,20.0,323.0,41.97,31.18
2016,7,20,17,45,696.0,54.5,3.85,19.5,271.5,40.05,29.59
2016,7,20,18,0,653.0,50.0,3.8,19.0,220.0,38.05,27.85
2016,7,20,18,15,587.5,44.0,3.65,18.0,171.5,34.59,24.74
2016,7,20,18,30,522.0,38.0,3.5,17.0,123.0,31.03,21.35
2016,7,20,18,45,413.0,29.5,3.35,16.5,82.0,22.75,13.5
2016,7,20,19,0,304.0,21.0,3.2,16.0,41.0,16.79,3.16
2016,7,20,19,15,152.0,10.5,3.1,15.5,20.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.5,10.5,2.5,13.5,21.0,73.4,0.0
2016,7,21,5,30,313.0,21.0,2.7,14.0,42.0,188.06,89.13
2016,7,21,5,45,422.5,29.0,2.95,14.5,83.0,272.79,212.91
2016,7,21,6,0,532.0,37.0,3.2,15.0,124.0,356.26,289.63
