Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,596.0,42.5,3.2,15.5,172.0,424.45,349.77
2016,7,21,6,30,660.0,48.0,3.2,16.0,220.0,497.1,410.9
2016,7,21,6,45,397.0,94.0,3.25,16.5,204.0,401.95,332.79
2016,7,21,7,0,134.0,140.0,3.3,17.0,188.0,260.48,213.74
2016,7,21,7,15,176.0,160.5,3.3,17.5,233.5,318.57,261.28
2016,7,21,7,30,218.0,181.0,3.3,18.0,279.0,392.04,319.04
2016,7,21,7,45,202.5,206.0,3.3,18.5,305.5,399.99,323.07
2016,7,21,8,0,187.0,231.0,3.3,19.0,332.0,419.01,335.58
2016,7,21,8,15,264.0,240.5,3.3,19.5,398.0,513.02,407.54
2016,7,21,8,30,341.0,250.0,3.3,20.0,464.0,596.46,469.39
2016,7,21,8,45,623.5,162.5,3.3,20.5,587.5,783.24,608.88
2016,7,21,9,0,906.0,75.0,3.3,21.0,711.0,944.4,717.31
2016,7,21,9,15,915.5,76.5,3.3,21.5,751.0,967.15,728.39
2016,7,21,9,30,925.0,78.0,3.3,22.0,791.0,987.13,738.74
2016,7,21,9,45,930.5,80.0,3.35,22.5,825.0,1000.84,745.33
2016,7,21,10,0,936.0,82.0,3.4,23.0,859.0,1011.45,749.98
2016,7,21,10,15,942.0,83.0,3.4,23.0,888.0,1018.25,753.33
2016,7,21,10,30,948.0,84.0,3.4,23.0,917.0,1021.83,754.7
2016,7,21,10,45,953.0,84.0,3.45,23.5,939.0,1020.1,751.66
2016,7,21,11,0,958.0,84.0,3.5,24.0,961.0,1015.12,746.65
2016,7,21,11,15,961.0,84.5,3.6,24.0,976.5,1005.47,740.52
2016,7,21,11,30,964.0,85.0,3.7,24.0,992.0,992.61,732.37
2016,7,21,11,45,966.0,85.0,3.8,24.5,1000.0,975.18,719.84
2016,7,21,12,0,968.0,85.0,3.9,25.0,1008.0,954.72,705.38
2016,7,21,12,15,968.5,85.0,4.0,25.0,1008.5,930.02,689.47
2016,7,21,12,30,969.0,85.0,4.1,25.0,1009.0,902.55,671.66
2016,7,21,12,45,959.0,91.5,4.25,25.0,999.5,869.92,650.46
2016,7,21,13,0,949.0,98.0,4.4,25.0,990.0,835.25,627.68
2016,7,21,13,15,946.5,97.5,4.45,24.5,975.5,798.12,603.73
2016,7,21,13,30,944.0,97.0,4.5,24.0,961.0,759.01,578.3
2016,7,21,13,45,943.0,94.5,4.6,24.0,940.0,717.31,548.96
2016,7,21,14,0,942.0,92.0,4.7,24.0,919.0,673.86,516.47
2016,7,21,14,15,936.5,91.0,4.65,23.5,890.5,627.48,481.35
2016,7,21,14,30,931.0,90.0,4.6,23.0,862.0,580.05,444.48
2016,7,21,14,45,927.5,86.5,4.6,23.0,828.5,530.64,404.4
2016,7,21,15,0,924.0,83.0,4.6,23.0,795.0,480.42,362.6
2016,7,21,15,15,914.5,81.5,4.5,22.5,754.5,428.89,319.2
2016,7,21,15,30,905.0,80.0,4.4,22.0,714.0,377.5,274.83
2016,7,21,15,45,896.5,76.0,4.35,22.0,670.0,324.74,228.17
2016,7,21,16,0,888.0,72.0,4.3,22.0,626.0,272.47,181.74
2016,7,21,16,15,871.5,70.0,4.15,21.5,577.5,220.95,137.35
2016,7,21,16,30,855.0,68.0,4.0,21.0,529.0,171.07,96.87
2016,7,21,16,45,836.0,64.5,3.9,21.0,478.5,121.64,62.1
2016,7,21,17,0,817.0,61.0,3.8,21.0,428.0,74.46,38.83
2016,7,21,17,15,787.5,58.0,3.65,20.0,376.0,39.74,29.14
2016,7,21,17,30,758.0,55.0,3.5,19.0,324.0,38.95,28.67
2016,7,21,17,45,716.5,50.5,3.4,18.5,272.5,36.88,26.94
2016,7,21,18,0,675.0,46.0,3.3,18.0,221.0,34.72,25.04
2016,7,21,18,15,610.5,40.5,3.05,17.5,172.5,31.55,22.12
2016,7,21,18,30,546.0,35.0,2.8,17.0,124.0,28.29,18.96
2016,7,21,18,45,435.0,27.5,2.6,16.5,82.5,22.93,13.6
2016,7,21,19,0,324.0,20.0,2.4,16.0,41.0,17.38,2.59
2016,7,21,19,15,162.0,10.0,2.35,15.5,20.5,9.53,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,10.0,2.0,13.5,20.0,74.1,0.0
2016,7,22,5,30,320.0,20.0,2.3,14.0,40.0,183.96,77.42
2016,7,22,5,45,428.5,28.0,2.6,14.5,81.5,268.89,208.94
2016,7,22,6,0,537.0,36.0,2.9,15.0,123.0,357.1,289.69
2016,7,22,6,15,602.5,41.5,2.9,15.5,171.5,426.26,350.56
2016,7,22,6,30,668.0,47.0,2.9,16.0,220.0,500.05,412.49
2016,7,22,6,45,711.5,51.0,2.9,17.0,271.5,561.32,460.85
2016,7,22,7,0,755.0,55.0,2.9,18.0,323.0,624.58,506.93
2016,7,22,7,15,785.5,58.5,2.85,18.5,375.5,679.02,545.22
2016,7,22,7,30,816.0,62.0,2.8,19.0,428.0,727.12,577.53
2016,7,22,7,45,838.0,64.5,2.8,19.5,479.5,773.37,607.82
2016,7,22,8,0,860.0,67.0,2.8,20.0,531.0,818.75,636.76
2016,7,22,8,15,877.0,69.0,2.8,20.5,580.0,857.95,660.75
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,895.44,683.18
2016,7,22,8,45,906.5,73.0,2.85,22.0,674.0,926.81,700.16
2016,7,22,9,0,919.0,75.0,2.9,23.0,719.0,955.8,715.35
2016,7,22,9,15,929.0,76.5,2.9,23.5,760.0,979.23,727.69
2016,7,22,9,30,939.0,78.0,2.9,24.0,801.0,999.85,738.18
2016,7,22,9,45,935.5,86.0,2.95,24.5,834.0,1011.7,743.4
2016,7,22,10,0,932.0,94.0,3.0,25.0,867.0,1020.04,746.5
2016,7,22,10,15,938.5,95.0,3.0,25.5,896.0,1027.12,748.49
2016,7,22,10,30,945.0,96.0,3.0,26.0,925.0,1030.98,748.52
2016,7,22,10,45,950.0,96.5,3.05,26.5,947.5,1029.59,745.76
2016,7,22,11,0,955.0,97.0,3.1,27.0,970.0,1024.92,741.07
2016,7,22,11,15,958.0,97.5,3.1,27.0,985.5,1015.07,734.24
2016,7,22,11,30,961.0,98.0,3.1,27.0,1001.0,1002.01,725.49
2016,7,22,11,45,963.0,97.5,3.15,27.5,1009.0,983.9,712.57
2016,7,22,12,0,965.0,97.0,3.2,28.0,1017.0,962.8,697.81
2016,7,22,12,15,965.0,97.0,3.25,28.0,1016.5,937.51,681.76
2016,7,22,12,30,965.0,97.0,3.3,28.0,1016.0,909.51,663.91
2016,7,22,12,45,962.5,97.5,3.35,28.5,1008.0,877.34,641.94
2016,7,22,13,0,960.0,98.0,3.4,29.0,1000.0,842.85,618.4
2016,7,22,13,15,957.0,97.5,3.45,29.0,984.5,804.91,593.65
2016,7,22,13,30,954.0,97.0,3.5,29.0,969.0,765.0,567.34
2016,7,22,13,45,949.5,96.0,3.55,29.0,946.5,721.84,537.62
2016,7,22,14,0,945.0,95.0,3.6,29.0,924.0,677.15,505.06
2016,7,22,14,15,939.0,93.5,3.6,28.5,894.5,629.84,470.62
2016,7,22,14,30,933.0,92.0,3.6,28.0,865.0,581.53,434.41
2016,7,22,14,45,924.5,91.0,3.65,28.0,829.5,531.61,395.19
2016,7,22,15,0,916.0,90.0,3.7,28.0,794.0,481.32,354.59
2016,7,22,15,15,906.0,88.0,3.7,27.5,753.5,429.46,312.31
2016,7,22,15,30,896.0,86.0,3.7,27.0,713.0,377.8,269.03
2016,7,22,15,45,882.0,84.0,3.7,27.0,667.5,325.4,223.97
2016,7,22,16,0,868.0,82.0,3.7,27.0,622.0,274.01,179.59
2016,7,22,16,15,850.5,79.5,3.65,26.0,573.5,222.78,136.93
2016,7,22,16,30,833.0,77.0,3.6,25.0,525.0,173.29,98.0
2016,7,22,16,45,809.0,74.0,3.6,24.5,474.0,117.53,59.22
2016,7,22,17,0,785.0,71.0,3.6,24.0,423.0,71.84,37.7
2016,7,22,17,15,752.5,67.0,3.45,23.0,370.5,46.53,34.61
2016,7,22,17,30,720.0,63.0,3.3,22.0,318.0,45.29,33.78
2016,7,22,17,45,672.0,58.5,3.2,21.5,266.5,43.52,32.35
2016,7,22,18,0,624.0,54.0,3.1,21.0,215.0,38.06,27.6
2016,7,22,18,15,553.5,47.5,2.9,20.0,166.5,34.69,24.58
2016,7,22,18,30,483.0,41.0,2.7,19.0,118.0,31.18,21.25
2016,7,22,18,45,362.5,31.5,2.5,18.5,77.5,24.72,14.87
2016,7,22,19,0,242.0,22.0,2.3,18.0,37.0,17.92,1.66
2016,7,22,19,15,121.0,11.0,2.3,17.5,18.5,10.48,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,128.0,10.5,1.45,13.5,18.5,61.48,0.0
2016,7,23,5,30,256.0,21.0,1.6,14.0,37.0,159.95,56.62
2016,7,23,5,45,374.5,30.0,1.75,15.0,77.5,249.31,191.89
2016,7,23,6,0,493.0,39.0,1.9,16.0,118.0,340.88,273.98
2016,7,23,6,15,562.5,45.5,1.75,16.5,166.0,410.95,334.28
2016,7,23,6,30,632.0,52.0,1.6,17.0,214.0,482.62,393.04
2016,7,23,6,45,680.5,56.0,1.5,18.0,266.0,545.95,441.63
2016,7,23,7,0,729.0,60.0,1.4,19.0,318.0,611.6,487.86
2016,7,23,7,15,760.5,64.0,1.35,20.0,370.5,666.5,524.01
2016,7,23,7,30,792.0,68.0,1.3,21.0,423.0,721.75,558.86
2016,7,23,7,45,816.5,70.5,1.3,22.0,474.0,769.39,587.53
2016,7,23,8,0,841.0,73.0,1.3,23.0,525.0,809.25,610.07
2016,7,23,8,15,858.5,75.5,1.45,24.0,574.0,848.9,633.77
2016,7,23,8,30,876.0,78.0,1.6,25.0,623.0,886.89,655.95
2016,7,23,8,45,889.0,80.0,1.75,26.0,668.0,918.24,673.45
2016,7,23,9,0,902.0,82.0,1.9,27.0,713.0,947.26,689.31
2016,7,23,9,15,912.0,83.5,2.05,27.5,753.5,970.34,702.59
2016,7,23,9,30,922.0,85.0,2.2,28.0,794.0,990.65,714.14
2016,7,23,9,45,930.5,86.0,2.35,29.0,829.0,1006.03,721.14
2016,7,23,10,0,939.0,87.0,2.5,30.0,864.0,1018.35,726.25
2016,7,23,10,15,944.5,88.0,2.6,30.5,893.0,1024.58,728.54
2016,7,23,10,30,950.0,89.0,2.7,31.0,922.0,1027.57,728.95
2016,7,23,10,45,953.0,91.0,2.85,31.5,944.0,1025.9,727.0
2016,7,23,11,0,956.0,93.0,3.0,32.0,966.0,1020.92,723.07
2016,7,23,11,15,959.0,93.5,3.05,32.0,981.0,1011.11,716.83
2016,7,23,11,30,962.0,94.0,3.1,32.0,996.0,998.09,708.68
2016,7,23,11,45,962.0,95.0,3.2,32.5,1003.5,979.65,696.12
2016,7,23,12,0,962.0,96.0,3.3,33.0,1011.0,958.23,681.74
2016,7,23,12,15,962.0,96.0,3.4,33.0,1011.0,933.0,666.31
2016,7,23,12,30,962.0,96.0,3.5,33.0,1011.0,905.07,649.05
2016,7,23,12,45,955.0,99.5,3.6,33.0,1002.0,872.07,628.38
2016,7,23,13,0,948.0,103.0,3.7,33.0,993.0,836.96,606.16
2016,7,23,13,15,945.5,102.5,3.75,32.5,978.5,799.71,583.28
2016,7,23,13,30,943.0,102.0,3.8,32.0,964.0,760.49,558.76
2016,7,23,13,45,941.5,99.5,3.85,32.0,942.5,718.36,529.74
2016,7,23,14,0,940.0,97.0,3.9,32.0,921.0,674.51,498.02
2016,7,23,14,15,934.5,96.0,3.9,31.5,892.5,628.06,464.45
2016,7,23,14,30,929.0,95.0,3.9,31.0,864.0,580.57,429.11
2016,7,23,14,45,922.5,93.0,3.95,31.0,829.0,530.89,390.4
2016,7,23,15,0,916.0,91.0,4.0,31.0,794.0,480.68,350.2
2016,7,23,15,15,906.0,89.0,3.95,30.5,753.5,428.76,308.2
2016,7,23,15,30,896.0,87.0,3.9,30.0,713.0,377.04,265.25
2016,7,23,15,45,883.0,85.0,3.9,29.5,668.0,324.88,221.24
2016,7,23,16,0,870.0,83.0,3.9,29.0,623.0,273.62,177.68
2016,7,23,16,15,852.5,80.5,3.8,28.5,574.5,222.23,134.98
2016,7,23,16,30,835.0,78.0,3.7,28.0,526.0,165.38,90.58
2016,7,23,16,45,811.0,75.0,3.65,27.5,474.5,116.72,58.13
2016,7,23,17,0,787.0,72.0,3.6,27.0,423.0,70.92,37.34
2016,7,23,17,15,754.5,68.0,3.45,26.0,370.5,47.4,34.9
2016,7,23,17,30,722.0,64.0,3.3,25.0,318.0,46.2,34.12
2016,7,23,17,45,673.5,59.0,3.15,24.0,266.0,44.04,32.44
2016,7,23,18,0,625.0,54.0,3.0,23.0,214.0,38.15,27.42
2016,7,23,18,15,553.0,47.5,2.85,22.0,165.5,34.78,24.42
2016,7,23,18,30,481.0,41.0,2.7,21.0,117.0,31.29,21.11
2016,7,23,18,45,358.5,31.0,2.55,20.0,76.5,24.36,14.37
2016,7,23,19,0,236.0,21.0,2.4,19.0,36.0,17.05,0.0
2016,7,23,19,15,118.0,10.5,2.45,18.5,18.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,112.0,10.5,2.4,14.5,17.0,54.88,0.0
2016,7,24,5,30,224.0,21.0,2.5,15.0,34.0,144.4,39.55
2016,7,24,5,45,342.5,31.0,2.6,15.5,73.5,234.24,179.51
2016,7,24,6,0,461.0,41.0,2.7,16.0,113.0,325.46,262.38
2016,7,24,6,15,533.5,48.0,2.65,16.5,161.0,396.55,324.44
2016,7,24,6,30,606.0,55.0,2.6,17.0,209.0,473.21,388.38
2016,7,24,6,45,654.5,60.0,2.6,18.0,260.5,532.49,435.46
2016,7,24,7,0,703.0,65.0,2.6,19.0,312.0,598.45,484.31
2016,7,24,7,15,737.0,69.0,2.6,19.5,364.5,654.3,523.91
2016,7,24,7,30,771.0,73.0,2.6,20.0,417.0,710.7,562.61
2016,7,24,7,45,796.0,76.5,2.65,21.0,468.5,759.34,593.7
2016,7,24,8,0,821.0,80.0,2.7,22.0,520.0,807.27,623.45
2016,7,24,8,15,839.5,82.5,2.7,22.5,568.5,839.96,642.76
2016,7,24,8,30,858.0,85.0,2.7,23.0,617.0,878.28,665.75
2016,7,24,8,45,872.5,87.0,2.7,24.0,662.5,910.52,682.89
2016,7,24,9,0,887.0,89.0,2.7,25.0,708.0,940.55,698.3
2016,7,24,9,15,898.0,91.0,2.65,25.5,749.0,964.82,710.67
2016,7,24,9,30,909.0,93.0,2.6,26.0,790.0,986.38,721.21
2016,7,24,9,45,916.0,95.0,2.6,26.5,825.0,1001.18,727.83
2016,7,24,10,0,923.0,97.0,2.6,27.0,860.0,1012.91,732.6
2016,7,24,10,15,929.5,98.0,2.6,27.5,889.5,1019.93,734.47
2016,7,24,10,30,936.0,99.0,2.6,28.0,919.0,1023.74,734.46
2016,7,24,10,45,940.0,100.5,2.65,28.5,941.0,1022.4,731.82
2016,7,24,11,0,944.0,102.0,2.7,29.0,963.0,1017.78,727.27
2016,7,24,11,15,947.0,102.5,2.75,29.5,978.5,1007.94,719.57
2016,7,24,11,30,950.0,103.0,2.8,30.0,994.0,994.93,710.0
2016,7,24,11,45,950.5,104.0,2.85,30.5,1001.5,976.99,697.43
2016,7,24,12,0,951.0,105.0,2.9,31.0,1009.0,956.08,683.07
2016,7,24,12,15,951.0,105.0,2.9,31.0,1009.0,930.96,667.05
2016,7,24,12,30,951.0,105.0,2.9,31.0,1009.0,903.15,649.32
2016,7,24,12,45,944.5,108.0,2.9,31.5,999.5,870.26,626.98
2016,7,24,13,0,938.0,111.0,2.9,32.0,990.0,835.27,603.28
2016,7,24,13,15,934.5,110.5,2.95,31.5,974.5,797.5,580.33
2016,7,24,13,30,931.0,110.0,3.0,31.0,959.0,757.85,555.79
2016,7,24,13,45,926.0,109.0,3.1,31.0,936.5,715.04,526.43
2016,7,24,14,0,921.0,108.0,3.2,31.0,914.0,670.81,494.84
2016,7,24,14,15,914.5,106.5,3.25,30.5,884.5,624.05,461.37
2016,7,24,14,30,908.0,105.0,3.3,30.0,855.0,576.36,426.18
2016,7,24,14,45,899.0,103.5,3.35,30.0,819.5,526.74,387.66
2016,7,24,15,0,890.0,102.0,3.4,30.0,784.0,476.83,347.83
2016,7,24,15,15,878.5,100.0,3.45,29.5,743.0,425.46,306.52
2016,7,24,15,30,867.0,98.0,3.5,29.0,702.0,374.47,264.35
2016,7,24,15,45,852.0,95.5,3.55,29.0,656.5,322.65,220.37
2016,7,24,16,0,837.0,93.0,3.6,29.0,611.0,265.2,172.08
2016,7,24,16,15,817.5,90.0,3.6,28.0,562.0,214.45,130.46
2016,7,24,16,30,798.0,87.0,3.6,27.0,513.0,165.78,92.87
2016,7,24,16,45,772.0,83.0,3.6,26.5,462.0,118.06,61.25
2016,7,24,17,0,746.0,79.0,3.6,26.0,411.0,73.42,41.22
2016,7,24,17,15,711.0,74.5,3.55,25.0,359.0,52.53,39.44
2016,7,24,17,30,676.0,70.0,3.5,24.0,307.0,46.4,34.45
2016,7,24,17,45,626.0,64.5,3.45,23.0,255.5,44.37,32.87
2016,7,24,18,0,576.0,59.0,3.4,22.0,204.0,42.23,31.07
2016,7,24,18,15,502.0,51.0,3.35,21.0,156.5,37.8,27.12
2016,7,24,18,30,428.0,43.0,3.3,20.0,109.0,33.15,22.77
2016,7,24,18,45,310.0,31.5,3.25,19.0,70.5,24.9,14.77
2016,7,24,19,0,192.0,20.0,3.2,18.0,32.0,16.16,0.0
2016,7,24,19,15,96.0,10.0,3.2,17.5,16.0,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,81.5,10.0,2.6,13.5,15.0,42.07,0.0
2016,7,25,5,30,163.0,20.0,2.7,14.0,30.0,113.5,19.73
2016,7,25,5,45,274.0,33.0,2.85,14.5,68.0,202.17,154.46
2016,7,25,6,0,385.0,46.0,3.0,15.0,106.0,289.5,234.31
2016,7,25,6,15,459.5,55.5,3.0,15.5,153.0,361.74,297.66
2016,7,25,6,30,534.0,65.0,3.0,16.0,200.0,439.72,363.4
2016,7,25,6,45,584.5,72.0,3.0,16.5,250.5,503.82,415.62
2016,7,25,7,0,635.0,79.0,3.0,17.0,301.0,570.64,467.87
2016,7,25,7,15,672.0,84.5,2.95,17.5,353.0,627.82,509.54
2016,7,25,7,30,709.0,90.0,2.9,18.0,405.0,685.93,550.25
2016,7,25,7,45,732.5,96.0,2.9,19.0,455.5,734.21,581.58
2016,7,25,8,0,756.0,102.0,2.9,20.0,506.0,777.82,608.68
2016,7,25,8,15,777.5,105.5,2.9,20.5,555.0,819.91,635.23
2016,7,25,8,30,799.0,109.0,2.9,21.0,604.0,860.62,660.31
2016,7,25,8,45,809.0,115.0,2.95,22.0,647.5,892.0,677.63
2016,7,25,9,0,819.0,121.0,3.0,23.0,691.0,921.01,693.15
2016,7,25,9,15,832.0,123.5,3.0,23.5,732.0,946.38,707.06
2016,7,25,9,30,845.0,126.0,3.0,24.0,773.0,969.19,719.22
2016,7,25,9,45,861.5,124.5,3.0,25.0,810.5,979.77,721.87
2016,7,25,10,0,878.0,123.0,3.0,26.0,848.0,996.29,728.58
2016,7,25,10,15,885.0,124.5,3.0,26.5,877.0,1003.83,730.85
2016,7,25,10,30,892.0,126.0,3.0,27.0,906.0,1008.29,731.31
2016,7,25,10,45,898.0,127.0,3.05,27.5,928.5,1008.13,729.36
2016,7,25,11,0,904.0,128.0,3.1,28.0,951.0,1004.82,725.54
2016,7,25,11,15,907.5,128.5,3.15,28.0,966.5,995.48,719.41
2016,7,25,11,30,911.0,129.0,3.2,28.0,982.0,983.07,711.45
2016,7,25,11,45,914.5,128.0,3.25,28.5,990.5,966.22,699.3
2016,7,25,12,0,918.0,127.0,3.3,29.0,999.0,946.47,685.37
2016,7,25,12,15,918.5,127.0,3.35,29.0,999.0,922.22,669.93
2016,7,25,12,30,919.0,127.0,3.4,29.0,999.0,895.38,652.77
2016,7,25,12,45,917.5,126.5,3.45,29.5,991.5,863.99,631.28
2016,7,25,13,0,916.0,126.0,3.5,30.0,984.0,830.37,608.28
2016,7,25,13,15,913.0,125.5,3.55,30.0,968.5,793.53,584.23
2016,7,25,13,30,910.0,125.0,3.6,30.0,953.0,754.84,558.64
2016,7,25,13,45,907.0,122.5,3.65,30.0,931.5,712.73,528.67
2016,7,25,14,0,904.0,120.0,3.7,30.0,910.0,669.09,496.95
2016,7,25,14,15,897.0,118.5,3.75,29.5,880.5,622.63,463.33
2016,7,25,14,30,890.0,117.0,3.8,29.0,851.0,575.32,428.06
2016,7,25,14,45,885.0,113.0,3.85,29.0,816.5,526.27,389.65
2016,7,25,15,0,880.0,109.0,3.9,29.0,782.0,476.62,349.7
2016,7,25,15,15,868.0,107.0,3.9,28.5,741.5,425.44,308.17
2016,7,25,15,30,856.0,105.0,3.9,28.0,701.0,374.69,265.89
2016,7,25,15,45,846.0,100.5,3.9,28.0,656.5,316.77,216.99
2016,7,25,16,0,836.0,96.0,3.9,28.0,612.0,265.62,173.05
2016,7,25,16,15,816.0,92.5,3.85,27.0,563.0,214.4,130.95
2016,7,25,16,30,796.0,89.0,3.8,26.0,514.0,165.32,93.05
2016,7,25,16,45,775.5,84.0,3.75,25.5,463.5,117.33,61.21
2016,7,25,17,0,755.0,79.0,3.7,25.0,413.0,71.86,41.0
2016,7,25,17,15,720.0,74.5,3.6,24.0,360.5,52.67,39.74
2016,7,25,17,30,685.0,70.0,3.5,23.0,308.0,46.54,34.72
2016,7,25,17,45,639.5,63.5,3.4,22.5,257.0,43.72,32.38
2016,7,25,18,0,594.0,57.0,3.3,22.0,206.0,40.72,29.76
2016,7,25,18,15,519.5,49.0,3.15,21.0,158.0,36.21,25.74
2016,7,25,18,30,445.0,41.0,3.0,20.0,110.0,31.47,21.31
2016,7,25,18,45,327.0,30.5,2.85,19.5,70.5,24.1,13.96
2016,7,25,19,0,209.0,20.0,2.7,19.0,31.0,16.28,0.0
2016,7,25,19,15,104.5,10.0,2.65,18.5,15.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.5,1.2,14.5,14.5,44.85,0.0
2016,7,26,5,30,180.0,19.0,1.4,15.0,29.0,120.52,7.69
2016,7,26,5,45,294.0,31.0,1.65,16.0,67.5,209.5,157.76
2016,7,26,6,0,408.0,43.0,1.9,17.0,106.0,298.02,238.13
2016,7,26,6,15,481.5,52.0,1.8,17.5,153.0,369.82,299.98
2016,7,26,6,30,555.0,61.0,1.7,18.0,200.0,447.34,363.69
2016,7,26,6,45,605.0,67.5,1.6,19.0,251.0,511.2,413.15
2016,7,26,7,0,655.0,74.0,1.5,20.0,302.0,577.76,461.93
2016,7,26,7,15,690.5,79.0,1.4,21.0,354.0,633.87,499.27
2016,7,26,7,30,726.0,84.0,1.3,22.0,406.0,687.08,532.77
2016,7,26,7,45,751.5,88.5,1.25,23.5,456.5,735.94,561.14
2016,7,26,8,0,777.0,93.0,1.2,25.0,507.0,784.17,587.87
2016,7,26,8,15,797.0,96.5,1.15,25.5,556.0,825.51,611.32
2016,7,26,8,30,817.0,100.0,1.1,26.0,605.0,865.35,633.25
2016,7,26,8,45,831.0,103.5,1.1,27.0,649.5,897.96,649.52
2016,7,26,9,0,845.0,107.0,1.1,28.0,694.0,928.35,664.15
2016,7,26,9,15,857.0,109.5,1.1,29.0,735.0,945.16,670.11
2016,7,26,9,30,869.0,112.0,1.1,30.0,776.0,967.46,679.6
2016,7,26,9,45,878.0,114.0,1.1,31.0,811.0,983.56,685.16
2016,7,26,10,0,887.0,116.0,1.1,32.0,846.0,996.73,689.02
2016,7,26,10,15,893.5,117.5,1.1,32.5,875.0,1003.9,690.76
2016,7,26,10,30,900.0,119.0,1.1,33.0,904.0,1007.95,690.82
2016,7,26,10,45,905.5,119.5,1.1,34.0,926.5,1006.85,686.57
2016,7,26,11,0,911.0,120.0,1.1,35.0,949.0,1002.6,680.65
2016,7,26,11,15,914.0,120.5,1.2,35.0,964.0,992.81,676.1
2016,7,26,11,30,917.0,121.0,1.3,35.0,979.0,979.94,669.75
2016,7,26,11,45,920.0,120.5,1.45,35.5,987.0,963.09,660.32
2016,7,26,12,0,923.0,120.0,1.6,36.0,995.0,943.33,648.98
2016,7,26,12,15,923.0,120.0,1.75,36.0,995.0,918.59,635.75
2016,7,26,12,30,923.0,120.0,1.9,36.0,995.0,891.26,620.68
2016,7,26,12,45,917.0,122.5,2.05,36.0,986.0,858.86,602.13
2016,7,26,13,0,911.0,125.0,2.2,36.0,977.0,824.42,581.97
2016,7,26,13,15,907.5,124.5,2.3,36.0,961.5,787.36,559.4
2016,7,26,13,30,904.0,124.0,2.4,36.0,946.0,748.48,535.2
2016,7,26,13,45,901.0,121.5,2.5,36.0,924.5,706.56,506.98
2016,7,26,14,0,898.0,119.0,2.6,36.0,903.0,663.13,476.96
2016,7,26,14,15,891.0,117.5,2.65,35.5,873.5,616.89,444.84
2016,7,26,14,30,884.0,116.0,2.7,35.0,844.0,569.8,411.08
2016,7,26,14,45,876.5,113.5,2.75,35.0,809.0,521.02,374.22
2016,7,26,15,0,869.0,111.0,2.8,35.0,774.0,471.84,336.0
2016,7,26,15,15,857.0,108.5,2.8,34.5,733.5,420.75,295.93
2016,7,26,15,30,845.0,106.0,2.8,34.0,693.0,364.08,250.8
2016,7,26,15,45,831.0,102.5,2.85,34.0,648.0,312.38,208.03
2016,7,26,16,0,817.0,99.0,2.9,34.0,603.0,261.83,166.05
2016,7,26,16,15,797.0,95.5,2.9,33.0,554.0,211.56,126.01
2016,7,26,16,30,777.0,92.0,2.9,32.0,505.0,163.45,90.06
2016,7,26,16,45,751.5,88.0,2.9,31.5,454.0,116.85,60.52
2016,7,26,17,0,726.0,84.0,2.9,31.0,403.0,73.3,42.55
2016,7,26,17,15,689.5,78.5,2.75,30.0,351.0,50.56,36.93
2016,7,26,17,30,653.0,73.0,2.6,29.0,299.0,48.83,35.74
2016,7,26,17,45,603.0,66.5,2.5,28.5,248.5,46.12,33.55
2016,7,26,18,0,553.0,60.0,2.4,28.0,198.0,43.26,31.1
2016,7,26,18,15,478.5,51.5,2.05,26.5,151.0,38.44,26.97
2016,7,26,18,30,404.0,43.0,1.7,25.0,104.0,33.39,22.39
2016,7,26,18,45,288.5,31.0,1.4,24.0,66.0,24.67,13.97
2016,7,26,19,0,173.0,19.0,1.1,23.0,28.0,15.41,0.0
2016,7,26,19,15,86.5,9.5,1.1,22.5,14.0,9.05,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,17.5,10.0,24.27,0.0
2016,7,27,5,30,84.0,16.0,2.1,18.0,20.0,70.48,0.0
2016,7,27,5,45,172.0,32.5,2.25,18.5,54.0,149.5,109.93
2016,7,27,6,0,260.0,49.0,2.4,19.0,88.0,223.65,177.26
2016,7,27,6,15,327.5,62.5,2.3,19.5,131.0,289.46,234.01
2016,7,27,6,30,395.0,76.0,2.2,20.0,174.0,360.95,293.49
2016,7,27,6,45,452.0,85.0,2.15,21.0,222.0,424.67,344.19
2016,7,27,7,0,509.0,94.0,2.1,22.0,270.0,497.69,399.65
2016,7,27,7,15,547.5,102.0,2.05,22.5,319.0,554.51,441.37
2016,7,27,7,30,586.0,110.0,2.0,23.0,368.0,612.52,482.44
2016,7,27,7,45,621.0,114.5,2.0,24.0,417.5,664.43,516.24
2016,7,27,8,0,656.0,119.0,2.0,25.0,467.0,716.57,549.15
2016,7,27,8,15,678.5,124.0,2.0,26.0,514.0,758.35,573.89
2016,7,27,8,30,701.0,129.0,2.0,27.0,561.0,799.06,597.37
2016,7,27,8,45,722.5,131.5,2.0,28.0,605.5,834.57,616.82
2016,7,27,9,0,744.0,134.0,2.0,29.0,650.0,863.92,631.86
2016,7,27,9,15,758.0,137.5,2.0,29.5,689.5,890.17,646.0
2016,7,27,9,30,772.0,141.0,2.0,30.0,729.0,914.08,658.54
2016,7,27,9,45,764.0,153.0,2.05,30.5,758.0,923.34,662.2
2016,7,27,10,0,756.0,165.0,2.1,31.0,787.0,929.43,664.06
2016,7,27,10,15,764.5,167.5,2.15,31.5,815.5,938.63,668.04
2016,7,27,10,30,773.0,170.0,2.2,32.0,844.0,945.01,670.29
2016,7,27,10,45,783.0,169.5,2.25,33.0,867.0,946.88,668.45
2016,7,27,11,0,793.0,169.0,2.3,34.0,890.0,945.84,664.93
2016,7,27,11,15,797.0,170.0,2.4,34.0,905.0,937.67,660.23
2016,7,27,11,30,801.0,171.0,2.5,34.0,920.0,926.67,653.86
2016,7,27,11,45,808.5,168.5,2.65,34.5,929.0,912.68,644.69
2016,7,27,12,0,816.0,166.0,2.8,35.0,938.0,895.91,633.76
2016,7,27,12,15,816.0,166.0,2.9,35.0,938.5,872.29,619.37
2016,7,27,12,30,816.0,166.0,3.0,35.0,939.0,846.36,603.46
2016,7,27,12,45,828.5,157.0,3.1,35.0,936.0,820.08,587.22
2016,7,27,13,0,841.0,148.0,3.2,35.0,933.0,789.1,567.75
2016,7,27,13,15,837.5,147.0,3.3,34.5,918.0,753.79,546.38
2016,7,27,13,30,834.0,146.0,3.4,34.0,903.0,716.87,522.52
2016,7,27,13,45,833.0,142.0,3.55,34.0,882.5,677.59,495.26
2016,7,27,14,0,832.0,138.0,3.7,34.0,862.0,636.8,466.23
2016,7,27,14,15,824.0,136.0,3.75,33.5,833.5,589.66,432.61
2016,7,27,14,30,816.0,134.0,3.8,33.0,805.0,543.78,398.84
2016,7,27,14,45,811.0,129.0,3.9,33.0,772.0,496.45,362.36
2016,7,27,15,0,806.0,124.0,4.0,33.0,739.0,448.7,324.54
2016,7,27,15,15,793.0,121.5,4.0,32.5,699.0,399.71,285.37
2016,7,27,15,30,780.0,119.0,4.0,32.0,659.0,351.44,245.8
2016,7,27,15,45,769.0,113.0,4.0,31.5,616.0,301.77,204.51
2016,7,27,16,0,758.0,107.0,4.0,31.0,573.0,253.01,163.77
2016,7,27,16,15,736.5,103.5,3.95,30.0,526.0,205.51,125.53
2016,7,27,16,30,715.0,100.0,3.9,29.0,479.0,154.89,87.3
2016,7,27,16,45,693.5,93.5,3.85,28.5,430.5,109.59,58.06
2016,7,27,17,0,672.0,87.0,3.8,28.0,382.0,66.91,39.86
2016,7,27,17,15,635.0,81.5,3.65,27.0,332.0,52.69,39.25
2016,7,27,17,30,598.0,76.0,3.5,26.0,282.0,51.1,38.16
2016,7,27,17,45,553.5,68.0,3.4,25.5,233.5,47.33,35.03
2016,7,27,18,0,509.0,60.0,3.3,25.0,185.0,43.29,31.54
2016,7,27,18,15,435.5,51.0,3.15,24.0,140.5,38.06,26.92
2016,7,27,18,30,362.0,42.0,3.0,23.0,96.0,32.54,21.84
2016,7,27,18,45,257.0,29.5,2.9,22.0,60.5,23.34,12.88
2016,7,27,19,0,152.0,17.0,2.8,21.0,25.0,13.58,0.0
2016,7,27,19,15,76.0,8.5,2.75,20.5,12.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,88.0,8.5,2.3,15.0,13.0,42.85,0.0
2016,7,28,5,30,176.0,17.0,2.3,15.0,26.0,114.51,0.0
2016,7,28,5,45,288.0,28.0,2.3,15.5,62.5,202.39,150.53
2016,7,28,6,0,400.0,39.0,2.3,16.0,99.0,287.9,230.81
2016,7,28,6,15,472.5,47.0,2.25,16.5,144.0,357.1,291.53
2016,7,28,6,30,545.0,55.0,2.2,17.0,189.0,432.07,354.42
2016,7,28,6,45,594.0,61.0,2.2,18.0,238.5,493.97,403.81
2016,7,28,7,0,643.0,67.0,2.2,19.0,288.0,558.62,452.78
2016,7,28,7,15,394.0,123.5,2.15,20.0,265.5,460.13,371.15
2016,7,28,7,30,145.0,180.0,2.1,21.0,243.0,320.53,255.97
2016,7,28,7,45,454.0,132.0,2.1,22.0,365.0,541.96,431.22
2016,7,28,8,0,763.0,84.0,2.1,23.0,487.0,759.78,585.86
2016,7,28,8,15,530.5,169.5,2.1,23.5,462.5,675.05,520.15
2016,7,28,8,30,298.0,255.0,2.1,24.0,438.0,562.17,431.35
2016,7,28,8,45,563.5,175.0,2.1,25.0,553.5,738.02,560.71
2016,7,28,9,0,829.0,95.0,2.1,26.0,669.0,889.85,658.61
2016,7,28,9,15,840.5,97.0,2.15,26.5,708.5,913.64,670.44
2016,7,28,9,30,852.0,99.0,2.2,27.0,748.0,934.9,681.85
2016,7,28,9,45,861.5,100.0,2.25,28.0,782.0,950.42,688.2
2016,7,28,10,0,871.0,101.0,2.3,29.0,816.0,963.12,692.81
2016,7,28,10,15,877.5,102.5,2.4,29.5,844.5,970.49,695.97
2016,7,28,10,30,884.0,104.0,2.5,30.0,873.0,974.8,697.32
2016,7,28,10,45,886.5,106.0,2.6,30.5,893.5,972.65,694.67
2016,7,28,11,0,889.0,108.0,2.7,31.0,914.0,967.4,690.2
2016,7,28,11,15,891.5,108.5,2.8,31.0,928.5,957.55,684.28
2016,7,28,11,30,894.0,109.0,2.9,31.0,943.0,944.71,676.53
2016,7,28,11,45,893.0,111.0,3.05,31.5,949.5,927.2,664.82
2016,7,28,12,0,892.0,113.0,3.2,32.0,956.0,906.91,651.33
2016,7,28,12,15,892.0,113.0,3.3,32.0,956.0,882.98,636.43
2016,7,28,12,30,892.0,113.0,3.4,32.0,956.0,856.52,619.82
2016,7,28,12,45,884.5,116.0,3.5,32.0,946.5,824.34,599.31
2016,7,28,13,0,877.0,119.0,3.6,32.0,937.0,790.27,577.4
2016,7,28,13,15,873.5,118.5,3.65,32.0,922.0,754.39,553.87
2016,7,28,13,30,870.0,118.0,3.7,32.0,907.0,716.77,528.71
2016,7,28,13,45,864.5,117.0,3.75,32.0,885.0,675.81,499.41
2016,7,28,14,0,859.0,116.0,3.8,32.0,863.0,633.58,468.57
2016,7,28,14,15,852.0,114.5,3.85,31.5,834.5,588.98,436.21
2016,7,28,14,30,845.0,113.0,3.9,31.0,806.0,543.62,402.31
2016,7,28,14,45,836.0,111.0,3.95,31.0,771.5,496.29,365.21
2016,7,28,15,0,827.0,109.0,4.0,31.0,737.0,448.77,326.98
2016,7,28,15,15,815.0,106.5,3.95,30.5,697.5,399.7,287.19
2016,7,28,15,30,803.0,104.0,3.9,30.0,658.0,345.04,242.36
2016,7,28,15,45,788.5,100.5,3.9,29.5,614.5,295.3,200.54
2016,7,28,16,0,774.0,97.0,3.9,29.0,571.0,246.78,159.59
2016,7,28,16,15,753.5,93.5,3.8,28.5,524.0,198.63,120.17
2016,7,28,16,30,733.0,90.0,3.7,28.0,477.0,152.69,85.29
2016,7,28,16,45,708.0,85.5,3.65,27.5,428.0,108.01,57.04
2016,7,28,17,0,683.0,81.0,3.6,27.0,379.0,60.99,36.37
2016,7,28,17,15,647.0,76.0,3.5,26.0,329.0,48.81,36.12
2016,7,28,17,30,611.0,71.0,3.4,25.0,279.0,47.4,35.16
2016,7,28,17,45,562.0,64.0,3.3,24.0,231.0,44.25,32.62
2016,7,28,18,0,513.0,57.0,3.2,23.0,183.0,40.9,29.76
2016,7,28,18,15,440.0,48.5,3.1,22.0,138.5,36.0,25.39
2016,7,28,18,30,367.0,40.0,3.0,21.0,94.0,30.85,20.57
2016,7,28,18,45,258.5,28.0,2.9,20.5,59.0,22.06,11.78
2016,7,28,19,0,150.0,16.0,2.8,20.0,24.0,12.73,0.0
2016,7,28,19,15,75.0,8.0,2.8,19.5,12.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.5,7.5,2.3,15.5,9.5,23.08,0.0
2016,7,29,5,30,81.0,15.0,2.3,16.0,19.0,66.57,0.0
2016,7,29,5,45,161.5,31.5,2.3,16.5,51.0,143.14,103.95
2016,7,29,6,0,242.0,48.0,2.3,17.0,83.0,212.39,168.96
2016,7,29,6,15,309.5,61.5,2.3,17.5,125.0,277.12,225.46
2016,7,29,6,30,377.0,75.0,2.3,18.0,167.0,347.61,284.95
2016,7,29,6,45,426.0,86.5,2.3,19.0,213.5,408.36,333.97
2016,7,29,7,0,475.0,98.0,2.3,20.0,260.0,472.27,383.44
2016,7,29,7,15,514.0,106.5,2.3,20.5,308.5,533.37,429.39
2016,7,29,7,30,553.0,115.0,2.3,21.0,357.0,591.19,471.45
2016,7,29,7,45,585.0,121.5,2.3,22.0,405.0,641.98,505.78
2016,7,29,8,0,617.0,128.0,2.3,23.0,453.0,692.88,538.68
2016,7,29,8,15,640.5,133.5,2.3,23.5,499.5,735.05,565.55
2016,7,29,8,30,664.0,139.0,2.3,24.0,546.0,776.28,591.27
2016,7,29,8,45,687.0,141.5,2.3,25.0,590.0,812.35,611.81
2016,7,29,9,0,710.0,144.0,2.3,26.0,634.0,846.93,630.96
2016,7,29,9,15,724.5,148.0,2.35,26.5,673.5,873.46,646.1
2016,7,29,9,30,739.0,152.0,2.4,27.0,713.0,892.78,656.46
2016,7,29,9,45,771.5,143.0,2.45,28.0,752.5,918.17,669.54
2016,7,29,10,0,804.0,134.0,2.5,29.0,792.0,941.15,680.89
2016,7,29,10,15,811.5,135.5,2.55,29.5,820.5,948.67,683.61
2016,7,29,10,30,819.0,137.0,2.6,30.0,849.0,945.11,679.44
2016,7,29,10,45,828.0,136.5,2.7,30.5,871.5,946.46,679.08
2016,7,29,11,0,837.0,136.0,2.8,31.0,894.0,944.89,676.89
2016,7,29,11,15,840.5,137.0,2.85,31.0,909.0,936.62,671.48
2016,7,29,11,30,844.0,138.0,2.9,31.0,924.0,925.47,664.35
2016,7,29,11,45,849.0,136.5,3.0,31.5,932.5,910.49,653.86
2016,7,29,12,0,854.0,135.0,3.1,32.0,941.0,892.76,641.65
2016,7,29,12,15,854.5,135.0,3.15,32.0,941.5,869.82,627.07
2016,7,29,12,30,855.0,135.0,3.2,32.0,942.0,844.46,610.9
2016,7,29,12,45,865.5,127.0,3.3,32.0,938.0,817.7,594.02
2016,7,29,13,0,876.0,119.0,3.4,32.0,934.0,788.2,575.2
2016,7,29,13,15,873.0,118.5,3.45,32.0,919.5,752.67,551.94
2016,7,29,13,30,870.0,118.0,3.5,32.0,905.0,715.36,527.0
2016,7,29,13,45,866.0,116.0,3.6,32.0,883.5,674.47,498.0
2016,7,29,14,0,862.0,114.0,3.7,32.0,862.0,632.21,467.34
2016,7,29,14,15,855.0,112.5,3.75,31.5,834.0,587.44,434.85
2016,7,29,14,30,848.0,111.0,3.8,31.0,806.0,541.9,400.81
2016,7,29,14,45,839.5,109.0,3.85,31.0,771.5,494.64,363.73
2016,7,29,15,0,831.0,107.0,3.9,31.0,737.0,447.13,325.48
2016,7,29,15,15,819.0,105.0,3.9,30.5,697.5,398.23,285.82
2016,7,29,15,30,807.0,103.0,3.9,30.0,658.0,343.71,241.06
2016,7,29,15,45,791.0,100.0,3.9,29.5,614.5,293.73,199.05
2016,7,29,16,0,775.0,97.0,3.9,29.0,571.0,245.12,158.09
2016,7,29,16,15,754.5,94.0,3.85,28.5,523.5,197.3,119.02
2016,7,29,16,30,734.0,91.0,3.8,28.0,476.0,151.7,84.6
2016,7,29,16,45,705.0,87.0,3.8,27.5,426.5,107.11,56.95
2016,7,29,17,0,676.0,83.0,3.8,27.0,377.0,60.37,37.24
2016,7,29,17,15,639.0,78.0,3.7,26.0,327.0,50.37,37.46
2016,7,29,17,30,602.0,73.0,3.6,25.0,277.0,49.04,36.57
2016,7,29,17,45,546.5,66.5,3.5,24.0,228.0,46.36,34.42
2016,7,29,18,0,491.0,60.0,3.4,23.0,179.0,43.53,32.01
2016,7,29,18,15,417.0,50.5,3.25,22.0,134.5,37.87,26.97
2016,7,29,18,30,343.0,41.0,3.1,21.0,90.0,31.89,21.41
2016,7,29,18,45,232.0,28.0,3.0,20.5,55.5,22.17,11.65
2016,7,29,19,0,121.0,15.0,2.9,20.0,21.0,11.81,0.0
2016,7,29,19,15,60.5,7.5,2.85,19.5,10.5,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,70.0,8.0,2.2,15.0,11.0,35.06,0.0
2016,7,30,5,30,140.0,16.0,2.2,15.0,22.0,95.66,0.0
2016,7,30,5,45,251.5,28.5,2.25,15.5,57.0,184.58,134.11
2016,7,30,6,0,363.0,41.0,2.3,16.0,92.0,269.43,215.32
2016,7,30,6,15,438.0,50.0,2.3,16.5,137.5,339.65,277.07
2016,7,30,6,30,513.0,59.0,2.3,17.0,183.0,415.83,341.3
2016,7,30,6,45,265.0,89.0,2.3,18.0,154.0,291.09,239.46
2016,7,30,7,0,17.0,119.0,2.3,19.0,125.0,131.84,104.46
2016,7,30,7,15,43.0,146.0,2.3,19.5,164.0,189.85,152.37
2016,7,30,7,30,69.0,173.0,2.3,20.0,203.0,240.56,192.95
2016,7,30,7,45,212.5,184.5,2.3,21.0,293.5,394.45,315.67
2016,7,30,8,0,356.0,196.0,2.3,22.0,384.0,531.86,419.76
2016,7,30,8,15,200.5,221.0,2.3,23.0,328.5,419.42,328.52
2016,7,30,8,30,45.0,246.0,2.3,24.0,273.0,297.94,229.97
2016,7,30,8,45,433.0,174.0,2.35,25.0,470.5,609.86,471.49
2016,7,30,9,0,821.0,102.0,2.4,26.0,668.0,896.55,667.03
2016,7,30,9,15,833.5,104.5,2.5,26.5,708.0,913.72,673.73
2016,7,30,9,30,846.0,107.0,2.6,27.0,748.0,936.27,686.52
2016,7,30,9,45,863.0,105.0,2.75,27.5,785.0,955.53,697.53
2016,7,30,10,0,880.0,103.0,2.9,28.0,822.0,972.13,706.84
2016,7,30,10,15,887.0,104.0,3.05,28.5,851.0,979.39,710.16
2016,7,30,10,30,894.0,105.0,3.2,29.0,880.0,983.57,711.64
2016,7,30,10,45,898.5,106.5,3.35,29.5,902.0,982.72,709.95
2016,7,30,11,0,903.0,108.0,3.5,30.0,924.0,978.7,706.33
2016,7,30,11,15,906.0,108.5,3.65,30.0,939.5,969.1,700.59
2016,7,30,11,30,909.0,109.0,3.8,30.0,955.0,956.44,692.93
2016,7,30,11,45,909.5,110.0,3.95,30.0,962.0,938.97,682.14
2016,7,30,12,0,910.0,111.0,4.1,30.0,969.0,918.65,669.47
2016,7,30,12,15,910.0,111.5,4.15,30.0,969.5,894.68,653.87
2016,7,30,12,30,910.0,112.0,4.2,30.0,970.0,868.12,636.53
2016,7,30,12,45,896.5,119.5,4.3,30.0,958.5,834.57,614.64
2016,7,30,13,0,883.0,127.0,4.4,30.0,947.0,799.34,591.47
2016,7,30,13,15,880.0,126.0,4.4,30.0,932.5,762.97,567.0
2016,7,30,13,30,877.0,125.0,4.4,30.0,918.0,724.82,540.58
2016,7,30,13,45,874.0,123.0,4.4,30.0,896.5,684.18,510.92
2016,7,30,14,0,871.0,121.0,4.4,30.0,875.0,642.07,479.59
2016,7,30,14,15,864.0,119.5,4.4,29.5,846.5,596.78,446.14
2016,7,30,14,30,857.0,118.0,4.4,29.0,818.0,550.7,411.16
2016,7,30,14,45,854.0,113.0,4.4,29.0,785.0,503.05,373.26
2016,7,30,15,0,851.0,108.0,4.4,29.0,752.0,454.65,333.78
2016,7,30,15,15,839.0,106.0,4.3,28.5,712.0,404.7,292.71
2016,7,30,15,30,827.0,104.0,4.2,28.0,672.0,349.11,246.54
2016,7,30,15,45,821.0,97.5,4.15,27.5,629.5,297.97,202.87
2016,7,30,16,0,815.0,91.0,4.1,27.0,587.0,247.21,159.39
2016,7,30,16,15,795.5,88.0,4.05,26.5,539.0,197.48,118.38
2016,7,30,16,30,776.0,85.0,4.0,26.0,491.0,149.85,82.25
2016,7,30,16,45,760.0,78.5,3.95,25.5,442.0,101.97,52.08
2016,7,30,17,0,744.0,72.0,3.9,25.0,393.0,56.16,42.43
2016,7,30,17,15,709.5,67.5,3.8,24.0,342.0,47.53,35.36
2016,7,30,17,30,675.0,63.0,3.7,23.0,291.0,45.94,34.22
2016,7,30,17,45,635.5,56.5,3.6,22.0,241.5,42.52,31.4
2016,7,30,18,0,596.0,50.0,3.5,21.0,192.0,35.56,25.36
2016,7,30,18,15,521.5,42.5,3.4,20.0,145.0,31.23,21.45
2016,7,30,18,30,447.0,35.0,3.3,19.0,98.0,26.69,17.14
2016,7,30,18,45,332.0,25.0,3.25,18.5,61.0,19.58,9.51
2016,7,30,19,0,217.0,15.0,3.2,18.0,24.0,12.02,0.0
2016,7,30,19,15,108.5,7.5,3.15,17.5,12.0,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
