Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,101.0,7.5,1.85,13.5,12.0,46.6,0.0
2016,7,31,5,30,202.0,15.0,2.0,14.0,24.0,120.64,0.0
2016,7,31,5,45,322.0,25.5,2.15,15.0,61.0,214.83,154.64
2016,7,31,6,0,442.0,36.0,2.3,16.0,98.0,304.82,243.09
2016,7,31,6,15,516.0,43.0,2.25,16.5,144.5,375.04,305.23
2016,7,31,6,30,590.0,50.0,2.2,17.0,191.0,451.19,369.3
2016,7,31,6,45,300.0,83.0,2.2,17.5,155.0,319.51,262.88
2016,7,31,7,0,10.0,116.0,2.2,18.0,119.0,123.53,97.75
2016,7,31,7,15,43.0,144.5,2.15,18.5,162.5,188.12,151.55
2016,7,31,7,30,76.0,173.0,2.1,19.0,206.0,246.13,198.26
2016,7,31,7,45,128.5,197.5,2.1,20.0,261.5,329.2,263.49
2016,7,31,8,0,181.0,222.0,2.1,21.0,317.0,402.67,319.13
2016,7,31,8,15,130.5,242.0,2.1,21.5,314.0,383.73,301.19
2016,7,31,8,30,80.0,262.0,2.1,22.0,311.0,347.82,270.92
2016,7,31,8,45,458.0,181.0,2.15,22.5,492.0,640.29,497.19
2016,7,31,9,0,836.0,100.0,2.2,23.0,673.0,899.38,674.9
2016,7,31,9,15,848.0,102.0,2.25,23.5,713.5,923.64,686.08
2016,7,31,9,30,860.0,104.0,2.3,24.0,754.0,945.34,697.89
2016,7,31,9,45,842.0,120.0,2.4,25.0,781.5,950.72,698.13
2016,7,31,10,0,824.0,136.0,2.5,26.0,809.0,960.89,701.75
2016,7,31,10,15,831.5,138.0,2.6,26.5,837.5,968.91,705.36
2016,7,31,10,30,839.0,140.0,2.7,27.0,866.0,973.92,707.14
2016,7,31,10,45,833.5,147.5,2.8,27.5,884.5,969.12,702.67
2016,7,31,11,0,828.0,155.0,2.9,28.0,903.0,961.23,696.39
2016,7,31,11,15,832.0,156.0,2.95,28.0,918.5,952.72,690.81
2016,7,31,11,30,836.0,157.0,3.0,28.0,934.0,941.25,683.4
2016,7,31,11,45,833.0,160.5,3.15,28.5,940.0,922.98,670.98
2016,7,31,12,0,830.0,164.0,3.3,29.0,946.0,902.09,656.86
2016,7,31,12,15,830.0,164.5,3.35,29.0,946.0,878.48,641.64
2016,7,31,12,30,830.0,165.0,3.4,29.0,946.0,852.48,624.81
2016,7,31,12,45,859.0,145.5,3.5,29.0,948.0,826.32,608.08
2016,7,31,13,0,888.0,126.0,3.6,29.0,950.0,800.87,591.74
2016,7,31,13,15,884.5,125.5,3.65,29.0,935.0,764.35,567.49
2016,7,31,13,30,881.0,125.0,3.7,29.0,920.0,726.06,541.26
2016,7,31,13,45,878.0,122.5,3.8,29.0,898.0,684.76,511.58
2016,7,31,14,0,875.0,120.0,3.9,29.0,876.0,642.0,480.14
2016,7,31,14,15,867.5,118.5,3.95,28.5,847.0,596.2,446.45
2016,7,31,14,30,860.0,117.0,4.0,28.0,818.0,549.65,411.19
2016,7,31,14,45,853.5,113.5,4.05,28.0,783.5,501.38,372.83
2016,7,31,15,0,847.0,110.0,4.1,28.0,749.0,452.66,333.1
2016,7,31,15,15,834.5,107.5,4.1,27.5,708.5,402.26,291.7
2016,7,31,15,30,822.0,105.0,4.1,27.0,668.0,346.31,245.19
2016,7,31,15,45,809.5,101.0,4.15,26.5,624.0,295.61,201.95
2016,7,31,16,0,797.0,97.0,4.2,26.0,580.0,245.95,159.51
2016,7,31,16,15,776.0,93.5,4.15,25.0,531.5,196.48,119.04
2016,7,31,16,30,755.0,90.0,4.1,24.0,483.0,149.28,83.52
2016,7,31,16,45,732.5,84.5,4.05,23.5,433.5,102.84,54.78
2016,7,31,17,0,710.0,79.0,4.0,23.0,384.0,59.14,45.35
2016,7,31,17,15,673.0,74.0,3.9,22.0,333.0,47.81,35.91
2016,7,31,17,30,636.0,69.0,3.8,21.0,282.0,46.32,34.85
2016,7,31,17,45,590.0,62.0,3.7,20.0,232.5,43.11,32.19
2016,7,31,18,0,544.0,55.0,3.6,19.0,183.0,39.69,29.2
2016,7,31,18,15,467.0,46.5,3.45,18.0,137.0,34.71,24.66
2016,7,31,18,30,390.0,38.0,3.3,17.0,91.0,29.48,19.65
2016,7,31,18,45,274.0,26.0,3.15,16.5,56.0,20.59,10.1
2016,7,31,19,0,158.0,14.0,3.0,16.0,21.0,13.34,0.0
2016,7,31,19,15,79.0,7.0,2.9,15.5,10.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.0,1.65,14.5,11.0,6.67,0.0
2016,8,1,5,30,191.0,14.0,1.8,15.0,22.0,96.21,0.0
2016,8,1,5,45,315.0,24.0,1.95,15.5,58.5,209.18,147.81
2016,8,1,6,0,439.0,34.0,2.1,16.0,95.0,300.05,238.73
2016,8,1,6,15,513.0,41.0,2.1,16.5,141.0,369.92,300.74
2016,8,1,6,30,587.0,48.0,2.1,17.0,187.0,442.1,361.93
2016,8,1,6,45,293.5,76.0,2.1,17.5,145.5,305.69,251.73
2016,8,1,7,0,0.0,104.0,2.1,18.0,104.0,102.72,80.29
2016,8,1,7,15,11.5,130.0,2.05,18.5,134.5,138.01,109.69
2016,8,1,7,30,23.0,156.0,2.0,19.0,165.0,173.82,138.59
2016,8,1,7,45,103.0,188.5,2.0,19.5,241.0,297.52,238.71
2016,8,1,8,0,183.0,221.0,2.0,20.0,317.0,403.07,320.74
2016,8,1,8,15,191.0,244.0,2.0,20.5,352.5,438.41,345.39
2016,8,1,8,30,199.0,267.0,2.0,21.0,388.0,473.26,369.57
2016,8,1,8,45,534.0,173.5,2.0,22.0,532.0,706.97,545.32
2016,8,1,9,0,869.0,80.0,2.0,23.0,676.0,905.72,676.67
2016,8,1,9,15,880.0,81.5,2.05,23.5,716.0,929.26,687.8
2016,8,1,9,30,891.0,83.0,2.1,24.0,756.0,950.13,699.0
2016,8,1,9,45,891.5,89.0,2.2,24.5,789.0,963.15,705.65
2016,8,1,10,0,892.0,95.0,2.3,25.0,822.0,972.9,710.33
2016,8,1,10,15,899.0,96.0,2.4,25.5,851.0,980.27,713.57
2016,8,1,10,30,906.0,97.0,2.5,26.0,880.0,984.51,714.91
2016,8,1,10,45,910.5,98.0,2.6,26.5,902.0,983.15,712.75
2016,8,1,11,0,915.0,99.0,2.7,27.0,924.0,978.6,708.68
2016,8,1,11,15,918.0,99.5,2.8,27.0,939.0,968.95,702.82
2016,8,1,11,30,921.0,100.0,2.9,27.0,954.0,956.17,695.02
2016,8,1,11,45,923.0,100.5,3.0,27.5,962.0,939.43,683.32
2016,8,1,12,0,925.0,101.0,3.1,28.0,970.0,919.74,669.75
2016,8,1,12,15,925.0,101.0,3.15,28.0,970.0,894.98,653.86
2016,8,1,12,30,925.0,101.0,3.2,28.0,970.0,867.59,636.21
2016,8,1,12,45,920.5,102.5,3.3,28.5,961.5,835.45,614.36
2016,8,1,13,0,916.0,104.0,3.4,29.0,953.0,801.16,590.99
2016,8,1,13,15,913.0,103.5,3.5,28.5,938.0,764.19,567.93
2016,8,1,13,30,910.0,103.0,3.6,28.0,923.0,725.34,543.21
2016,8,1,13,45,907.5,101.0,3.7,28.0,901.0,683.76,513.19
2016,8,1,14,0,905.0,99.0,3.8,28.0,879.0,640.59,481.26
2016,8,1,14,15,898.5,97.5,3.85,27.5,850.5,594.16,446.87
2016,8,1,14,30,892.0,96.0,3.9,27.0,822.0,546.84,410.75
2016,8,1,14,45,885.5,93.5,3.95,27.0,787.5,497.98,371.61
2016,8,1,15,0,879.0,91.0,4.0,27.0,753.0,448.63,331.01
2016,8,1,15,15,868.0,89.0,4.0,26.5,713.0,397.72,288.76
2016,8,1,15,30,857.0,87.0,4.0,26.0,673.0,347.16,245.75
2016,8,1,15,45,845.0,84.0,4.05,25.5,628.5,296.07,201.76
2016,8,1,16,0,833.0,81.0,4.1,25.0,584.0,245.84,158.5
2016,8,1,16,15,814.0,78.5,4.1,24.5,536.0,195.88,117.14
2016,8,1,16,30,795.0,76.0,4.1,24.0,488.0,140.59,75.1
2016,8,1,16,45,771.5,72.0,4.1,23.5,438.0,93.23,46.48
2016,8,1,17,0,748.0,68.0,4.1,23.0,388.0,48.68,36.39
2016,8,1,17,15,713.5,64.0,4.0,22.0,336.5,44.98,33.48
2016,8,1,17,30,679.0,60.0,3.9,21.0,285.0,43.69,32.56
2016,8,1,17,45,629.5,54.5,3.85,20.0,235.0,41.01,30.35
2016,8,1,18,0,580.0,49.0,3.8,19.0,185.0,34.94,25.03
2016,8,1,18,15,503.5,42.0,3.7,18.0,138.5,31.02,21.42
2016,8,1,18,30,427.0,35.0,3.6,17.0,92.0,26.93,17.41
2016,8,1,18,45,299.5,24.5,3.5,16.5,56.0,19.34,8.78
2016,8,1,19,0,172.0,14.0,3.4,16.0,20.0,13.34,0.0
2016,8,1,19,15,86.0,7.0,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,2.0,13.5,10.5,6.67,0.0
2016,8,2,5,30,174.0,14.0,2.2,14.0,21.0,88.56,0.0
2016,8,2,5,45,303.5,25.0,2.4,14.5,57.5,204.6,142.45
2016,8,2,6,0,433.0,36.0,2.6,15.0,94.0,298.88,238.64
2016,8,2,6,15,511.5,43.0,2.6,15.5,141.5,371.09,303.23
2016,8,2,6,30,590.0,50.0,2.6,16.0,189.0,449.63,370.04
2016,8,2,6,45,302.0,83.0,2.6,16.5,155.0,320.25,264.92
2016,8,2,7,0,14.0,116.0,2.6,17.0,121.0,126.66,100.93
2016,8,2,7,15,137.5,140.0,2.6,17.5,198.5,263.8,216.56
2016,8,2,7,30,261.0,164.0,2.6,18.0,276.0,402.86,328.45
2016,8,2,7,45,542.5,119.0,2.6,19.0,389.0,601.98,484.4
2016,8,2,8,0,824.0,74.0,2.6,20.0,502.0,786.71,615.04
2016,8,2,8,15,843.5,76.5,2.6,20.5,551.5,827.59,639.26
2016,8,2,8,30,863.0,79.0,2.6,21.0,601.0,866.95,663.16
2016,8,2,8,45,879.0,81.0,2.6,21.5,647.5,900.72,682.85
2016,8,2,9,0,895.0,83.0,2.6,22.0,694.0,932.3,700.85
2016,8,2,9,15,906.5,84.5,2.6,22.5,735.5,956.63,713.85
2016,8,2,9,30,918.0,86.0,2.6,23.0,777.0,978.22,725.03
2016,8,2,9,45,922.5,90.0,2.65,23.5,812.5,992.98,732.22
2016,8,2,10,0,927.0,94.0,2.7,24.0,848.0,1004.52,737.43
2016,8,2,10,15,934.0,95.0,2.75,24.5,877.5,1011.92,740.08
2016,8,2,10,30,941.0,96.0,2.8,25.0,907.0,1016.07,740.77
2016,8,2,10,45,946.5,96.5,2.85,25.5,930.5,1014.94,738.2
2016,8,2,11,0,952.0,97.0,2.9,26.0,954.0,1010.5,733.67
2016,8,2,11,15,955.0,97.5,2.95,26.0,969.5,1000.39,727.06
2016,8,2,11,30,958.0,98.0,3.0,26.0,985.0,987.03,718.48
2016,8,2,11,45,960.0,98.5,3.05,26.5,993.0,969.58,705.94
2016,8,2,12,0,962.0,99.0,3.1,27.0,1001.0,949.06,691.5
2016,8,2,12,15,962.0,99.0,3.15,27.0,1001.0,923.36,675.07
2016,8,2,12,30,962.0,99.0,3.2,27.0,1001.0,894.91,656.8
2016,8,2,12,45,953.5,103.0,3.25,27.5,991.0,860.71,633.37
2016,8,2,13,0,945.0,107.0,3.3,28.0,981.0,824.44,608.51
2016,8,2,13,15,941.5,106.5,3.35,28.0,965.0,785.97,583.21
2016,8,2,13,30,938.0,106.0,3.4,28.0,949.0,745.57,556.29
2016,8,2,13,45,933.5,104.5,3.45,28.0,926.0,701.89,524.8
2016,8,2,14,0,929.0,103.0,3.5,28.0,903.0,656.73,491.51
2016,8,2,14,15,922.0,101.5,3.5,27.5,873.0,608.85,456.17
2016,8,2,14,30,915.0,100.0,3.5,27.0,843.0,560.08,419.09
2016,8,2,14,45,906.0,98.5,3.5,27.0,806.5,509.68,378.89
2016,8,2,15,0,897.0,97.0,3.5,27.0,770.0,458.98,337.39
2016,8,2,15,15,885.0,95.0,3.5,26.5,728.0,406.69,294.27
2016,8,2,15,30,873.0,93.0,3.5,26.0,686.0,354.82,250.41
2016,8,2,15,45,856.5,90.5,3.5,26.0,640.0,302.0,204.9
2016,8,2,16,0,840.0,88.0,3.5,26.0,594.0,250.47,160.73
2016,8,2,16,15,819.5,85.0,3.45,25.5,544.5,192.35,113.45
2016,8,2,16,30,799.0,82.0,3.4,25.0,495.0,143.33,76.99
2016,8,2,16,45,770.5,78.5,3.4,24.5,442.5,95.85,49.22
2016,8,2,17,0,742.0,75.0,3.4,24.0,390.0,51.74,38.86
2016,8,2,17,15,704.5,70.5,3.35,23.0,337.5,50.32,37.94
2016,8,2,17,30,667.0,66.0,3.3,22.0,285.0,44.39,33.03
2016,8,2,17,45,609.0,60.5,3.25,21.5,233.5,42.23,31.21
2016,8,2,18,0,551.0,55.0,3.2,21.0,182.0,40.0,29.18
2016,8,2,18,15,468.0,46.5,3.15,20.0,135.5,35.02,24.65
2016,8,2,18,30,385.0,38.0,3.1,19.0,89.0,29.8,19.62
2016,8,2,18,45,247.5,26.0,3.1,18.5,53.0,20.88,9.32
2016,8,2,19,0,110.0,14.0,3.1,18.0,17.0,13.34,0.0
2016,8,2,19,15,55.0,7.0,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,57.5,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,115.0,14.0,2.2,14.0,18.0,62.87,0.0
2016,8,3,5,45,247.0,26.5,2.4,15.0,53.5,177.8,120.31
2016,8,3,6,0,379.0,39.0,2.6,16.0,89.0,273.37,217.04
2016,8,3,6,15,462.0,47.5,2.55,16.5,136.0,347.83,283.06
2016,8,3,6,30,545.0,56.0,2.5,17.0,183.0,428.95,351.65
2016,8,3,6,45,294.0,89.5,2.45,17.5,160.0,323.11,265.78
2016,8,3,7,0,43.0,123.0,2.4,18.0,137.0,164.68,132.53
2016,8,3,7,15,388.5,100.5,2.35,18.5,263.5,424.83,349.16
2016,8,3,7,30,734.0,78.0,2.3,19.0,390.0,678.79,542.21
2016,8,3,7,45,762.5,81.5,2.25,20.0,442.0,729.03,572.7
2016,8,3,8,0,791.0,85.0,2.2,21.0,494.0,778.81,603.37
2016,8,3,8,15,811.5,88.0,2.2,21.5,543.5,820.32,628.91
2016,8,3,8,30,832.0,91.0,2.2,22.0,593.0,860.34,652.98
2016,8,3,8,45,848.5,93.5,2.2,23.0,639.0,886.75,666.16
2016,8,3,9,0,865.0,96.0,2.2,24.0,685.0,918.6,682.88
2016,8,3,9,15,877.0,98.0,2.2,24.5,726.5,943.3,695.94
2016,8,3,9,30,889.0,100.0,2.2,25.0,768.0,965.34,707.26
2016,8,3,9,45,902.0,99.5,2.25,25.5,805.0,982.75,716.1
2016,8,3,10,0,915.0,99.0,2.3,26.0,842.0,997.25,723.18
2016,8,3,10,15,921.5,100.5,2.4,26.5,871.5,1004.58,726.28
2016,8,3,10,30,928.0,102.0,2.5,27.0,901.0,1008.68,727.49
2016,8,3,10,45,933.0,103.0,2.6,27.5,924.0,1007.53,725.46
2016,8,3,11,0,938.0,104.0,2.7,28.0,947.0,1003.09,721.48
2016,8,3,11,15,941.5,104.5,2.85,28.0,962.5,993.46,716.15
2016,8,3,11,30,945.0,105.0,3.0,28.0,978.0,980.61,708.79
2016,8,3,11,45,946.5,105.0,3.15,28.5,986.0,962.3,696.49
2016,8,3,12,0,948.0,105.0,3.3,29.0,994.0,940.99,682.27
2016,8,3,12,15,948.5,105.0,3.45,29.0,994.0,915.93,666.88
2016,8,3,12,30,949.0,105.0,3.6,29.0,994.0,888.12,649.57
2016,8,3,12,45,945.5,106.0,3.75,29.0,985.5,855.41,628.82
2016,8,3,13,0,942.0,107.0,3.9,29.0,977.0,820.43,606.33
2016,8,3,13,15,939.5,106.5,4.0,28.5,961.5,782.72,582.7
2016,8,3,13,30,937.0,106.0,4.1,28.0,946.0,743.03,557.16
2016,8,3,13,45,933.5,104.5,4.2,28.0,924.0,699.97,525.89
2016,8,3,14,0,930.0,103.0,4.3,28.0,902.0,655.34,492.72
2016,8,3,14,15,923.5,101.5,4.35,27.5,872.0,607.63,457.25
2016,8,3,14,30,917.0,100.0,4.4,27.0,842.0,558.99,419.97
2016,8,3,14,45,909.5,97.5,4.45,26.5,806.5,508.3,380.03
2016,8,3,15,0,902.0,95.0,4.5,26.0,771.0,457.19,338.51
2016,8,3,15,15,890.5,93.0,4.45,25.0,729.5,404.8,295.26
2016,8,3,15,30,879.0,91.0,4.4,24.0,688.0,352.78,251.11
2016,8,3,15,45,864.5,88.5,4.35,23.5,642.0,300.16,205.44
2016,8,3,16,0,850.0,86.0,4.3,23.0,596.0,248.63,160.87
2016,8,3,16,15,829.5,83.0,4.2,22.0,546.0,189.95,112.77
2016,8,3,16,30,809.0,80.0,4.1,21.0,496.0,140.4,75.79
2016,8,3,16,45,782.0,76.5,4.05,20.5,444.0,92.51,47.87
2016,8,3,17,0,755.0,73.0,4.0,20.0,392.0,50.33,38.31
2016,8,3,17,15,717.5,68.5,3.85,19.5,339.0,48.86,37.25
2016,8,3,17,30,680.0,64.0,3.7,19.0,286.0,47.33,36.04
2016,8,3,17,45,625.5,58.0,3.6,18.5,234.5,40.41,30.01
2016,8,3,18,0,571.0,52.0,3.5,18.0,183.0,37.66,27.5
2016,8,3,18,15,488.0,44.0,3.35,17.0,135.5,33.0,23.2
2016,8,3,18,30,405.0,36.0,3.2,16.0,88.0,28.12,18.4
2016,8,3,18,45,265.5,24.5,3.1,15.5,52.5,19.6,7.98
2016,8,3,19,0,126.0,13.0,3.0,15.0,17.0,12.39,0.0
2016,8,3,19,15,63.0,6.5,2.95,15.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,131.0,13.0,2.5,14.0,17.0,68.59,0.0
2016,8,4,5,45,267.5,25.0,2.7,14.5,53.0,184.53,121.8
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,283.64,225.73
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.5,357.46,292.07
2016,8,4,6,30,567.0,53.0,2.9,16.0,184.0,437.86,360.78
2016,8,4,6,45,314.0,89.0,2.9,16.5,164.5,335.29,277.33
2016,8,4,7,0,61.0,125.0,2.9,17.0,145.0,180.07,146.32
2016,8,4,7,15,36.5,135.5,2.9,17.0,148.0,172.62,139.68
2016,8,4,7,30,12.0,146.0,2.9,17.0,151.0,154.34,123.53
2016,8,4,7,45,19.0,168.5,2.95,17.5,178.0,182.74,146.34
2016,8,4,8,0,26.0,191.0,3.0,18.0,205.0,211.37,168.86
2016,8,4,8,15,28.5,210.5,3.05,18.5,227.0,245.29,195.02
2016,8,4,8,30,31.0,230.0,3.1,19.0,249.0,267.48,211.53
2016,8,4,8,45,42.0,257.5,3.15,19.5,285.5,306.31,241.12
2016,8,4,9,0,53.0,285.0,3.2,20.0,322.0,345.08,270.13
2016,8,4,9,15,81.5,316.5,3.25,20.5,376.0,404.56,315.01
2016,8,4,9,30,110.0,348.0,3.3,21.0,430.0,464.03,358.87
2016,8,4,9,45,115.0,367.0,3.4,21.5,456.5,500.12,383.97
2016,8,4,10,0,120.0,386.0,3.5,22.0,483.0,521.88,398.53
2016,8,4,10,15,286.0,360.5,3.55,22.0,603.0,662.84,505.23
2016,8,4,10,30,452.0,335.0,3.6,22.0,723.0,801.36,605.86
2016,8,4,10,45,689.5,218.5,3.65,22.5,828.5,905.26,681.2
2016,8,4,11,0,927.0,102.0,3.7,23.0,934.0,989.25,735.46
2016,8,4,11,15,929.5,102.5,3.75,23.0,948.5,978.8,727.58
2016,8,4,11,30,932.0,103.0,3.8,23.0,963.0,965.21,718.45
2016,8,4,11,45,932.0,104.0,3.85,23.0,969.5,946.75,706.14
2016,8,4,12,0,932.0,105.0,3.9,23.0,976.0,925.37,691.93
2016,8,4,12,15,931.5,105.0,3.95,22.5,975.5,899.8,676.19
2016,8,4,12,30,931.0,105.0,4.0,22.0,975.0,871.58,658.55
2016,8,4,12,45,924.0,108.0,4.1,22.0,965.5,838.42,636.34
2016,8,4,13,0,917.0,111.0,4.2,22.0,956.0,803.21,612.55
2016,8,4,13,15,914.0,110.5,4.3,21.5,940.5,765.94,588.22
2016,8,4,13,30,911.0,110.0,4.4,21.0,925.0,726.77,561.79
2016,8,4,13,45,907.5,108.0,4.5,21.0,902.5,684.24,529.98
2016,8,4,14,0,904.0,106.0,4.6,21.0,880.0,640.19,496.24
2016,8,4,14,15,897.0,104.5,4.6,20.5,851.0,593.28,460.0
2016,8,4,14,30,890.0,103.0,4.6,20.0,822.0,545.52,422.06
2016,8,4,14,45,883.0,100.5,4.6,20.0,787.0,496.27,381.1
2016,8,4,15,0,876.0,98.0,4.6,20.0,752.0,446.59,338.72
2016,8,4,15,15,864.5,95.5,4.55,19.5,711.0,395.02,294.45
2016,8,4,15,30,853.0,93.0,4.5,19.0,670.0,343.87,249.53
2016,8,4,15,45,839.5,90.0,4.45,19.0,625.0,292.4,203.53
2016,8,4,16,0,826.0,87.0,4.4,19.0,580.0,235.03,153.31
2016,8,4,16,15,806.0,84.0,4.35,18.5,531.5,184.6,111.01
2016,8,4,16,30,786.0,81.0,4.3,18.0,483.0,136.33,74.65
2016,8,4,16,45,761.5,76.5,4.25,17.5,432.0,88.99,47.11
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,49.61,38.18
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.5,48.12,37.07
2016,8,4,17,30,664.0,63.0,4.0,16.0,278.0,46.57,35.83
2016,8,4,17,45,612.5,57.0,3.9,15.5,227.5,39.72,29.78
2016,8,4,18,0,561.0,51.0,3.8,15.0,177.0,36.94,27.22
2016,8,4,18,15,479.0,42.5,3.65,14.5,130.5,31.81,22.39
2016,8,4,18,30,397.0,34.0,3.5,14.0,84.0,26.42,17.04
2016,8,4,18,45,260.5,22.5,3.4,14.0,49.5,17.85,6.15
2016,8,4,19,0,124.0,11.0,3.3,14.0,15.0,10.48,0.0
2016,8,4,19,15,62.0,5.5,3.3,13.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,104.0,13.0,2.8,14.0,16.0,56.84,0.0
2016,8,5,5,45,239.0,25.5,2.9,14.5,51.0,170.07,108.14
2016,8,5,6,0,374.0,38.0,3.0,15.0,86.0,268.47,213.18
2016,8,5,6,15,458.0,47.0,3.0,15.0,133.0,343.61,281.22
2016,8,5,6,30,542.0,56.0,3.0,15.0,180.0,425.56,352.12
2016,8,5,6,45,271.0,50.5,3.0,15.5,112.5,254.58,212.97
2016,8,5,7,0,0.0,45.0,3.0,16.0,45.0,41.8,29.89
2016,8,5,7,15,0.0,60.0,2.9,16.5,60.0,55.79,41.7
2016,8,5,7,30,0.0,75.0,2.8,17.0,75.0,69.8,53.23
2016,8,5,7,45,0.0,97.5,2.75,17.5,97.5,91.87,71.26
2016,8,5,8,0,0.0,120.0,2.7,18.0,120.0,114.18,89.17
2016,8,5,8,15,0.5,142.5,2.65,18.5,143.0,136.9,107.15
2016,8,5,8,30,1.0,165.0,2.6,19.0,166.0,159.59,124.82
2016,8,5,8,45,10.0,203.0,2.55,19.5,210.0,205.92,161.33
2016,8,5,9,0,19.0,241.0,2.5,20.0,254.0,252.53,197.24
2016,8,5,9,15,37.0,281.5,2.45,20.5,308.5,323.83,251.62
2016,8,5,9,30,55.0,322.0,2.4,21.0,363.0,382.96,295.38
2016,8,5,9,45,54.5,336.5,2.4,21.5,379.0,395.53,303.24
2016,8,5,10,0,54.0,351.0,2.4,22.0,395.0,407.76,311.03
2016,8,5,10,15,479.5,233.0,2.45,22.5,643.0,725.56,552.35
2016,8,5,10,30,905.0,115.0,2.5,23.0,891.0,997.69,734.77
2016,8,5,10,45,911.5,115.5,2.55,23.5,914.0,997.29,730.04
2016,8,5,11,0,918.0,116.0,2.6,24.0,937.0,993.66,726.09
2016,8,5,11,15,921.0,116.5,2.65,24.0,952.5,983.51,719.45
2016,8,5,11,30,924.0,117.0,2.7,24.0,968.0,970.23,710.91
2016,8,5,11,45,926.0,117.0,2.75,24.5,975.5,952.47,698.16
2016,8,5,12,0,928.0,117.0,2.8,25.0,983.0,931.75,683.57
2016,8,5,12,15,928.0,117.0,2.9,25.0,982.5,906.47,667.71
2016,8,5,12,30,928.0,117.0,3.0,25.0,982.0,878.52,650.0
2016,8,5,12,45,927.0,116.0,3.1,25.5,974.5,846.34,628.07
2016,8,5,13,0,926.0,115.0,3.2,26.0,967.0,811.83,604.47
2016,8,5,13,15,922.5,114.0,3.3,26.0,951.0,773.31,579.12
2016,8,5,13,30,919.0,113.0,3.4,26.0,935.0,732.93,551.56
2016,8,5,13,45,912.0,113.0,3.5,26.0,911.0,689.44,519.96
2016,8,5,14,0,905.0,113.0,3.6,26.0,887.0,644.69,486.66
2016,8,5,14,15,897.5,111.5,3.65,25.5,857.0,597.32,451.35
2016,8,5,14,30,890.0,110.0,3.7,25.0,827.0,549.15,414.34
2016,8,5,14,45,877.0,109.5,3.8,25.0,790.0,498.66,373.78
2016,8,5,15,0,864.0,109.0,3.9,25.0,753.0,448.28,332.2
2016,8,5,15,15,851.0,107.0,3.9,24.5,711.0,397.02,289.41
2016,8,5,15,30,838.0,105.0,3.9,24.0,669.0,340.21,241.48
2016,8,5,15,45,817.0,103.0,3.95,23.5,622.0,287.94,196.65
2016,8,5,16,0,796.0,101.0,4.0,23.0,575.0,237.57,153.69
2016,8,5,16,15,773.5,97.5,3.95,22.5,525.5,187.88,113.14
2016,8,5,16,30,751.0,94.0,3.9,22.0,476.0,140.67,78.68
2016,8,5,16,45,715.0,91.0,3.85,21.5,423.5,90.08,49.47
2016,8,5,17,0,679.0,88.0,3.8,21.0,371.0,56.25,43.29
2016,8,5,17,15,637.0,82.0,3.65,20.0,319.0,54.45,42.05
2016,8,5,17,30,595.0,76.0,3.5,19.0,267.0,52.52,40.59
2016,8,5,17,45,528.0,69.0,3.4,18.5,216.0,49.56,38.03
2016,8,5,18,0,461.0,62.0,3.3,18.0,165.0,46.49,35.2
2016,8,5,18,15,374.0,51.0,3.15,17.0,120.0,39.54,28.82
2016,8,5,18,30,287.0,40.0,3.0,16.0,75.0,31.0,20.67
2016,8,5,18,45,165.0,25.0,2.9,15.5,43.0,19.66,6.31
2016,8,5,19,0,43.0,10.0,2.8,15.0,11.0,9.53,0.0
2016,8,5,19,15,21.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,57.0,12.0,2.8,13.0,13.0,35.71,0.0
2016,8,6,5,45,184.0,26.5,2.85,13.5,46.5,143.05,86.77
2016,8,6,6,0,311.0,41.0,2.9,14.0,80.0,237.99,188.99
2016,8,6,6,15,397.0,51.5,2.9,14.5,125.5,313.46,256.82
2016,8,6,6,30,483.0,62.0,2.9,15.0,171.0,395.86,327.61
2016,8,6,6,45,241.5,60.0,2.9,15.5,114.5,248.51,207.24
2016,8,6,7,0,0.0,58.0,2.9,16.0,58.0,53.93,40.14
2016,8,6,7,15,0.0,74.0,2.9,16.5,74.0,69.1,52.9
2016,8,6,7,30,0.0,90.0,2.9,17.0,90.0,84.86,65.8
2016,8,6,7,45,0.0,120.5,2.9,17.5,120.5,115.65,90.9
2016,8,6,8,0,0.0,151.0,2.9,18.0,151.0,146.54,115.59
2016,8,6,8,15,2.0,165.0,2.95,18.5,166.5,161.61,127.2
2016,8,6,8,30,4.0,179.0,3.0,19.0,182.0,176.77,138.77
2016,8,6,8,45,10.5,206.5,3.05,19.5,214.0,210.05,164.76
2016,8,6,9,0,17.0,234.0,3.1,20.0,246.0,243.42,190.38
2016,8,6,9,15,20.0,254.0,3.15,20.0,269.0,265.72,207.3
2016,8,6,9,30,23.0,274.0,3.2,20.0,292.0,287.9,224.06
2016,8,6,9,45,31.5,304.0,3.25,20.5,329.0,338.4,262.01
2016,8,6,10,0,40.0,334.0,3.3,21.0,366.0,376.1,289.63
2016,8,6,10,15,48.0,357.0,3.4,21.0,397.0,405.3,311.25
2016,8,6,10,30,56.0,380.0,3.5,21.0,428.0,433.89,332.32
2016,8,6,10,45,194.5,394.5,3.6,21.5,567.5,588.06,448.86
2016,8,6,11,0,333.0,409.0,3.7,22.0,707.0,736.92,556.36
2016,8,6,11,15,621.0,264.0,3.75,22.0,831.0,860.8,650.42
2016,8,6,11,30,909.0,119.0,3.8,22.0,955.0,956.92,716.68
2016,8,6,11,45,910.0,120.0,3.9,22.5,962.0,939.42,703.02
2016,8,6,12,0,911.0,121.0,4.0,23.0,969.0,919.03,688.34
2016,8,6,12,15,911.0,121.0,4.05,23.0,969.0,894.06,671.63
2016,8,6,12,30,911.0,121.0,4.1,23.0,969.0,866.47,653.12
2016,8,6,12,45,904.0,123.5,4.2,23.0,959.5,833.12,630.78
2016,8,6,13,0,897.0,126.0,4.3,23.0,950.0,797.79,606.91
2016,8,6,13,15,894.0,125.5,4.3,22.5,934.5,760.93,582.55
2016,8,6,13,30,891.0,125.0,4.3,22.0,919.0,722.23,555.41
2016,8,6,13,45,887.0,123.0,4.35,22.0,897.0,679.91,523.54
2016,8,6,14,0,883.0,121.0,4.4,22.0,875.0,636.17,490.04
2016,8,6,14,15,876.0,119.5,4.45,21.5,845.5,589.93,454.7
2016,8,6,14,30,869.0,118.0,4.5,21.0,816.0,542.87,417.64
2016,8,6,14,45,861.0,115.5,4.55,21.0,781.0,493.92,377.24
2016,8,6,15,0,853.0,113.0,4.6,21.0,746.0,444.65,335.52
2016,8,6,15,15,840.5,110.5,4.6,20.5,705.0,388.0,287.73
2016,8,6,15,30,828.0,108.0,4.6,20.0,664.0,337.14,243.37
2016,8,6,15,45,814.0,104.0,4.6,20.0,619.0,285.52,197.61
2016,8,6,16,0,800.0,100.0,4.6,20.0,574.0,235.1,153.38
2016,8,6,16,15,778.5,96.5,4.55,19.5,525.0,185.35,112.32
2016,8,6,16,30,757.0,93.0,4.5,19.0,476.0,137.98,77.61
2016,8,6,16,45,731.5,87.5,4.5,18.5,425.0,91.37,51.81
2016,8,6,17,0,706.0,82.0,4.5,18.0,374.0,52.14,40.25
2016,8,6,17,15,666.0,76.5,4.4,17.5,322.0,50.52,39.03
2016,8,6,17,30,626.0,71.0,4.3,17.0,270.0,48.77,37.62
2016,8,6,17,45,569.5,63.5,4.2,16.5,219.5,45.21,34.5
2016,8,6,18,0,513.0,56.0,4.1,16.0,169.0,41.46,31.04
2016,8,6,18,15,423.5,46.5,3.95,15.5,123.0,35.65,25.57
2016,8,6,18,30,334.0,37.0,3.8,15.0,77.0,29.55,19.43
2016,8,6,18,45,195.5,23.5,3.65,14.5,44.0,19.09,4.78
2016,8,6,19,0,57.0,10.0,3.5,14.0,11.0,9.53,0.0
2016,8,6,19,15,28.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,54.6,0.0
2016,8,7,5,45,250.5,23.0,3.4,13.5,49.0,170.06,98.48
2016,8,7,6,0,397.0,35.0,3.5,14.0,84.0,275.89,218.98
2016,8,7,6,15,483.0,43.5,3.5,14.5,131.5,352.08,288.57
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,435.38,360.55
2016,8,7,6,45,334.0,88.0,3.5,15.5,167.5,346.03,287.79
2016,8,7,7,0,99.0,124.0,3.5,16.0,156.0,216.42,177.94
2016,8,7,7,15,225.5,135.0,3.45,16.5,224.5,333.87,276.47
2016,8,7,7,30,352.0,146.0,3.4,17.0,293.0,448.88,369.3
2016,8,7,7,45,584.5,111.5,3.4,17.5,393.5,623.14,506.13
2016,8,7,8,0,817.0,77.0,3.4,18.0,494.0,786.25,624.01
2016,8,7,8,15,837.0,80.0,3.35,18.5,543.5,820.8,644.37
2016,8,7,8,30,857.0,83.0,3.3,19.0,593.0,860.87,669.2
2016,8,7,8,45,874.0,84.5,3.3,19.5,639.5,894.65,689.43
2016,8,7,9,0,891.0,86.0,3.3,20.0,686.0,926.29,707.98
2016,8,7,9,15,902.0,88.0,3.3,20.5,728.0,950.51,721.29
2016,8,7,9,30,913.0,90.0,3.3,21.0,770.0,971.95,732.71
2016,8,7,9,45,917.5,93.5,3.3,21.5,804.5,985.92,739.13
2016,8,7,10,0,922.0,97.0,3.3,22.0,839.0,996.68,743.52
2016,8,7,10,15,929.0,98.5,3.3,22.0,869.0,1004.39,747.46
2016,8,7,10,30,936.0,100.0,3.3,22.0,899.0,1008.83,749.38
2016,8,7,10,45,941.5,100.0,3.35,22.5,922.0,1006.93,746.19
2016,8,7,11,0,947.0,100.0,3.4,23.0,945.0,1001.73,741.02
2016,8,7,11,15,950.0,100.5,3.45,23.0,960.5,991.4,734.03
2016,8,7,11,30,953.0,101.0,3.5,23.0,976.0,977.82,725.02
2016,8,7,11,45,955.5,100.5,3.55,23.5,984.0,959.62,711.63
2016,8,7,12,0,958.0,100.0,3.6,24.0,992.0,938.35,696.31
2016,8,7,12,15,958.5,100.0,3.6,24.0,992.0,912.87,679.27
2016,8,7,12,30,959.0,100.0,3.6,24.0,992.0,884.59,660.37
2016,8,7,12,45,959.5,98.5,3.65,24.5,984.5,852.25,637.68
2016,8,7,13,0,960.0,97.0,3.7,25.0,977.0,817.39,613.24
2016,8,7,13,15,957.5,96.5,3.7,25.0,961.5,778.88,587.14
2016,8,7,13,30,955.0,96.0,3.7,25.0,946.0,738.31,559.16
2016,8,7,13,45,952.0,94.5,3.75,25.0,923.5,694.65,526.95
2016,8,7,14,0,949.0,93.0,3.8,25.0,901.0,649.34,492.75
2016,8,7,14,15,943.0,92.0,3.8,24.5,871.0,601.31,456.43
2016,8,7,14,30,937.0,91.0,3.8,24.0,841.0,552.26,418.21
2016,8,7,14,45,928.5,89.5,3.8,24.0,805.0,500.82,376.27
2016,8,7,15,0,920.0,88.0,3.8,24.0,769.0,449.02,332.91
2016,8,7,15,15,909.0,86.0,3.75,23.5,727.0,395.76,287.92
2016,8,7,15,30,898.0,84.0,3.7,23.0,685.0,342.83,242.18
2016,8,7,15,45,882.5,82.0,3.65,22.5,638.5,289.29,195.61
2016,8,7,16,0,867.0,80.0,3.6,22.0,592.0,236.95,150.48
2016,8,7,16,15,847.5,77.5,3.5,21.5,541.5,185.01,108.03
2016,8,7,16,30,828.0,75.0,3.4,21.0,491.0,127.82,66.24
2016,8,7,16,45,800.0,71.5,3.35,20.5,438.5,78.98,40.68
2016,8,7,17,0,772.0,68.0,3.3,20.0,386.0,47.03,35.48
2016,8,7,17,15,734.5,64.0,3.15,19.5,332.5,45.8,34.6
2016,8,7,17,30,697.0,60.0,3.0,19.0,279.0,44.54,33.6
2016,8,7,17,45,639.0,54.5,2.9,18.5,226.5,41.88,31.28
2016,8,7,18,0,581.0,49.0,2.8,18.0,174.0,35.75,25.77
2016,8,7,18,15,491.0,41.0,2.6,17.0,126.5,30.98,21.32
2016,8,7,18,30,401.0,33.0,2.4,16.0,79.0,26.01,16.25
2016,8,7,18,45,200.5,16.5,2.25,15.5,39.5,12.67,0.18
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,102.0,10.0,2.3,14.0,13.0,52.63,0.0
2016,8,8,5,45,248.0,21.5,2.55,14.5,47.0,165.81,88.97
2016,8,8,6,0,394.0,33.0,2.8,15.0,81.0,271.4,213.59
2016,8,8,6,15,479.0,41.0,2.75,15.5,127.5,345.93,281.59
2016,8,8,6,30,564.0,49.0,2.7,16.0,174.0,427.6,351.64
2016,8,8,6,45,615.5,55.5,2.65,16.5,224.5,491.92,405.05
2016,8,8,7,0,667.0,62.0,2.6,17.0,275.0,555.61,455.53
2016,8,8,7,15,370.5,114.0,2.55,17.5,236.0,426.4,349.34
2016,8,8,7,30,74.0,166.0,2.5,18.0,197.0,236.84,191.23
2016,8,8,7,45,135.0,190.0,2.5,19.0,255.0,325.27,262.43
2016,8,8,8,0,196.0,214.0,2.5,20.0,313.0,404.83,323.6
2016,8,8,8,15,204.5,236.5,2.5,20.5,349.0,440.31,348.75
2016,8,8,8,30,213.0,259.0,2.5,21.0,385.0,475.3,373.25
2016,8,8,8,45,539.5,174.0,2.55,21.5,528.0,701.08,545.77
2016,8,8,9,0,866.0,89.0,2.6,22.0,671.0,905.59,685.14
2016,8,8,9,15,878.0,90.5,2.65,22.5,712.0,929.71,696.98
2016,8,8,9,30,890.0,92.0,2.7,23.0,753.0,951.17,708.69
2016,8,8,9,45,902.0,92.5,2.8,23.5,789.5,968.68,718.23
2016,8,8,10,0,914.0,93.0,2.9,24.0,826.0,983.22,725.9
2016,8,8,10,15,920.5,94.0,2.95,24.0,855.5,989.93,729.52
2016,8,8,10,30,927.0,95.0,3.0,24.0,885.0,993.41,731.22
2016,8,8,10,45,930.0,97.0,3.15,24.5,907.5,991.32,728.8
2016,8,8,11,0,933.0,99.0,3.3,25.0,930.0,985.94,724.32
2016,8,8,11,15,936.5,99.5,3.4,25.0,945.0,976.21,718.14
2016,8,8,11,30,940.0,100.0,3.5,25.0,960.0,963.26,709.92
2016,8,8,11,45,939.5,101.5,3.65,25.5,967.5,944.55,696.87
2016,8,8,12,0,939.0,103.0,3.8,26.0,975.0,922.87,681.89
2016,8,8,12,15,939.5,103.0,3.9,26.0,975.0,897.76,665.64
2016,8,8,12,30,940.0,103.0,4.0,26.0,975.0,869.91,647.49
2016,8,8,12,45,938.5,103.0,4.15,26.0,967.0,837.86,626.59
2016,8,8,13,0,937.0,103.0,4.3,26.0,959.0,803.44,603.87
2016,8,8,13,15,934.0,102.5,4.35,25.5,943.5,765.26,579.1
2016,8,8,13,30,931.0,102.0,4.4,25.0,928.0,725.13,552.0
2016,8,8,13,45,928.0,100.5,4.45,25.0,905.5,682.32,520.03
2016,8,8,14,0,925.0,99.0,4.5,25.0,883.0,637.9,486.21
2016,8,8,14,15,918.5,97.5,4.5,24.5,853.5,590.13,449.78
2016,8,8,14,30,912.0,96.0,4.5,24.0,824.0,541.43,411.54
2016,8,8,14,45,904.5,94.0,4.55,24.0,788.5,491.13,370.27
2016,8,8,15,0,897.0,92.0,4.6,24.0,753.0,440.4,327.54
2016,8,8,15,15,885.5,90.0,4.55,23.5,711.5,388.04,283.0
2016,8,8,15,30,874.0,88.0,4.5,23.0,670.0,336.08,237.85
2016,8,8,15,45,860.0,85.0,4.45,23.0,624.0,283.29,191.38
2016,8,8,16,0,846.0,82.0,4.4,23.0,578.0,231.58,146.51
2016,8,8,16,15,825.5,79.0,4.3,22.5,528.5,173.03,99.1
2016,8,8,16,30,805.0,76.0,4.2,22.0,479.0,123.68,64.06
2016,8,8,16,45,780.0,72.0,4.1,21.5,427.5,75.8,39.72
2016,8,8,17,0,755.0,68.0,4.0,21.0,376.0,47.1,35.4
2016,8,8,17,15,717.0,63.5,3.9,20.0,323.0,45.48,34.24
2016,8,8,17,30,679.0,59.0,3.8,19.0,270.0,43.78,32.93
2016,8,8,17,45,625.5,53.0,3.7,18.5,219.0,40.66,30.2
2016,8,8,18,0,572.0,47.0,3.6,18.0,168.0,34.2,24.39
2016,8,8,18,15,482.0,39.0,3.5,17.0,121.5,29.36,19.87
2016,8,8,18,30,392.0,31.0,3.4,16.0,75.0,24.3,14.68
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.5,11.88,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,53.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,107.0,10.0,3.0,14.0,12.0,54.57,0.0
2016,8,9,5,45,256.0,21.0,3.1,14.5,46.0,167.66,82.15
2016,8,9,6,0,405.0,32.0,3.2,15.0,80.0,275.28,216.1
2016,8,9,6,15,490.5,39.5,3.1,15.5,126.5,349.71,284.71
2016,8,9,6,30,576.0,47.0,3.0,16.0,173.0,431.37,355.04
2016,8,9,6,45,624.5,53.5,2.95,16.5,223.5,490.43,404.7
2016,8,9,7,0,673.0,60.0,2.9,17.0,274.0,556.31,457.02
2016,8,9,7,15,336.5,94.0,2.75,17.5,201.0,375.98,309.9
2016,8,9,7,30,0.0,128.0,2.6,18.0,128.0,125.58,98.76
2016,8,9,7,45,11.5,156.5,2.5,18.5,162.5,163.89,130.28
2016,8,9,8,0,23.0,185.0,2.4,19.0,197.0,202.67,161.09
2016,8,9,8,15,47.5,218.0,2.25,19.5,246.0,270.86,214.8
2016,8,9,8,30,72.0,251.0,2.1,20.0,295.0,328.39,258.68
2016,8,9,8,45,109.5,279.0,1.95,20.5,350.5,392.17,306.6
2016,8,9,9,0,147.0,307.0,1.8,21.0,406.0,470.48,363.57
2016,8,9,9,15,148.0,326.0,1.75,21.5,430.5,491.0,376.19
2016,8,9,9,30,149.0,345.0,1.7,22.0,455.0,510.75,388.45
2016,8,9,9,45,149.5,362.0,1.65,23.0,477.0,526.98,397.3
2016,8,9,10,0,150.0,379.0,1.6,24.0,499.0,542.38,405.45
2016,8,9,10,15,541.5,234.5,1.6,24.5,691.5,788.04,584.8
2016,8,9,10,30,933.0,90.0,1.6,25.0,884.0,992.26,714.98
2016,8,9,10,45,938.5,90.5,1.6,25.5,906.5,990.97,709.54
2016,8,9,11,0,944.0,91.0,1.6,26.0,929.0,986.37,704.62
2016,8,9,11,15,946.5,91.5,1.65,26.5,944.0,975.65,696.72
2016,8,9,11,30,949.0,92.0,1.7,27.0,959.0,961.72,686.95
2016,8,9,11,45,950.5,92.0,1.8,27.5,966.5,943.22,675.0
2016,8,9,12,0,952.0,92.0,1.9,28.0,974.0,921.68,661.12
2016,8,9,12,15,952.0,92.0,2.05,28.0,973.5,895.92,646.26
2016,8,9,12,30,952.0,92.0,2.2,28.0,973.0,867.4,629.38
2016,8,9,12,45,944.5,95.5,2.35,28.5,963.0,833.6,607.55
2016,8,9,13,0,937.0,99.0,2.5,29.0,953.0,797.69,584.07
2016,8,9,13,15,934.0,98.5,2.65,29.0,937.5,759.49,559.9
2016,8,9,13,30,931.0,98.0,2.8,29.0,922.0,719.33,533.35
2016,8,9,13,45,925.0,98.0,3.0,29.0,898.5,675.9,502.71
2016,8,9,14,0,919.0,98.0,3.2,29.0,875.0,631.09,470.1
2016,8,9,14,15,912.0,96.5,3.3,28.5,845.5,583.26,434.89
2016,8,9,14,30,905.0,95.0,3.4,28.0,816.0,534.56,397.84
2016,8,9,14,45,894.0,94.5,3.5,28.0,779.5,484.22,357.59
2016,8,9,15,0,883.0,94.0,3.6,28.0,743.0,433.78,316.12
2016,8,9,15,15,871.0,92.0,3.65,27.5,701.5,381.89,273.04
2016,8,9,15,30,859.0,90.0,3.7,27.0,660.0,330.46,229.36
2016,8,9,15,45,841.5,88.0,3.75,26.5,613.5,278.33,184.9
2016,8,9,16,0,824.0,86.0,3.8,26.0,567.0,220.67,136.76
2016,8,9,16,15,803.0,83.0,3.75,25.5,518.0,170.18,96.57
2016,8,9,16,30,782.0,80.0,3.7,25.0,469.0,121.97,63.28
2016,8,9,16,45,750.5,77.0,3.7,24.5,417.0,75.88,41.27
2016,8,9,17,0,719.0,74.0,3.7,24.0,365.0,51.87,39.03
2016,8,9,17,15,679.5,69.0,3.55,23.0,313.0,45.41,33.74
2016,8,9,17,30,640.0,64.0,3.4,22.0,261.0,43.79,32.51
2016,8,9,17,45,577.5,58.0,3.25,21.5,210.0,41.2,30.27
2016,8,9,18,0,515.0,52.0,3.1,21.0,159.0,38.53,27.78
2016,8,9,18,15,422.5,42.5,2.95,20.0,114.0,32.58,22.31
2016,8,9,18,30,330.0,33.0,2.8,19.0,69.0,26.32,15.97
2016,8,9,18,45,165.0,16.5,2.65,18.5,34.5,12.88,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
