Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,144.0,18.0,2.8,14.5,35.0,106.37,44.28
2016,8,10,6,0,288.0,36.0,3.0,15.0,70.0,219.08,170.96
2016,8,10,6,15,375.0,47.5,2.95,15.5,114.5,294.16,239.29
2016,8,10,6,30,462.0,59.0,2.9,16.0,159.0,376.71,310.33
2016,8,10,6,45,515.5,68.0,2.9,16.5,207.5,441.33,364.56
2016,8,10,7,0,569.0,77.0,2.9,17.0,256.0,509.11,419.06
2016,8,10,7,15,310.5,118.5,2.85,17.5,218.5,373.75,307.63
2016,8,10,7,30,52.0,160.0,2.8,18.0,181.0,212.78,171.53
2016,8,10,7,45,106.5,187.0,2.8,19.0,238.0,298.92,241.19
2016,8,10,8,0,161.0,214.0,2.8,20.0,295.0,375.8,300.8
2016,8,10,8,15,461.5,162.0,2.75,20.5,427.0,599.12,476.13
2016,8,10,8,30,762.0,110.0,2.7,21.0,559.0,813.42,629.14
2016,8,10,8,45,780.5,113.0,2.65,21.5,605.0,848.11,648.18
2016,8,10,9,0,799.0,116.0,2.6,22.0,651.0,880.82,667.05
2016,8,10,9,15,813.0,119.0,2.6,22.5,692.0,907.14,681.73
2016,8,10,9,30,827.0,122.0,2.6,23.0,733.0,930.91,694.67
2016,8,10,9,45,848.5,118.5,2.6,23.5,772.0,943.83,700.36
2016,8,10,10,0,870.0,115.0,2.6,24.0,811.0,962.39,709.94
2016,8,10,10,15,878.0,116.5,2.6,24.5,840.5,970.56,712.68
2016,8,10,10,30,886.0,118.0,2.6,25.0,870.0,975.62,713.58
2016,8,10,10,45,892.0,119.0,2.65,25.5,893.0,975.07,711.44
2016,8,10,11,0,898.0,120.0,2.7,26.0,916.0,971.34,707.41
2016,8,10,11,15,902.0,120.5,2.75,26.5,931.5,962.04,699.92
2016,8,10,11,30,906.0,121.0,2.8,27.0,947.0,949.63,690.56
2016,8,10,11,45,909.0,120.5,2.9,27.5,955.0,932.27,678.48
2016,8,10,12,0,912.0,120.0,3.0,28.0,963.0,911.97,664.54
2016,8,10,12,15,912.0,120.0,3.05,28.0,963.0,886.74,648.33
2016,8,10,12,30,912.0,120.0,3.1,28.0,963.0,858.88,630.37
2016,8,10,12,45,909.5,120.5,3.2,28.0,954.5,827.0,609.92
2016,8,10,13,0,907.0,121.0,3.3,28.0,946.0,792.89,587.8
2016,8,10,13,15,903.5,120.5,3.4,28.0,930.0,755.09,562.93
2016,8,10,13,30,900.0,120.0,3.5,28.0,914.0,715.46,535.05
2016,8,10,13,45,895.5,118.0,3.6,28.0,891.5,672.22,503.65
2016,8,10,14,0,891.0,116.0,3.7,28.0,869.0,627.58,470.44
2016,8,10,14,15,883.5,114.5,3.75,27.5,838.5,580.5,435.3
2016,8,10,14,30,876.0,113.0,3.8,27.0,808.0,532.64,398.46
2016,8,10,14,45,867.5,110.5,3.85,27.0,772.0,482.94,358.37
2016,8,10,15,0,859.0,108.0,3.9,27.0,736.0,432.96,317.0
2016,8,10,15,15,845.5,105.5,3.9,26.5,694.5,381.18,273.87
2016,8,10,15,30,832.0,103.0,3.9,26.0,653.0,323.85,225.7
2016,8,10,15,45,816.5,99.0,3.9,25.5,607.0,271.57,181.0
2016,8,10,16,0,801.0,95.0,3.9,25.0,561.0,220.66,138.02
2016,8,10,16,15,778.5,91.5,3.8,24.5,511.5,170.76,98.51
2016,8,10,16,30,756.0,88.0,3.7,24.0,462.0,123.34,66.18
2016,8,10,16,45,728.0,83.0,3.65,23.5,410.5,77.21,44.42
2016,8,10,17,0,700.0,78.0,3.6,23.0,359.0,49.89,37.5
2016,8,10,17,15,658.0,72.5,3.45,22.0,307.0,48.14,36.25
2016,8,10,17,30,616.0,67.0,3.3,21.0,255.0,46.26,34.8
2016,8,10,17,45,557.5,59.5,3.15,20.5,204.5,42.58,31.58
2016,8,10,18,0,499.0,52.0,3.0,20.0,154.0,38.69,28.02
2016,8,10,18,15,405.0,42.0,2.9,19.0,109.5,32.29,22.12
2016,8,10,18,30,311.0,32.0,2.8,18.0,65.0,25.55,15.22
2016,8,10,18,45,155.5,16.0,2.7,17.5,32.5,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,120.5,18.5,1.8,14.5,32.0,95.78,32.64
2016,8,11,6,0,241.0,37.0,2.1,15.0,64.0,194.84,150.78
2016,8,11,6,15,325.5,50.0,2.1,15.5,107.5,266.62,216.03
2016,8,11,6,30,410.0,63.0,2.1,16.0,151.0,349.04,286.55
2016,8,11,6,45,464.5,74.0,2.1,16.5,199.5,414.54,341.13
2016,8,11,7,0,519.0,85.0,2.1,17.0,248.0,483.34,396.12
2016,8,11,7,15,259.5,95.0,2.1,17.5,176.5,320.78,263.77
2016,8,11,7,30,0.0,105.0,2.1,18.0,105.0,100.78,78.4
2016,8,11,7,45,0.0,118.0,2.1,19.0,118.0,113.28,88.41
2016,8,11,8,0,0.0,131.0,2.1,20.0,131.0,125.78,97.88
2016,8,11,8,15,28.5,187.0,2.1,20.5,203.5,218.68,172.59
2016,8,11,8,30,57.0,243.0,2.1,21.0,276.0,305.98,240.24
2016,8,11,8,45,146.0,270.0,2.15,22.0,365.0,428.06,333.55
2016,8,11,9,0,235.0,297.0,2.2,23.0,454.0,539.18,414.82
2016,8,11,9,15,508.0,221.0,2.2,23.5,587.5,735.36,559.19
2016,8,11,9,30,781.0,145.0,2.2,24.0,721.0,911.79,677.44
2016,8,11,9,45,817.5,135.0,2.25,24.5,763.5,939.41,691.75
2016,8,11,10,0,854.0,125.0,2.3,25.0,806.0,956.46,700.58
2016,8,11,10,15,862.5,126.5,2.35,25.5,836.0,964.88,703.96
2016,8,11,10,30,871.0,128.0,2.4,26.0,866.0,970.23,705.53
2016,8,11,10,45,876.5,129.5,2.45,26.5,888.5,969.59,703.38
2016,8,11,11,0,882.0,131.0,2.5,27.0,911.0,965.8,699.37
2016,8,11,11,15,886.0,131.5,2.5,27.0,926.5,956.47,692.86
2016,8,11,11,30,890.0,132.0,2.5,27.0,942.0,944.07,684.52
2016,8,11,11,45,893.0,132.0,2.55,27.5,950.0,927.27,672.54
2016,8,11,12,0,896.0,132.0,2.6,28.0,958.0,907.55,658.77
2016,8,11,12,15,896.0,132.0,2.6,28.0,958.0,882.48,642.46
2016,8,11,12,30,896.0,132.0,2.6,28.0,958.0,854.83,624.49
2016,8,11,12,45,890.5,134.0,2.65,28.5,948.5,822.22,602.32
2016,8,11,13,0,885.0,136.0,2.7,29.0,939.0,787.59,578.76
2016,8,11,13,15,881.0,135.0,2.75,29.0,923.0,749.56,553.63
2016,8,11,13,30,877.0,134.0,2.8,29.0,907.0,709.8,525.6
2016,8,11,13,45,874.5,131.0,2.9,29.0,885.0,667.72,495.56
2016,8,11,14,0,872.0,128.0,3.0,29.0,863.0,624.12,463.62
2016,8,11,14,15,864.0,126.5,3.05,28.5,832.5,577.45,429.24
2016,8,11,14,30,856.0,125.0,3.1,28.0,802.0,530.08,393.24
2016,8,11,14,45,848.0,121.5,3.2,28.0,766.5,476.08,350.71
2016,8,11,15,0,840.0,118.0,3.3,28.0,731.0,425.74,309.59
2016,8,11,15,15,826.0,115.0,3.35,27.5,689.0,373.76,266.76
2016,8,11,15,30,812.0,112.0,3.4,27.0,647.0,322.61,223.67
2016,8,11,15,45,796.0,108.0,3.45,27.0,601.0,271.19,179.78
2016,8,11,16,0,780.0,104.0,3.5,27.0,555.0,221.22,137.87
2016,8,11,16,15,756.0,100.0,3.5,26.0,505.0,171.84,99.75
2016,8,11,16,30,732.0,96.0,3.5,25.0,455.0,119.38,64.18
2016,8,11,16,45,702.0,90.5,3.55,24.5,403.5,73.82,43.41
2016,8,11,17,0,672.0,85.0,3.6,24.0,352.0,55.13,41.84
2016,8,11,17,15,628.5,78.5,3.5,23.0,300.0,52.86,40.17
2016,8,11,17,30,585.0,72.0,3.4,22.0,248.0,50.42,38.25
2016,8,11,17,45,522.5,63.5,3.3,21.0,198.0,46.08,34.55
2016,8,11,18,0,460.0,55.0,3.2,20.0,148.0,41.5,30.42
2016,8,11,18,15,366.5,43.5,3.0,19.0,104.0,33.84,23.39
2016,8,11,18,30,273.0,32.0,2.8,18.0,60.0,25.73,15.13
2016,8,11,18,45,136.5,16.0,2.65,17.5,30.0,12.66,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.5,2.05,14.5,33.5,108.4,28.41
2016,8,12,6,0,291.0,35.0,2.3,15.0,67.0,218.56,168.69
2016,8,12,6,15,380.5,46.0,2.25,15.5,111.5,294.3,238.26
2016,8,12,6,30,470.0,57.0,2.2,16.0,156.0,377.71,309.77
2016,8,12,6,45,532.5,65.0,2.2,16.5,206.5,447.06,367.56
2016,8,12,7,0,595.0,73.0,2.2,17.0,257.0,520.26,425.91
2016,8,12,7,15,297.5,99.5,2.15,17.5,191.5,353.66,290.43
2016,8,12,7,30,0.0,126.0,2.1,18.0,126.0,123.69,97.17
2016,8,12,7,45,4.5,146.0,2.1,19.0,148.5,147.04,116.08
2016,8,12,8,0,9.0,166.0,2.1,20.0,171.0,170.54,134.26
2016,8,12,8,15,43.0,208.0,2.1,20.5,233.0,255.5,201.92
2016,8,12,8,30,77.0,250.0,2.1,21.0,295.0,331.75,260.62
2016,8,12,8,45,156.5,273.0,2.1,22.0,374.0,440.85,343.16
2016,8,12,9,0,236.0,296.0,2.1,23.0,453.0,538.69,414.12
2016,8,12,9,15,544.5,203.5,2.15,23.5,595.5,748.77,569.42
2016,8,12,9,30,853.0,111.0,2.2,24.0,738.0,932.3,691.0
2016,8,12,9,45,861.5,113.5,2.25,25.0,773.5,947.92,695.86
2016,8,12,10,0,870.0,116.0,2.3,26.0,809.0,960.58,700.51
2016,8,12,10,15,877.5,117.5,2.35,26.5,838.0,968.16,703.35
2016,8,12,10,30,885.0,119.0,2.4,27.0,867.0,972.61,704.33
2016,8,12,10,45,890.5,120.0,2.5,27.5,889.5,971.47,702.33
2016,8,12,11,0,896.0,121.0,2.6,28.0,912.0,967.15,698.43
2016,8,12,11,15,899.0,122.0,2.7,28.0,927.0,957.32,692.47
2016,8,12,11,30,902.0,123.0,2.8,28.0,942.0,944.38,684.6
2016,8,12,11,45,904.0,123.0,2.9,28.5,949.5,926.54,672.23
2016,8,12,12,0,906.0,123.0,3.0,29.0,957.0,905.79,658.02
2016,8,12,12,15,906.0,123.0,3.1,29.0,956.5,880.53,642.16
2016,8,12,12,30,906.0,123.0,3.2,29.0,956.0,852.65,624.49
2016,8,12,12,45,912.5,117.5,3.35,29.0,950.0,822.35,605.34
2016,8,12,13,0,919.0,112.0,3.5,29.0,944.0,789.34,584.16
2016,8,12,13,15,915.5,111.5,3.55,29.0,928.5,751.07,558.71
2016,8,12,13,30,912.0,111.0,3.6,29.0,913.0,710.93,530.32
2016,8,12,13,45,907.5,110.0,3.7,29.0,889.5,668.0,499.07
2016,8,12,14,0,903.0,109.0,3.8,29.0,866.0,623.63,465.97
2016,8,12,14,15,896.0,107.5,3.8,28.5,836.5,576.22,430.42
2016,8,12,14,30,889.0,106.0,3.8,28.0,807.0,527.96,393.14
2016,8,12,14,45,879.5,104.0,3.8,28.0,770.5,477.55,352.42
2016,8,12,15,0,870.0,102.0,3.8,28.0,734.0,426.94,310.49
2016,8,12,15,15,857.5,99.5,3.7,27.5,692.5,374.92,267.05
2016,8,12,15,30,845.0,97.0,3.6,27.0,651.0,323.43,223.22
2016,8,12,15,45,828.5,94.0,3.55,27.0,605.0,264.71,173.46
2016,8,12,16,0,812.0,91.0,3.5,27.0,559.0,213.77,130.65
2016,8,12,16,15,790.0,87.5,3.35,26.5,509.0,163.38,91.55
2016,8,12,16,30,768.0,84.0,3.2,26.0,459.0,115.43,60.13
2016,8,12,16,45,738.0,80.0,3.1,25.5,407.0,69.5,40.84
2016,8,12,17,0,708.0,76.0,3.0,25.0,355.0,53.98,40.69
2016,8,12,17,15,665.5,70.5,2.75,24.0,302.5,46.99,34.96
2016,8,12,17,30,623.0,65.0,2.5,23.0,250.0,45.05,33.46
2016,8,12,17,45,560.5,57.5,2.3,22.5,199.5,41.29,30.18
2016,8,12,18,0,498.0,50.0,2.1,22.0,149.0,37.33,26.55
2016,8,12,18,15,400.0,40.0,1.8,21.0,104.5,30.85,20.6
2016,8,12,18,30,302.0,30.0,1.5,20.0,60.0,24.04,13.35
2016,8,12,18,45,151.0,15.0,1.25,19.5,30.0,11.87,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,17.0,2.2,15.5,32.5,105.83,16.47
2016,8,13,6,0,287.0,34.0,2.4,16.0,65.0,215.01,164.39
2016,8,13,6,15,378.0,44.5,2.3,16.5,109.0,290.6,234.17
2016,8,13,6,30,469.0,55.0,2.2,17.0,153.0,374.01,305.53
2016,8,13,6,45,531.0,62.5,2.15,17.5,203.0,442.21,362.21
2016,8,13,7,0,593.0,70.0,2.1,18.0,253.0,514.25,419.39
2016,8,13,7,15,470.0,105.5,2.1,19.0,267.5,485.05,393.47
2016,8,13,7,30,347.0,141.0,2.1,20.0,282.0,436.51,352.3
2016,8,13,7,45,340.0,164.5,2.15,21.0,318.0,468.27,374.46
2016,8,13,8,0,333.0,188.0,2.2,22.0,354.0,498.14,394.03
2016,8,13,8,15,560.5,142.0,2.15,22.5,455.0,664.05,518.64
2016,8,13,8,30,788.0,96.0,2.1,23.0,556.0,816.18,621.72
2016,8,13,8,45,807.5,98.0,2.1,24.0,602.5,851.04,639.86
2016,8,13,9,0,827.0,100.0,2.1,25.0,649.0,883.92,657.41
2016,8,13,9,15,840.0,102.5,2.1,25.5,690.0,901.51,665.88
2016,8,13,9,30,853.0,105.0,2.1,26.0,731.0,924.19,677.85
2016,8,13,9,45,870.5,103.0,2.15,27.0,768.5,943.39,686.62
2016,8,13,10,0,888.0,101.0,2.2,28.0,806.0,959.84,693.64
2016,8,13,10,15,895.5,102.5,2.25,28.5,835.5,967.63,696.55
2016,8,13,10,30,903.0,104.0,2.3,29.0,865.0,972.24,697.62
2016,8,13,10,45,908.5,104.5,2.4,29.5,887.5,970.67,695.38
2016,8,13,11,0,914.0,105.0,2.5,30.0,910.0,965.86,691.23
2016,8,13,11,15,917.5,105.5,2.55,30.0,925.5,955.97,684.89
2016,8,13,11,30,921.0,106.0,2.6,30.0,941.0,942.91,676.65
2016,8,13,11,45,922.5,106.5,2.7,30.5,948.5,924.95,664.4
2016,8,13,12,0,924.0,107.0,2.8,31.0,956.0,904.02,650.29
2016,8,13,12,15,924.0,107.0,2.9,31.0,955.5,878.47,634.47
2016,8,13,12,30,924.0,107.0,3.0,31.0,955.0,850.24,616.81
2016,8,13,12,45,909.5,115.0,3.1,31.5,943.5,815.52,593.51
2016,8,13,13,0,895.0,123.0,3.2,32.0,932.0,779.08,568.97
2016,8,13,13,15,891.5,122.0,3.3,31.5,916.0,741.05,545.31
2016,8,13,13,30,888.0,121.0,3.4,31.0,900.0,701.21,518.31
2016,8,13,13,45,884.0,119.5,3.5,31.0,877.0,658.99,487.86
2016,8,13,14,0,880.0,118.0,3.6,31.0,854.0,615.33,455.6
2016,8,13,14,15,872.0,116.0,3.6,30.5,824.0,567.86,420.34
2016,8,13,14,30,864.0,114.0,3.6,30.0,794.0,519.69,383.5
2016,8,13,14,45,855.0,111.5,3.65,30.0,758.0,470.17,343.91
2016,8,13,15,0,846.0,109.0,3.7,30.0,722.0,420.44,303.12
2016,8,13,15,15,832.0,106.5,3.65,29.5,680.0,363.23,256.39
2016,8,13,15,30,818.0,104.0,3.6,29.0,638.0,312.17,213.38
2016,8,13,15,45,802.0,100.5,3.6,29.0,592.0,260.85,169.75
2016,8,13,16,0,786.0,97.0,3.6,29.0,546.0,210.96,128.31
2016,8,13,16,15,762.5,93.0,3.5,28.5,496.5,161.38,90.53
2016,8,13,16,30,739.0,89.0,3.4,28.0,447.0,114.41,60.56
2016,8,13,16,45,709.5,84.0,3.3,27.5,396.0,63.71,38.08
2016,8,13,17,0,680.0,79.0,3.2,27.0,345.0,51.09,37.9
2016,8,13,17,15,636.5,73.0,3.0,26.0,293.0,49.0,36.37
2016,8,13,17,30,593.0,67.0,2.8,25.0,241.0,46.77,34.63
2016,8,13,17,45,530.5,59.0,2.65,24.5,191.5,42.68,31.08
2016,8,13,18,0,468.0,51.0,2.5,24.0,142.0,38.37,27.16
2016,8,13,18,15,368.5,40.5,2.3,23.0,98.5,31.49,20.87
2016,8,13,18,30,269.0,30.0,2.1,22.0,55.0,24.23,12.98
2016,8,13,18,45,134.5,15.0,1.95,21.5,27.5,12.0,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,131.5,17.0,2.1,15.5,31.0,96.44,2.24
2016,8,14,6,0,263.0,34.0,2.2,16.0,62.0,202.32,153.46
2016,8,14,6,15,354.0,46.0,2.2,16.5,105.5,278.33,223.9
2016,8,14,6,30,445.0,58.0,2.2,17.0,149.0,362.35,295.89
2016,8,14,6,45,504.0,67.0,2.2,17.5,198.5,429.52,351.96
2016,8,14,7,0,563.0,76.0,2.2,18.0,248.0,500.29,408.49
2016,8,14,7,15,282.0,103.0,2.2,19.0,189.0,346.23,282.72
2016,8,14,7,30,1.0,130.0,2.2,20.0,130.0,129.14,100.94
2016,8,14,7,45,19.0,160.5,2.25,21.0,169.5,174.81,138.1
2016,8,14,8,0,37.0,191.0,2.3,22.0,209.0,233.27,183.91
2016,8,14,8,15,88.0,224.0,2.3,22.5,273.5,312.74,246.21
2016,8,14,8,30,139.0,257.0,2.3,23.0,338.0,407.55,317.99
2016,8,14,8,45,162.0,278.5,2.3,23.5,380.5,451.94,349.61
2016,8,14,9,0,185.0,300.0,2.3,24.0,423.0,496.39,380.89
2016,8,14,9,15,503.0,211.5,2.3,24.5,573.0,717.64,545.96
2016,8,14,9,30,821.0,123.0,2.3,25.0,723.0,920.95,682.21
2016,8,14,9,45,821.5,130.5,2.35,26.0,756.0,934.0,685.27
2016,8,14,10,0,822.0,138.0,2.4,27.0,789.0,943.89,688.17
2016,8,14,10,15,830.5,140.0,2.45,27.5,818.5,952.28,691.58
2016,8,14,10,30,839.0,142.0,2.5,28.0,848.0,957.59,693.11
2016,8,14,10,45,846.5,142.5,2.55,28.5,870.5,957.25,691.14
2016,8,14,11,0,854.0,143.0,2.6,29.0,893.0,946.57,682.68
2016,8,14,11,15,858.0,144.0,2.65,29.0,908.5,937.71,676.96
2016,8,14,11,30,862.0,145.0,2.7,29.0,924.0,925.84,669.37
2016,8,14,11,45,866.0,144.0,2.8,29.5,932.0,909.13,657.76
2016,8,14,12,0,870.0,143.0,2.9,30.0,940.0,889.56,644.37
2016,8,14,12,15,870.0,143.0,2.95,30.0,939.5,864.8,628.53
2016,8,14,12,30,870.0,143.0,3.0,30.0,939.0,837.53,611.03
2016,8,14,12,45,871.0,140.5,3.05,30.5,931.5,806.42,589.71
2016,8,14,13,0,872.0,138.0,3.1,31.0,924.0,773.02,566.83
2016,8,14,13,15,868.0,137.5,3.15,31.0,908.0,735.68,541.56
2016,8,14,13,30,864.0,137.0,3.2,31.0,892.0,696.61,513.85
2016,8,14,13,45,854.0,137.5,3.3,31.0,867.5,653.11,482.55
2016,8,14,14,0,844.0,138.0,3.4,31.0,843.0,606.56,448.38
2016,8,14,14,15,835.5,136.0,3.45,30.5,812.5,559.46,413.64
2016,8,14,14,30,827.0,134.0,3.5,30.0,782.0,511.84,377.41
2016,8,14,14,45,814.0,132.5,3.55,30.0,745.0,462.39,338.04
2016,8,14,15,0,801.0,131.0,3.6,30.0,708.0,413.28,297.93
2016,8,14,15,15,786.0,127.5,3.6,29.5,666.5,362.4,256.19
2016,8,14,15,30,771.0,124.0,3.6,29.0,625.0,312.51,214.49
2016,8,14,15,45,752.0,120.0,3.65,28.5,579.0,257.05,168.6
2016,8,14,16,0,733.0,116.0,3.7,28.0,533.0,208.43,128.85
2016,8,14,16,15,707.5,111.0,3.65,27.0,483.5,160.24,92.66
2016,8,14,16,30,682.0,106.0,3.6,26.0,434.0,114.92,64.18
2016,8,14,16,45,650.0,99.5,3.6,25.5,383.0,71.39,47.11
2016,8,14,17,0,618.0,93.0,3.6,25.0,332.0,61.76,47.34
2016,8,14,17,15,571.5,85.5,3.45,24.0,281.0,58.99,45.27
2016,8,14,17,30,525.0,78.0,3.3,23.0,230.0,56.04,42.92
2016,8,14,17,45,462.5,67.5,3.2,22.0,181.5,50.19,37.89
2016,8,14,18,0,400.0,57.0,3.1,21.0,133.0,44.0,32.33
2016,8,14,18,15,304.0,43.5,2.95,20.5,91.0,33.44,22.69
2016,8,14,18,30,208.0,30.0,2.8,20.0,49.0,23.5,12.09
2016,8,14,18,45,104.0,15.0,2.65,19.5,24.5,14.3,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,15.5,2.75,13.5,33.5,115.41,0.0
2016,8,15,6,0,346.0,31.0,2.9,14.0,67.0,240.72,183.31
2016,8,15,6,15,443.5,40.5,2.85,14.5,113.5,320.75,260.06
2016,8,15,6,30,541.0,50.0,2.8,15.0,160.0,409.26,336.81
2016,8,15,6,45,603.0,56.0,2.75,15.5,212.0,478.2,395.0
2016,8,15,7,0,665.0,62.0,2.7,16.0,264.0,550.92,453.49
2016,8,15,7,15,332.5,75.5,2.65,16.5,176.5,346.32,287.6
2016,8,15,7,30,0.0,89.0,2.6,17.0,89.0,84.15,64.99
2016,8,15,7,45,0.0,113.0,2.55,18.0,113.0,108.24,84.72
2016,8,15,8,0,0.0,137.0,2.5,19.0,137.0,132.29,103.69
2016,8,15,8,15,5.5,165.0,2.45,19.5,168.5,165.11,129.78
2016,8,15,8,30,11.0,193.0,2.4,20.0,200.0,198.07,155.48
2016,8,15,8,45,14.0,211.5,2.4,20.5,220.5,218.82,171.07
2016,8,15,9,0,17.0,230.0,2.4,21.0,241.0,239.55,186.48
2016,8,15,9,15,54.5,281.5,2.45,21.5,320.5,340.31,264.23
2016,8,15,9,30,92.0,333.0,2.5,22.0,400.0,429.81,330.87
2016,8,15,9,45,508.5,215.5,2.55,23.0,614.0,729.91,557.72
2016,8,15,10,0,925.0,98.0,2.6,24.0,828.0,988.31,729.48
2016,8,15,10,15,931.5,99.0,2.65,24.5,858.0,994.58,729.0
2016,8,15,10,30,938.0,100.0,2.7,25.0,888.0,997.56,728.96
2016,8,15,10,45,942.0,101.5,2.8,25.5,910.5,995.35,726.16
2016,8,15,11,0,946.0,103.0,2.9,26.0,933.0,989.79,721.33
2016,8,15,11,15,949.0,103.5,2.95,26.0,948.0,978.93,714.18
2016,8,15,11,30,952.0,104.0,3.0,26.0,963.0,964.8,705.04
2016,8,15,11,45,952.5,105.0,3.15,26.5,970.0,945.74,692.11
2016,8,15,12,0,953.0,106.0,3.3,27.0,977.0,923.63,677.17
2016,8,15,12,15,952.5,106.0,3.4,27.0,976.0,896.79,660.07
2016,8,15,12,30,952.0,106.0,3.5,27.0,975.0,867.2,641.06
2016,8,15,12,45,941.0,111.0,3.6,27.5,964.0,831.48,616.54
2016,8,15,13,0,930.0,116.0,3.7,28.0,953.0,793.84,590.62
2016,8,15,13,15,926.5,115.5,3.75,28.0,936.0,754.89,564.55
2016,8,15,13,30,923.0,115.0,3.8,28.0,919.0,714.03,534.98
2016,8,15,13,45,917.5,113.5,3.85,28.0,895.0,669.34,502.04
2016,8,15,14,0,912.0,112.0,3.9,28.0,871.0,623.27,467.31
2016,8,15,14,15,904.5,110.5,3.9,27.5,840.0,574.95,430.78
2016,8,15,14,30,897.0,109.0,3.9,27.0,809.0,525.83,392.51
2016,8,15,14,45,887.5,106.5,3.9,27.0,772.0,474.41,350.67
2016,8,15,15,0,878.0,104.0,3.9,27.0,735.0,422.81,307.61
2016,8,15,15,15,864.5,102.0,3.85,26.5,692.5,370.31,263.48
2016,8,15,15,30,851.0,100.0,3.8,26.0,650.0,312.15,214.34
2016,8,15,15,45,835.5,96.0,3.75,25.5,603.0,258.79,168.77
2016,8,15,16,0,820.0,92.0,3.7,25.0,556.0,206.81,125.45
2016,8,15,16,15,796.5,88.5,3.6,24.5,505.0,155.87,86.61
2016,8,15,16,30,773.0,85.0,3.5,24.0,454.0,107.54,56.61
2016,8,15,16,45,744.0,80.0,3.45,23.5,402.0,60.75,46.63
2016,8,15,17,0,715.0,75.0,3.4,23.0,350.0,53.76,40.89
2016,8,15,17,15,670.5,69.5,3.25,22.0,296.5,46.79,35.11
2016,8,15,17,30,626.0,64.0,3.1,21.0,243.0,44.82,33.54
2016,8,15,17,45,562.5,56.5,3.0,20.0,192.5,41.04,30.24
2016,8,15,18,0,499.0,49.0,2.9,19.0,142.0,37.08,26.59
2016,8,15,18,15,392.5,38.5,2.8,18.5,97.0,30.1,19.99
2016,8,15,18,30,286.0,28.0,2.7,18.0,52.0,22.74,11.07
2016,8,15,18,45,143.0,14.0,2.65,17.5,26.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.0,2.0,13.5,30.0,98.68,0.0
2016,8,16,6,0,274.0,32.0,2.3,14.0,60.0,204.95,154.2
2016,8,16,6,15,369.5,43.5,2.25,14.5,104.5,282.88,228.68
2016,8,16,6,30,465.0,55.0,2.2,15.0,149.0,369.3,303.38
2016,8,16,6,45,526.5,63.5,2.2,15.5,199.0,438.01,361.28
2016,8,16,7,0,588.0,72.0,2.2,16.0,249.0,510.53,419.69
2016,8,16,7,15,297.0,103.0,2.15,16.5,192.5,356.24,293.48
2016,8,16,7,30,6.0,134.0,2.1,17.0,136.0,137.68,109.3
2016,8,16,7,45,5.5,146.5,2.1,18.0,148.5,148.79,118.03
2016,8,16,8,0,5.0,159.0,2.1,19.0,161.0,160.0,126.21
2016,8,16,8,15,8.5,177.0,2.1,19.5,181.5,180.52,142.1
2016,8,16,8,30,12.0,195.0,2.1,20.0,202.0,201.13,157.8
2016,8,16,8,45,23.0,226.5,2.15,21.0,241.5,242.75,189.66
2016,8,16,9,0,34.0,258.0,2.2,22.0,281.0,297.77,230.97
2016,8,16,9,15,34.5,274.5,2.2,22.5,299.0,314.12,242.12
2016,8,16,9,30,35.0,291.0,2.2,23.0,317.0,330.22,253.13
2016,8,16,9,45,442.0,211.0,2.25,24.0,558.5,661.53,505.75
2016,8,16,10,0,849.0,131.0,2.3,25.0,800.0,958.61,705.21
2016,8,16,10,15,857.0,133.0,2.35,25.5,829.5,966.51,705.4
2016,8,16,10,30,865.0,135.0,2.4,26.0,859.0,963.6,701.61
2016,8,16,10,45,871.5,136.0,2.45,26.5,881.5,963.01,699.57
2016,8,16,11,0,878.0,137.0,2.5,27.0,904.0,959.27,695.59
2016,8,16,11,15,881.5,137.5,2.55,27.0,919.5,949.13,688.98
2016,8,16,11,30,885.0,138.0,2.6,27.0,935.0,935.92,680.52
2016,8,16,11,45,887.0,138.5,2.65,27.5,942.0,918.38,667.99
2016,8,16,12,0,889.0,139.0,2.7,28.0,949.0,897.95,653.69
2016,8,16,12,15,889.0,138.5,2.75,28.0,948.5,872.15,637.18
2016,8,16,12,30,889.0,138.0,2.8,28.0,948.0,843.8,618.96
2016,8,16,12,45,881.0,141.5,2.85,28.5,937.5,810.42,596.1
2016,8,16,13,0,873.0,145.0,2.9,29.0,927.0,775.15,571.92
2016,8,16,13,15,868.5,144.0,2.95,29.0,910.5,736.76,545.44
2016,8,16,13,30,864.0,143.0,3.0,29.0,894.0,696.71,516.91
2016,8,16,13,45,859.5,140.5,3.05,29.0,870.5,652.52,484.9
2016,8,16,14,0,855.0,138.0,3.1,29.0,847.0,607.55,451.52
2016,8,16,14,15,846.5,136.0,3.1,28.5,816.5,559.84,415.95
2016,8,16,14,30,838.0,134.0,3.1,28.0,786.0,511.6,378.9
2016,8,16,14,45,828.5,130.5,3.15,28.0,749.5,461.36,338.65
2016,8,16,15,0,819.0,127.0,3.2,28.0,713.0,411.11,297.33
2016,8,16,15,15,803.5,124.0,3.15,27.5,670.5,359.54,254.61
2016,8,16,15,30,788.0,121.0,3.1,27.0,628.0,309.0,212.02
2016,8,16,15,45,771.0,116.5,3.1,27.0,582.0,258.13,168.94
2016,8,16,16,0,754.0,112.0,3.1,27.0,536.0,203.14,123.98
2016,8,16,16,15,728.0,107.0,3.05,26.5,485.5,153.88,87.32
2016,8,16,16,30,702.0,102.0,3.0,26.0,435.0,107.53,59.29
2016,8,16,16,45,670.5,95.5,3.0,25.5,383.5,63.09,48.22
2016,8,16,17,0,639.0,89.0,3.0,25.0,332.0,59.21,45.19
2016,8,16,17,15,591.5,81.5,2.9,24.0,280.0,56.29,42.96
2016,8,16,17,30,544.0,74.0,2.8,23.0,228.0,53.18,40.45
2016,8,16,17,45,477.5,64.0,2.75,22.0,179.0,47.63,35.64
2016,8,16,18,0,411.0,54.0,2.7,21.0,130.0,41.76,30.33
2016,8,16,18,15,309.0,41.0,2.6,20.0,87.5,32.62,21.89
2016,8,16,18,30,207.0,28.0,2.5,19.0,45.0,22.02,9.72
2016,8,16,18,45,103.5,14.0,2.45,18.5,22.5,13.34,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.0,2.2,15.0,27.0,82.53,0.0
2016,8,17,6,0,217.0,32.0,2.5,16.0,54.0,175.07,128.97
2016,8,17,6,15,309.0,45.5,2.45,16.5,96.0,249.4,199.91
2016,8,17,6,30,401.0,59.0,2.4,17.0,138.0,335.0,273.55
2016,8,17,6,45,464.5,68.5,2.35,17.5,187.0,403.64,331.23
2016,8,17,7,0,528.0,78.0,2.3,18.0,236.0,476.24,389.68
2016,8,17,7,15,299.5,117.5,2.3,18.5,210.5,362.31,296.41
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,224.4,180.68
2016,8,17,7,45,60.5,175.5,2.3,20.0,201.5,236.56,189.28
2016,8,17,8,0,50.0,194.0,2.3,21.0,218.0,247.86,196.48
2016,8,17,8,15,109.0,223.5,2.25,21.5,284.0,343.02,271.12
2016,8,17,8,30,168.0,253.0,2.2,22.0,350.0,427.62,335.06
2016,8,17,8,45,472.0,187.0,2.2,23.0,489.5,648.79,502.77
2016,8,17,9,0,776.0,121.0,2.2,24.0,629.0,856.41,644.63
2016,8,17,9,15,790.5,124.0,2.25,24.5,670.0,882.5,657.81
2016,8,17,9,30,805.0,127.0,2.3,25.0,711.0,906.08,670.99
2016,8,17,9,45,821.0,127.0,2.35,25.5,748.0,925.05,681.12
2016,8,17,10,0,837.0,127.0,2.4,26.0,785.0,941.24,689.49
2016,8,17,10,15,845.5,129.0,2.45,26.5,814.5,941.87,687.8
2016,8,17,10,30,854.0,131.0,2.5,27.0,844.0,947.37,689.56
2016,8,17,10,45,858.5,133.0,2.6,28.0,866.0,946.0,686.0
2016,8,17,11,0,863.0,135.0,2.7,29.0,888.0,941.51,680.58
2016,8,17,11,15,867.0,136.0,2.8,29.0,903.5,932.47,675.04
2016,8,17,11,30,871.0,137.0,2.9,29.0,919.0,920.38,667.6
2016,8,17,11,45,871.5,138.5,3.0,29.5,926.0,902.7,655.25
2016,8,17,12,0,872.0,140.0,3.1,30.0,933.0,882.21,641.13
2016,8,17,12,15,872.0,139.5,3.15,30.0,932.0,856.77,624.72
2016,8,17,12,30,872.0,139.0,3.2,30.0,931.0,828.82,606.64
2016,8,17,12,45,863.5,142.5,3.3,30.0,920.5,795.53,585.13
2016,8,17,13,0,855.0,146.0,3.4,30.0,910.0,760.43,562.23
2016,8,17,13,15,851.0,145.0,3.45,30.0,894.0,723.38,536.17
2016,8,17,13,30,847.0,144.0,3.5,30.0,878.0,683.39,507.47
2016,8,17,13,45,842.5,141.5,3.55,30.0,854.5,640.32,475.99
2016,8,17,14,0,838.0,139.0,3.6,30.0,831.0,596.02,442.88
2016,8,17,14,15,829.0,137.0,3.65,29.5,800.5,548.77,407.58
2016,8,17,14,30,820.0,135.0,3.7,29.0,770.0,501.07,370.86
2016,8,17,14,45,810.5,131.0,3.75,29.0,734.0,451.24,330.77
2016,8,17,15,0,801.0,127.0,3.8,29.0,698.0,401.44,289.7
2016,8,17,15,15,785.0,124.0,3.8,28.5,655.5,350.61,247.58
2016,8,17,15,30,769.0,121.0,3.8,28.0,613.0,300.9,205.71
2016,8,17,15,45,751.5,116.0,3.85,27.5,567.5,250.52,163.5
2016,8,17,16,0,734.0,111.0,3.9,27.0,522.0,196.1,119.4
2016,8,17,16,15,707.5,106.5,3.85,26.0,472.0,148.27,84.28
2016,8,17,16,30,681.0,102.0,3.8,25.0,422.0,103.42,57.89
2016,8,17,16,45,648.5,95.0,3.8,24.5,371.5,60.89,46.58
2016,8,17,17,0,616.0,88.0,3.8,24.0,321.0,58.6,44.87
2016,8,17,17,15,567.5,81.0,3.65,23.0,269.5,56.07,42.95
2016,8,17,17,30,519.0,74.0,3.5,22.0,218.0,53.39,40.79
2016,8,17,17,45,451.5,63.5,3.4,21.0,170.0,47.4,35.57
2016,8,17,18,0,384.0,53.0,3.3,20.0,122.0,41.06,29.81
2016,8,17,18,15,282.5,39.5,3.15,19.5,81.0,30.48,20.03
2016,8,17,18,30,181.0,26.0,3.0,19.0,40.0,20.43,7.66
2016,8,17,18,45,90.5,13.0,2.9,18.5,20.0,12.39,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,16.0,2.15,14.5,24.5,71.59,0.0
2016,8,18,6,0,171.0,32.0,2.4,15.0,49.0,152.28,110.7
2016,8,18,6,15,258.0,47.5,2.4,15.5,90.0,224.34,179.93
2016,8,18,6,30,345.0,63.0,2.4,16.0,131.0,304.33,249.36
2016,8,18,6,45,400.0,76.0,2.4,16.5,177.5,367.8,303.31
2016,8,18,7,0,455.0,89.0,2.4,17.0,224.0,435.11,358.26
2016,8,18,7,15,238.5,115.5,2.35,17.5,187.5,315.99,259.77
2016,8,18,7,30,22.0,142.0,2.3,18.0,151.0,159.11,127.09
2016,8,18,7,45,131.5,170.0,2.3,19.0,233.0,297.43,240.93
2016,8,18,8,0,241.0,198.0,2.3,20.0,315.0,433.68,347.12
2016,8,18,8,15,447.0,169.5,2.25,20.5,415.5,590.12,467.09
2016,8,18,8,30,653.0,141.0,2.2,21.0,516.0,750.1,581.9
2016,8,18,8,45,665.5,150.0,2.2,22.0,558.5,783.36,599.93
2016,8,18,9,0,678.0,159.0,2.2,23.0,601.0,814.61,617.31
2016,8,18,9,15,694.5,163.0,2.25,23.5,641.5,841.73,633.25
2016,8,18,9,30,711.0,167.0,2.3,24.0,682.0,866.63,647.63
2016,8,18,9,45,651.5,208.5,2.35,25.0,698.0,858.54,638.57
2016,8,18,10,0,592.0,250.0,2.4,26.0,714.0,841.65,622.45
2016,8,18,10,15,603.0,254.5,2.45,26.5,742.0,856.6,630.8
2016,8,18,10,30,614.0,259.0,2.5,27.0,770.0,865.75,635.11
2016,8,18,10,45,623.5,261.5,2.6,27.5,792.0,868.88,635.93
2016,8,18,11,0,633.0,264.0,2.7,28.0,814.0,869.35,635.09
2016,8,18,11,15,638.0,266.0,2.75,28.0,828.5,862.55,630.37
2016,8,18,11,30,643.0,268.0,2.8,28.0,843.0,853.21,624.04
2016,8,18,11,45,650.0,266.0,2.9,28.5,851.5,839.32,613.93
2016,8,18,12,0,657.0,264.0,3.0,29.0,860.0,822.99,602.19
2016,8,18,12,15,657.0,264.0,3.05,29.0,859.5,800.37,586.93
2016,8,18,12,30,657.0,264.0,3.1,29.0,859.0,775.83,570.26
2016,8,18,12,45,655.5,262.0,3.15,29.0,851.0,746.54,550.2
2016,8,18,13,0,654.0,260.0,3.2,29.0,843.0,715.75,528.83
2016,8,18,13,15,649.0,257.5,3.25,29.0,827.5,680.73,504.18
2016,8,18,13,30,644.0,255.0,3.3,29.0,812.0,644.77,478.44
2016,8,18,13,45,640.5,249.0,3.4,29.0,790.0,605.93,450.37
2016,8,18,14,0,637.0,243.0,3.5,29.0,768.0,566.37,421.14
2016,8,18,14,15,626.5,238.5,3.55,28.5,739.0,523.89,389.73
2016,8,18,14,30,616.0,234.0,3.6,28.0,710.0,481.62,357.63
2016,8,18,14,45,609.0,225.0,3.65,28.0,676.5,437.46,322.64
2016,8,18,15,0,602.0,216.0,3.7,28.0,643.0,393.53,287.04
2016,8,18,15,15,583.5,209.0,3.7,27.5,602.5,348.31,250.51
2016,8,18,15,30,565.0,202.0,3.7,27.0,562.0,303.97,214.3
2016,8,18,15,45,549.5,190.5,3.75,26.5,519.0,258.61,177.37
2016,8,18,16,0,534.0,179.0,3.8,26.0,476.0,214.89,142.7
2016,8,18,16,15,505.0,168.5,3.8,25.0,428.5,172.22,112.13
2016,8,18,16,30,476.0,158.0,3.8,24.0,381.0,132.81,88.68
2016,8,18,16,45,444.0,144.5,3.8,23.5,333.0,97.74,78.17
2016,8,18,17,0,412.0,131.0,3.8,23.0,285.0,90.94,72.76
2016,8,18,17,15,365.5,116.0,3.65,22.0,236.5,82.52,65.94
2016,8,18,17,30,319.0,101.0,3.5,21.0,188.0,73.63,58.46
2016,8,18,17,45,262.0,82.0,3.4,20.0,143.5,63.97,50.05
2016,8,18,18,0,205.0,63.0,3.3,19.0,99.0,50.03,37.6
2016,8,18,18,15,139.5,42.0,3.2,18.5,62.5,34.1,23.04
2016,8,18,18,30,74.0,21.0,3.1,18.0,26.0,17.58,4.74
2016,8,18,18,45,37.0,10.5,3.05,17.5,13.0,10.01,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.5,2.2,15.5,17.5,32.43,0.0
2016,8,19,6,0,87.0,27.0,2.5,16.0,35.0,90.02,62.37
2016,8,19,6,15,146.0,48.5,2.55,16.0,72.5,153.6,121.74
2016,8,19,6,30,205.0,70.0,2.6,16.0,110.0,220.18,179.97
2016,8,19,6,45,255.5,89.5,2.65,16.5,154.5,282.37,233.13
2016,8,19,7,0,306.0,109.0,2.7,17.0,199.0,347.92,287.46
2016,8,19,7,15,162.5,124.5,2.6,17.5,173.0,261.69,214.96
2016,8,19,7,30,19.0,140.0,2.5,18.0,147.0,154.69,123.56
2016,8,19,7,45,30.0,164.0,2.45,19.0,177.5,198.79,159.01
2016,8,19,8,0,41.0,188.0,2.4,20.0,208.0,233.51,185.81
2016,8,19,8,15,46.0,210.5,2.35,20.5,235.0,261.62,206.99
2016,8,19,8,30,51.0,233.0,2.3,21.0,262.0,289.6,227.69
2016,8,19,8,45,165.5,257.0,2.25,21.5,362.5,429.13,336.39
2016,8,19,9,0,280.0,281.0,2.2,22.0,463.0,572.72,442.46
2016,8,19,9,15,239.5,308.0,2.2,22.5,471.0,552.7,423.87
2016,8,19,9,30,199.0,335.0,2.2,23.0,479.0,544.06,414.5
2016,8,19,9,45,385.0,296.5,2.2,23.5,591.5,685.74,518.79
2016,8,19,10,0,571.0,258.0,2.2,24.0,704.0,829.27,618.49
2016,8,19,10,15,581.5,263.5,2.25,24.5,732.5,841.47,623.68
2016,8,19,10,30,592.0,269.0,2.3,25.0,761.0,853.63,630.02
2016,8,19,10,45,595.0,275.5,2.35,25.5,781.0,854.64,628.9
2016,8,19,11,0,598.0,282.0,2.4,26.0,801.0,853.09,626.25
2016,8,19,11,15,603.0,284.5,2.45,26.0,815.5,847.02,622.03
2016,8,19,11,30,608.0,287.0,2.5,26.0,830.0,838.47,616.23
2016,8,19,11,45,609.0,289.0,2.65,26.5,836.5,823.55,605.63
2016,8,19,12,0,610.0,291.0,2.8,27.0,843.0,806.48,593.52
2016,8,19,12,15,610.0,291.0,2.85,27.0,842.5,784.73,578.78
2016,8,19,12,30,610.0,291.0,2.9,27.0,842.0,761.19,562.7
2016,8,19,12,45,617.5,283.5,3.0,27.5,836.5,735.0,544.05
2016,8,19,13,0,625.0,276.0,3.1,28.0,831.0,706.92,523.83
2016,8,19,13,15,619.5,273.5,3.15,27.5,815.0,672.44,500.45
2016,8,19,13,30,614.0,271.0,3.2,27.0,799.0,637.15,476.0
2016,8,19,13,45,609.0,265.0,3.3,27.0,777.0,598.5,447.88
2016,8,19,14,0,604.0,259.0,3.4,27.0,755.0,559.34,418.77
2016,8,19,14,15,592.5,254.0,3.45,26.5,725.5,517.34,387.55
2016,8,19,14,30,581.0,249.0,3.5,26.0,696.0,476.28,356.2
2016,8,19,14,45,571.0,240.0,3.55,26.0,661.5,432.23,321.22
2016,8,19,15,0,561.0,231.0,3.6,26.0,627.0,388.71,285.93
2016,8,19,15,15,542.0,223.0,3.55,25.5,587.0,343.8,249.61
2016,8,19,15,30,523.0,215.0,3.5,25.0,547.0,300.6,214.3
2016,8,19,15,45,502.5,204.0,3.5,25.0,503.0,256.67,178.38
2016,8,19,16,0,482.0,193.0,3.5,25.0,459.0,214.92,145.35
2016,8,19,16,15,453.0,181.0,3.45,24.0,412.5,173.85,116.18
2016,8,19,16,30,424.0,169.0,3.4,23.0,366.0,136.08,93.85
2016,8,19,16,45,387.5,154.5,3.4,22.5,317.5,104.93,84.6
2016,8,19,17,0,351.0,140.0,3.4,22.0,269.0,103.25,83.59
2016,8,19,17,15,308.0,121.5,3.3,21.0,222.0,91.22,73.68
2016,8,19,17,30,265.0,103.0,3.2,20.0,175.0,78.68,63.06
2016,8,19,17,45,211.5,81.5,3.15,19.5,131.0,63.51,49.7
2016,8,19,18,0,158.0,60.0,3.1,19.0,87.0,47.75,35.58
2016,8,19,18,15,105.0,38.0,3.0,18.5,53.5,31.01,20.32
2016,8,19,18,30,52.0,16.0,2.9,18.0,20.0,13.55,1.19
2016,8,19,18,45,26.0,8.0,2.85,17.5,10.0,7.63,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
