Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,25.97,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,73.02,48.91
2016,8,20,6,15,117.0,46.0,2.0,15.5,65.0,134.02,105.57
2016,8,20,6,30,167.0,69.0,2.0,16.0,101.0,196.45,159.8
2016,8,20,6,45,213.0,91.0,2.0,16.5,145.0,257.67,211.89
2016,8,20,7,0,259.0,113.0,2.0,17.0,189.0,321.64,264.7
2016,8,20,7,15,139.0,126.0,2.0,17.5,167.5,247.0,202.08
2016,8,20,7,30,19.0,139.0,2.0,18.0,146.0,153.67,122.63
2016,8,20,7,45,27.5,162.0,2.0,18.5,174.0,194.54,155.65
2016,8,20,8,0,36.0,185.0,2.0,19.0,202.0,225.96,180.14
2016,8,20,8,15,68.5,216.0,2.0,19.5,253.0,287.09,228.31
2016,8,20,8,30,101.0,247.0,2.0,20.0,304.0,349.19,275.88
2016,8,20,8,45,78.5,260.0,2.05,21.0,306.5,342.46,267.88
2016,8,20,9,0,56.0,273.0,2.1,22.0,309.0,334.74,259.5
2016,8,20,9,15,67.5,297.5,2.15,22.5,344.0,370.11,285.38
2016,8,20,9,30,79.0,322.0,2.2,23.0,379.0,405.18,310.45
2016,8,20,9,45,200.0,334.0,2.3,23.5,488.0,540.9,412.08
2016,8,20,10,0,321.0,346.0,2.4,24.0,597.0,676.39,508.88
2016,8,20,10,15,484.0,290.0,2.45,24.5,683.5,776.73,580.23
2016,8,20,10,30,647.0,234.0,2.5,25.0,770.0,868.54,644.02
2016,8,20,10,45,657.5,235.0,2.65,25.5,792.5,870.94,644.05
2016,8,20,11,0,668.0,236.0,2.8,26.0,815.0,870.62,643.06
2016,8,20,11,15,673.0,238.0,2.9,26.0,829.0,863.55,638.4
2016,8,20,11,30,678.0,240.0,3.0,26.0,843.0,853.84,632.02
2016,8,20,11,45,685.5,237.0,3.15,26.5,851.5,838.89,621.34
2016,8,20,12,0,693.0,234.0,3.3,27.0,860.0,821.41,608.88
2016,8,20,12,15,693.0,234.0,3.4,26.5,859.5,798.15,594.31
2016,8,20,12,30,693.0,234.0,3.5,26.0,859.0,772.84,578.1
2016,8,20,12,45,678.5,240.0,3.6,26.0,847.0,740.11,555.01
2016,8,20,13,0,664.0,246.0,3.7,26.0,835.0,706.43,530.97
2016,8,20,13,15,659.0,244.0,3.7,26.0,819.5,671.55,505.63
2016,8,20,13,30,654.0,242.0,3.7,26.0,804.0,635.67,479.18
2016,8,20,13,45,656.0,233.5,3.75,26.0,783.5,597.57,450.93
2016,8,20,14,0,658.0,225.0,3.8,26.0,763.0,558.28,421.15
2016,8,20,14,15,647.0,221.0,3.8,25.5,733.5,515.08,388.38
2016,8,20,14,30,636.0,217.0,3.8,25.0,704.0,472.07,354.92
2016,8,20,14,45,630.5,208.0,3.85,25.0,671.0,427.56,318.88
2016,8,20,15,0,625.0,199.0,3.9,25.0,638.0,383.09,282.06
2016,8,20,15,15,607.0,192.5,3.85,24.5,597.5,337.0,244.01
2016,8,20,15,30,589.0,186.0,3.8,24.0,557.0,292.56,206.93
2016,8,20,15,45,573.5,175.5,3.8,23.5,514.0,247.52,169.61
2016,8,20,16,0,558.0,165.0,3.8,23.0,471.0,203.46,134.34
2016,8,20,16,15,529.0,155.5,3.7,22.0,423.5,160.53,103.74
2016,8,20,16,30,500.0,146.0,3.6,21.0,376.0,120.85,81.14
2016,8,20,16,45,469.5,133.0,3.55,20.5,328.5,90.19,72.67
2016,8,20,17,0,439.0,120.0,3.5,20.0,281.0,83.48,67.23
2016,8,20,17,15,391.0,106.5,3.4,19.5,233.0,75.92,60.88
2016,8,20,17,30,343.0,93.0,3.3,19.0,185.0,67.94,53.96
2016,8,20,17,45,286.0,75.5,3.2,18.5,140.5,56.37,43.67
2016,8,20,18,0,229.0,58.0,3.1,18.0,96.0,44.21,32.63
2016,8,20,18,15,155.0,38.5,2.95,17.5,60.0,29.83,19.26
2016,8,20,18,30,81.0,19.0,2.8,17.0,24.0,15.96,0.51
2016,8,20,18,45,40.5,9.5,2.7,16.5,12.0,9.05,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.35,14.5,18.5,38.11,0.0
2016,8,21,6,0,111.0,28.0,2.7,15.0,37.0,104.71,70.88
2016,8,21,6,15,182.5,47.5,2.7,15.5,76.0,172.13,136.76
2016,8,21,6,30,254.0,67.0,2.7,16.0,115.0,255.4,208.69
2016,8,21,6,45,314.0,82.5,2.75,16.5,160.5,320.75,264.63
2016,8,21,7,0,374.0,98.0,2.8,17.0,206.0,390.48,322.34
2016,8,21,7,15,187.0,107.0,2.75,17.5,161.0,267.84,220.6
2016,8,21,7,30,0.0,116.0,2.7,18.0,116.0,113.58,89.22
2016,8,21,7,45,6.0,140.5,2.7,18.5,143.5,143.06,113.39
2016,8,21,8,0,12.0,165.0,2.7,19.0,171.0,172.69,136.99
2016,8,21,8,15,20.0,189.5,2.65,19.5,200.5,204.09,161.65
2016,8,21,8,30,28.0,214.0,2.6,20.0,230.0,247.83,195.56
2016,8,21,8,45,62.5,251.0,2.6,20.5,290.5,317.96,250.18
2016,8,21,9,0,97.0,288.0,2.6,21.0,351.0,388.7,303.74
2016,8,21,9,15,102.5,309.0,2.6,21.5,379.5,414.97,321.9
2016,8,21,9,30,108.0,330.0,2.6,22.0,408.0,440.78,339.67
2016,8,21,9,45,211.5,338.5,2.65,22.5,500.0,556.15,425.88
2016,8,21,10,0,315.0,347.0,2.7,23.0,592.0,671.17,508.31
2016,8,21,10,15,493.0,285.0,2.75,23.5,685.0,778.76,586.06
2016,8,21,10,30,671.0,223.0,2.8,24.0,778.0,878.08,655.69
2016,8,21,10,45,681.0,224.5,2.9,24.5,800.5,880.39,655.08
2016,8,21,11,0,691.0,226.0,3.0,25.0,823.0,879.91,653.52
2016,8,21,11,15,696.0,227.5,3.1,25.0,837.5,872.1,648.41
2016,8,21,11,30,701.0,229.0,3.2,25.0,852.0,861.59,641.55
2016,8,21,11,45,705.5,228.5,3.3,25.5,859.5,846.06,629.96
2016,8,21,12,0,710.0,228.0,3.4,26.0,867.0,828.01,616.64
2016,8,21,12,15,710.0,228.0,3.5,26.0,866.5,804.33,600.52
2016,8,21,12,30,710.0,228.0,3.6,26.0,866.0,778.55,582.77
2016,8,21,12,45,725.0,216.5,3.75,26.0,862.5,751.61,564.6
2016,8,21,13,0,740.0,205.0,3.9,26.0,859.0,722.06,544.2
2016,8,21,13,15,735.0,203.5,3.95,25.5,842.5,685.23,518.47
2016,8,21,13,30,730.0,202.0,4.0,25.0,826.0,647.17,491.29
2016,8,21,13,45,724.5,198.0,4.1,25.0,803.0,605.6,460.14
2016,8,21,14,0,719.0,194.0,4.2,25.0,780.0,563.23,427.68
2016,8,21,14,15,708.0,191.0,4.2,24.5,749.5,518.29,393.1
2016,8,21,14,30,697.0,188.0,4.2,24.0,719.0,473.39,357.63
2016,8,21,14,45,685.5,182.5,4.25,23.5,683.5,426.46,319.77
2016,8,21,15,0,674.0,177.0,4.3,23.0,648.0,380.03,281.32
2016,8,21,15,15,655.5,171.5,4.2,22.5,606.5,332.15,241.05
2016,8,21,15,30,637.0,166.0,4.1,22.0,565.0,285.89,201.75
2016,8,21,15,45,504.5,185.5,4.1,21.5,486.0,238.71,166.6
2016,8,21,16,0,372.0,205.0,4.1,21.0,407.0,210.44,148.98
2016,8,21,16,15,454.0,170.0,4.05,20.5,393.0,161.7,108.68
2016,8,21,16,30,536.0,135.0,4.0,20.0,379.0,112.1,74.5
2016,8,21,16,45,500.0,124.0,3.95,19.5,330.0,84.19,67.81
2016,8,21,17,0,464.0,113.0,3.9,19.0,281.0,78.7,63.37
2016,8,21,17,15,414.5,100.5,3.75,18.5,232.5,71.72,57.47
2016,8,21,17,30,365.0,88.0,3.6,18.0,184.0,64.35,51.03
2016,8,21,17,45,301.0,72.0,3.5,17.5,139.0,53.82,41.59
2016,8,21,18,0,237.0,56.0,3.4,17.0,94.0,42.76,31.44
2016,8,21,18,15,158.5,37.0,3.3,16.5,58.5,28.72,18.22
2016,8,21,18,30,80.0,18.0,3.2,16.0,23.0,14.09,0.0
2016,8,21,18,45,40.0,9.0,3.1,15.5,11.5,8.58,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.5,2.75,14.5,8.5,8.1,0.0
2016,8,22,6,0,0.0,17.0,3.0,15.0,17.0,15.77,5.58
2016,8,22,6,15,0.0,35.5,3.0,15.0,35.5,34.15,22.55
2016,8,22,6,30,0.0,54.0,3.0,15.0,54.0,53.59,39.52
2016,8,22,6,45,1.5,75.0,3.0,15.5,75.5,76.43,59.16
2016,8,22,7,0,3.0,96.0,3.0,16.0,97.0,98.88,78.17
2016,8,22,7,15,10.0,116.5,2.9,16.5,120.0,124.38,99.48
2016,8,22,7,30,17.0,137.0,2.8,17.0,143.0,150.16,120.61
2016,8,22,7,45,17.0,153.5,2.75,17.5,160.5,166.26,133.17
2016,8,22,8,0,17.0,170.0,2.7,18.0,178.0,182.34,145.5
2016,8,22,8,15,22.0,191.0,2.65,18.5,202.5,207.48,165.06
2016,8,22,8,30,27.0,212.0,2.6,19.0,227.0,232.68,184.33
2016,8,22,8,45,28.5,230.0,2.6,20.0,247.5,264.06,207.62
2016,8,22,9,0,30.0,248.0,2.6,21.0,268.0,283.19,220.98
2016,8,22,9,15,41.0,276.0,2.65,21.5,304.5,321.86,249.95
2016,8,22,9,30,52.0,304.0,2.7,22.0,341.0,360.24,278.17
2016,8,22,9,45,178.5,326.0,2.75,22.5,463.0,511.43,393.29
2016,8,22,10,0,305.0,348.0,2.8,23.0,585.0,662.24,502.48
2016,8,22,10,15,497.0,278.0,2.9,23.0,681.0,773.96,585.07
2016,8,22,10,30,689.0,208.0,3.0,23.0,777.0,877.64,659.41
2016,8,22,10,45,695.5,211.0,3.1,23.5,798.0,878.22,657.58
2016,8,22,11,0,702.0,214.0,3.2,24.0,819.0,876.01,654.81
2016,8,22,11,15,706.5,215.5,3.3,24.0,833.0,867.68,649.28
2016,8,22,11,30,711.0,217.0,3.4,24.0,847.0,856.66,642.02
2016,8,22,11,45,713.5,217.5,3.55,24.5,854.0,840.27,630.18
2016,8,22,12,0,716.0,218.0,3.7,25.0,861.0,821.41,616.43
2016,8,22,12,15,716.0,217.5,3.8,25.0,859.5,797.18,599.71
2016,8,22,12,30,716.0,217.0,3.9,25.0,858.0,770.86,581.36
2016,8,22,12,45,680.5,236.0,4.0,25.0,840.5,733.7,554.28
2016,8,22,13,0,645.0,255.0,4.1,25.0,823.0,696.56,526.96
2016,8,22,13,15,639.5,252.5,4.1,25.0,807.0,661.42,501.2
2016,8,22,13,30,634.0,250.0,4.1,25.0,791.0,625.4,474.37
2016,8,22,13,45,633.0,243.0,4.2,25.0,770.0,587.46,445.98
2016,8,22,14,0,632.0,236.0,4.3,25.0,749.0,548.62,416.27
2016,8,22,14,15,621.0,231.5,4.3,24.5,719.5,506.08,383.68
2016,8,22,14,30,610.0,227.0,4.3,24.0,690.0,463.82,350.49
2016,8,22,14,45,601.5,218.5,4.35,23.5,656.0,419.68,315.14
2016,8,22,15,0,593.0,210.0,4.4,23.0,622.0,375.94,279.24
2016,8,22,15,15,574.5,203.0,4.35,22.5,582.0,331.28,242.06
2016,8,22,15,30,556.0,196.0,4.3,22.0,542.0,287.55,205.4
2016,8,22,15,45,538.0,185.0,4.3,21.5,499.0,242.65,168.29
2016,8,22,16,0,520.0,174.0,4.3,21.0,456.0,199.67,134.14
2016,8,22,16,15,490.5,164.0,4.2,20.5,409.0,158.41,105.0
2016,8,22,16,30,461.0,154.0,4.1,20.0,362.0,120.47,84.13
2016,8,22,16,45,428.5,140.0,4.0,19.5,314.5,95.51,77.61
2016,8,22,17,0,396.0,126.0,3.9,19.0,267.0,88.19,71.61
2016,8,22,17,15,349.0,110.5,3.75,18.5,220.0,79.24,64.01
2016,8,22,17,30,302.0,95.0,3.6,18.0,173.0,73.24,58.77
2016,8,22,17,45,247.0,75.5,3.45,17.5,129.5,59.27,46.29
2016,8,22,18,0,192.0,56.0,3.3,17.0,86.0,44.79,33.12
2016,8,22,18,15,124.0,35.5,3.15,16.5,52.0,29.05,18.24
2016,8,22,18,30,56.0,15.0,3.0,16.0,18.0,12.71,0.0
2016,8,22,18,45,28.0,7.5,2.85,16.0,9.0,7.15,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,65.0,13.5,2.2,15.5,19.0,41.64,0.0
2016,8,23,6,0,130.0,27.0,2.5,16.0,38.0,122.49,78.74
2016,8,23,6,15,212.5,44.5,2.5,16.5,77.0,194.88,153.83
2016,8,23,6,30,295.0,62.0,2.5,17.0,116.0,271.94,221.09
2016,8,23,6,45,359.5,75.5,2.55,17.5,162.5,339.13,278.49
2016,8,23,7,0,424.0,89.0,2.6,18.0,209.0,411.08,337.75
2016,8,23,7,15,238.0,118.0,2.55,18.5,188.0,317.75,260.36
2016,8,23,7,30,52.0,147.0,2.5,19.0,167.0,198.39,159.51
2016,8,23,7,45,66.5,171.5,2.45,19.5,201.0,236.97,190.49
2016,8,23,8,0,81.0,196.0,2.4,20.0,235.0,275.91,220.68
2016,8,23,8,15,103.0,221.0,2.35,20.5,275.5,321.94,255.96
2016,8,23,8,30,125.0,246.0,2.3,21.0,316.0,381.66,300.75
2016,8,23,8,45,410.0,196.0,2.3,21.5,454.0,599.6,469.59
2016,8,23,9,0,695.0,146.0,2.3,22.0,592.0,808.3,618.24
2016,8,23,9,15,711.5,150.0,2.3,22.5,632.5,835.39,632.29
2016,8,23,9,30,728.0,154.0,2.3,23.0,673.0,860.22,646.32
2016,8,23,9,45,717.5,169.5,2.35,23.5,702.0,870.4,650.84
2016,8,23,10,0,707.0,185.0,2.4,24.0,731.0,877.27,653.36
2016,8,23,10,15,717.0,188.0,2.45,24.5,759.5,886.68,657.73
2016,8,23,10,30,727.0,191.0,2.5,25.0,788.0,893.28,660.28
2016,8,23,10,45,736.0,192.0,2.6,25.5,810.5,893.96,659.44
2016,8,23,11,0,745.0,193.0,2.7,26.0,833.0,891.74,656.81
2016,8,23,11,15,749.5,194.5,2.75,26.0,847.5,883.06,650.93
2016,8,23,11,30,754.0,196.0,2.8,26.0,862.0,871.56,643.31
2016,8,23,11,45,758.5,195.0,2.9,26.5,869.5,854.79,631.34
2016,8,23,12,0,763.0,194.0,3.0,27.0,877.0,832.9,615.99
2016,8,23,12,15,763.0,194.0,3.1,27.0,876.0,808.84,600.4
2016,8,23,12,30,763.0,194.0,3.2,27.0,875.0,782.54,582.82
2016,8,23,12,45,769.0,188.5,3.3,27.5,868.5,753.64,561.89
2016,8,23,13,0,775.0,183.0,3.4,28.0,862.0,722.44,539.07
2016,8,23,13,15,770.0,181.5,3.45,28.0,846.0,685.17,512.32
2016,8,23,13,30,765.0,180.0,3.5,28.0,830.0,646.59,484.13
2016,8,23,13,45,760.0,176.5,3.6,28.0,806.5,605.11,453.43
2016,8,23,14,0,755.0,173.0,3.7,28.0,783.0,559.69,419.18
2016,8,23,14,15,745.0,170.0,3.75,27.5,753.0,513.74,384.27
2016,8,23,14,30,735.0,167.0,3.8,27.0,723.0,467.66,348.23
2016,8,23,14,45,724.0,162.0,3.9,27.0,687.0,419.6,309.13
2016,8,23,15,0,713.0,157.0,4.0,27.0,651.0,371.91,269.43
2016,8,23,15,15,695.5,152.5,4.0,26.5,609.5,323.26,228.87
2016,8,23,15,30,678.0,148.0,4.0,26.0,568.0,276.04,189.12
2016,8,23,15,45,658.5,141.0,4.0,25.5,523.0,228.07,149.41
2016,8,23,16,0,639.0,134.0,4.0,25.0,478.0,182.13,113.2
2016,8,23,16,15,609.5,127.5,3.95,24.0,429.5,137.95,83.11
2016,8,23,16,30,580.0,121.0,3.9,23.0,381.0,97.22,63.15
2016,8,23,16,45,544.5,111.5,3.85,22.5,331.5,75.4,59.51
2016,8,23,17,0,509.0,102.0,3.8,22.0,282.0,71.3,56.25
2016,8,23,17,15,457.5,91.0,3.65,21.0,232.5,65.16,51.2
2016,8,23,17,30,406.0,80.0,3.5,20.0,183.0,58.68,45.66
2016,8,23,17,45,338.5,65.5,3.4,19.5,138.0,49.11,37.08
2016,8,23,18,0,271.0,51.0,3.3,19.0,93.0,39.07,27.87
2016,8,23,18,15,180.0,33.5,3.2,18.0,57.0,26.09,15.41
2016,8,23,18,30,89.0,16.0,3.1,17.0,21.0,12.57,0.0
2016,8,23,18,45,44.5,8.0,3.05,16.5,10.5,7.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,13.0,2.0,14.5,21.0,55.15,0.0
2016,8,24,6,0,194.0,26.0,2.3,15.0,42.0,151.13,94.95
2016,8,24,6,15,292.0,40.0,2.3,15.0,83.5,230.4,183.0
2016,8,24,6,30,390.0,54.0,2.3,15.0,125.0,317.84,260.06
2016,8,24,6,45,460.0,64.0,2.35,15.5,174.5,389.76,321.69
2016,8,24,7,0,530.0,74.0,2.4,16.0,224.0,466.24,384.61
2016,8,24,7,15,265.0,87.0,2.35,16.5,162.0,309.95,256.57
2016,8,24,7,30,0.0,100.0,2.3,17.0,100.0,96.33,75.2
2016,8,24,7,45,0.0,121.5,2.3,18.0,121.5,117.91,92.77
2016,8,24,8,0,0.0,143.0,2.3,19.0,143.0,139.35,109.54
2016,8,24,8,15,12.0,175.0,2.3,19.5,181.5,181.88,143.63
2016,8,24,8,30,24.0,207.0,2.3,20.0,220.0,224.8,177.28
2016,8,24,8,45,65.0,246.5,2.3,20.5,287.0,314.99,247.91
2016,8,24,9,0,106.0,286.0,2.3,21.0,354.0,394.25,307.93
2016,8,24,9,15,156.5,307.0,2.3,21.5,414.5,474.53,367.41
2016,8,24,9,30,207.0,328.0,2.3,22.0,475.0,541.82,415.91
2016,8,24,9,45,533.0,222.5,2.35,22.5,627.0,750.58,571.91
2016,8,24,10,0,859.0,117.0,2.4,23.0,779.0,930.41,692.79
2016,8,24,10,15,867.0,119.0,2.45,23.5,808.5,938.18,694.23
2016,8,24,10,30,875.0,121.0,2.5,24.0,838.0,942.79,695.38
2016,8,24,10,45,880.0,122.0,2.6,24.5,860.0,940.39,692.49
2016,8,24,11,0,885.0,123.0,2.7,25.0,882.0,934.81,687.68
2016,8,24,11,15,888.5,124.0,2.75,25.0,896.5,924.7,680.94
2016,8,24,11,30,892.0,125.0,2.8,25.0,911.0,911.47,672.25
2016,8,24,11,45,892.0,126.0,2.9,25.5,917.0,892.17,658.67
2016,8,24,12,0,892.0,127.0,3.0,26.0,923.0,870.0,643.24
2016,8,24,12,15,892.0,127.0,3.05,26.0,922.0,844.16,626.29
2016,8,24,12,30,892.0,127.0,3.1,26.0,921.0,815.7,607.54
2016,8,24,12,45,869.0,138.5,3.2,26.5,905.5,777.96,581.44
2016,8,24,13,0,846.0,150.0,3.3,27.0,890.0,740.24,554.29
2016,8,24,13,15,841.5,149.0,3.35,27.0,873.5,701.38,526.35
2016,8,24,13,30,837.0,148.0,3.4,27.0,857.0,660.94,496.7
2016,8,24,13,45,830.0,146.5,3.5,27.0,832.5,617.2,464.15
2016,8,24,14,0,823.0,145.0,3.6,27.0,808.0,572.48,430.04
2016,8,24,14,15,813.0,143.0,3.6,26.5,776.5,525.05,393.6
2016,8,24,14,30,803.0,141.0,3.6,26.0,745.0,477.32,355.86
2016,8,24,14,45,790.5,138.0,3.65,26.0,708.0,427.67,315.05
2016,8,24,15,0,778.0,135.0,3.7,26.0,671.0,378.41,273.61
2016,8,24,15,15,761.0,131.5,3.7,25.5,628.0,322.83,227.24
2016,8,24,15,30,744.0,128.0,3.7,25.0,585.0,273.2,185.05
2016,8,24,15,45,722.5,123.0,3.7,24.5,538.5,223.04,143.25
2016,8,24,16,0,701.0,118.0,3.7,24.0,492.0,175.04,105.44
2016,8,24,16,15,672.0,112.5,3.65,23.0,442.0,128.41,74.02
2016,8,24,16,30,643.0,107.0,3.6,22.0,392.0,85.11,53.97
2016,8,24,16,45,605.5,99.5,3.55,21.5,341.0,66.23,51.88
2016,8,24,17,0,568.0,92.0,3.5,21.0,290.0,63.72,49.93
2016,8,24,17,15,514.5,82.5,3.4,20.0,239.5,59.26,46.28
2016,8,24,17,30,461.0,73.0,3.3,19.0,189.0,54.52,42.2
2016,8,24,17,45,386.0,61.0,3.2,18.5,142.0,45.82,34.35
2016,8,24,18,0,311.0,49.0,3.1,18.0,95.0,37.65,26.7
2016,8,24,18,15,205.5,32.5,3.05,17.5,58.0,25.4,14.52
2016,8,24,18,30,100.0,16.0,3.0,17.0,21.0,12.63,0.0
2016,8,24,18,45,50.0,8.0,2.95,16.5,10.5,7.63,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.5,2.35,14.5,20.0,55.82,0.0
2016,8,25,6,0,200.0,25.0,2.6,15.0,40.0,151.37,90.7
2016,8,25,6,15,300.5,38.0,2.6,15.5,81.5,234.06,185.22
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,320.18,261.11
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,392.65,323.32
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,469.96,387.02
2016,8,25,7,15,274.0,65.0,2.7,17.5,141.5,286.43,237.69
2016,8,25,7,30,0.0,62.0,2.7,18.0,62.0,57.66,42.82
2016,8,25,7,45,0.0,88.5,2.7,18.5,88.5,83.26,64.07
2016,8,25,8,0,0.0,115.0,2.7,19.0,115.0,109.79,85.53
2016,8,25,8,15,0.0,128.0,2.65,19.5,128.0,122.33,95.25
2016,8,25,8,30,0.0,141.0,2.6,20.0,141.0,134.84,104.83
2016,8,25,8,45,9.0,183.5,2.6,20.5,189.0,185.52,145.08
2016,8,25,9,0,18.0,226.0,2.6,21.0,237.0,236.6,184.71
2016,8,25,9,15,22.0,247.0,2.6,21.5,262.0,260.7,202.54
2016,8,25,9,30,26.0,268.0,2.6,22.0,287.0,284.68,220.14
2016,8,25,9,45,27.0,281.5,2.65,22.5,302.0,310.0,238.45
2016,8,25,10,0,28.0,295.0,2.7,23.0,317.0,322.9,247.25
2016,8,25,10,15,206.0,322.0,2.75,23.0,490.0,524.76,402.26
2016,8,25,10,30,384.0,349.0,2.8,23.0,663.0,723.54,546.06
2016,8,25,10,45,645.5,228.5,2.85,23.5,773.0,844.84,634.28
2016,8,25,11,0,907.0,108.0,2.9,24.0,883.0,937.06,694.4
2016,8,25,11,15,911.0,109.0,2.9,24.0,898.0,927.28,686.55
2016,8,25,11,30,915.0,110.0,2.9,24.0,913.0,914.27,677.57
2016,8,25,11,45,917.0,110.5,2.95,24.5,920.5,895.89,664.17
2016,8,25,12,0,919.0,111.0,3.0,25.0,928.0,874.49,648.86
2016,8,25,12,15,919.0,111.0,3.05,25.0,926.5,848.09,631.48
2016,8,25,12,30,919.0,111.0,3.1,25.0,925.0,818.98,612.24
2016,8,25,12,45,907.5,116.0,3.15,25.5,913.5,783.35,587.27
2016,8,25,13,0,896.0,121.0,3.2,26.0,902.0,745.92,560.98
2016,8,25,13,15,891.5,120.0,3.25,26.0,884.5,706.32,532.35
2016,8,25,13,30,887.0,119.0,3.3,26.0,867.0,664.98,501.85
2016,8,25,13,45,880.5,118.0,3.4,26.0,842.5,620.9,468.81
2016,8,25,14,0,874.0,117.0,3.5,26.0,818.0,575.62,433.97
2016,8,25,14,15,865.0,115.5,3.6,25.5,786.5,527.66,396.96
2016,8,25,14,30,856.0,114.0,3.7,25.0,755.0,479.11,358.29
2016,8,25,14,45,844.0,111.5,3.8,25.0,717.5,423.22,312.34
2016,8,25,15,0,832.0,109.0,3.9,25.0,680.0,371.96,268.75
2016,8,25,15,15,817.0,106.5,3.95,24.5,637.0,320.28,224.54
2016,8,25,15,30,802.0,104.0,4.0,24.0,594.0,269.57,180.8
2016,8,25,15,45,782.0,100.0,4.05,23.5,547.0,217.92,137.3
2016,8,25,16,0,762.0,96.0,4.1,23.0,500.0,168.22,98.0
2016,8,25,16,15,735.5,92.0,4.05,22.0,449.5,120.18,66.11
2016,8,25,16,30,709.0,88.0,4.0,21.0,399.0,69.25,42.03
2016,8,25,16,45,673.0,82.0,4.0,20.5,347.5,53.26,40.86
2016,8,25,17,0,637.0,76.0,4.0,20.0,296.0,51.3,39.34
2016,8,25,17,15,585.0,69.0,3.9,19.0,244.5,48.35,36.92
2016,8,25,17,30,533.0,62.0,3.8,18.0,193.0,45.24,34.22
2016,8,25,17,45,456.0,52.0,3.7,17.5,145.0,39.25,28.73
2016,8,25,18,0,379.0,42.0,3.6,17.0,97.0,32.95,22.7
2016,8,25,18,15,257.5,28.5,3.45,16.5,59.0,22.84,12.11
2016,8,25,18,30,136.0,15.0,3.3,16.0,21.0,14.3,0.0
2016,8,25,18,45,68.0,7.5,3.15,15.5,10.5,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,12.5,2.1,14.5,20.0,58.92,0.0
2016,8,26,6,0,215.0,25.0,2.4,15.0,40.0,158.58,89.56
2016,8,26,6,15,321.5,37.5,2.45,15.5,82.5,244.04,192.53
2016,8,26,6,30,428.0,50.0,2.5,16.0,125.0,333.78,271.68
2016,8,26,6,45,491.5,60.0,2.55,16.5,174.0,402.82,331.07
2016,8,26,7,0,555.0,70.0,2.6,17.0,223.0,475.93,391.28
2016,8,26,7,15,277.5,70.0,2.6,17.5,146.5,295.25,244.61
2016,8,26,7,30,0.0,70.0,2.6,18.0,70.0,65.13,49.05
2016,8,26,7,45,0.0,91.0,2.6,18.5,91.0,85.86,66.23
2016,8,26,8,0,0.0,112.0,2.6,19.0,112.0,106.73,83.02
2016,8,26,8,15,11.5,158.5,2.6,19.5,165.0,163.85,129.33
2016,8,26,8,30,23.0,205.0,2.6,20.0,218.0,221.91,175.2
2016,8,26,8,45,134.5,242.0,2.6,20.5,327.0,383.24,303.2
2016,8,26,9,0,246.0,279.0,2.6,21.0,436.0,536.78,418.87
2016,8,26,9,15,544.5,195.0,2.6,21.5,570.5,724.36,560.25
2016,8,26,9,30,843.0,111.0,2.6,22.0,705.0,907.27,684.62
2016,8,26,9,45,823.0,129.0,2.65,22.5,733.0,913.02,684.52
2016,8,26,10,0,803.0,147.0,2.7,23.0,761.0,914.73,683.48
2016,8,26,10,15,812.0,149.0,2.75,23.5,790.0,922.65,686.78
2016,8,26,10,30,821.0,151.0,2.8,24.0,819.0,927.49,688.08
2016,8,26,10,45,825.5,153.5,2.85,24.5,840.5,925.59,685.05
2016,8,26,11,0,830.0,156.0,2.9,25.0,862.0,920.57,680.12
2016,8,26,11,15,834.0,157.0,2.95,25.0,876.5,910.47,673.29
2016,8,26,11,30,838.0,158.0,3.0,25.0,891.0,897.34,664.57
2016,8,26,11,45,839.0,158.5,3.1,25.5,897.5,878.18,650.93
2016,8,26,12,0,840.0,159.0,3.2,26.0,904.0,856.24,635.5
2016,8,26,12,15,839.5,159.0,3.25,26.0,902.5,829.97,618.1
2016,8,26,12,30,839.0,159.0,3.3,26.0,901.0,801.25,599.0
2016,8,26,12,45,841.0,155.5,3.4,26.0,893.0,768.83,577.43
2016,8,26,13,0,843.0,152.0,3.5,26.0,885.0,734.14,552.94
2016,8,26,13,15,838.5,151.0,3.55,26.0,867.5,695.24,524.65
2016,8,26,13,30,834.0,150.0,3.6,26.0,850.0,654.78,494.67
2016,8,26,13,45,828.5,147.0,3.7,26.0,826.0,610.6,461.49
2016,8,26,14,0,823.0,144.0,3.8,26.0,802.0,565.33,426.65
2016,8,26,14,15,813.5,142.0,3.85,25.5,770.5,518.08,390.05
2016,8,26,14,30,804.0,140.0,3.9,25.0,739.0,470.49,352.06
2016,8,26,14,45,794.0,135.5,3.95,25.0,702.0,420.46,310.53
2016,8,26,15,0,784.0,131.0,4.0,25.0,665.0,370.59,268.16
2016,8,26,15,15,767.0,127.0,4.0,24.5,622.0,319.48,224.79
2016,8,26,15,30,750.0,123.0,4.0,24.0,579.0,264.14,177.95
2016,8,26,15,45,731.0,117.5,4.0,23.5,532.5,213.83,135.9
2016,8,26,16,0,712.0,112.0,4.0,23.0,486.0,165.41,98.01
2016,8,26,16,15,682.5,106.5,3.95,22.5,436.0,118.33,67.18
2016,8,26,16,30,653.0,101.0,3.9,22.0,386.0,74.63,49.18
2016,8,26,16,45,616.5,93.5,3.85,21.5,334.5,62.16,48.39
2016,8,26,17,0,580.0,86.0,3.8,21.0,283.0,59.43,46.23
2016,8,26,17,15,525.5,77.0,3.65,20.0,232.5,55.19,42.72
2016,8,26,17,30,471.0,68.0,3.5,19.0,182.0,50.69,38.81
2016,8,26,17,45,393.5,56.0,3.4,18.5,135.0,43.11,31.9
2016,8,26,18,0,316.0,44.0,3.3,18.0,88.0,33.88,23.31
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,22.31,11.06
2016,8,26,18,30,91.0,13.0,3.0,17.0,16.0,12.39,0.0
2016,8,26,18,45,45.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,41.92,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,118.88,60.84
2016,8,27,6,15,233.0,41.0,2.35,15.5,74.0,200.29,157.0
2016,8,27,6,30,326.0,58.0,2.4,16.0,114.0,282.85,229.93
2016,8,27,6,45,163.0,59.0,2.45,16.5,87.0,180.58,148.0
2016,8,27,7,0,0.0,60.0,2.5,17.0,60.0,56.24,41.91
2016,8,27,7,15,0.0,74.5,2.45,17.0,74.5,70.54,54.08
2016,8,27,7,30,0.0,89.0,2.4,17.0,89.0,84.76,65.89
2016,8,27,7,45,0.0,101.5,2.4,17.5,101.5,96.81,75.57
2016,8,27,8,0,0.0,114.0,2.4,18.0,114.0,108.85,85.09
2016,8,27,8,15,0.0,133.5,2.4,18.5,133.5,128.12,100.35
2016,8,27,8,30,0.0,153.0,2.4,19.0,153.0,147.3,115.3
2016,8,27,8,45,6.5,183.5,2.45,19.5,188.0,183.43,143.85
2016,8,27,9,0,13.0,214.0,2.5,20.0,223.0,219.67,171.96
2016,8,27,9,15,14.0,226.5,2.55,20.5,236.0,232.25,180.97
2016,8,27,9,30,15.0,239.0,2.6,21.0,249.0,244.8,189.97
2016,8,27,9,45,101.0,301.0,2.65,21.5,377.5,411.24,318.77
2016,8,27,10,0,187.0,363.0,2.7,22.0,506.0,554.2,424.04
2016,8,27,10,15,497.0,259.0,2.75,22.5,658.0,747.52,568.6
2016,8,27,10,30,807.0,155.0,2.8,23.0,810.0,916.64,685.15
2016,8,27,10,45,814.5,155.5,2.85,23.5,832.0,915.38,681.08
2016,8,27,11,0,822.0,156.0,2.9,24.0,854.0,911.03,676.58
2016,8,27,11,15,825.5,157.0,2.95,24.0,868.0,900.52,669.42
2016,8,27,11,30,829.0,158.0,3.0,24.0,882.0,887.02,660.39
2016,8,27,11,45,832.0,157.5,3.1,24.5,888.5,868.68,647.24
2016,8,27,12,0,835.0,157.0,3.2,25.0,895.0,847.54,632.25
2016,8,27,12,15,834.5,157.0,3.3,25.0,893.5,821.35,615.06
2016,8,27,12,30,834.0,157.0,3.4,25.0,892.0,792.74,596.12
2016,8,27,12,45,827.5,158.5,3.5,25.0,881.5,758.8,573.0
2016,8,27,13,0,821.0,160.0,3.6,25.0,871.0,723.09,547.39
2016,8,27,13,15,816.5,158.5,3.65,25.0,853.5,684.42,519.07
2016,8,27,13,30,812.0,157.0,3.7,25.0,836.0,644.26,489.1
2016,8,27,13,45,808.5,153.0,3.8,25.0,812.5,601.18,456.49
2016,8,27,14,0,805.0,149.0,3.9,25.0,789.0,556.9,422.15
2016,8,27,14,15,795.0,146.5,3.9,24.5,758.0,509.74,385.3
2016,8,27,14,30,785.0,144.0,3.9,24.0,727.0,462.34,347.19
2016,8,27,14,45,777.5,138.5,3.95,24.0,691.0,413.33,306.23
2016,8,27,15,0,770.0,133.0,4.0,24.0,655.0,364.26,264.28
2016,8,27,15,15,753.0,129.0,4.0,23.5,612.5,308.68,217.35
2016,8,27,15,30,736.0,125.0,4.0,23.0,570.0,259.14,174.89
2016,8,27,15,45,721.0,118.0,4.0,22.5,524.5,209.13,132.94
2016,8,27,16,0,706.0,111.0,4.0,22.0,479.0,160.62,95.0
2016,8,27,16,15,677.0,105.5,3.95,21.5,429.5,113.99,65.0
2016,8,27,16,30,648.0,100.0,3.9,21.0,380.0,70.69,55.69
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,60.89,47.51
2016,8,27,17,0,585.0,83.0,3.8,20.0,279.0,57.29,44.57
2016,8,27,17,15,531.0,74.5,3.7,19.0,228.5,53.37,41.31
2016,8,27,17,30,477.0,66.0,3.6,18.0,178.0,49.23,37.67
2016,8,27,17,45,403.5,54.0,3.5,17.5,132.0,41.58,30.66
2016,8,27,18,0,330.0,42.0,3.4,17.0,86.0,33.49,22.97
2016,8,27,18,15,212.5,27.0,3.25,16.5,50.5,21.18,9.51
2016,8,27,18,30,95.0,12.0,3.1,16.0,15.0,11.44,0.0
2016,8,27,18,45,47.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,13.5,17.5,51.72,0.0
2016,8,28,6,0,188.0,23.0,1.5,14.0,35.0,140.68,65.76
2016,8,28,6,15,292.5,37.0,1.5,14.5,76.5,226.94,177.81
2016,8,28,6,30,397.0,51.0,1.5,15.0,118.0,315.38,255.92
2016,8,28,6,45,469.5,60.5,1.55,15.5,167.5,387.95,317.91
2016,8,28,7,0,542.0,70.0,1.6,16.0,217.0,465.23,381.14
2016,8,28,7,15,272.0,96.5,1.55,16.5,170.5,311.62,256.6
2016,8,28,7,30,2.0,123.0,1.5,17.0,124.0,123.89,97.88
2016,8,28,7,45,17.0,149.0,1.45,17.5,157.0,161.88,129.42
2016,8,28,8,0,32.0,175.0,1.4,18.0,190.0,211.67,169.2
2016,8,28,8,15,120.5,206.0,1.4,18.5,271.0,330.78,264.51
2016,8,28,8,30,209.0,237.0,1.4,19.0,352.0,441.13,348.88
2016,8,28,8,45,260.5,250.5,1.45,20.0,406.0,515.12,401.86
2016,8,28,9,0,312.0,264.0,1.5,21.0,460.0,576.68,444.68
2016,8,28,9,15,576.0,189.0,1.55,21.5,581.0,748.89,570.71
2016,8,28,9,30,840.0,114.0,1.6,22.0,702.0,903.94,672.62
2016,8,28,9,45,852.0,115.5,1.7,22.5,738.5,920.37,680.23
2016,8,28,10,0,864.0,117.0,1.8,23.0,775.0,926.6,682.8
2016,8,28,10,15,872.0,119.0,1.9,23.5,804.0,934.04,686.36
2016,8,28,10,30,880.0,121.0,2.0,24.0,833.0,938.29,687.91
2016,8,28,10,45,886.0,122.0,2.15,24.5,855.0,936.44,686.12
2016,8,28,11,0,892.0,123.0,2.3,25.0,877.0,931.36,682.31
2016,8,28,11,15,895.0,123.5,2.4,25.0,891.5,919.89,675.24
2016,8,28,11,30,898.0,124.0,2.5,25.0,906.0,905.29,666.2
2016,8,28,11,45,900.5,124.0,2.65,25.5,912.5,886.72,653.65
2016,8,28,12,0,903.0,124.0,2.8,26.0,919.0,865.18,639.1
2016,8,28,12,15,902.5,124.0,2.9,26.0,917.5,838.36,621.87
2016,8,28,12,30,902.0,124.0,3.0,26.0,916.0,808.92,602.79
2016,8,28,12,45,915.0,114.5,3.1,26.5,910.5,778.22,581.54
2016,8,28,13,0,928.0,105.0,3.2,27.0,905.0,744.36,558.03
2016,8,28,13,15,924.0,104.5,3.3,26.5,888.0,704.3,530.33
2016,8,28,13,30,920.0,104.0,3.4,26.0,871.0,662.36,500.39
2016,8,28,13,45,914.5,102.5,3.5,26.0,846.0,617.0,466.13
2016,8,28,14,0,909.0,101.0,3.6,26.0,821.0,570.29,429.92
2016,8,28,14,15,900.5,99.5,3.6,25.5,789.0,520.97,391.29
2016,8,28,14,30,892.0,98.0,3.6,25.0,757.0,470.97,350.94
2016,8,28,14,45,881.5,96.0,3.65,25.0,719.0,419.31,307.58
2016,8,28,15,0,871.0,94.0,3.7,25.0,681.0,367.61,263.16
2016,8,28,15,15,856.5,91.5,3.65,24.5,637.5,314.55,217.51
2016,8,28,15,30,842.0,89.0,3.6,24.0,594.0,255.76,167.32
2016,8,28,15,45,822.5,86.0,3.55,23.5,546.0,203.02,123.16
2016,8,28,16,0,803.0,83.0,3.5,23.0,498.0,152.13,83.94
2016,8,28,16,15,777.0,79.5,3.45,22.5,447.0,102.5,53.13
2016,8,28,16,30,751.0,76.0,3.4,22.0,396.0,55.83,42.71
2016,8,28,16,45,714.5,71.0,3.35,21.5,343.5,50.73,38.54
2016,8,28,17,0,678.0,66.0,3.3,21.0,291.0,44.39,33.17
2016,8,28,17,15,624.5,60.0,3.15,20.0,238.5,41.87,31.1
2016,8,28,17,30,571.0,54.0,3.0,19.0,186.0,39.23,28.77
2016,8,28,17,45,486.5,45.0,2.9,18.5,137.5,33.82,23.77
2016,8,28,18,0,402.0,36.0,2.8,18.0,89.0,28.15,18.24
2016,8,28,18,15,264.0,23.5,2.65,17.5,52.0,18.76,6.8
2016,8,28,18,30,126.0,11.0,2.5,17.0,15.0,10.48,0.0
2016,8,28,18,45,63.0,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.5,11.0,1.9,13.5,18.0,55.18,0.0
2016,8,29,6,0,207.0,22.0,2.2,14.0,36.0,147.34,59.75
2016,8,29,6,15,320.0,34.5,2.3,14.5,77.5,238.14,186.45
2016,8,29,6,30,433.0,47.0,2.4,15.0,119.0,330.67,269.21
2016,8,29,6,45,503.0,55.5,2.5,15.5,168.5,401.58,330.81
2016,8,29,7,0,573.0,64.0,2.6,16.0,218.0,477.07,393.6
2016,8,29,7,15,286.5,85.5,2.55,16.0,162.5,320.79,266.24
2016,8,29,7,30,0.0,107.0,2.5,16.0,107.0,104.48,82.34
2016,8,29,7,45,0.0,122.5,2.5,16.5,122.5,119.46,94.68
2016,8,29,8,0,0.0,138.0,2.5,17.0,138.0,134.4,106.47
2016,8,29,8,15,0.0,135.5,2.5,17.5,135.5,130.31,102.54
2016,8,29,8,30,0.0,133.0,2.5,18.0,133.0,126.82,99.17
2016,8,29,8,45,48.5,205.5,2.55,18.5,236.0,253.83,202.19
2016,8,29,9,0,97.0,278.0,2.6,19.0,339.0,376.69,297.58
2016,8,29,9,15,104.0,299.5,2.6,19.5,368.5,404.74,317.16
2016,8,29,9,30,111.0,321.0,2.6,20.0,398.0,432.34,336.55
2016,8,29,9,45,161.5,339.0,2.65,20.5,458.0,507.61,392.42
2016,8,29,10,0,212.0,357.0,2.7,21.0,518.0,569.62,437.23
2016,8,29,10,15,357.0,324.5,2.75,21.5,607.5,674.62,514.99
2016,8,29,10,30,502.0,292.0,2.8,22.0,697.0,777.6,588.53
2016,8,29,10,45,712.5,194.5,2.85,23.0,786.0,863.08,648.38
2016,8,29,11,0,923.0,97.0,2.9,24.0,875.0,929.8,689.8
2016,8,29,11,15,926.0,98.0,2.95,24.0,889.5,918.75,681.7
2016,8,29,11,30,929.0,99.0,3.0,24.0,904.0,904.46,672.19
2016,8,29,11,45,931.5,98.5,3.1,24.5,911.0,885.06,658.37
2016,8,29,12,0,934.0,98.0,3.2,25.0,918.0,862.6,642.56
2016,8,29,12,15,934.0,98.0,3.25,25.0,916.5,835.66,624.67
2016,8,29,12,30,934.0,98.0,3.3,25.0,915.0,805.96,604.85
2016,8,29,12,45,917.0,106.5,3.4,25.0,901.5,769.12,580.23
2016,8,29,13,0,900.0,115.0,3.5,25.0,888.0,730.69,553.81
2016,8,29,13,15,896.0,114.0,3.55,25.0,870.5,691.06,524.66
2016,8,29,13,30,892.0,113.0,3.6,25.0,853.0,649.64,493.57
2016,8,29,13,45,614.0,231.0,3.7,25.0,733.5,549.38,416.5
2016,8,29,14,0,336.0,349.0,3.8,25.0,614.0,474.54,358.31
2016,8,29,14,15,602.5,226.5,3.85,24.5,678.5,475.64,359.6
2016,8,29,14,30,869.0,104.0,3.9,24.0,743.0,462.39,346.31
2016,8,29,14,45,862.0,100.0,3.95,24.0,706.0,411.48,303.07
2016,8,29,15,0,855.0,96.0,4.0,24.0,669.0,360.22,258.7
2016,8,29,15,15,609.5,165.0,3.95,23.5,560.0,291.68,207.45
2016,8,29,15,30,364.0,234.0,3.9,23.0,451.0,262.66,190.31
2016,8,29,15,45,579.5,158.0,3.9,22.5,470.5,210.91,139.89
2016,8,29,16,0,795.0,82.0,3.9,22.0,490.0,146.69,80.58
2016,8,29,16,15,587.0,113.5,3.85,21.5,397.5,108.52,65.39
2016,8,29,16,30,379.0,145.0,3.8,21.0,305.0,97.76,79.0
2016,8,29,16,45,527.5,104.5,3.75,20.5,295.0,71.86,57.02
2016,8,29,17,0,676.0,64.0,3.7,20.0,285.0,47.37,35.91
2016,8,29,17,15,622.0,58.0,3.55,19.5,233.0,40.48,29.94
2016,8,29,17,30,568.0,52.0,3.4,19.0,181.0,37.77,27.47
2016,8,29,17,45,481.5,44.0,3.3,18.5,133.0,33.17,23.15
2016,8,29,18,0,395.0,36.0,3.2,18.0,85.0,28.4,18.33
2016,8,29,18,15,197.5,24.5,3.05,17.5,49.0,19.28,5.81
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
