Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,65.43,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,169.02,55.51
2016,8,30,6,15,376.5,30.0,3.05,16.5,78.5,261.7,202.96
2016,8,30,6,30,493.0,40.0,3.1,17.0,121.0,355.26,287.38
2016,8,30,6,45,564.0,46.5,3.15,17.5,171.5,426.15,349.09
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,498.08,409.08
2016,8,30,7,15,680.0,57.5,3.2,18.5,274.0,557.93,456.5
2016,8,30,7,30,725.0,62.0,3.2,19.0,326.0,619.15,501.81
2016,8,30,7,45,758.0,65.5,3.2,19.5,378.5,671.02,538.41
2016,8,30,8,0,791.0,69.0,3.2,20.0,431.0,722.68,573.75
2016,8,30,8,15,814.0,72.0,3.2,20.5,481.0,764.98,601.34
2016,8,30,8,30,837.0,75.0,3.2,21.0,531.0,799.02,622.48
2016,8,30,8,45,855.0,76.5,3.2,21.5,577.5,832.0,642.58
2016,8,30,9,0,873.0,78.0,3.2,22.0,624.0,862.83,660.91
2016,8,30,9,15,885.5,80.0,3.25,22.5,665.0,886.95,674.75
2016,8,30,9,30,898.0,82.0,3.3,23.0,706.0,908.27,686.68
2016,8,30,9,45,907.0,83.5,3.35,23.5,741.5,922.87,694.05
2016,8,30,10,0,916.0,85.0,3.4,24.0,777.0,934.33,699.42
2016,8,30,10,15,922.5,86.5,3.45,24.0,806.0,940.24,702.55
2016,8,30,10,30,929.0,88.0,3.5,24.0,835.0,942.81,703.62
2016,8,30,10,45,935.5,87.5,3.6,24.5,857.0,939.85,700.07
2016,8,30,11,0,942.0,87.0,3.7,25.0,879.0,933.53,694.42
2016,8,30,11,15,944.5,87.5,3.7,25.0,893.0,921.35,685.75
2016,8,30,11,30,947.0,88.0,3.7,25.0,907.0,905.89,675.01
2016,8,30,11,45,949.5,87.5,3.75,25.5,913.0,886.2,660.48
2016,8,30,12,0,952.0,87.0,3.8,26.0,919.0,863.39,643.95
2016,8,30,12,15,951.5,86.5,3.8,26.0,917.5,835.17,624.79
2016,8,30,12,30,951.0,86.0,3.8,26.0,916.0,804.17,603.73
2016,8,30,12,45,946.5,87.5,3.8,26.0,905.5,769.52,580.06
2016,8,30,13,0,942.0,89.0,3.8,26.0,895.0,732.58,554.69
2016,8,30,13,15,938.0,88.0,3.8,26.0,877.5,691.59,524.55
2016,8,30,13,30,934.0,87.0,3.8,26.0,860.0,648.7,492.13
2016,8,30,13,45,929.5,85.5,3.8,26.0,835.0,603.38,457.18
2016,8,30,14,0,925.0,84.0,3.8,26.0,810.0,556.58,420.24
2016,8,30,14,15,917.0,83.0,3.8,25.5,778.5,507.27,381.19
2016,8,30,14,30,909.0,82.0,3.8,25.0,747.0,457.2,340.32
2016,8,30,14,45,899.0,80.5,3.8,25.0,709.0,405.43,296.35
2016,8,30,15,0,889.0,79.0,3.8,25.0,671.0,353.53,251.32
2016,8,30,15,15,875.0,77.0,3.75,24.5,627.5,300.24,205.14
2016,8,30,15,30,861.0,75.0,3.7,24.0,584.0,247.69,159.61
2016,8,30,15,45,843.5,72.0,3.65,23.5,536.5,194.73,115.46
2016,8,30,16,0,826.0,69.0,3.6,23.0,489.0,143.3,76.63
2016,8,30,16,15,801.5,66.0,3.5,22.5,438.5,85.98,41.52
2016,8,30,16,30,777.0,63.0,3.4,22.0,388.0,43.0,31.67
2016,8,30,16,45,742.0,59.5,3.35,21.5,335.5,41.97,30.96
2016,8,30,17,0,707.0,56.0,3.3,21.0,283.0,40.93,30.16
2016,8,30,17,15,654.5,51.0,3.15,20.5,231.0,38.55,28.12
2016,8,30,17,30,602.0,46.0,3.0,20.0,179.0,36.14,25.9
2016,8,30,17,45,516.5,38.5,2.95,19.5,131.0,28.64,19.1
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,24.04,14.46
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,17.26,2.86
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,69.43,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,176.85,41.72
2016,8,31,6,15,402.0,28.0,3.15,15.5,79.0,271.66,210.47
2016,8,31,6,30,522.0,37.0,3.2,16.0,122.0,361.84,293.63
2016,8,31,6,45,590.5,43.5,3.3,16.5,172.5,433.13,356.21
2016,8,31,7,0,659.0,50.0,3.4,17.0,223.0,508.62,419.38
2016,8,31,7,15,442.5,94.0,3.4,17.5,221.5,437.76,361.02
2016,8,31,7,30,226.0,138.0,3.4,18.0,220.0,336.95,276.49
2016,8,31,7,45,517.0,102.0,3.45,18.5,327.0,536.14,438.75
2016,8,31,8,0,808.0,66.0,3.5,19.0,434.0,730.44,583.98
2016,8,31,8,15,830.0,69.0,3.5,19.5,484.0,765.64,605.58
2016,8,31,8,30,852.0,72.0,3.5,20.0,534.0,805.94,631.49
2016,8,31,8,45,867.5,74.5,3.55,20.5,580.0,838.27,651.48
2016,8,31,9,0,883.0,77.0,3.6,21.0,626.0,868.27,669.66
2016,8,31,9,15,895.0,79.0,3.65,21.0,667.5,892.01,684.66
2016,8,31,9,30,907.0,81.0,3.7,21.0,709.0,912.91,697.75
2016,8,31,9,45,911.0,85.0,3.75,21.5,743.5,925.82,704.04
2016,8,31,10,0,915.0,89.0,3.8,22.0,778.0,935.42,708.21
2016,8,31,10,15,922.0,90.0,3.85,22.0,807.0,941.08,711.19
2016,8,31,10,30,929.0,91.0,3.9,22.0,836.0,943.41,712.07
2016,8,31,10,45,933.5,92.0,3.95,22.5,857.5,940.1,707.9
2016,8,31,11,0,938.0,93.0,4.0,23.0,879.0,933.42,701.62
2016,8,31,11,15,940.5,93.5,4.05,23.0,893.0,921.11,693.01
2016,8,31,11,30,943.0,94.0,4.1,23.0,907.0,905.52,682.29
2016,8,31,11,45,944.0,94.5,4.15,23.0,913.0,885.47,668.6
2016,8,31,12,0,945.0,95.0,4.2,23.0,919.0,862.35,652.84
2016,8,31,12,15,944.5,95.0,4.2,23.0,917.5,834.59,633.65
2016,8,31,12,30,944.0,95.0,4.2,23.0,916.0,804.07,612.54
2016,8,31,12,45,935.5,98.5,4.25,23.0,904.0,768.41,587.93
2016,8,31,13,0,927.0,102.0,4.3,23.0,892.0,730.71,561.36
2016,8,31,13,15,923.0,101.0,4.3,23.0,874.5,690.06,530.64
2016,8,31,13,30,919.0,100.0,4.3,23.0,857.0,647.56,497.92
2016,8,31,13,45,914.5,98.0,4.35,23.0,832.0,602.22,462.46
2016,8,31,14,0,910.0,96.0,4.4,23.0,807.0,555.46,425.11
2016,8,31,14,15,901.5,94.5,4.4,22.5,774.5,506.0,385.31
2016,8,31,14,30,893.0,93.0,4.4,22.0,742.0,455.87,343.77
2016,8,31,14,45,884.0,90.5,4.4,22.0,704.5,404.27,299.28
2016,8,31,15,0,875.0,88.0,4.4,22.0,667.0,352.49,253.71
2016,8,31,15,15,859.5,85.5,4.35,21.5,623.0,299.01,206.86
2016,8,31,15,30,844.0,83.0,4.3,21.0,579.0,246.44,160.94
2016,8,31,15,45,827.0,79.5,4.25,21.0,531.5,187.1,111.17
2016,8,31,16,0,810.0,76.0,4.2,21.0,484.0,135.98,72.47
2016,8,31,16,15,783.0,72.5,4.1,20.5,433.0,86.17,44.08
2016,8,31,16,30,756.0,69.0,4.0,20.0,382.0,47.69,36.04
2016,8,31,16,45,721.0,64.0,3.95,20.0,329.5,45.68,34.41
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,43.57,32.61
2016,8,31,17,15,630.0,53.5,3.75,19.5,225.0,40.9,30.28
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,34.86,24.87
2016,8,31,17,45,482.5,40.0,3.45,18.5,125.0,30.1,20.4
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,25.14,15.3
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,12.32,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,2.7,14.5,17.0,68.33,0.0
2016,9,1,6,0,278.0,19.0,3.0,15.0,34.0,173.47,20.41
2016,9,1,6,15,401.0,28.5,3.05,15.5,77.5,271.18,208.76
2016,9,1,6,30,524.0,38.0,3.1,16.0,121.0,362.87,293.89
2016,9,1,6,45,262.0,58.5,3.15,16.5,100.0,252.21,207.32
2016,9,1,7,0,0.0,79.0,3.2,17.0,79.0,78.42,60.42
2016,9,1,7,15,0.0,98.0,3.15,17.5,98.0,97.4,76.42
2016,9,1,7,30,0.0,117.0,3.1,18.0,117.0,116.19,91.75
2016,9,1,7,45,27.0,148.5,3.05,18.5,161.0,179.39,144.02
2016,9,1,8,0,54.0,180.0,3.0,19.0,205.0,235.58,189.35
2016,9,1,8,15,31.5,180.0,2.95,19.5,195.0,214.66,170.8
2016,9,1,8,30,9.0,180.0,2.9,20.0,185.0,183.59,144.35
2016,9,1,8,45,28.0,217.0,2.9,20.5,234.0,249.38,196.39
2016,9,1,9,0,47.0,254.0,2.9,21.0,283.0,305.29,239.34
2016,9,1,9,15,38.5,261.0,2.9,21.0,286.0,302.95,236.4
2016,9,1,9,30,30.0,268.0,2.9,21.0,289.0,300.5,233.63
2016,9,1,9,45,232.0,280.0,2.9,21.5,453.5,517.72,402.75
2016,9,1,10,0,434.0,292.0,2.9,22.0,618.0,722.1,551.77
2016,9,1,10,15,689.5,191.0,2.95,22.0,731.0,847.5,643.2
2016,9,1,10,30,945.0,90.0,3.0,22.0,844.0,954.05,714.19
2016,9,1,10,45,948.5,91.0,3.1,22.5,865.5,949.67,708.87
2016,9,1,11,0,952.0,92.0,3.2,23.0,887.0,941.86,702.37
2016,9,1,11,15,955.0,92.5,3.35,23.0,901.0,929.71,694.76
2016,9,1,11,30,958.0,93.0,3.5,23.0,915.0,914.23,684.94
2016,9,1,11,45,956.5,95.0,3.65,23.5,920.5,893.2,670.06
2016,9,1,12,0,955.0,97.0,3.8,24.0,926.0,869.12,653.12
2016,9,1,12,15,954.0,97.0,3.9,23.5,924.0,840.59,635.33
2016,9,1,12,30,953.0,97.0,4.0,23.0,922.0,809.29,615.46
2016,9,1,12,45,947.5,98.5,4.15,23.0,911.0,773.53,591.27
2016,9,1,13,0,942.0,100.0,4.3,23.0,900.0,735.56,564.82
2016,9,1,13,15,938.0,99.0,4.3,22.5,882.0,694.29,534.65
2016,9,1,13,30,934.0,98.0,4.3,22.0,864.0,651.12,502.31
2016,9,1,13,45,928.0,97.0,4.3,22.0,838.5,605.13,466.07
2016,9,1,14,0,922.0,96.0,4.3,22.0,813.0,557.79,427.9
2016,9,1,14,15,913.5,94.5,4.2,21.5,780.5,507.73,387.26
2016,9,1,14,30,905.0,93.0,4.1,21.0,748.0,456.97,344.89
2016,9,1,14,45,894.5,91.0,4.05,21.0,709.5,404.59,299.59
2016,9,1,15,0,884.0,89.0,4.0,21.0,671.0,352.16,253.35
2016,9,1,15,15,723.5,127.5,4.0,20.5,583.0,282.65,198.34
2016,9,1,15,30,563.0,166.0,4.0,20.0,495.0,240.19,166.87
2016,9,1,15,45,594.5,141.0,4.0,20.0,462.0,191.08,124.61
2016,9,1,16,0,626.0,116.0,4.0,20.0,429.0,139.77,83.82
2016,9,1,16,15,690.5,94.0,3.9,19.5,405.0,89.47,50.98
2016,9,1,16,30,755.0,72.0,3.8,19.0,381.0,50.25,38.45
2016,9,1,16,45,710.5,68.5,3.75,18.5,327.0,49.56,38.04
2016,9,1,17,0,666.0,65.0,3.7,18.0,273.0,44.46,33.68
2016,9,1,17,15,607.0,58.5,3.5,17.5,221.0,41.52,31.08
2016,9,1,17,30,548.0,52.0,3.3,17.0,169.0,38.45,28.22
2016,9,1,17,45,442.5,43.5,3.15,16.5,120.5,33.41,23.42
2016,9,1,18,0,337.0,35.0,3.0,16.0,72.0,28.23,17.82
2016,9,1,18,15,168.5,17.5,2.9,15.5,36.0,13.84,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,85.0,9.5,2.25,14.0,14.0,45.15,0.0
2016,9,2,6,0,170.0,19.0,2.5,15.0,28.0,121.25,0.0
2016,9,2,6,15,291.0,31.5,2.55,15.5,68.0,217.4,165.75
2016,9,2,6,30,412.0,44.0,2.6,16.0,108.0,311.89,252.03
2016,9,2,6,45,483.5,52.5,2.7,16.5,156.5,382.08,313.46
2016,9,2,7,0,555.0,61.0,2.8,17.0,205.0,457.04,376.27
2016,9,2,7,15,604.5,67.5,2.7,17.5,256.0,518.68,425.56
2016,9,2,7,30,654.0,74.0,2.6,18.0,307.0,582.28,473.81
2016,9,2,7,45,687.5,79.0,2.55,18.5,357.5,633.45,510.03
2016,9,2,8,0,721.0,84.0,2.5,19.0,408.0,681.12,542.47
2016,9,2,8,15,746.0,87.5,2.45,19.5,457.0,723.52,570.12
2016,9,2,8,30,771.0,91.0,2.4,20.0,506.0,764.64,596.19
2016,9,2,8,45,788.5,94.5,2.35,20.5,551.0,797.83,616.09
2016,9,2,9,0,806.0,98.0,2.3,21.0,596.0,828.89,634.22
2016,9,2,9,15,820.0,100.5,2.35,21.5,636.0,853.34,648.37
2016,9,2,9,30,834.0,103.0,2.4,22.0,676.0,875.15,660.73
2016,9,2,9,45,856.0,99.5,2.45,22.5,714.0,887.76,666.87
2016,9,2,10,0,878.0,96.0,2.5,23.0,752.0,904.71,676.1
2016,9,2,10,15,885.5,97.0,2.6,23.5,780.5,910.52,678.3
2016,9,2,10,30,893.0,98.0,2.7,24.0,809.0,913.12,678.55
2016,9,2,10,45,697.5,203.5,2.85,24.5,768.0,850.2,635.16
2016,9,2,11,0,502.0,309.0,3.0,25.0,727.0,769.54,574.38
2016,9,2,11,15,449.0,337.0,3.1,25.0,715.5,738.53,551.87
2016,9,2,11,30,396.0,365.0,3.2,25.0,704.0,701.16,524.56
2016,9,2,11,45,653.0,234.0,3.35,25.5,797.5,780.78,586.19
2016,9,2,12,0,910.0,103.0,3.5,26.0,891.0,835.49,624.45
2016,9,2,12,15,910.0,103.0,3.55,26.0,889.5,808.79,605.98
2016,9,2,12,30,910.0,103.0,3.6,26.0,888.0,779.4,586.18
2016,9,2,12,45,892.0,112.0,3.65,26.0,874.0,742.9,561.32
2016,9,2,13,0,874.0,121.0,3.7,26.0,860.0,704.94,533.84
2016,9,2,13,15,870.0,120.0,3.7,26.0,842.5,665.95,504.75
2016,9,2,13,30,866.0,119.0,3.7,26.0,825.0,625.25,473.8
2016,9,2,13,45,862.5,116.0,3.75,26.0,801.0,581.56,440.12
2016,9,2,14,0,859.0,113.0,3.8,26.0,777.0,536.48,404.52
2016,9,2,14,15,850.0,111.0,3.8,25.5,745.5,488.5,366.42
2016,9,2,14,30,841.0,109.0,3.8,25.0,714.0,439.99,326.76
2016,9,2,14,45,831.0,106.0,3.85,25.0,677.0,384.8,280.49
2016,9,2,15,0,821.0,103.0,3.9,25.0,640.0,334.33,236.82
2016,9,2,15,15,804.5,100.0,3.9,24.5,597.0,282.48,192.23
2016,9,2,15,30,788.0,97.0,3.9,24.0,554.0,231.83,148.92
2016,9,2,15,45,769.0,93.0,3.9,23.5,507.0,181.4,107.83
2016,9,2,16,0,750.0,89.0,3.9,23.0,460.0,132.86,72.84
2016,9,2,16,15,720.5,84.5,3.8,22.0,410.0,85.58,48.16
2016,9,2,16,30,691.0,80.0,3.7,21.0,360.0,51.22,38.97
2016,9,2,16,45,652.5,74.5,3.65,20.5,309.0,49.53,37.69
2016,9,2,17,0,614.0,69.0,3.6,20.0,258.0,47.73,36.24
2016,9,2,17,15,552.5,61.5,3.45,19.0,207.5,44.13,33.15
2016,9,2,17,30,491.0,54.0,3.3,18.0,157.0,40.36,29.73
2016,9,2,17,45,394.5,44.0,3.2,17.5,111.0,34.09,23.83
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,27.53,16.87
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,13.55,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,3.35,14.5,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,3.5,15.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,21.0,3.55,15.0,21.0,19.49,9.7
2016,9,3,6,30,0.0,34.0,3.6,15.0,34.0,31.58,20.72
2016,9,3,6,45,0.0,49.5,3.65,15.5,49.5,46.93,34.04
2016,9,3,7,0,0.0,65.0,3.7,16.0,65.0,62.39,47.32
2016,9,3,7,15,0.0,82.0,3.7,16.5,82.0,79.36,61.61
2016,9,3,7,30,0.0,99.0,3.7,17.0,99.0,96.17,75.5
2016,9,3,7,45,140.5,136.5,3.7,17.5,199.5,261.04,214.96
2016,9,3,8,0,281.0,174.0,3.7,18.0,300.0,429.68,350.97
2016,9,3,8,15,156.0,189.5,3.65,18.0,260.5,338.65,274.59
2016,9,3,8,30,31.0,205.0,3.6,18.0,221.0,240.95,192.28
2016,9,3,8,45,142.5,236.5,3.6,18.5,322.5,382.03,306.29
2016,9,3,9,0,254.0,268.0,3.6,19.0,424.0,526.81,417.77
2016,9,3,9,15,534.0,194.0,3.6,19.5,551.0,703.06,553.75
2016,9,3,9,30,814.0,120.0,3.6,20.0,678.0,874.41,674.73
2016,9,3,9,45,851.0,109.5,3.6,20.5,719.0,891.98,683.03
2016,9,3,10,0,888.0,99.0,3.6,21.0,760.0,914.51,695.95
2016,9,3,10,15,895.0,100.5,3.65,21.0,788.5,920.27,698.95
2016,9,3,10,30,902.0,102.0,3.7,21.0,817.0,922.76,699.97
2016,9,3,10,45,907.0,103.0,3.8,21.5,838.5,919.64,696.24
2016,9,3,11,0,912.0,104.0,3.9,22.0,860.0,913.21,690.42
2016,9,3,11,15,915.0,104.5,4.0,22.0,873.5,901.25,682.25
2016,9,3,11,30,918.0,105.0,4.1,22.0,887.0,886.08,671.98
2016,9,3,11,45,918.0,106.0,4.2,22.0,892.5,865.78,658.21
2016,9,3,12,0,918.0,107.0,4.3,22.0,898.0,842.52,642.4
2016,9,3,12,15,917.0,107.0,4.4,21.5,896.0,814.68,624.57
2016,9,3,12,30,916.0,107.0,4.5,21.0,894.0,784.2,604.98
2016,9,3,12,45,901.5,113.5,4.65,21.0,880.5,747.59,579.84
2016,9,3,13,0,887.0,120.0,4.8,21.0,867.0,709.35,551.62
2016,9,3,13,15,882.5,119.0,4.8,20.5,849.0,669.5,521.88
2016,9,3,13,30,878.0,118.0,4.8,20.0,831.0,627.93,490.09
2016,9,3,13,45,711.0,189.0,4.8,20.0,755.0,553.38,430.49
2016,9,3,14,0,544.0,260.0,4.8,20.0,679.0,494.17,382.6
2016,9,3,14,15,544.5,246.0,4.7,20.0,650.0,452.69,348.82
2016,9,3,14,30,545.0,232.0,4.6,20.0,621.0,410.67,313.85
2016,9,3,14,45,374.0,263.5,4.55,20.0,524.5,348.73,265.55
2016,9,3,15,0,203.0,295.0,4.5,20.0,428.0,303.4,232.14
2016,9,3,15,15,505.0,195.0,4.45,19.5,493.5,275.71,200.17
2016,9,3,15,30,807.0,95.0,4.4,19.0,559.0,230.2,149.64
2016,9,3,15,45,786.5,91.5,4.35,18.5,511.5,178.98,107.33
2016,9,3,16,0,766.0,88.0,4.3,18.0,464.0,129.8,71.85
2016,9,3,16,15,737.0,84.0,4.2,17.5,413.5,82.19,47.7
2016,9,3,16,30,708.0,80.0,4.1,17.0,363.0,51.54,39.93
2016,9,3,16,45,658.5,76.0,4.1,17.0,310.0,50.96,39.53
2016,9,3,17,0,609.0,72.0,4.1,17.0,257.0,50.43,39.08
2016,9,3,17,15,545.0,64.5,3.95,16.5,206.0,46.95,35.98
2016,9,3,17,30,481.0,57.0,3.8,16.0,155.0,43.34,32.57
2016,9,3,17,45,363.0,46.5,3.65,15.5,108.0,36.72,26.24
2016,9,3,18,0,245.0,36.0,3.5,15.0,61.0,28.24,17.23
2016,9,3,18,15,122.5,18.0,3.5,14.5,30.5,14.26,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.5,3.35,13.5,10.0,20.52,0.0
2016,9,4,6,0,59.0,17.0,3.4,14.0,20.0,55.84,0.0
2016,9,4,6,15,155.0,37.0,3.4,14.0,57.5,154.01,115.01
2016,9,4,6,30,251.0,57.0,3.4,14.0,95.0,236.48,191.79
2016,9,4,6,45,322.0,73.0,3.4,14.5,141.5,306.73,253.65
2016,9,4,7,0,393.0,89.0,3.4,15.0,188.0,382.39,317.99
2016,9,4,7,15,449.0,100.5,3.3,15.5,238.5,446.91,371.0
2016,9,4,7,30,505.0,112.0,3.2,16.0,289.0,514.43,424.32
2016,9,4,7,45,558.5,117.0,3.1,16.5,342.0,579.0,473.42
2016,9,4,8,0,612.0,122.0,3.0,17.0,395.0,642.18,519.82
2016,9,4,8,15,642.5,128.5,2.95,17.5,444.0,689.27,552.21
2016,9,4,8,30,673.0,135.0,2.9,18.0,493.0,735.52,582.98
2016,9,4,8,45,710.5,134.0,2.85,18.5,541.5,777.96,610.3
2016,9,4,9,0,748.0,133.0,2.8,19.0,590.0,819.1,636.15
2016,9,4,9,15,764.5,136.5,2.8,19.0,631.5,845.4,652.73
2016,9,4,9,30,781.0,140.0,2.8,19.0,673.0,864.77,664.55
2016,9,4,9,45,834.5,122.5,2.85,19.5,718.0,896.39,684.02
2016,9,4,10,0,888.0,105.0,2.9,20.0,763.0,918.51,696.73
2016,9,4,10,15,895.5,106.0,2.95,20.5,792.0,923.98,698.22
2016,9,4,10,30,903.0,107.0,3.0,21.0,821.0,926.2,697.76
2016,9,4,10,45,908.5,108.5,3.15,21.5,843.0,923.85,695.1
2016,9,4,11,0,914.0,110.0,3.3,22.0,865.0,918.17,690.29
2016,9,4,11,15,917.0,110.5,3.45,22.0,879.0,905.98,682.48
2016,9,4,11,30,920.0,111.0,3.6,22.0,893.0,890.59,672.53
2016,9,4,11,45,704.5,220.5,3.75,22.5,821.5,805.25,611.75
2016,9,4,12,0,489.0,330.0,3.9,23.0,750.0,714.08,541.35
2016,9,4,12,15,704.5,221.5,3.95,23.0,824.5,759.86,579.28
2016,9,4,12,30,920.0,113.0,4.0,23.0,899.0,789.26,602.24
2016,9,4,12,45,924.0,108.5,4.1,23.0,890.5,755.35,578.63
2016,9,4,13,0,928.0,104.0,4.2,23.0,882.0,718.79,552.13
2016,9,4,13,15,924.0,103.0,4.2,23.0,864.0,677.8,520.96
2016,9,4,13,30,920.0,102.0,4.2,23.0,846.0,634.95,487.77
2016,9,4,13,45,912.0,102.0,4.25,23.0,820.0,589.12,451.67
2016,9,4,14,0,904.0,102.0,4.3,23.0,794.0,542.14,413.77
2016,9,4,14,15,895.0,100.5,4.25,22.5,761.5,492.5,373.44
2016,9,4,14,30,886.0,99.0,4.2,22.0,729.0,442.26,331.45
2016,9,4,14,45,872.0,97.5,4.2,22.0,689.5,389.86,286.23
2016,9,4,15,0,858.0,96.0,4.2,22.0,650.0,337.79,240.49
2016,9,4,15,15,842.0,93.5,4.15,21.5,606.0,278.8,189.53
2016,9,4,15,30,826.0,91.0,4.1,21.0,562.0,226.73,144.54
2016,9,4,15,45,803.0,88.0,4.05,21.0,513.5,174.6,102.05
2016,9,4,16,0,780.0,85.0,4.0,21.0,465.0,124.78,67.09
2016,9,4,16,15,750.0,81.0,3.9,20.5,413.5,76.47,44.14
2016,9,4,16,30,720.0,77.0,3.8,20.0,362.0,54.91,42.37
2016,9,4,16,45,674.5,72.0,3.75,19.5,308.5,48.19,36.7
2016,9,4,17,0,629.0,67.0,3.7,19.0,255.0,46.68,35.47
2016,9,4,17,15,564.5,60.0,3.55,18.0,203.5,43.43,32.65
2016,9,4,17,30,500.0,53.0,3.4,17.0,152.0,40.06,29.52
2016,9,4,17,45,388.5,42.5,3.3,16.5,105.5,33.27,23.08
2016,9,4,18,0,277.0,32.0,3.2,16.0,59.0,26.16,15.01
2016,9,4,18,15,138.5,16.0,3.05,15.5,29.5,15.25,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,8.5,1.6,13.5,11.5,36.4,0.0
2016,9,5,6,0,135.0,17.0,1.8,14.0,23.0,97.8,0.0
2016,9,5,6,15,259.0,30.5,1.85,14.0,62.0,198.25,147.34
2016,9,5,6,30,383.0,44.0,1.9,14.0,101.0,293.07,236.88
2016,9,5,6,45,463.5,53.5,1.95,14.5,150.0,368.22,302.62
2016,9,5,7,0,544.0,63.0,2.0,15.0,199.0,448.88,370.12
2016,9,5,7,15,596.0,69.5,1.95,15.5,250.5,511.48,420.32
2016,9,5,7,30,648.0,76.0,1.9,16.0,302.0,576.16,469.86
2016,9,5,7,45,687.5,80.5,1.85,17.0,354.5,630.63,507.49
2016,9,5,8,0,727.0,85.0,1.8,18.0,407.0,685.45,543.82
2016,9,5,8,15,753.0,89.0,1.75,18.5,456.5,725.4,569.14
2016,9,5,8,30,779.0,93.0,1.7,19.0,506.0,767.79,595.63
2016,9,5,8,45,801.0,95.0,1.7,20.0,552.5,802.89,615.67
2016,9,5,9,0,823.0,97.0,1.7,21.0,599.0,835.97,633.98
2016,9,5,9,15,837.5,99.5,1.75,21.5,640.0,860.81,648.18
2016,9,5,9,30,852.0,102.0,1.8,22.0,681.0,876.01,655.94
2016,9,5,9,45,871.5,100.0,1.85,22.5,718.5,894.87,666.3
2016,9,5,10,0,891.0,98.0,1.9,23.0,756.0,910.88,674.76
2016,9,5,10,15,898.5,99.0,2.0,23.5,784.5,916.37,676.91
2016,9,5,10,30,906.0,100.0,2.1,24.0,813.0,918.59,677.12
2016,9,5,10,45,911.5,101.0,2.25,25.0,834.5,915.72,673.26
2016,9,5,11,0,917.0,102.0,2.4,26.0,856.0,909.52,667.3
2016,9,5,11,15,920.0,102.5,2.5,26.0,870.0,897.34,659.67
2016,9,5,11,30,923.0,103.0,2.6,26.0,884.0,881.93,649.98
2016,9,5,11,45,923.5,104.0,2.75,26.5,890.0,861.8,636.27
2016,9,5,12,0,924.0,105.0,2.9,27.0,896.0,838.67,620.52
2016,9,5,12,15,924.0,105.0,2.95,27.0,894.0,811.3,602.49
2016,9,5,12,30,924.0,105.0,3.0,27.0,892.0,781.2,582.55
2016,9,5,12,45,907.5,112.5,3.15,27.5,878.0,743.83,556.86
2016,9,5,13,0,891.0,120.0,3.3,28.0,864.0,704.91,527.95
2016,9,5,13,15,886.5,119.0,3.35,27.5,846.0,664.77,499.46
2016,9,5,13,30,882.0,118.0,3.4,27.0,828.0,622.91,468.92
2016,9,5,13,45,873.0,117.5,3.5,27.0,802.0,577.51,434.14
2016,9,5,14,0,864.0,117.0,3.6,27.0,776.0,531.14,397.69
2016,9,5,14,15,854.5,115.5,3.65,26.5,743.5,478.97,356.65
2016,9,5,14,30,845.0,114.0,3.7,26.0,711.0,429.74,316.45
2016,9,5,14,45,830.5,111.5,3.75,26.0,672.0,377.75,272.56
2016,9,5,15,0,816.0,109.0,3.8,26.0,633.0,326.31,228.35
2016,9,5,15,15,798.5,106.0,3.8,25.5,589.0,274.51,184.11
2016,9,5,15,30,781.0,103.0,3.8,25.0,545.0,224.06,141.59
2016,9,5,15,45,758.5,98.5,3.8,25.0,497.0,173.25,101.29
2016,9,5,16,0,736.0,94.0,3.8,25.0,449.0,119.15,63.9
2016,9,5,16,15,704.5,89.5,3.6,24.0,398.0,72.52,43.11
2016,9,5,16,30,673.0,85.0,3.4,23.0,347.0,55.69,42.52
2016,9,5,16,45,632.0,78.0,3.25,22.5,295.5,53.0,40.39
2016,9,5,17,0,591.0,71.0,3.1,22.0,244.0,50.14,38.0
2016,9,5,17,15,525.5,62.5,2.65,21.0,193.5,45.78,34.24
2016,9,5,17,30,460.0,54.0,2.2,20.0,143.0,41.21,30.09
2016,9,5,17,45,359.5,42.0,1.8,19.5,98.5,33.07,22.52
2016,9,5,18,0,259.0,30.0,1.4,19.0,54.0,24.48,12.88
2016,9,5,18,15,129.5,15.0,1.3,18.0,27.0,14.3,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,7.63,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,103.45,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.0,205.24,150.2
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,302.12,242.31
2016,9,6,6,45,489.0,49.0,1.55,16.0,149.5,376.89,306.84
2016,9,6,7,0,571.0,57.0,1.6,17.0,199.0,457.3,372.81
2016,9,6,7,15,622.0,63.0,1.45,17.5,250.5,519.3,421.28
2016,9,6,7,30,673.0,69.0,1.3,18.0,302.0,583.35,468.31
2016,9,6,7,45,711.0,73.0,1.2,19.0,354.5,633.36,501.12
2016,9,6,8,0,749.0,77.0,1.1,20.0,407.0,687.34,535.22
2016,9,6,8,15,774.0,81.0,1.15,21.0,456.5,730.65,561.95
2016,9,6,8,30,799.0,85.0,1.2,22.0,506.0,772.63,587.16
2016,9,6,8,45,819.0,87.5,1.25,23.0,552.0,806.94,606.6
2016,9,6,9,0,839.0,90.0,1.3,24.0,598.0,839.14,624.35
2016,9,6,9,15,853.0,92.0,1.5,25.0,639.5,856.34,633.8
2016,9,6,9,30,867.0,94.0,1.7,26.0,681.0,877.74,646.07
2016,9,6,9,45,874.0,97.5,1.9,27.0,715.5,891.74,653.29
2016,9,6,10,0,881.0,101.0,2.1,28.0,750.0,902.58,658.45
2016,9,6,10,15,889.0,102.5,2.15,28.5,779.0,908.91,660.6
2016,9,6,10,30,897.0,104.0,2.2,29.0,808.0,911.99,660.79
2016,9,6,10,45,903.5,104.5,2.3,29.5,829.5,909.38,657.91
2016,9,6,11,0,910.0,105.0,2.4,30.0,851.0,903.46,653.03
2016,9,6,11,15,913.0,106.0,2.4,30.0,865.0,891.75,644.99
2016,9,6,11,30,916.0,107.0,2.4,30.0,879.0,876.82,635.0
2016,9,6,11,45,917.5,107.0,2.4,30.5,885.0,856.52,620.37
2016,9,6,12,0,919.0,107.0,2.4,31.0,891.0,833.22,603.92
2016,9,6,12,15,918.5,107.0,2.45,31.0,888.5,805.5,586.16
2016,9,6,12,30,918.0,107.0,2.5,31.0,886.0,775.09,566.55
2016,9,6,12,45,910.0,109.5,2.6,31.0,874.5,739.2,543.39
2016,9,6,13,0,902.0,112.0,2.7,31.0,863.0,701.35,516.83
2016,9,6,13,15,898.0,111.0,2.8,31.0,844.5,661.13,488.07
2016,9,6,13,30,894.0,110.0,2.9,31.0,826.0,619.13,457.29
2016,9,6,13,45,888.0,108.5,3.0,31.0,800.5,574.02,423.42
2016,9,6,14,0,882.0,107.0,3.1,31.0,775.0,527.66,387.64
2016,9,6,14,15,872.5,105.5,3.15,30.5,742.5,478.71,349.53
2016,9,6,14,30,863.0,104.0,3.2,30.0,710.0,429.25,309.81
2016,9,6,14,45,851.0,101.0,3.25,30.0,671.5,377.4,266.67
2016,9,6,15,0,839.0,98.0,3.3,30.0,633.0,319.97,218.61
2016,9,6,15,15,822.5,95.5,3.25,29.5,589.0,267.71,174.57
2016,9,6,15,30,806.0,93.0,3.2,29.0,545.0,216.63,132.22
2016,9,6,15,45,784.5,89.0,3.15,28.5,497.0,165.1,92.45
2016,9,6,16,0,763.0,85.0,3.1,28.0,449.0,115.75,60.3
2016,9,6,16,15,732.0,80.5,2.95,27.5,398.0,68.17,40.93
2016,9,6,16,30,701.0,76.0,2.8,27.0,347.0,49.33,36.41
2016,9,6,16,45,659.5,70.0,2.65,26.5,295.0,47.1,34.68
2016,9,6,17,0,618.0,64.0,2.5,26.0,243.0,44.75,32.75
2016,9,6,17,15,552.5,56.5,2.15,25.0,192.0,40.97,29.52
2016,9,6,17,30,487.0,49.0,1.8,24.0,141.0,37.03,25.96
2016,9,6,17,45,384.0,38.0,1.45,23.0,96.0,29.63,19.19
2016,9,6,18,0,281.0,27.0,1.1,22.0,51.0,21.83,9.96
2016,9,6,18,15,140.5,13.5,1.05,21.0,25.5,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.0,0.4,16.5,10.0,6.67,0.0
2016,9,7,6,0,145.0,14.0,0.4,17.0,20.0,79.82,0.0
2016,9,7,6,15,272.0,27.5,0.5,17.5,59.0,200.57,142.18
2016,9,7,6,30,399.0,41.0,0.6,18.0,98.0,296.8,233.11
2016,9,7,6,45,477.0,50.5,0.7,19.0,147.0,370.54,295.37
2016,9,7,7,0,555.0,60.0,0.8,20.0,196.0,449.67,358.83
2016,9,7,7,15,607.0,66.5,0.95,20.5,248.0,512.32,408.11
2016,9,7,7,30,659.0,73.0,1.1,21.0,300.0,577.06,457.04
2016,9,7,7,45,694.5,78.5,1.25,22.0,351.5,629.94,493.49
2016,9,7,8,0,730.0,84.0,1.4,23.0,403.0,679.2,526.23
2016,9,7,8,15,756.0,88.0,1.45,24.0,453.0,722.73,553.17
2016,9,7,8,30,782.0,92.0,1.5,25.0,503.0,764.97,578.53
2016,9,7,8,45,800.5,96.0,1.6,26.0,548.5,799.33,598.46
2016,9,7,9,0,819.0,100.0,1.7,27.0,594.0,831.51,616.68
2016,9,7,9,15,833.5,102.5,1.65,27.5,635.0,856.07,629.32
2016,9,7,9,30,848.0,105.0,1.6,28.0,676.0,877.92,640.11
2016,9,7,9,45,862.5,105.0,1.6,29.0,712.0,887.3,642.09
2016,9,7,10,0,877.0,105.0,1.6,30.0,748.0,900.71,646.87
2016,9,7,10,15,884.5,106.5,1.6,30.5,777.0,906.43,648.04
2016,9,7,10,30,892.0,108.0,1.6,31.0,806.0,908.91,647.37
2016,9,7,10,45,897.0,109.5,1.6,32.0,827.0,905.9,642.1
2016,9,7,11,0,902.0,111.0,1.6,33.0,848.0,899.61,634.98
2016,9,7,11,15,905.0,111.5,1.6,33.0,861.5,887.31,626.84
2016,9,7,11,30,908.0,112.0,1.6,33.0,875.0,871.84,616.86
2016,9,7,11,45,909.0,112.5,1.6,33.5,880.5,851.63,602.74
2016,9,7,12,0,910.0,113.0,1.6,34.0,886.0,828.46,586.89
2016,9,7,12,15,909.5,113.5,1.6,34.0,884.0,801.28,569.73
2016,9,7,12,30,909.0,114.0,1.6,34.0,882.0,771.44,550.83
2016,9,7,12,45,888.0,123.5,1.65,34.0,866.0,733.04,526.0
2016,9,7,13,0,867.0,133.0,1.7,34.0,850.0,693.38,498.8
2016,9,7,13,15,862.0,132.0,1.75,34.0,831.5,652.75,470.65
2016,9,7,13,30,857.0,131.0,1.8,34.0,813.0,610.57,440.68
2016,9,7,13,45,847.5,130.0,1.9,34.0,787.0,564.6,407.46
2016,9,7,14,0,838.0,129.0,2.0,34.0,761.0,517.85,372.64
2016,9,7,14,15,827.5,126.5,2.1,33.5,728.0,468.81,335.78
2016,9,7,14,30,817.0,124.0,2.2,33.0,695.0,419.53,297.45
2016,9,7,14,45,800.5,122.0,2.3,33.0,655.5,368.65,256.31
2016,9,7,15,0,784.0,120.0,2.4,33.0,616.0,318.59,215.05
2016,9,7,15,15,765.0,116.5,2.45,32.5,572.0,267.76,173.48
2016,9,7,15,30,746.0,113.0,2.5,32.0,528.0,212.86,129.6
2016,9,7,15,45,717.5,109.0,2.65,32.0,479.5,163.29,92.54
2016,9,7,16,0,689.0,105.0,2.8,32.0,431.0,116.71,63.44
2016,9,7,16,15,654.0,99.0,2.75,31.0,380.0,71.68,46.25
2016,9,7,16,30,619.0,93.0,2.7,30.0,329.0,62.37,46.85
2016,9,7,16,45,567.5,86.0,2.7,29.5,277.0,59.96,45.02
2016,9,7,17,0,516.0,79.0,2.7,29.0,225.0,57.46,42.99
2016,9,7,17,15,446.0,68.5,2.4,27.5,176.0,51.65,38.17
2016,9,7,17,30,376.0,58.0,2.1,26.0,127.0,43.95,31.49
2016,9,7,17,45,271.0,43.0,1.85,25.0,84.5,33.22,21.84
2016,9,7,18,0,166.0,28.0,1.6,24.0,42.0,22.03,8.92
2016,9,7,18,15,83.0,14.0,1.55,23.0,21.0,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,2.3,16.0,15.0,43.42,0.0
2016,9,8,6,15,172.5,30.0,2.35,16.5,50.5,152.15,106.1
2016,9,8,6,30,277.0,47.0,2.4,17.0,86.0,235.44,187.31
2016,9,8,6,45,358.5,60.0,2.5,17.5,133.0,308.53,251.22
2016,9,8,7,0,440.0,73.0,2.6,18.0,180.0,388.04,318.14
2016,9,8,7,15,339.5,100.5,2.5,18.5,194.5,370.04,303.06
2016,9,8,7,30,239.0,128.0,2.4,19.0,209.0,330.55,269.81
2016,9,8,7,45,437.5,117.0,2.35,19.5,295.5,480.31,390.05
2016,9,8,8,0,636.0,106.0,2.3,20.0,382.0,636.01,507.77
2016,9,8,8,15,665.0,111.5,2.25,20.5,430.5,680.8,536.75
2016,9,8,8,30,694.0,117.0,2.2,21.0,479.0,724.67,565.1
2016,9,8,8,45,719.0,120.5,2.15,21.5,525.0,761.61,587.87
2016,9,8,9,0,744.0,124.0,2.1,22.0,571.0,796.85,609.04
2016,9,8,9,15,760.5,127.5,2.15,22.5,611.5,822.74,624.27
2016,9,8,9,30,777.0,131.0,2.2,23.0,652.0,842.3,635.18
2016,9,8,9,45,786.0,135.0,2.25,23.5,686.0,857.23,643.01
2016,9,8,10,0,795.0,139.0,2.3,24.0,720.0,869.22,648.96
2016,9,8,10,15,804.0,141.5,2.35,24.5,748.0,876.57,651.91
2016,9,8,10,30,813.0,144.0,2.4,25.0,776.0,880.84,652.95
2016,9,8,10,45,821.5,144.0,2.5,25.5,797.5,878.91,650.41
2016,9,8,11,0,830.0,144.0,2.6,26.0,819.0,873.84,645.93
2016,9,8,11,15,833.5,145.0,2.7,26.0,832.5,862.38,638.55
2016,9,8,11,30,837.0,146.0,2.8,26.0,846.0,847.9,629.24
2016,9,8,11,45,841.0,145.0,2.9,26.5,852.0,828.88,615.69
2016,9,8,12,0,845.0,144.0,3.0,27.0,858.0,806.97,600.24
2016,9,8,12,15,844.0,144.0,3.05,27.0,855.5,779.46,581.88
2016,9,8,12,30,843.0,144.0,3.1,27.0,853.0,749.51,561.47
2016,9,8,12,45,848.0,139.0,3.2,27.0,845.0,716.74,538.34
2016,9,8,13,0,853.0,134.0,3.3,27.0,837.0,681.49,512.95
2016,9,8,13,15,674.5,211.5,3.3,27.0,760.0,603.72,453.9
2016,9,8,13,30,496.0,289.0,3.3,27.0,683.0,536.88,402.66
2016,9,8,13,45,664.5,207.5,3.35,27.0,716.5,529.07,397.21
2016,9,8,14,0,833.0,126.0,3.4,27.0,750.0,509.03,380.54
2016,9,8,14,15,663.0,184.0,3.4,26.5,667.0,438.76,326.47
2016,9,8,14,30,493.0,242.0,3.4,26.0,584.0,385.56,285.85
2016,9,8,14,45,641.0,178.0,3.4,26.0,596.5,353.51,256.2
2016,9,8,15,0,789.0,114.0,3.4,26.0,609.0,311.17,215.86
2016,9,8,15,15,770.0,110.5,3.35,25.5,565.5,260.13,172.54
2016,9,8,15,30,751.0,107.0,3.3,25.0,522.0,205.35,127.34
2016,9,8,15,45,729.0,102.0,3.3,24.5,474.5,155.67,89.25
2016,9,8,16,0,707.0,97.0,3.3,24.0,427.0,108.26,59.27
2016,9,8,16,15,673.0,91.5,3.2,23.5,376.5,62.8,48.41
2016,9,8,16,30,639.0,86.0,3.1,23.0,326.0,57.25,43.91
2016,9,8,16,45,594.5,78.5,3.05,22.5,275.0,54.2,41.44
2016,9,8,17,0,550.0,71.0,3.0,22.0,224.0,50.97,38.69
2016,9,8,17,15,480.5,61.5,2.85,21.0,174.5,45.75,34.14
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,40.27,29.12
2016,9,8,17,45,306.5,39.0,2.55,19.5,83.0,31.1,20.49
2016,9,8,18,0,202.0,26.0,2.4,19.0,41.0,20.51,6.76
2016,9,8,18,15,101.0,13.0,2.35,18.5,20.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
