Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,115.0,13.0,1.6,14.0,17.0,64.63,0.0
2016,9,9,6,15,245.0,26.5,1.65,14.5,54.5,184.41,127.38
2016,9,9,6,30,375.0,40.0,1.7,15.0,92.0,280.77,224.24
2016,9,9,6,45,458.0,49.0,1.75,15.5,140.0,355.41,289.91
2016,9,9,7,0,541.0,58.0,1.8,16.0,188.0,435.84,357.37
2016,9,9,7,15,294.0,93.5,1.75,16.5,166.5,330.26,271.51
2016,9,9,7,30,47.0,129.0,1.7,17.0,145.0,174.55,140.87
2016,9,9,7,45,140.5,151.0,1.65,18.0,209.5,278.62,226.91
2016,9,9,8,0,234.0,173.0,1.6,19.0,274.0,389.32,313.65
2016,9,9,8,15,168.5,198.0,1.55,19.5,275.0,357.56,285.35
2016,9,9,8,30,103.0,223.0,1.5,20.0,276.0,321.5,254.36
2016,9,9,8,45,235.5,229.5,1.5,21.0,366.0,462.73,363.08
2016,9,9,9,0,368.0,236.0,1.5,22.0,456.0,582.88,450.37
2016,9,9,9,15,371.5,253.5,1.55,22.5,489.0,607.01,464.72
2016,9,9,9,30,375.0,271.0,1.6,23.0,522.0,629.51,478.58
2016,9,9,9,45,622.0,187.5,1.65,24.0,629.0,772.08,580.71
2016,9,9,10,0,869.0,104.0,1.7,25.0,736.0,887.04,653.5
2016,9,9,10,15,706.5,184.0,1.75,25.5,710.5,837.34,617.68
2016,9,9,10,30,544.0,264.0,1.8,26.0,685.0,767.2,566.31
2016,9,9,10,45,552.0,266.5,1.85,26.5,704.0,767.93,566.09
2016,9,9,11,0,560.0,269.0,1.9,27.0,723.0,766.33,563.69
2016,9,9,11,15,521.0,293.0,1.9,27.5,720.5,744.08,545.87
2016,9,9,11,30,482.0,317.0,1.9,28.0,718.0,720.35,527.32
2016,9,9,11,45,493.5,310.0,1.9,28.5,723.0,706.77,517.15
2016,9,9,12,0,505.0,303.0,1.9,29.0,728.0,691.16,505.5
2016,9,9,12,15,707.5,206.0,1.95,29.0,799.5,733.4,538.4
2016,9,9,12,30,910.0,109.0,2.0,29.0,871.0,760.18,558.66
2016,9,9,12,45,895.0,115.0,2.1,29.5,857.0,722.79,532.22
2016,9,9,13,0,880.0,121.0,2.2,30.0,843.0,683.85,503.84
2016,9,9,13,15,875.5,120.0,2.3,30.0,824.5,643.89,475.3
2016,9,9,13,30,871.0,119.0,2.4,30.0,806.0,602.24,444.75
2016,9,9,13,45,865.0,117.0,2.5,30.0,780.5,557.45,411.07
2016,9,9,14,0,859.0,115.0,2.6,30.0,755.0,511.48,375.5
2016,9,9,14,15,848.5,113.0,2.65,29.5,722.0,458.5,334.4
2016,9,9,14,30,838.0,111.0,2.7,29.0,689.0,408.71,294.3
2016,9,9,14,45,825.0,108.0,2.8,29.0,650.0,357.21,251.36
2016,9,9,15,0,812.0,105.0,2.9,29.0,611.0,306.14,208.05
2016,9,9,15,15,793.0,102.0,2.95,28.5,567.0,254.39,164.72
2016,9,9,15,30,774.0,99.0,3.0,28.0,523.0,204.16,123.7
2016,9,9,15,45,750.0,95.0,3.05,27.5,474.5,154.28,86.46
2016,9,9,16,0,726.0,91.0,3.1,27.0,426.0,101.25,53.47
2016,9,9,16,15,691.5,86.0,3.1,26.0,375.0,55.29,41.55
2016,9,9,16,30,657.0,81.0,3.1,25.0,324.0,53.75,40.56
2016,9,9,16,45,608.5,74.5,3.15,24.5,272.5,51.31,38.61
2016,9,9,17,0,560.0,68.0,3.2,24.0,221.0,48.76,36.45
2016,9,9,17,15,487.5,59.0,3.1,22.5,171.5,43.86,32.26
2016,9,9,17,30,415.0,50.0,3.0,21.0,122.0,38.74,27.62
2016,9,9,17,45,301.0,37.0,2.9,20.0,79.5,29.48,18.94
2016,9,9,18,0,187.0,24.0,2.8,19.0,37.0,18.94,3.92
2016,9,9,18,15,93.5,12.0,2.7,18.5,18.5,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,32.18,0.0
2016,9,10,6,15,155.5,28.5,2.45,14.5,47.0,139.7,92.96
2016,9,10,6,30,263.0,46.0,2.5,15.0,81.0,225.77,180.14
2016,9,10,6,45,345.0,58.5,2.55,15.5,126.5,297.31,243.55
2016,9,10,7,0,427.0,71.0,2.6,16.0,172.0,375.43,310.08
2016,9,10,7,15,213.5,87.0,2.55,16.5,137.5,254.67,210.73
2016,9,10,7,30,0.0,103.0,2.5,17.0,103.0,101.57,79.77
2016,9,10,7,45,23.5,135.5,2.45,17.5,145.5,152.9,122.83
2016,9,10,8,0,47.0,168.0,2.4,18.0,188.0,216.37,174.43
2016,9,10,8,15,122.0,194.5,2.4,18.5,255.5,316.44,255.23
2016,9,10,8,30,197.0,221.0,2.4,19.0,323.0,407.53,326.34
2016,9,10,8,45,271.0,230.5,2.4,20.0,384.0,492.76,390.11
2016,9,10,9,0,345.0,240.0,2.4,21.0,445.0,567.0,443.82
2016,9,10,9,15,345.0,259.5,2.45,21.5,477.0,589.95,458.06
2016,9,10,9,30,345.0,279.0,2.5,22.0,509.0,611.2,471.26
2016,9,10,9,45,566.0,208.0,2.6,23.0,608.0,737.89,564.7
2016,9,10,10,0,787.0,137.0,2.7,24.0,707.0,854.84,643.57
2016,9,10,10,15,646.0,206.0,2.8,24.0,686.0,804.81,607.44
2016,9,10,10,30,505.0,275.0,2.9,24.0,665.0,742.52,560.39
2016,9,10,10,45,514.0,277.5,3.0,24.5,683.5,744.21,560.79
2016,9,10,11,0,523.0,280.0,3.1,25.0,702.0,743.67,559.22
2016,9,10,11,15,470.5,311.0,3.15,25.0,695.5,717.34,538.87
2016,9,10,11,30,418.0,342.0,3.2,25.0,689.0,689.83,517.88
2016,9,10,11,45,429.0,335.5,3.3,25.5,693.5,677.36,508.51
2016,9,10,12,0,440.0,329.0,3.4,26.0,698.0,663.05,497.7
2016,9,10,12,15,633.5,238.0,3.45,26.0,767.5,705.24,531.58
2016,9,10,12,30,827.0,147.0,3.5,26.0,837.0,733.93,554.77
2016,9,10,12,45,826.0,145.0,3.6,26.5,827.0,700.19,529.01
2016,9,10,13,0,825.0,143.0,3.7,27.0,817.0,664.39,501.75
2016,9,10,13,15,819.5,141.5,3.75,26.5,798.5,624.41,472.7
2016,9,10,13,30,814.0,140.0,3.8,26.0,780.0,583.02,441.84
2016,9,10,13,45,806.5,138.0,3.85,26.0,754.5,538.93,407.29
2016,9,10,14,0,799.0,136.0,3.9,26.0,729.0,494.0,371.24
2016,9,10,14,15,787.5,133.5,3.9,25.5,696.5,446.3,332.81
2016,9,10,14,30,776.0,131.0,3.9,25.0,664.0,398.57,293.28
2016,9,10,14,45,762.0,127.5,3.9,25.0,625.5,349.35,251.25
2016,9,10,15,0,748.0,124.0,3.9,25.0,587.0,295.75,205.41
2016,9,10,15,15,727.5,120.0,3.85,24.5,543.5,245.76,163.02
2016,9,10,15,30,707.0,116.0,3.8,24.0,500.0,197.52,123.3
2016,9,10,15,45,681.5,110.5,3.75,24.0,453.0,149.54,87.18
2016,9,10,16,0,656.0,105.0,3.7,24.0,406.0,104.28,60.0
2016,9,10,16,15,620.0,99.0,3.6,23.5,356.5,64.76,50.12
2016,9,10,16,30,584.0,93.0,3.5,23.0,307.0,63.34,49.16
2016,9,10,16,45,534.5,84.5,3.45,22.5,256.5,59.71,46.19
2016,9,10,17,0,485.0,76.0,3.4,22.0,206.0,55.88,42.91
2016,9,10,17,15,413.0,65.0,3.2,21.0,158.5,48.42,36.37
2016,9,10,17,30,341.0,54.0,3.0,20.0,111.0,41.17,29.75
2016,9,10,17,45,237.0,38.5,2.9,19.0,71.0,29.91,19.2
2016,9,10,18,0,133.0,23.0,2.8,18.0,31.0,18.17,0.91
2016,9,10,18,15,66.5,11.5,2.75,17.5,15.5,10.96,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,14.0,10.0,22.98,0.0
2016,9,11,6,15,118.5,28.5,2.7,14.5,42.5,109.76,69.55
2016,9,11,6,30,205.0,48.0,2.8,15.0,75.0,197.15,156.55
2016,9,11,6,45,282.0,64.0,2.9,15.5,119.5,267.64,218.99
2016,9,11,7,0,359.0,80.0,3.0,16.0,164.0,344.16,284.46
2016,9,11,7,15,179.5,85.5,2.95,16.5,127.5,229.89,190.14
2016,9,11,7,30,0.0,91.0,2.9,17.0,91.0,88.19,68.69
2016,9,11,7,45,3.0,117.5,2.85,17.5,119.0,117.63,93.14
2016,9,11,8,0,6.0,144.0,2.8,18.0,147.0,147.02,116.91
2016,9,11,8,15,31.5,177.0,2.8,18.5,193.5,212.05,169.8
2016,9,11,8,30,57.0,210.0,2.8,19.0,240.0,268.63,214.64
2016,9,11,8,45,63.5,232.0,2.8,19.5,267.5,296.87,235.75
2016,9,11,9,0,70.0,254.0,2.8,20.0,295.0,324.87,256.42
2016,9,11,9,15,170.5,273.5,2.8,20.5,384.0,442.63,348.09
2016,9,11,9,30,271.0,293.0,2.8,21.0,473.0,561.66,436.87
2016,9,11,9,45,250.5,314.0,2.85,21.5,487.0,564.18,435.6
2016,9,11,10,0,230.0,335.0,2.9,22.0,501.0,553.56,425.69
2016,9,11,10,15,234.5,346.5,2.95,22.5,521.0,565.28,432.85
2016,9,11,10,30,239.0,358.0,3.0,23.0,541.0,575.91,439.09
2016,9,11,10,45,241.0,367.0,3.1,23.5,556.5,589.81,447.66
2016,9,11,11,0,243.0,376.0,3.2,24.0,572.0,592.44,448.29
2016,9,11,11,15,244.0,382.0,3.3,24.0,581.5,590.0,446.3
2016,9,11,11,30,245.0,388.0,3.4,24.0,591.0,586.44,443.55
2016,9,11,11,45,333.0,361.5,3.5,24.0,639.0,619.64,469.56
2016,9,11,12,0,421.0,335.0,3.6,24.0,687.0,652.07,494.36
2016,9,11,12,15,420.5,334.5,3.7,24.0,685.0,633.28,480.52
2016,9,11,12,30,420.0,334.0,3.8,24.0,683.0,613.26,465.94
2016,9,11,12,45,414.5,336.0,3.9,24.0,676.5,590.94,449.42
2016,9,11,13,0,409.0,338.0,4.0,24.0,670.0,567.87,432.15
2016,9,11,13,15,415.5,324.0,4.1,23.5,655.0,537.68,410.57
2016,9,11,13,30,422.0,310.0,4.2,23.0,640.0,506.41,387.67
2016,9,11,13,45,415.0,303.5,4.35,23.0,619.0,473.43,362.14
2016,9,11,14,0,408.0,297.0,4.5,23.0,598.0,440.49,336.26
2016,9,11,14,15,601.0,208.5,4.5,22.5,629.0,424.09,321.65
2016,9,11,14,30,794.0,120.0,4.5,22.0,660.0,392.08,291.86
2016,9,11,14,45,779.5,117.0,4.55,22.0,622.0,342.3,248.51
2016,9,11,15,0,765.0,114.0,4.6,22.0,584.0,293.18,205.3
2016,9,11,15,15,745.5,110.5,4.55,21.5,540.5,243.48,162.39
2016,9,11,15,30,726.0,107.0,4.5,21.0,497.0,189.94,117.93
2016,9,11,15,45,699.5,102.5,4.5,20.5,450.0,141.75,81.82
2016,9,11,16,0,673.0,98.0,4.5,20.0,403.0,96.34,55.34
2016,9,11,16,15,637.5,92.0,4.4,19.5,353.5,59.79,46.67
2016,9,11,16,30,602.0,86.0,4.3,19.0,304.0,58.11,45.44
2016,9,11,16,45,552.0,78.5,4.2,18.5,254.0,55.06,42.9
2016,9,11,17,0,502.0,71.0,4.1,18.0,204.0,51.87,40.1
2016,9,11,17,15,429.0,61.0,3.95,17.0,156.0,46.23,35.04
2016,9,11,17,30,356.0,51.0,3.8,16.0,108.0,38.95,28.27
2016,9,11,17,45,247.5,36.0,3.7,15.5,69.0,28.01,17.68
2016,9,11,18,0,139.0,21.0,3.6,15.0,30.0,16.6,0.0
2016,9,11,18,15,69.5,10.5,3.5,15.0,15.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,32.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,65.0,12.0,3.7,13.0,14.0,40.54,0.0
2016,9,12,6,15,205.0,27.0,3.75,13.5,50.0,159.45,99.24
2016,9,12,6,30,345.0,42.0,3.8,14.0,86.0,263.68,211.05
2016,9,12,6,45,442.0,50.5,3.85,14.5,135.0,344.55,283.74
2016,9,12,7,0,539.0,59.0,3.9,15.0,184.0,431.87,358.78
2016,9,12,7,15,595.5,65.5,3.9,15.5,235.5,496.14,412.48
2016,9,12,7,30,652.0,72.0,3.9,16.0,287.0,562.76,465.8
2016,9,12,7,45,691.5,76.5,3.9,16.5,339.0,616.38,506.19
2016,9,12,8,0,731.0,81.0,3.9,17.0,391.0,666.7,542.31
2016,9,12,8,15,758.5,85.0,3.9,17.0,440.5,710.85,573.86
2016,9,12,8,30,786.0,89.0,3.9,17.0,490.0,753.74,603.9
2016,9,12,8,45,598.5,155.0,3.95,17.5,476.5,692.86,555.07
2016,9,12,9,0,411.0,221.0,4.0,18.0,463.0,611.45,487.5
2016,9,12,9,15,409.0,240.5,4.0,18.5,496.0,633.33,501.82
2016,9,12,9,30,407.0,260.0,4.0,19.0,529.0,641.34,505.45
2016,9,12,9,45,473.5,248.0,4.0,19.5,576.5,696.95,545.73
2016,9,12,10,0,540.0,236.0,4.0,20.0,624.0,739.54,575.85
2016,9,12,10,15,535.0,250.0,4.05,20.0,647.0,745.51,578.71
2016,9,12,10,30,530.0,264.0,4.1,20.0,670.0,749.05,580.1
2016,9,12,10,45,722.5,184.0,4.15,20.5,753.5,827.04,638.15
2016,9,12,11,0,915.0,104.0,4.2,21.0,837.0,887.27,678.41
2016,9,12,11,15,919.0,104.5,4.25,21.0,850.5,875.27,669.34
2016,9,12,11,30,923.0,105.0,4.3,21.0,864.0,860.01,658.58
2016,9,12,11,45,923.0,106.5,4.35,21.0,869.5,839.35,644.12
2016,9,12,12,0,923.0,108.0,4.4,21.0,875.0,815.7,627.64
2016,9,12,12,15,923.0,108.0,4.45,21.0,872.5,787.74,608.19
2016,9,12,12,30,923.0,108.0,4.5,21.0,870.0,757.06,586.75
2016,9,12,12,45,922.5,106.5,4.6,21.0,860.0,722.06,561.16
2016,9,12,13,0,922.0,105.0,4.7,21.0,850.0,684.66,532.73
2016,9,12,13,15,918.5,104.0,4.7,20.5,832.0,643.68,501.53
2016,9,12,13,30,915.0,103.0,4.7,20.0,814.0,600.84,468.08
2016,9,12,13,45,910.5,101.0,4.7,20.0,788.5,554.93,430.5
2016,9,12,14,0,906.0,99.0,4.7,20.0,763.0,507.63,390.87
2016,9,12,14,15,898.0,97.5,4.65,19.5,730.5,458.1,349.06
2016,9,12,14,30,890.0,96.0,4.6,19.0,698.0,407.89,305.55
2016,9,12,14,45,880.5,93.0,4.6,18.5,659.5,355.51,259.39
2016,9,12,15,0,871.0,90.0,4.6,18.0,621.0,303.06,212.49
2016,9,12,15,15,854.5,87.5,4.55,17.5,576.0,243.41,160.27
2016,9,12,15,30,838.0,85.0,4.5,17.0,531.0,190.88,115.63
2016,9,12,15,45,816.0,81.5,4.45,17.0,482.0,138.42,75.89
2016,9,12,16,0,794.0,78.0,4.4,17.0,433.0,88.18,47.54
2016,9,12,16,15,761.0,73.5,4.3,16.5,381.0,51.81,40.24
2016,9,12,16,30,728.0,69.0,4.2,16.0,329.0,50.35,39.15
2016,9,12,16,45,676.5,64.0,4.15,15.5,275.0,43.98,33.6
2016,9,12,17,0,625.0,59.0,4.1,15.0,221.0,42.23,32.03
2016,9,12,17,15,548.0,51.5,3.9,14.5,169.5,38.27,28.34
2016,9,12,17,30,471.0,44.0,3.7,14.0,118.0,34.19,24.29
2016,9,12,17,45,326.5,32.5,3.5,13.5,74.5,26.08,15.96
2016,9,12,18,0,182.0,21.0,3.3,13.0,31.0,17.52,0.0
2016,9,12,18,15,91.0,10.5,3.35,13.0,15.5,10.01,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,4.77,0.0
2016,9,13,6,15,0.0,20.5,1.9,14.5,20.5,19.19,6.31
2016,9,13,6,30,0.0,36.0,2.0,15.0,36.0,35.67,23.6
2016,9,13,6,45,0.5,56.5,2.15,15.5,57.0,57.99,43.01
2016,9,13,7,0,1.0,77.0,2.3,16.0,78.0,79.43,61.46
2016,9,13,7,15,9.5,97.0,2.35,16.0,100.5,105.03,83.42
2016,9,13,7,30,18.0,117.0,2.4,16.0,123.0,130.95,105.33
2016,9,13,7,45,50.5,144.5,2.45,16.5,165.0,193.58,157.52
2016,9,13,8,0,83.0,172.0,2.5,17.0,207.0,248.85,202.46
2016,9,13,8,15,389.5,145.5,2.45,17.0,339.5,491.13,400.44
2016,9,13,8,30,696.0,119.0,2.4,17.0,472.0,718.68,572.79
2016,9,13,8,45,721.0,122.5,2.4,17.5,518.0,755.05,594.54
2016,9,13,9,0,746.0,126.0,2.4,18.0,564.0,789.67,616.25
2016,9,13,9,15,544.5,200.0,2.35,18.5,532.0,702.71,548.55
2016,9,13,9,30,343.0,274.0,2.3,19.0,500.0,600.63,467.56
2016,9,13,9,45,371.0,284.0,2.3,19.5,540.0,633.87,491.03
2016,9,13,10,0,399.0,294.0,2.3,20.0,580.0,665.8,512.25
2016,9,13,10,15,472.5,275.5,2.3,20.5,627.0,715.93,547.38
2016,9,13,10,30,546.0,257.0,2.3,21.0,674.0,753.59,573.24
2016,9,13,10,45,544.5,267.5,2.35,21.5,692.5,754.11,571.46
2016,9,13,11,0,543.0,278.0,2.4,22.0,711.0,752.28,568.41
2016,9,13,11,15,543.5,283.0,2.35,22.0,722.5,744.38,561.87
2016,9,13,11,30,544.0,288.0,2.3,22.0,734.0,734.35,553.93
2016,9,13,11,45,708.5,210.0,2.3,22.5,794.5,773.16,583.18
2016,9,13,12,0,873.0,132.0,2.3,23.0,855.0,796.72,599.25
2016,9,13,12,15,872.0,131.5,2.2,23.0,851.5,768.54,578.98
2016,9,13,12,30,871.0,131.0,2.1,23.0,848.0,737.88,556.86
2016,9,13,12,45,869.5,129.5,2.05,23.0,837.0,703.61,531.62
2016,9,13,13,0,868.0,128.0,2.0,23.0,826.0,667.18,504.44
2016,9,13,13,15,862.0,127.0,1.95,23.0,807.0,625.31,472.86
2016,9,13,13,30,856.0,126.0,1.9,23.0,788.0,582.37,439.83
2016,9,13,13,45,851.0,123.0,1.85,23.5,762.0,536.88,403.39
2016,9,13,14,0,846.0,120.0,1.8,24.0,736.0,490.25,365.32
2016,9,13,14,15,657.5,182.5,1.8,23.5,648.0,419.27,311.26
2016,9,13,14,30,469.0,245.0,1.8,23.0,560.0,366.76,271.87
2016,9,13,14,45,458.0,234.5,1.8,23.0,527.5,326.82,239.35
2016,9,13,15,0,447.0,224.0,1.8,23.0,495.0,287.73,207.16
2016,9,13,15,15,450.5,202.0,1.8,23.0,457.5,243.73,170.85
2016,9,13,15,30,454.0,180.0,1.8,23.0,420.0,199.5,135.18
2016,9,13,15,45,579.5,136.0,1.8,23.0,412.5,149.82,92.86
2016,9,13,16,0,705.0,92.0,1.8,23.0,405.0,86.0,48.43
2016,9,13,16,15,668.5,86.5,1.75,22.5,354.0,56.38,43.17
2016,9,13,16,30,632.0,81.0,1.7,22.0,303.0,54.89,42.11
2016,9,13,16,45,578.0,74.0,1.7,21.5,251.5,52.06,39.76
2016,9,13,17,0,524.0,67.0,1.7,21.0,200.0,49.11,37.18
2016,9,13,17,15,445.5,57.0,1.5,20.0,151.5,43.3,32.0
2016,9,13,17,30,367.0,47.0,1.3,19.0,103.0,37.23,26.3
2016,9,13,17,45,246.5,32.5,1.15,18.5,63.5,25.38,14.67
2016,9,13,18,0,126.0,18.0,1.0,18.0,24.0,14.27,0.0
2016,9,13,18,15,63.0,9.0,1.05,17.5,12.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,21.37,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,119.73,63.9
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,205.1,160.51
2016,9,14,6,45,313.0,59.5,0.95,15.5,118.5,277.85,224.62
2016,9,14,7,0,397.0,74.0,1.1,16.0,164.0,357.36,291.6
2016,9,14,7,15,455.0,85.5,1.05,16.5,213.5,421.75,343.57
2016,9,14,7,30,513.0,97.0,1.0,17.0,263.0,489.26,395.6
2016,9,14,7,45,559.5,104.0,1.0,17.5,313.5,550.4,440.79
2016,9,14,8,0,606.0,111.0,1.0,18.0,364.0,608.71,482.33
2016,9,14,8,15,637.0,117.5,0.95,18.5,412.5,654.78,512.85
2016,9,14,8,30,668.0,124.0,0.9,19.0,461.0,700.01,541.37
2016,9,14,8,45,696.0,127.0,0.85,20.0,506.5,737.6,562.69
2016,9,14,9,0,724.0,130.0,0.8,21.0,552.0,773.58,582.35
2016,9,14,9,15,741.5,133.5,0.75,21.5,592.5,799.35,595.8
2016,9,14,9,30,759.0,137.0,0.7,22.0,633.0,822.69,607.55
2016,9,14,9,45,817.0,118.5,0.65,22.5,678.0,850.42,622.02
2016,9,14,10,0,875.0,100.0,0.6,23.0,723.0,873.39,633.14
2016,9,14,10,15,883.0,101.5,0.6,23.5,751.0,878.91,634.1
2016,9,14,10,30,891.0,103.0,0.6,24.0,779.0,881.19,633.37
2016,9,14,10,45,898.0,103.5,0.65,24.5,800.5,878.26,630.47
2016,9,14,11,0,905.0,104.0,0.7,25.0,822.0,872.01,625.66
2016,9,14,11,15,908.5,104.5,0.85,25.0,835.0,859.56,619.93
2016,9,14,11,30,912.0,105.0,1.0,25.0,848.0,843.9,612.03
2016,9,14,11,45,725.5,199.5,1.2,25.5,793.5,773.3,566.24
2016,9,14,12,0,539.0,294.0,1.4,26.0,739.0,697.41,512.13
2016,9,14,12,15,550.5,284.0,1.6,26.0,736.5,675.7,499.39
2016,9,14,12,30,562.0,274.0,1.8,26.0,734.0,651.92,484.17
2016,9,14,12,45,730.0,192.0,2.0,26.5,781.0,664.78,495.63
2016,9,14,13,0,898.0,110.0,2.2,27.0,828.0,665.99,497.6
2016,9,14,13,15,893.5,109.0,2.3,27.0,809.5,625.19,467.41
2016,9,14,13,30,889.0,108.0,2.4,27.0,791.0,582.68,435.4
2016,9,14,13,45,882.5,106.0,2.5,27.0,764.5,536.77,399.97
2016,9,14,14,0,876.0,104.0,2.6,27.0,738.0,489.71,362.59
2016,9,14,14,15,866.0,102.0,2.7,26.5,705.0,440.27,322.96
2016,9,14,14,30,856.0,100.0,2.8,26.0,672.0,390.43,281.74
2016,9,14,14,45,843.0,97.5,2.9,26.0,632.5,333.62,233.79
2016,9,14,15,0,830.0,95.0,3.0,26.0,593.0,282.19,189.38
2016,9,14,15,15,811.5,92.0,3.0,25.5,548.5,229.92,145.23
2016,9,14,15,30,793.0,89.0,3.0,25.0,504.0,179.09,104.3
2016,9,14,15,45,768.5,85.0,3.05,25.0,455.5,128.61,68.69
2016,9,14,16,0,744.0,81.0,3.1,25.0,407.0,80.67,44.78
2016,9,14,16,15,709.0,76.5,3.05,24.5,356.0,49.37,36.84
2016,9,14,16,30,674.0,72.0,3.0,24.0,305.0,48.29,36.08
2016,9,14,16,45,624.0,65.5,3.0,23.5,253.5,45.54,33.8
2016,9,14,17,0,574.0,59.0,3.0,23.0,202.0,42.65,31.27
2016,9,14,17,15,495.0,50.5,2.65,22.0,152.5,37.85,26.98
2016,9,14,17,30,416.0,42.0,2.3,21.0,103.0,32.87,22.26
2016,9,14,17,45,286.0,29.0,2.0,20.0,63.0,23.25,12.4
2016,9,14,18,0,156.0,16.0,1.7,19.0,23.0,15.25,0.0
2016,9,14,18,15,78.0,8.0,1.6,18.5,11.5,7.63,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,137.9,67.67
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,276.0,216.72
2016,9,15,6,45,477.0,43.0,1.8,15.5,129.5,352.29,285.67
2016,9,15,7,0,565.0,52.0,2.0,16.0,178.0,434.98,356.1
2016,9,15,7,15,620.5,58.0,2.0,16.5,229.5,498.16,407.92
2016,9,15,7,30,676.0,64.0,2.0,17.0,281.0,559.9,456.36
2016,9,15,7,45,353.0,110.0,2.0,18.0,225.0,403.4,328.94
2016,9,15,8,0,30.0,156.0,2.0,19.0,169.0,189.38,150.76
2016,9,15,8,15,53.5,183.5,2.0,19.5,209.5,237.41,189.72
2016,9,15,8,30,77.0,211.0,2.0,20.0,250.0,285.93,227.48
2016,9,15,8,45,237.0,215.5,2.0,20.5,350.5,443.78,351.81
2016,9,15,9,0,397.0,220.0,2.0,21.0,451.0,582.08,455.46
2016,9,15,9,15,404.5,236.0,2.0,21.5,485.5,620.48,479.87
2016,9,15,9,30,412.0,252.0,2.0,22.0,520.0,644.51,494.64
2016,9,15,9,45,471.0,243.5,2.0,22.5,565.5,684.92,522.46
2016,9,15,10,0,530.0,235.0,2.0,23.0,611.0,723.99,548.73
2016,9,15,10,15,535.5,242.0,2.0,23.5,634.5,731.53,551.6
2016,9,15,10,30,541.0,249.0,2.0,24.0,658.0,736.8,553.2
2016,9,15,10,45,732.0,172.0,2.0,24.5,741.5,814.25,607.55
2016,9,15,11,0,923.0,95.0,2.0,25.0,825.0,874.24,645.18
2016,9,15,11,15,926.5,95.5,2.05,25.5,838.0,861.57,634.92
2016,9,15,11,30,930.0,96.0,2.1,26.0,851.0,845.63,623.32
2016,9,15,11,45,740.5,186.5,2.2,26.5,790.5,769.2,570.85
2016,9,15,12,0,551.0,277.0,2.3,27.0,730.0,688.03,510.53
2016,9,15,12,15,541.0,284.5,2.35,27.0,727.5,666.78,495.75
2016,9,15,12,30,531.0,292.0,2.4,27.0,725.0,644.26,479.47
2016,9,15,12,45,534.0,282.5,2.5,27.0,713.0,614.03,458.25
2016,9,15,13,0,537.0,273.0,2.6,27.0,701.0,582.45,435.67
2016,9,15,13,15,512.0,276.0,2.65,27.0,676.5,544.17,407.3
2016,9,15,13,30,487.0,279.0,2.7,27.0,652.0,506.69,379.12
2016,9,15,13,45,487.0,268.0,2.8,27.0,629.5,470.91,352.01
2016,9,15,14,0,487.0,257.0,2.9,27.0,607.0,434.5,323.74
2016,9,15,14,15,480.5,247.5,2.9,26.5,579.5,396.17,293.84
2016,9,15,14,30,474.0,238.0,2.9,26.0,552.0,357.98,263.36
2016,9,15,14,45,650.5,167.5,2.95,26.0,570.5,325.33,231.71
2016,9,15,15,0,827.0,97.0,3.0,26.0,589.0,278.92,186.48
2016,9,15,15,15,808.0,94.0,3.0,25.5,544.5,226.75,142.57
2016,9,15,15,30,789.0,91.0,3.0,25.0,500.0,176.1,102.14
2016,9,15,15,45,762.0,87.0,3.0,25.0,451.0,125.72,67.38
2016,9,15,16,0,735.0,83.0,3.0,25.0,402.0,78.18,44.97
2016,9,15,16,15,698.0,78.5,2.95,24.0,350.5,51.07,38.39
2016,9,15,16,30,661.0,74.0,2.9,23.0,299.0,50.07,37.79
2016,9,15,16,45,607.0,67.5,2.85,22.5,247.0,47.39,35.55
2016,9,15,17,0,553.0,61.0,2.8,22.0,195.0,44.61,33.08
2016,9,15,17,15,469.5,51.5,2.5,21.0,146.0,39.0,28.05
2016,9,15,17,30,386.0,42.0,2.2,20.0,97.0,33.15,22.51
2016,9,15,17,45,250.5,28.5,1.95,19.0,58.0,23.03,11.68
2016,9,15,18,0,115.0,15.0,1.7,18.0,19.0,14.3,0.0
2016,9,15,18,15,57.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,186.5,17.0,1.2,13.5,39.0,132.82,57.09
2016,9,16,6,30,373.0,34.0,1.2,14.0,78.0,266.63,208.86
2016,9,16,6,45,462.5,43.0,1.3,15.0,125.5,342.86,277.33
2016,9,16,7,0,552.0,52.0,1.4,16.0,173.0,425.62,346.7
2016,9,16,7,15,608.5,58.5,1.25,16.5,224.5,489.44,397.83
2016,9,16,7,30,665.0,65.0,1.1,17.0,276.0,555.69,447.89
2016,9,16,7,45,423.5,118.0,1.0,17.5,261.0,462.6,372.1
2016,9,16,8,0,182.0,171.0,0.9,18.0,246.0,332.81,266.83
2016,9,16,8,15,188.5,192.0,0.8,18.5,278.0,363.62,289.95
2016,9,16,8,30,195.0,213.0,0.7,19.0,310.0,393.88,310.85
2016,9,16,8,45,515.0,150.0,0.65,20.0,439.5,606.19,470.77
2016,9,16,9,0,835.0,87.0,0.6,21.0,569.0,807.09,603.85
2016,9,16,9,15,615.0,171.5,0.5,21.5,540.0,730.09,544.74
2016,9,16,9,30,395.0,256.0,0.4,22.0,511.0,621.31,463.25
2016,9,16,9,45,446.5,251.0,0.35,23.0,554.5,670.21,495.24
2016,9,16,10,0,498.0,246.0,0.3,24.0,598.0,706.24,516.05
2016,9,16,10,15,505.5,252.5,0.2,25.0,621.5,714.79,516.9
2016,9,16,10,30,513.0,259.0,0.1,26.0,645.0,721.17,516.88
2016,9,16,10,45,514.5,266.5,0.05,27.0,662.5,721.26,513.5
2016,9,16,11,0,516.0,274.0,0.0,28.0,680.0,719.14,509.07
2016,9,16,11,15,721.5,185.5,0.2,28.5,763.0,788.54,558.13
2016,9,16,11,30,927.0,97.0,0.4,29.0,846.0,840.48,591.59
2016,9,16,11,45,929.0,97.0,0.6,29.5,851.5,819.62,579.95
2016,9,16,12,0,931.0,97.0,0.8,30.0,857.0,795.7,566.99
2016,9,16,12,15,930.5,97.0,1.0,30.0,854.0,767.01,551.55
2016,9,16,12,30,930.0,97.0,1.2,30.0,851.0,735.61,533.73
2016,9,16,12,45,921.0,100.0,1.4,30.0,838.0,698.84,509.92
2016,9,16,13,0,912.0,103.0,1.6,30.0,825.0,660.16,483.76
2016,9,16,13,15,907.0,102.0,1.7,30.0,805.5,618.52,454.01
2016,9,16,13,30,902.0,101.0,1.8,30.0,786.0,575.17,422.1
2016,9,16,13,45,893.5,100.5,1.95,30.0,759.0,529.03,387.33
2016,9,16,14,0,885.0,100.0,2.1,30.0,732.0,481.85,350.58
2016,9,16,14,15,875.0,98.0,2.15,30.0,698.5,432.02,310.44
2016,9,16,14,30,865.0,96.0,2.2,30.0,665.0,381.76,268.9
2016,9,16,14,45,849.5,94.5,2.3,30.0,625.0,324.58,221.56
2016,9,16,15,0,834.0,93.0,2.4,30.0,585.0,273.11,178.04
2016,9,16,15,15,815.5,90.0,2.45,29.5,540.5,220.75,134.89
2016,9,16,15,30,797.0,87.0,2.5,29.0,496.0,169.85,95.28
2016,9,16,15,45,770.5,83.0,2.55,28.5,447.0,119.19,61.73
2016,9,16,16,0,744.0,79.0,2.6,28.0,398.0,71.31,40.92
2016,9,16,16,15,707.5,74.5,2.55,27.0,346.5,48.42,35.65
2016,9,16,16,30,671.0,70.0,2.5,26.0,295.0,47.27,34.91
2016,9,16,16,45,617.0,64.0,2.45,25.5,243.0,44.85,32.9
2016,9,16,17,0,563.0,58.0,2.4,25.0,191.0,42.35,30.69
2016,9,16,17,15,479.5,49.0,2.1,24.0,142.5,37.07,25.99
2016,9,16,17,30,396.0,40.0,1.8,23.0,94.0,31.58,20.79
2016,9,16,17,45,256.5,26.5,1.5,22.0,55.5,21.38,9.47
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,12.39,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.0,0.9,14.5,37.5,127.51,44.66
2016,9,17,6,30,356.0,34.0,1.0,15.0,75.0,256.77,199.22
2016,9,17,6,45,451.5,43.0,1.1,16.0,122.5,335.46,269.62
2016,9,17,7,0,547.0,52.0,1.2,17.0,170.0,421.15,340.95
2016,9,17,7,15,273.5,78.5,1.1,17.5,137.5,292.49,238.46
2016,9,17,7,30,0.0,105.0,1.0,18.0,105.0,105.15,82.05
2016,9,17,7,45,4.0,123.0,0.95,19.0,124.5,125.48,98.83
2016,9,17,8,0,8.0,141.0,0.9,20.0,144.0,145.96,114.83
2016,9,17,8,15,19.5,165.5,0.8,21.0,174.5,179.54,141.06
2016,9,17,8,30,31.0,190.0,0.7,22.0,205.0,224.5,175.31
2016,9,17,8,45,147.0,218.0,0.6,23.0,301.0,360.0,279.69
2016,9,17,9,0,263.0,246.0,0.5,24.0,397.0,499.16,379.38
2016,9,17,9,15,329.0,250.0,0.45,24.5,453.0,558.24,418.65
2016,9,17,9,30,395.0,254.0,0.4,25.0,509.0,617.72,457.73
2016,9,17,9,45,643.5,172.0,0.4,26.0,612.5,756.46,551.96
2016,9,17,10,0,892.0,90.0,0.4,27.0,716.0,867.6,617.76
2016,9,17,10,15,899.5,91.0,0.45,27.5,743.5,871.98,617.59
2016,9,17,10,30,907.0,92.0,0.5,28.0,771.0,873.08,617.09
2016,9,17,10,45,912.5,92.5,0.55,29.0,791.5,868.61,612.1
2016,9,17,11,0,918.0,93.0,0.6,30.0,812.0,860.82,605.24
2016,9,17,11,15,921.0,94.0,0.7,30.5,824.5,848.18,597.57
2016,9,17,11,30,924.0,95.0,0.8,31.0,837.0,832.29,587.9
2016,9,17,11,45,718.0,190.0,0.9,31.5,769.0,748.94,533.99
2016,9,17,12,0,512.0,285.0,1.0,32.0,701.0,661.55,472.99
2016,9,17,12,15,512.0,284.0,1.1,32.0,698.0,640.58,460.26
2016,9,17,12,30,512.0,283.0,1.2,32.0,695.0,618.11,445.55
2016,9,17,12,45,494.5,289.5,1.35,32.5,683.5,589.56,425.56
2016,9,17,13,0,477.0,296.0,1.5,33.0,672.0,560.77,405.05
2016,9,17,13,15,483.0,283.0,1.6,32.5,656.0,528.6,383.55
2016,9,17,13,30,489.0,270.0,1.7,32.0,640.0,495.2,360.49
2016,9,17,13,45,680.5,184.5,1.8,32.0,679.5,488.5,355.13
2016,9,17,14,0,872.0,99.0,1.9,32.0,719.0,471.01,339.44
2016,9,17,14,15,861.5,97.5,1.95,31.5,685.5,422.04,300.71
2016,9,17,14,30,851.0,96.0,2.0,31.0,652.0,372.7,260.66
2016,9,17,14,45,836.0,93.5,2.1,31.0,612.0,315.57,213.63
2016,9,17,15,0,821.0,91.0,2.2,31.0,572.0,264.16,170.44
2016,9,17,15,15,801.5,88.5,2.25,30.5,527.5,212.79,128.47
2016,9,17,15,30,782.0,86.0,2.3,30.0,483.0,163.0,90.3
2016,9,17,15,45,754.0,82.5,2.4,30.0,434.5,113.57,58.42
2016,9,17,16,0,726.0,79.0,2.5,30.0,386.0,67.1,39.9
2016,9,17,16,15,689.0,74.0,2.45,29.0,335.5,48.24,35.19
2016,9,17,16,30,652.0,69.0,2.4,28.0,285.0,46.7,34.12
2016,9,17,16,45,595.5,63.0,2.35,27.5,233.5,44.25,32.09
2016,9,17,17,0,539.0,57.0,2.3,27.0,182.0,41.73,29.86
2016,9,17,17,15,454.0,48.0,2.0,25.5,134.5,36.43,25.21
2016,9,17,17,30,369.0,39.0,1.7,24.0,87.0,30.92,20.02
2016,9,17,17,45,231.5,25.5,1.45,23.0,50.5,20.67,7.82
2016,9,17,18,0,94.0,12.0,1.2,22.0,14.0,11.44,0.0
2016,9,17,18,15,47.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,128.12,32.27
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,260.91,198.94
2016,9,18,6,45,462.0,41.0,1.0,19.0,121.0,337.72,267.7
2016,9,18,7,0,554.0,50.0,1.1,20.0,168.0,421.37,336.65
2016,9,18,7,15,611.0,56.0,1.0,20.5,219.5,484.49,386.55
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,546.38,432.9
2016,9,18,7,45,706.5,66.5,0.8,22.0,322.0,599.34,468.38
2016,9,18,8,0,745.0,71.0,0.7,23.0,373.0,652.36,501.59
2016,9,18,8,15,772.0,74.5,0.8,24.0,422.0,695.04,528.54
2016,9,18,8,30,799.0,78.0,0.9,25.0,471.0,736.43,553.99
2016,9,18,8,45,818.5,81.0,1.0,26.5,516.5,769.55,572.21
2016,9,18,9,0,838.0,84.0,1.1,28.0,562.0,800.47,588.65
2016,9,18,9,15,852.5,86.0,1.15,29.0,602.5,817.32,596.14
2016,9,18,9,30,867.0,88.0,1.2,30.0,643.0,837.85,606.15
2016,9,18,9,45,886.5,86.0,1.3,31.0,679.5,855.18,614.64
2016,9,18,10,0,906.0,84.0,1.4,32.0,716.0,869.58,621.26
2016,9,18,10,15,913.0,85.0,1.4,32.5,744.0,873.51,621.35
2016,9,18,10,30,920.0,86.0,1.4,33.0,772.0,874.11,619.57
2016,9,18,10,45,925.0,87.0,1.45,33.5,792.5,869.66,615.38
2016,9,18,11,0,930.0,88.0,1.5,34.0,813.0,861.82,609.23
2016,9,18,11,15,933.0,88.5,1.55,34.0,825.5,848.47,600.97
2016,9,18,11,30,936.0,89.0,1.6,34.0,838.0,831.85,590.73
2016,9,18,11,45,936.5,89.5,1.7,34.5,842.5,810.1,576.53
2016,9,18,12,0,937.0,90.0,1.8,35.0,847.0,785.33,560.38
2016,9,18,12,15,936.5,89.5,1.85,35.0,843.5,755.95,541.91
2016,9,18,12,30,936.0,89.0,1.9,35.0,840.0,723.85,521.43
2016,9,18,12,45,928.5,91.0,1.95,35.5,827.5,686.99,494.88
2016,9,18,13,0,921.0,93.0,2.0,36.0,815.0,648.13,466.5
2016,9,18,13,15,916.0,92.5,2.0,36.0,795.5,606.63,436.47
2016,9,18,13,30,911.0,92.0,2.0,36.0,776.0,563.4,404.46
2016,9,18,13,45,904.0,90.5,2.05,36.0,749.0,516.78,369.4
2016,9,18,14,0,897.0,89.0,2.1,36.0,722.0,469.02,332.44
2016,9,18,14,15,887.0,87.5,2.1,35.5,688.5,419.17,293.41
2016,9,18,14,30,877.0,86.0,2.1,35.0,655.0,368.87,252.89
2016,9,18,14,45,863.5,84.0,2.1,35.0,615.5,316.94,209.92
2016,9,18,15,0,850.0,82.0,2.1,35.0,576.0,265.37,167.05
2016,9,18,15,15,831.5,79.5,2.05,34.5,531.0,206.72,120.28
2016,9,18,15,30,813.0,77.0,2.0,34.0,486.0,155.55,81.97
2016,9,18,15,45,787.5,73.5,2.0,34.0,437.5,104.77,50.46
2016,9,18,16,0,762.0,70.0,2.0,34.0,389.0,56.61,33.25
2016,9,18,16,15,726.0,66.0,1.75,33.0,337.5,47.08,33.6
2016,9,18,16,30,690.0,62.0,1.5,32.0,286.0,45.82,32.76
2016,9,18,16,45,637.0,56.0,1.3,31.0,234.5,38.99,27.17
2016,9,18,17,0,584.0,50.0,1.1,30.0,183.0,36.16,24.77
2016,9,18,17,15,498.5,42.0,1.1,28.5,134.5,31.44,20.67
2016,9,18,17,30,413.0,34.0,1.1,27.0,86.0,26.55,16.05
2016,9,18,17,45,264.0,22.0,1.1,26.0,49.5,17.57,4.34
2016,9,18,18,0,115.0,10.0,1.1,25.0,13.0,9.53,0.0
2016,9,18,18,15,57.5,5.0,1.05,24.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
