Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,17.5,1.25,19.5,31.5,99.06,12.01
2016,9,19,6,30,257.0,35.0,1.4,20.0,63.0,203.35,153.13
2016,9,19,6,45,351.5,47.5,1.6,21.0,108.5,282.07,223.07
2016,9,19,7,0,446.0,60.0,1.8,22.0,154.0,366.94,293.53
2016,9,19,7,15,506.5,69.0,1.75,22.5,203.5,432.27,346.27
2016,9,19,7,30,567.0,78.0,1.7,23.0,253.0,500.31,398.74
2016,9,19,7,45,615.5,83.0,1.65,24.0,304.0,557.29,439.89
2016,9,19,8,0,664.0,88.0,1.6,25.0,355.0,615.12,479.46
2016,9,19,8,15,693.5,92.5,1.6,26.0,403.0,658.33,506.71
2016,9,19,8,30,723.0,97.0,1.6,27.0,451.0,700.58,532.52
2016,9,19,8,45,557.0,156.5,1.65,28.0,444.5,642.44,487.08
2016,9,19,9,0,391.0,216.0,1.7,29.0,438.0,567.53,428.46
2016,9,19,9,15,393.5,233.5,1.7,29.5,470.5,590.87,443.29
2016,9,19,9,30,396.0,251.0,1.7,30.0,503.0,612.46,455.98
2016,9,19,9,45,615.5,181.0,1.75,31.0,597.0,737.57,543.47
2016,9,19,10,0,835.0,111.0,1.8,32.0,691.0,842.02,609.14
2016,9,19,10,15,843.5,113.0,1.9,32.0,719.0,847.56,611.68
2016,9,19,10,30,852.0,115.0,2.0,32.0,747.0,844.4,609.63
2016,9,19,10,45,694.5,192.0,2.1,32.5,716.5,792.04,574.08
2016,9,19,11,0,537.0,269.0,2.2,33.0,686.0,724.72,524.77
2016,9,19,11,15,528.0,278.0,2.3,33.0,693.5,713.04,517.1
2016,9,19,11,30,519.0,287.0,2.4,33.0,701.0,699.5,507.69
2016,9,19,11,45,704.0,199.0,2.5,33.5,763.5,740.72,538.49
2016,9,19,12,0,889.0,111.0,2.6,34.0,826.0,766.35,556.4
2016,9,19,12,15,888.5,111.0,2.7,34.0,823.0,738.44,538.12
2016,9,19,12,30,888.0,111.0,2.8,34.0,820.0,707.95,517.24
2016,9,19,12,45,884.0,111.0,2.9,34.0,808.0,672.77,492.36
2016,9,19,13,0,880.0,111.0,3.0,34.0,796.0,635.51,465.48
2016,9,19,13,15,874.5,110.0,3.05,34.0,777.0,594.63,435.24
2016,9,19,13,30,869.0,109.0,3.1,34.0,758.0,552.18,403.1
2016,9,19,13,45,865.5,106.0,3.2,34.0,732.0,507.56,368.66
2016,9,19,14,0,862.0,103.0,3.3,34.0,706.0,461.59,332.2
2016,9,19,14,15,851.0,101.0,3.35,33.5,672.5,412.43,292.98
2016,9,19,14,30,840.0,99.0,3.4,33.0,639.0,357.99,248.83
2016,9,19,14,45,829.0,95.0,3.45,33.0,600.5,306.4,205.45
2016,9,19,15,0,818.0,91.0,3.5,33.0,562.0,255.1,162.19
2016,9,19,15,15,798.0,88.0,3.5,32.5,517.5,203.54,120.45
2016,9,19,15,30,778.0,85.0,3.5,32.0,473.0,153.63,83.1
2016,9,19,15,45,754.5,80.5,3.5,31.5,425.0,104.15,52.85
2016,9,19,16,0,731.0,76.0,3.5,31.0,377.0,57.15,42.2
2016,9,19,16,15,693.0,71.0,3.4,30.0,326.5,46.55,33.63
2016,9,19,16,30,655.0,66.0,3.3,29.0,276.0,44.9,32.45
2016,9,19,16,45,600.0,59.5,3.25,28.5,225.0,41.94,29.97
2016,9,19,17,0,545.0,53.0,3.2,28.0,174.0,38.86,27.25
2016,9,19,17,15,456.0,44.0,3.0,26.5,126.5,33.41,22.44
2016,9,19,17,30,367.0,35.0,2.8,25.0,79.0,27.72,17.0
2016,9,19,17,45,183.5,17.5,2.6,24.0,39.5,13.54,0.6
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.5,2.35,15.5,32.5,103.76,0.0
2016,9,20,6,30,280.0,35.0,2.5,16.0,65.0,215.45,164.24
2016,9,20,6,45,392.0,44.5,2.65,16.5,112.0,300.39,242.37
2016,9,20,7,0,504.0,54.0,2.8,17.0,159.0,393.45,321.98
2016,9,20,7,15,564.0,61.0,2.8,17.5,209.5,457.7,375.75
2016,9,20,7,30,624.0,68.0,2.8,18.0,260.0,524.6,429.31
2016,9,20,7,45,671.5,71.5,2.85,18.5,311.5,580.37,472.31
2016,9,20,8,0,719.0,75.0,2.9,19.0,363.0,633.62,510.75
2016,9,20,8,15,539.5,128.5,2.9,19.5,360.0,576.2,463.25
2016,9,20,8,30,360.0,182.0,2.9,20.0,357.0,495.72,396.89
2016,9,20,8,45,590.5,134.5,2.95,21.0,453.5,648.17,513.87
2016,9,20,9,0,821.0,87.0,3.0,22.0,550.0,784.56,608.79
2016,9,20,9,15,835.5,89.5,3.0,22.5,590.0,807.78,621.41
2016,9,20,9,30,850.0,92.0,3.0,23.0,630.0,822.12,628.63
2016,9,20,9,45,862.5,93.0,3.05,23.5,664.5,836.51,636.29
2016,9,20,10,0,875.0,94.0,3.1,24.0,699.0,847.9,641.94
2016,9,20,10,15,882.5,95.0,3.15,24.0,726.0,851.92,643.89
2016,9,20,10,30,890.0,96.0,3.2,24.0,753.0,852.72,643.82
2016,9,20,10,45,896.0,97.0,3.25,24.5,773.5,848.98,639.54
2016,9,20,11,0,902.0,98.0,3.3,25.0,794.0,841.94,633.18
2016,9,20,11,15,905.0,98.5,3.35,25.0,806.0,828.69,623.93
2016,9,20,11,30,908.0,99.0,3.4,25.0,818.0,812.27,612.62
2016,9,20,11,45,908.0,99.5,3.5,25.5,822.0,790.45,596.71
2016,9,20,12,0,908.0,100.0,3.6,26.0,826.0,765.73,578.85
2016,9,20,12,15,907.0,99.5,3.65,26.0,822.5,736.55,558.78
2016,9,20,12,30,906.0,99.0,3.7,26.0,819.0,704.78,535.84
2016,9,20,12,45,677.0,201.0,3.8,26.5,734.5,619.03,468.99
2016,9,20,13,0,448.0,303.0,3.9,27.0,650.0,542.42,408.89
2016,9,20,13,15,475.0,283.5,3.95,26.5,643.0,517.28,391.02
2016,9,20,13,30,502.0,264.0,4.0,26.0,636.0,489.33,370.18
2016,9,20,13,45,448.0,274.0,4.05,26.0,597.5,445.1,335.73
2016,9,20,14,0,394.0,284.0,4.1,26.0,559.0,408.05,306.55
2016,9,20,14,15,457.0,246.5,4.1,25.5,550.0,373.93,278.87
2016,9,20,14,30,520.0,209.0,4.1,25.0,541.0,337.14,247.56
2016,9,20,14,45,506.5,200.0,4.15,25.0,507.0,295.71,212.86
2016,9,20,15,0,493.0,191.0,4.2,25.0,473.0,255.3,179.07
2016,9,20,15,15,486.5,175.0,4.15,24.5,434.5,211.89,143.79
2016,9,20,15,30,480.0,159.0,4.1,24.0,396.0,169.18,111.06
2016,9,20,15,45,592.5,119.0,4.05,23.5,381.5,115.6,70.28
2016,9,20,16,0,705.0,79.0,4.0,23.0,367.0,50.42,37.93
2016,9,20,16,15,665.5,74.0,3.9,22.5,316.5,48.96,36.88
2016,9,20,16,30,626.0,69.0,3.8,22.0,266.0,47.44,35.68
2016,9,20,16,45,564.5,62.5,3.7,21.5,215.5,44.6,33.22
2016,9,20,17,0,503.0,56.0,3.6,21.0,165.0,41.68,30.54
2016,9,20,17,15,412.0,46.0,3.45,20.0,119.0,35.45,24.83
2016,9,20,17,30,321.0,36.0,3.3,19.0,73.0,28.95,18.33
2016,9,20,17,45,160.5,18.0,3.2,18.5,36.5,14.17,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,17.5,3.65,14.0,32.0,102.73,0.0
2016,9,21,6,30,279.0,35.0,3.8,14.0,64.0,213.98,163.34
2016,9,21,6,45,388.5,45.0,4.0,14.5,110.5,297.86,242.58
2016,9,21,7,0,498.0,55.0,4.2,15.0,157.0,389.62,322.59
2016,9,21,7,15,559.5,62.0,4.25,15.5,207.0,454.47,378.16
2016,9,21,7,30,621.0,69.0,4.3,16.0,257.0,522.02,433.67
2016,9,21,7,45,668.0,73.0,4.4,16.5,308.5,577.83,478.04
2016,9,21,8,0,715.0,77.0,4.5,17.0,360.0,630.8,517.74
2016,9,21,8,15,743.5,80.5,4.55,17.0,408.5,673.49,549.19
2016,9,21,8,30,772.0,84.0,4.6,17.0,457.0,714.95,579.18
2016,9,21,8,45,795.5,86.0,4.65,17.5,502.5,749.13,602.13
2016,9,21,9,0,819.0,88.0,4.7,18.0,548.0,781.3,623.3
2016,9,21,9,15,834.5,90.5,4.75,18.0,588.5,805.18,639.42
2016,9,21,9,30,850.0,93.0,4.8,18.0,629.0,820.22,649.11
2016,9,21,9,45,659.0,172.5,4.85,18.5,602.0,760.24,602.63
2016,9,21,10,0,468.0,252.0,4.9,19.0,575.0,677.62,534.76
2016,9,21,10,15,432.0,280.0,4.9,19.0,587.0,671.5,528.4
2016,9,21,10,30,396.0,308.0,4.9,19.0,599.0,654.58,513.94
2016,9,21,10,45,407.5,309.0,4.9,19.5,615.5,657.0,514.33
2016,9,21,11,0,419.0,310.0,4.9,20.0,632.0,664.97,518.59
2016,9,21,11,15,465.5,297.5,4.85,20.0,660.5,677.74,528.22
2016,9,21,11,30,512.0,285.0,4.8,20.0,689.0,687.4,535.44
2016,9,21,11,45,717.0,192.5,4.75,20.0,761.5,737.89,576.22
2016,9,21,12,0,922.0,100.0,4.7,20.0,834.0,771.9,602.19
2016,9,21,12,15,922.5,100.0,4.75,20.0,831.5,743.77,581.83
2016,9,21,12,30,923.0,100.0,4.8,20.0,829.0,712.9,558.49
2016,9,21,12,45,920.5,100.0,4.85,20.0,818.0,677.51,530.95
2016,9,21,13,0,918.0,100.0,4.9,20.0,807.0,639.86,501.14
2016,9,21,13,15,915.0,99.5,5.0,19.5,789.0,599.37,469.56
2016,9,21,13,30,912.0,99.0,5.1,19.0,771.0,556.99,435.52
2016,9,21,13,45,719.0,165.0,5.2,19.0,683.0,476.11,370.32
2016,9,21,14,0,526.0,231.0,5.3,19.0,595.0,414.21,320.36
2016,9,21,14,15,529.5,216.5,5.3,19.0,567.5,373.97,286.13
2016,9,21,14,30,533.0,202.0,5.3,19.0,540.0,332.95,250.54
2016,9,21,14,45,547.0,183.0,5.35,19.0,511.0,290.5,213.05
2016,9,21,15,0,561.0,164.0,5.4,19.0,482.0,246.46,174.04
2016,9,21,15,15,694.0,122.0,5.3,18.5,483.5,200.69,129.58
2016,9,21,15,30,827.0,80.0,5.2,18.0,485.0,146.85,81.26
2016,9,21,15,45,804.0,76.0,5.15,18.0,435.5,95.36,49.94
2016,9,21,16,0,781.0,72.0,5.1,18.0,386.0,50.71,39.02
2016,9,21,16,15,742.5,67.5,4.95,17.5,333.5,49.11,37.81
2016,9,21,16,30,704.0,63.0,4.8,17.0,281.0,47.5,36.49
2016,9,21,16,45,646.5,57.0,4.7,17.0,228.0,40.52,30.26
2016,9,21,17,0,589.0,51.0,4.6,17.0,175.0,37.77,27.6
2016,9,21,17,15,490.5,42.0,4.35,16.5,125.5,32.2,22.34
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,26.43,16.25
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,12.98,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,17.5,3.7,13.5,31.0,97.94,0.0
2016,9,22,6,30,262.0,35.0,3.8,14.0,62.0,205.32,155.06
2016,9,22,6,45,368.0,46.5,3.95,14.5,107.5,286.9,233.15
2016,9,22,7,0,474.0,58.0,4.1,15.0,153.0,377.3,312.0
2016,9,22,7,15,539.0,65.5,4.05,15.0,203.5,444.13,369.77
2016,9,22,7,30,604.0,73.0,4.0,15.0,254.0,513.79,427.72
2016,9,22,7,45,656.0,76.5,4.0,15.5,306.5,571.85,473.76
2016,9,22,8,0,708.0,80.0,4.0,16.0,359.0,630.86,518.18
2016,9,22,8,15,738.5,84.5,3.95,16.5,408.5,671.99,546.95
2016,9,22,8,30,769.0,89.0,3.9,17.0,458.0,715.93,577.16
2016,9,22,8,45,797.5,89.5,3.85,17.5,505.0,752.14,600.93
2016,9,22,9,0,826.0,90.0,3.8,18.0,552.0,786.45,622.92
2016,9,22,9,15,631.5,162.5,3.8,18.5,530.5,720.56,571.19
2016,9,22,9,30,437.0,235.0,3.8,19.0,509.0,636.15,502.09
2016,9,22,9,45,668.0,163.0,3.85,19.5,607.5,754.98,593.22
2016,9,22,10,0,899.0,91.0,3.9,20.0,706.0,858.02,664.33
2016,9,22,10,15,907.0,92.0,3.9,20.0,734.0,862.25,665.52
2016,9,22,10,30,915.0,93.0,3.9,20.0,762.0,863.17,665.22
2016,9,22,10,45,921.0,93.5,3.95,20.5,782.5,858.53,660.16
2016,9,22,11,0,927.0,94.0,4.0,21.0,803.0,850.52,652.92
2016,9,22,11,15,930.0,94.5,4.0,21.0,815.0,836.76,642.81
2016,9,22,11,30,933.0,95.0,4.0,21.0,827.0,819.75,630.55
2016,9,22,11,45,933.5,95.5,4.05,21.5,831.5,797.66,613.81
2016,9,22,12,0,934.0,96.0,4.1,22.0,836.0,772.57,595.05
2016,9,22,12,15,933.0,95.5,4.1,22.0,831.5,742.57,573.77
2016,9,22,12,30,932.0,95.0,4.1,22.0,827.0,709.9,549.24
2016,9,22,12,45,927.0,95.5,4.1,22.0,814.5,673.13,520.89
2016,9,22,13,0,922.0,96.0,4.1,22.0,802.0,634.23,490.42
2016,9,22,13,15,917.0,95.0,4.05,22.0,782.0,592.05,456.76
2016,9,22,13,30,912.0,94.0,4.0,22.0,762.0,548.16,421.04
2016,9,22,13,45,901.5,94.0,4.0,22.0,734.0,501.09,382.11
2016,9,22,14,0,891.0,94.0,4.0,22.0,706.0,453.16,341.55
2016,9,22,14,15,880.0,92.0,4.0,22.0,672.0,402.75,298.12
2016,9,22,14,30,869.0,90.0,4.0,22.0,638.0,352.02,253.57
2016,9,22,14,45,852.0,88.5,4.0,22.0,597.0,294.41,203.34
2016,9,22,15,0,835.0,87.0,4.0,22.0,556.0,242.83,158.09
2016,9,22,15,15,814.5,84.5,4.05,21.5,510.5,190.96,114.8
2016,9,22,15,30,794.0,82.0,4.1,21.0,465.0,140.78,77.11
2016,9,22,15,45,761.0,79.5,4.15,21.0,415.5,91.92,49.3
2016,9,22,16,0,728.0,77.0,4.2,21.0,366.0,54.85,42.14
2016,9,22,16,15,687.0,72.0,4.15,20.0,314.5,48.05,36.49
2016,9,22,16,30,646.0,67.0,4.1,19.0,263.0,46.46,35.28
2016,9,22,16,45,578.5,60.5,4.1,18.5,211.5,43.53,32.69
2016,9,22,17,0,511.0,54.0,4.1,18.0,160.0,40.54,29.87
2016,9,22,17,15,411.0,44.0,3.9,17.5,113.5,34.23,23.91
2016,9,22,17,30,311.0,34.0,3.7,17.0,67.0,27.65,16.85
2016,9,22,17,45,155.5,17.0,3.55,16.5,33.5,13.63,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,14.0,1.05,12.5,31.0,114.33,0.0
2016,9,23,6,30,349.0,28.0,1.2,13.0,62.0,240.96,179.85
2016,9,23,6,45,450.0,37.0,1.35,14.0,108.5,319.98,257.43
2016,9,23,7,0,551.0,46.0,1.5,15.0,155.0,406.85,331.67
2016,9,23,7,15,609.5,51.5,1.6,15.5,205.5,469.01,383.95
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,530.42,433.49
2016,9,23,7,45,707.0,61.5,1.8,17.0,306.5,582.83,472.61
2016,9,23,8,0,746.0,66.0,1.9,18.0,357.0,635.34,509.5
2016,9,23,8,15,772.5,69.5,2.1,18.5,405.5,676.95,538.75
2016,9,23,8,30,799.0,73.0,2.3,19.0,454.0,717.24,566.51
2016,9,23,8,45,818.5,75.0,2.55,20.0,498.5,748.51,586.5
2016,9,23,9,0,838.0,77.0,2.8,21.0,543.0,771.53,600.35
2016,9,23,9,15,852.0,79.5,2.85,21.5,582.0,794.45,614.05
2016,9,23,9,30,866.0,82.0,2.9,22.0,621.0,814.62,625.75
2016,9,23,9,45,877.5,82.5,3.0,22.5,655.0,827.5,632.68
2016,9,23,10,0,889.0,83.0,3.1,23.0,689.0,837.32,637.62
2016,9,23,10,15,896.0,84.5,3.15,23.5,715.5,841.33,638.36
2016,9,23,10,30,903.0,86.0,3.2,24.0,742.0,842.05,637.0
2016,9,23,10,45,907.5,86.5,3.3,24.5,761.5,836.32,631.63
2016,9,23,11,0,912.0,87.0,3.4,25.0,781.0,827.3,624.17
2016,9,23,11,15,914.0,87.5,3.45,25.0,792.5,813.03,614.17
2016,9,23,11,30,916.0,88.0,3.5,25.0,804.0,795.6,602.08
2016,9,23,11,45,915.5,89.0,3.6,25.0,807.5,773.71,587.17
2016,9,23,12,0,915.0,90.0,3.7,25.0,811.0,748.89,570.21
2016,9,23,12,15,913.5,90.0,3.75,25.0,806.5,719.62,549.86
2016,9,23,12,30,912.0,90.0,3.8,25.0,802.0,687.75,526.19
2016,9,23,12,45,905.0,91.0,3.85,25.5,789.0,650.94,497.24
2016,9,23,13,0,898.0,92.0,3.9,26.0,776.0,612.21,466.44
2016,9,23,13,15,892.5,91.5,3.9,25.5,756.0,571.2,435.02
2016,9,23,13,30,887.0,91.0,3.9,25.0,736.0,528.57,401.48
2016,9,23,13,45,877.0,90.5,3.95,25.0,708.5,482.45,363.71
2016,9,23,14,0,867.0,90.0,4.0,25.0,681.0,435.51,324.32
2016,9,23,14,15,856.0,88.0,4.0,24.5,647.5,386.32,282.8
2016,9,23,14,30,845.0,86.0,4.0,24.0,614.0,336.88,240.1
2016,9,23,14,45,653.0,139.5,4.05,24.0,532.0,276.17,193.24
2016,9,23,15,0,461.0,193.0,4.1,24.0,450.0,242.24,170.13
2016,9,23,15,15,433.5,181.0,4.1,23.5,406.5,200.39,137.36
2016,9,23,15,30,406.0,169.0,4.1,23.0,363.0,161.42,109.19
2016,9,23,15,45,566.0,118.5,4.15,23.0,358.0,104.82,65.98
2016,9,23,16,0,726.0,68.0,4.2,23.0,353.0,47.79,35.71
2016,9,23,16,15,687.0,63.5,4.1,22.0,303.0,46.09,34.49
2016,9,23,16,30,648.0,59.0,4.0,21.0,253.0,40.41,29.7
2016,9,23,16,45,585.5,53.5,3.9,20.5,203.0,38.01,27.58
2016,9,23,17,0,523.0,48.0,3.8,20.0,153.0,35.57,25.27
2016,9,23,17,15,424.5,38.5,3.65,19.0,107.5,29.48,19.61
2016,9,23,17,30,326.0,29.0,3.5,18.0,62.0,23.1,12.72
2016,9,23,17,45,163.0,14.5,3.4,17.5,31.0,11.46,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,118.66,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,252.8,184.78
2016,9,24,6,45,477.5,34.0,1.5,16.0,108.5,329.79,262.97
2016,9,24,7,0,576.0,42.0,1.7,17.0,155.0,410.35,332.37
2016,9,24,7,15,634.5,47.5,1.85,17.5,206.0,473.96,385.9
2016,9,24,7,30,693.0,53.0,2.0,18.0,257.0,539.86,438.85
2016,9,24,7,45,731.5,57.0,2.15,19.0,308.0,591.85,477.53
2016,9,24,8,0,770.0,61.0,2.3,20.0,359.0,643.88,514.14
2016,9,24,8,15,797.0,64.0,2.35,20.5,408.0,685.7,542.55
2016,9,24,8,30,824.0,67.0,2.4,21.0,457.0,720.12,564.95
2016,9,24,8,45,844.0,69.0,2.45,22.0,502.0,752.23,584.2
2016,9,24,9,0,864.0,71.0,2.5,23.0,547.0,782.18,601.57
2016,9,24,9,15,878.0,73.0,2.6,23.5,587.5,804.82,615.1
2016,9,24,9,30,892.0,75.0,2.7,24.0,628.0,824.63,626.69
2016,9,24,9,45,906.0,74.5,2.85,25.0,663.0,838.56,633.34
2016,9,24,10,0,920.0,74.0,3.0,26.0,698.0,849.38,637.93
2016,9,24,10,15,927.5,75.0,3.05,26.5,725.5,853.25,638.51
2016,9,24,10,30,935.0,76.0,3.1,27.0,753.0,853.73,636.97
2016,9,24,10,45,940.5,76.5,3.15,27.5,773.0,848.59,631.8
2016,9,24,11,0,946.0,77.0,3.2,28.0,793.0,840.03,624.48
2016,9,24,11,15,949.0,77.5,3.15,28.5,805.5,826.09,613.13
2016,9,24,11,30,952.0,78.0,3.1,29.0,818.0,808.83,599.73
2016,9,24,11,45,953.5,78.0,3.1,29.5,822.0,786.69,583.43
2016,9,24,12,0,955.0,78.0,3.1,30.0,826.0,761.44,565.14
2016,9,24,12,15,954.0,78.0,3.1,30.0,822.5,731.47,544.79
2016,9,24,12,30,953.0,78.0,3.1,30.0,819.0,698.76,521.31
2016,9,24,12,45,940.5,83.0,3.1,30.0,804.5,661.07,493.22
2016,9,24,13,0,928.0,88.0,3.1,30.0,790.0,621.61,463.34
2016,9,24,13,15,923.0,87.0,3.1,30.0,770.0,579.24,430.84
2016,9,24,13,30,918.0,86.0,3.1,30.0,750.0,535.15,396.28
2016,9,24,13,45,909.5,85.0,3.15,30.5,722.5,487.96,357.91
2016,9,24,14,0,901.0,84.0,3.2,31.0,695.0,439.76,317.89
2016,9,24,14,15,890.5,82.5,3.2,30.5,660.5,389.62,276.67
2016,9,24,14,30,880.0,81.0,3.2,30.0,626.0,339.12,234.14
2016,9,24,14,45,864.5,79.0,3.2,30.0,585.5,286.77,189.41
2016,9,24,15,0,849.0,77.0,3.2,30.0,545.0,235.02,145.61
2016,9,24,15,15,829.0,74.5,3.15,29.5,500.0,176.63,99.16
2016,9,24,15,30,809.0,72.0,3.1,29.0,455.0,125.96,63.43
2016,9,24,15,45,780.5,69.0,3.1,29.0,406.0,76.39,38.22
2016,9,24,16,0,752.0,66.0,3.1,29.0,357.0,46.53,33.73
2016,9,24,16,15,712.0,61.5,2.8,28.0,305.5,44.75,32.45
2016,9,24,16,30,672.0,57.0,2.5,27.0,254.0,42.93,31.06
2016,9,24,16,45,610.0,51.0,2.2,26.5,203.0,36.26,25.34
2016,9,24,17,0,548.0,45.0,1.9,26.0,152.0,33.28,22.61
2016,9,24,17,15,445.5,36.5,1.75,24.5,106.0,27.96,17.77
2016,9,24,17,30,343.0,28.0,1.6,23.0,60.0,22.44,11.4
2016,9,24,17,45,171.5,14.0,1.5,22.0,30.0,13.34,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,99.64,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,252.4,180.25
2016,9,25,6,45,484.0,34.0,1.75,18.0,108.5,326.88,258.67
2016,9,25,7,0,588.0,42.0,2.0,19.0,156.0,415.59,334.31
2016,9,25,7,15,647.5,47.5,2.0,19.5,207.5,480.08,387.93
2016,9,25,7,30,707.0,53.0,2.0,20.0,259.0,546.86,440.7
2016,9,25,7,45,745.5,57.0,2.05,21.0,310.5,599.13,478.87
2016,9,25,8,0,784.0,61.0,2.1,22.0,362.0,651.37,514.72
2016,9,25,8,15,810.5,64.0,2.25,23.0,411.0,693.03,542.16
2016,9,25,8,30,837.0,67.0,2.4,24.0,460.0,727.23,563.6
2016,9,25,8,45,855.0,69.5,2.55,25.5,505.0,758.49,581.41
2016,9,25,9,0,873.0,72.0,2.7,27.0,550.0,787.47,597.24
2016,9,25,9,15,886.5,74.0,2.75,27.5,590.0,809.66,609.92
2016,9,25,9,30,900.0,76.0,2.8,28.0,630.0,828.99,620.65
2016,9,25,9,45,913.5,75.5,2.85,29.0,664.5,842.4,626.14
2016,9,25,10,0,927.0,75.0,2.9,30.0,699.0,852.68,629.6
2016,9,25,10,15,933.5,76.0,2.85,30.5,726.5,855.58,628.86
2016,9,25,10,30,940.0,77.0,2.8,31.0,754.0,855.08,626.05
2016,9,25,10,45,942.5,78.5,2.75,32.0,773.0,848.44,618.09
2016,9,25,11,0,945.0,80.0,2.7,33.0,792.0,838.4,608.12
2016,9,25,11,15,947.5,80.5,2.55,33.5,804.0,823.95,596.03
2016,9,25,11,30,950.0,81.0,2.4,34.0,816.0,806.2,581.96
2016,9,25,11,45,948.0,83.0,2.25,34.5,818.5,783.42,564.75
2016,9,25,12,0,946.0,85.0,2.1,35.0,821.0,757.66,545.76
2016,9,25,12,15,944.5,84.5,1.9,35.0,817.0,726.96,524.38
2016,9,25,12,30,943.0,84.0,1.7,35.0,813.0,693.6,499.68
2016,9,25,12,45,929.0,89.0,1.5,35.5,797.5,655.22,470.08
2016,9,25,13,0,915.0,94.0,1.3,36.0,782.0,615.21,439.12
2016,9,25,13,15,909.5,93.0,1.1,36.0,762.0,572.99,407.22
2016,9,25,13,30,904.0,92.0,0.9,36.0,742.0,529.13,373.55
2016,9,25,13,45,891.5,92.5,0.75,36.0,713.0,481.99,337.24
2016,9,25,14,0,879.0,93.0,0.6,36.0,684.0,434.21,299.69
2016,9,25,14,15,867.0,91.5,0.55,35.5,649.5,384.5,261.08
2016,9,25,14,30,855.0,90.0,0.5,35.0,615.0,334.6,221.35
2016,9,25,14,45,835.5,88.5,0.5,35.0,574.0,277.27,175.7
2016,9,25,15,0,816.0,87.0,0.5,35.0,533.0,226.26,134.93
2016,9,25,15,15,794.0,84.0,0.65,34.5,487.5,175.05,96.37
2016,9,25,15,30,772.0,81.0,0.8,34.0,442.0,125.72,63.6
2016,9,25,15,45,739.5,77.5,0.95,34.0,393.0,77.77,41.08
2016,9,25,16,0,707.0,74.0,1.1,34.0,344.0,48.11,34.25
2016,9,25,16,15,664.0,69.0,1.05,33.0,293.5,46.48,33.15
2016,9,25,16,30,621.0,64.0,1.0,32.0,243.0,44.8,31.9
2016,9,25,16,45,554.5,56.5,0.95,31.0,192.5,40.95,28.7
2016,9,25,17,0,488.0,49.0,0.9,30.0,142.0,36.94,25.19
2016,9,25,17,15,384.5,38.5,0.95,28.5,97.0,29.98,19.0
2016,9,25,17,30,281.0,28.0,1.0,27.0,52.0,22.67,10.66
2016,9,25,17,45,140.5,14.0,1.05,26.0,26.0,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,14.5,1.05,20.5,25.0,66.77,0.0
2016,9,26,6,30,232.0,29.0,1.0,21.0,50.0,180.68,123.63
2016,9,26,6,45,333.0,42.5,1.0,22.0,94.0,259.15,200.8
2016,9,26,7,0,434.0,56.0,1.0,23.0,138.0,345.9,272.38
2016,9,26,7,15,500.0,65.0,1.1,23.5,188.0,412.75,326.67
2016,9,26,7,30,566.0,74.0,1.2,24.0,238.0,482.6,381.09
2016,9,26,7,45,612.0,81.0,1.3,25.0,288.5,538.91,422.48
2016,9,26,8,0,658.0,88.0,1.4,26.0,339.0,595.89,462.74
2016,9,26,8,15,690.0,93.5,1.4,27.0,387.5,640.98,491.87
2016,9,26,8,30,722.0,99.0,1.4,28.0,436.0,685.16,519.08
2016,9,26,8,45,746.0,103.0,1.4,29.0,481.0,720.05,539.12
2016,9,26,9,0,770.0,107.0,1.4,30.0,526.0,749.53,555.1
2016,9,26,9,15,787.5,110.0,1.35,31.0,566.5,774.29,567.15
2016,9,26,9,30,805.0,113.0,1.3,32.0,607.0,796.44,577.28
2016,9,26,9,45,819.0,115.0,1.3,33.0,641.0,811.81,583.46
2016,9,26,10,0,833.0,117.0,1.3,34.0,675.0,824.19,587.78
2016,9,26,10,15,842.5,119.0,1.35,34.0,702.5,829.75,590.83
2016,9,26,10,30,852.0,121.0,1.4,34.0,730.0,832.09,592.02
2016,9,26,10,45,859.0,121.5,1.45,34.5,750.5,827.55,587.77
2016,9,26,11,0,866.0,122.0,1.5,35.0,771.0,819.78,581.64
2016,9,26,11,15,869.5,123.0,1.6,35.0,783.0,806.57,573.83
2016,9,26,11,30,873.0,124.0,1.7,35.0,795.0,790.23,564.06
2016,9,26,11,45,875.5,124.0,1.85,35.5,799.5,766.5,548.73
2016,9,26,12,0,878.0,124.0,2.0,36.0,804.0,743.13,533.31
2016,9,26,12,15,876.5,123.5,2.15,36.0,799.5,713.78,513.85
2016,9,26,12,30,875.0,123.0,2.3,36.0,795.0,681.98,492.24
2016,9,26,12,45,897.0,110.0,2.5,36.5,789.5,650.79,470.01
2016,9,26,13,0,919.0,97.0,2.7,37.0,784.0,615.83,444.42
2016,9,26,13,15,914.0,96.0,2.8,36.5,764.0,573.65,414.17
2016,9,26,13,30,909.0,95.0,2.9,36.0,744.0,529.77,381.7
2016,9,26,13,45,902.0,93.0,3.0,36.0,716.5,482.65,345.08
2016,9,26,14,0,895.0,91.0,3.1,36.0,689.0,434.42,306.57
2016,9,26,14,15,883.5,89.5,3.15,35.5,654.5,384.16,266.09
2016,9,26,14,30,872.0,88.0,3.2,35.0,620.0,333.63,224.47
2016,9,26,14,45,858.5,85.0,3.3,35.0,579.5,281.36,180.77
2016,9,26,15,0,845.0,82.0,3.4,35.0,539.0,223.52,133.52
2016,9,26,15,15,824.5,79.0,3.35,34.5,493.5,171.1,93.15
2016,9,26,15,30,804.0,76.0,3.3,34.0,448.0,120.37,59.43
2016,9,26,15,45,767.0,74.0,3.3,33.5,397.5,71.91,38.2
2016,9,26,16,0,730.0,72.0,3.3,33.0,347.0,51.84,37.53
2016,9,26,16,15,687.5,66.5,2.9,32.0,295.5,44.89,31.98
2016,9,26,16,30,645.0,61.0,2.5,31.0,244.0,42.71,30.29
2016,9,26,16,45,571.5,55.0,2.15,30.0,192.0,39.99,28.0
2016,9,26,17,0,498.0,49.0,1.8,29.0,140.0,37.26,25.51
2016,9,26,17,15,392.5,37.5,1.65,27.5,95.0,29.34,18.46
2016,9,26,17,30,287.0,26.0,1.5,26.0,50.0,21.01,8.65
2016,9,26,17,45,143.5,13.0,1.35,25.0,25.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,84.0,14.5,1.25,19.5,21.5,51.94,0.0
2016,9,27,6,30,168.0,29.0,1.2,20.0,43.0,146.95,97.77
2016,9,27,6,45,242.5,46.5,1.15,21.0,83.5,213.85,165.9
2016,9,27,7,0,317.0,64.0,1.1,22.0,124.0,285.55,226.17
2016,9,27,7,15,380.0,78.0,1.2,22.5,171.5,350.47,279.57
2016,9,27,7,30,443.0,92.0,1.3,23.0,219.0,418.93,333.77
2016,9,27,7,45,480.0,104.5,1.45,24.0,266.0,470.65,372.7
2016,9,27,8,0,517.0,117.0,1.6,25.0,313.0,523.05,410.75
2016,9,27,8,15,551.5,126.0,1.5,26.0,359.5,569.6,442.05
2016,9,27,8,30,586.0,135.0,1.4,27.0,406.0,620.69,475.13
2016,9,27,8,45,610.0,142.0,1.35,28.0,449.5,656.4,496.6
2016,9,27,9,0,634.0,149.0,1.3,29.0,493.0,690.44,516.37
2016,9,27,9,15,653.5,154.5,1.4,29.5,532.0,717.35,533.19
2016,9,27,9,30,673.0,160.0,1.5,30.0,571.0,742.01,548.37
2016,9,27,9,45,755.0,136.0,1.6,31.0,620.5,782.86,572.98
2016,9,27,10,0,837.0,112.0,1.7,32.0,670.0,818.59,593.62
2016,9,27,10,15,846.0,114.0,1.8,32.0,697.0,823.68,596.58
2016,9,27,10,30,855.0,116.0,1.9,32.0,724.0,825.56,597.83
2016,9,27,10,45,836.5,128.5,2.05,32.5,737.0,813.25,589.12
2016,9,27,11,0,818.0,141.0,2.2,33.0,750.0,797.86,578.51
2016,9,27,11,15,822.0,142.0,2.3,33.0,762.0,785.48,570.74
2016,9,27,11,30,826.0,143.0,2.4,33.0,774.0,770.11,560.99
2016,9,27,11,45,809.0,151.5,2.55,33.5,772.5,743.86,542.45
2016,9,27,12,0,792.0,160.0,2.7,34.0,771.0,715.59,521.94
2016,9,27,12,15,790.5,160.0,2.75,34.0,766.5,688.0,502.51
2016,9,27,12,30,789.0,160.0,2.8,34.0,762.0,658.2,481.21
2016,9,27,12,45,814.0,145.0,2.9,34.0,757.5,628.46,460.11
2016,9,27,13,0,839.0,130.0,3.0,34.0,753.0,595.05,435.74
2016,9,27,13,15,832.0,128.5,3.05,34.0,732.5,553.42,404.42
2016,9,27,13,30,825.0,127.0,3.1,34.0,712.0,510.53,371.42
2016,9,27,13,45,797.5,132.0,3.15,34.0,680.0,463.38,334.57
2016,9,27,14,0,770.0,137.0,3.2,34.0,648.0,413.32,294.92
2016,9,27,14,15,755.5,134.0,3.2,33.5,613.5,365.36,256.38
2016,9,27,14,30,741.0,131.0,3.2,33.0,579.0,317.78,217.35
2016,9,27,14,45,726.0,125.5,3.2,32.5,540.0,268.66,176.9
2016,9,27,15,0,711.0,120.0,3.2,32.0,501.0,220.45,137.68
2016,9,27,15,15,685.0,115.0,3.15,31.5,456.5,172.3,101.07
2016,9,27,15,30,659.0,110.0,3.1,31.0,412.0,126.65,71.14
2016,9,27,15,45,643.0,99.5,3.05,31.0,367.0,79.57,48.68
2016,9,27,16,0,627.0,89.0,3.0,31.0,322.0,59.93,44.63
2016,9,27,16,15,580.0,81.5,2.8,30.0,272.0,56.83,42.3
2016,9,27,16,30,533.0,74.0,2.6,29.0,222.0,53.6,39.73
2016,9,27,16,45,485.5,62.0,2.4,28.0,175.5,46.2,33.47
2016,9,27,17,0,438.0,50.0,2.2,27.0,129.0,38.38,26.64
2016,9,27,17,15,333.0,37.5,1.95,25.5,86.0,29.57,18.71
2016,9,27,17,30,228.0,25.0,1.7,24.0,43.0,20.27,7.06
2016,9,27,17,45,114.0,12.5,1.5,23.0,21.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,89.5,14.5,2.05,15.5,22.0,54.2,0.0
2016,9,28,6,30,179.0,29.0,2.2,16.0,44.0,151.13,99.22
2016,9,28,6,45,278.5,43.5,2.4,16.5,86.0,228.26,180.77
2016,9,28,7,0,378.0,58.0,2.6,17.0,128.0,311.56,253.36
2016,9,28,7,15,445.0,68.5,2.55,17.5,176.0,379.68,311.12
2016,9,28,7,30,512.0,79.0,2.5,18.0,224.0,449.69,368.16
2016,9,28,7,45,568.0,85.0,2.45,18.5,274.0,509.74,415.26
2016,9,28,8,0,624.0,91.0,2.4,19.0,324.0,571.01,461.48
2016,9,28,8,15,657.0,96.0,2.35,19.5,371.5,615.07,493.02
2016,9,28,8,30,690.0,101.0,2.3,20.0,419.0,658.33,522.4
2016,9,28,8,45,715.0,105.5,2.3,21.0,463.5,693.69,544.41
2016,9,28,9,0,740.0,110.0,2.3,22.0,508.0,727.27,564.68
2016,9,28,9,15,758.0,113.0,2.3,22.5,547.0,751.44,579.02
2016,9,28,9,30,776.0,116.0,2.3,23.0,586.0,770.05,589.42
2016,9,28,9,45,787.0,119.5,2.3,24.0,619.0,784.23,595.61
2016,9,28,10,0,798.0,123.0,2.3,25.0,652.0,795.48,599.81
2016,9,28,10,15,808.0,125.0,2.35,25.5,679.0,801.25,601.88
2016,9,28,10,30,818.0,127.0,2.4,26.0,706.0,803.92,602.0
2016,9,28,10,45,806.0,137.0,2.5,26.5,721.0,794.24,594.17
2016,9,28,11,0,794.0,147.0,2.6,27.0,736.0,781.59,584.52
2016,9,28,11,15,798.5,148.0,2.7,27.0,748.0,769.84,576.74
2016,9,28,11,30,803.0,149.0,2.8,27.0,760.0,755.16,566.94
2016,9,28,11,45,790.5,156.5,2.95,27.5,760.0,731.63,549.13
2016,9,28,12,0,778.0,164.0,3.1,28.0,760.0,706.47,530.03
2016,9,28,12,15,776.5,163.5,3.25,28.0,755.5,678.18,509.8
2016,9,28,12,30,775.0,163.0,3.4,28.0,751.0,647.72,487.6
2016,9,28,12,45,778.5,158.0,3.55,28.0,740.5,615.32,463.58
2016,9,28,13,0,782.0,153.0,3.7,28.0,730.0,580.11,436.92
2016,9,28,13,15,774.5,151.5,3.75,27.5,710.0,537.9,405.03
2016,9,28,13,30,767.0,150.0,3.8,27.0,690.0,496.43,372.75
2016,9,28,13,45,751.5,149.5,3.9,27.0,661.5,451.48,336.4
2016,9,28,14,0,736.0,149.0,4.0,27.0,633.0,406.58,299.25
2016,9,28,14,15,720.5,145.5,4.0,26.5,599.0,359.43,260.14
2016,9,28,14,30,705.0,142.0,4.0,26.0,565.0,312.86,220.81
2016,9,28,14,45,693.5,134.5,4.0,25.5,527.0,264.72,179.97
2016,9,28,15,0,682.0,127.0,4.0,25.0,489.0,217.23,140.27
2016,9,28,15,15,655.0,121.5,3.9,24.5,445.0,170.2,103.86
2016,9,28,15,30,628.0,116.0,3.8,24.0,401.0,125.84,74.57
2016,9,28,15,45,611.5,105.0,3.75,23.5,356.5,80.08,53.27
2016,9,28,16,0,595.0,94.0,3.7,23.0,312.0,64.23,49.92
2016,9,28,16,15,545.5,86.0,3.6,22.0,262.5,60.89,47.31
2016,9,28,16,30,496.0,78.0,3.5,21.0,213.0,57.42,44.44
2016,9,28,16,45,444.0,65.5,3.4,20.5,167.0,49.66,37.56
2016,9,28,17,0,392.0,53.0,3.3,20.0,121.0,41.47,30.09
2016,9,28,17,15,283.5,39.5,3.25,19.0,79.5,30.61,20.03
2016,9,28,17,30,175.0,26.0,3.2,18.0,38.0,20.54,5.77
2016,9,28,17,45,87.5,13.0,3.2,17.5,19.0,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
