Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,66.24,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,175.99,112.96
2016,9,29,6,45,349.0,38.5,2.5,13.5,90.0,260.23,208.12
2016,9,29,7,0,460.0,50.0,2.7,14.0,134.0,349.9,287.3
2016,9,29,7,15,528.0,58.0,2.7,14.5,183.0,416.7,344.92
2016,9,29,7,30,596.0,66.0,2.7,15.0,232.0,486.68,402.7
2016,9,29,7,45,298.0,93.0,2.7,15.5,176.0,330.74,274.57
2016,9,29,8,0,0.0,120.0,2.7,16.0,120.0,118.41,93.9
2016,9,29,8,15,3.5,138.0,2.7,16.5,140.0,138.48,110.52
2016,9,29,8,30,7.0,156.0,2.7,17.0,160.0,158.61,126.57
2016,9,29,8,45,22.0,184.0,2.7,18.0,196.0,198.41,158.38
2016,9,29,9,0,37.0,212.0,2.7,19.0,232.0,249.4,198.29
2016,9,29,9,15,57.0,238.0,2.7,19.5,271.5,291.82,231.13
2016,9,29,9,30,77.0,264.0,2.7,20.0,311.0,333.96,263.18
2016,9,29,9,45,224.5,267.5,2.7,20.5,414.0,464.37,365.29
2016,9,29,10,0,372.0,271.0,2.7,21.0,517.0,594.4,462.53
2016,9,29,10,15,399.0,276.0,2.7,21.5,549.0,616.45,476.47
2016,9,29,10,30,426.0,281.0,2.7,22.0,581.0,645.35,495.67
2016,9,29,10,45,660.0,190.5,2.75,22.5,669.5,733.21,562.15
2016,9,29,11,0,894.0,100.0,2.8,23.0,758.0,803.4,610.77
2016,9,29,11,15,897.0,100.5,2.85,23.0,769.5,789.52,600.41
2016,9,29,11,30,900.0,101.0,2.9,23.0,781.0,772.51,588.62
2016,9,29,11,45,901.5,101.0,2.95,23.5,784.5,750.84,572.51
2016,9,29,12,0,903.0,101.0,3.0,24.0,788.0,726.26,554.37
2016,9,29,12,15,901.5,100.5,3.1,24.0,783.5,696.39,532.38
2016,9,29,12,30,900.0,100.0,3.2,24.0,779.0,663.99,508.14
2016,9,29,12,45,899.0,98.0,3.3,24.0,767.0,628.11,480.85
2016,9,29,13,0,898.0,96.0,3.4,24.0,755.0,589.99,451.23
2016,9,29,13,15,892.5,95.0,3.45,24.0,734.5,548.36,418.07
2016,9,29,13,30,887.0,94.0,3.5,24.0,714.0,505.13,382.84
2016,9,29,13,45,877.5,93.0,3.55,24.0,686.5,458.81,344.35
2016,9,29,14,0,868.0,92.0,3.6,24.0,659.0,411.64,304.22
2016,9,29,14,15,856.0,90.0,3.6,23.5,624.5,362.17,261.94
2016,9,29,14,30,844.0,88.0,3.6,23.0,590.0,307.33,214.72
2016,9,29,14,45,828.0,85.5,3.6,23.0,550.0,256.08,169.79
2016,9,29,15,0,812.0,83.0,3.6,23.0,510.0,205.64,126.63
2016,9,29,15,15,789.5,80.0,3.6,22.5,465.0,155.02,86.98
2016,9,29,15,30,767.0,77.0,3.6,22.0,420.0,106.36,55.45
2016,9,29,15,45,736.0,73.0,3.6,21.5,371.5,58.96,37.6
2016,9,29,16,0,705.0,69.0,3.6,21.0,323.0,50.05,38.06
2016,9,29,16,15,659.5,63.5,3.55,20.0,273.0,43.23,32.31
2016,9,29,16,30,614.0,58.0,3.5,19.0,223.0,40.96,30.41
2016,9,29,16,45,543.5,51.0,3.45,18.5,173.5,37.32,27.08
2016,9,29,17,0,473.0,44.0,3.4,18.0,124.0,33.57,23.46
2016,9,29,17,15,356.5,33.0,3.3,17.0,81.5,25.92,16.11
2016,9,29,17,30,240.0,22.0,3.2,16.0,39.0,17.87,2.14
2016,9,29,17,45,120.0,11.0,3.1,15.5,19.5,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,126.5,13.0,2.9,12.0,22.5,68.78,0.0
2016,9,30,6,30,253.0,26.0,3.0,12.0,45.0,180.29,110.48
2016,9,30,6,45,363.5,37.0,3.15,12.5,88.5,265.14,212.53
2016,9,30,7,0,474.0,48.0,3.3,13.0,132.0,354.06,292.02
2016,9,30,7,15,542.0,55.5,3.35,13.5,181.5,420.39,350.03
2016,9,30,7,30,610.0,63.0,3.4,14.0,231.0,489.92,408.25
2016,9,30,7,45,657.0,67.5,3.45,14.5,281.0,544.16,452.1
2016,9,30,8,0,704.0,72.0,3.5,15.0,331.0,595.64,492.07
2016,9,30,8,15,734.5,76.0,3.55,15.5,379.0,638.72,523.27
2016,9,30,8,30,765.0,80.0,3.6,16.0,427.0,680.66,552.82
2016,9,30,8,45,788.5,82.5,3.65,16.5,472.0,714.0,575.3
2016,9,30,9,0,812.0,85.0,3.7,17.0,517.0,745.32,595.97
2016,9,30,9,15,828.0,87.5,3.75,17.5,556.0,768.4,610.35
2016,9,30,9,30,844.0,90.0,3.8,18.0,595.0,788.78,622.73
2016,9,30,9,45,858.5,90.5,3.85,18.5,629.0,797.3,626.51
2016,9,30,10,0,873.0,91.0,3.9,19.0,663.0,808.56,632.44
2016,9,30,10,15,881.5,92.5,3.95,19.0,690.0,812.96,634.73
2016,9,30,10,30,890.0,94.0,4.0,19.0,717.0,814.11,634.87
2016,9,30,10,45,895.0,95.0,4.1,19.5,736.5,808.67,629.45
2016,9,30,11,0,900.0,96.0,4.2,20.0,756.0,799.96,621.87
2016,9,30,11,15,903.5,96.5,4.25,20.0,767.5,786.35,611.89
2016,9,30,11,30,907.0,97.0,4.3,20.0,779.0,769.57,599.75
2016,9,30,11,45,908.0,97.5,4.35,20.0,782.5,747.89,584.15
2016,9,30,12,0,909.0,98.0,4.4,20.0,786.0,723.27,566.38
2016,9,30,12,15,908.0,97.5,4.45,20.0,781.5,693.55,543.49
2016,9,30,12,30,907.0,97.0,4.5,20.0,777.0,661.26,518.27
2016,9,30,12,45,899.0,98.5,4.55,20.0,763.5,624.26,488.96
2016,9,30,13,0,891.0,100.0,4.6,20.0,750.0,585.43,457.64
2016,9,30,13,15,885.0,99.0,4.6,19.5,729.0,543.76,424.16
2016,9,30,13,30,879.0,98.0,4.6,19.0,708.0,500.56,388.53
2016,9,30,13,45,870.5,96.0,4.6,19.0,680.5,454.1,348.68
2016,9,30,14,0,862.0,94.0,4.6,19.0,653.0,406.76,307.18
2016,9,30,14,15,849.5,92.0,4.55,18.5,618.5,352.69,260.12
2016,9,30,14,30,837.0,90.0,4.5,18.0,584.0,302.83,215.58
2016,9,30,14,45,821.5,87.0,4.5,18.0,544.0,251.69,169.75
2016,9,30,15,0,806.0,84.0,4.5,18.0,504.0,201.32,125.88
2016,9,30,15,15,783.0,81.0,4.45,17.5,459.0,151.07,86.13
2016,9,30,15,30,760.0,78.0,4.4,17.0,414.0,102.85,55.14
2016,9,30,15,45,729.5,73.5,4.35,17.0,365.5,55.6,43.5
2016,9,30,16,0,699.0,69.0,4.3,17.0,317.0,50.3,38.94
2016,9,30,16,15,653.0,63.5,4.15,16.5,267.0,43.45,32.99
2016,9,30,16,30,607.0,58.0,4.0,16.0,217.0,41.2,31.0
2016,9,30,16,45,536.0,50.5,3.85,16.0,168.0,37.13,27.18
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,32.93,23.06
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,25.24,15.46
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,17.14,0.0
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,71.51,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,185.0,105.78
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,274.4,218.25
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,367.1,300.39
2016,10,1,7,15,573.5,52.5,2.9,14.5,184.0,433.8,358.62
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,503.74,417.12
2016,10,1,7,45,691.0,63.5,3.3,16.0,285.5,555.82,458.61
2016,10,1,8,0,739.0,68.0,3.5,17.0,337.0,612.71,501.6
2016,10,1,8,15,769.5,71.5,3.5,17.5,386.0,655.85,532.26
2016,10,1,8,30,800.0,75.0,3.5,18.0,435.0,697.78,561.21
2016,10,1,8,45,824.0,77.5,3.5,18.5,481.0,732.0,583.79
2016,10,1,9,0,848.0,80.0,3.5,19.0,527.0,764.12,604.46
2016,10,1,9,15,864.0,82.0,3.45,19.5,567.0,781.22,613.76
2016,10,1,9,30,880.0,84.0,3.4,20.0,607.0,801.43,625.34
2016,10,1,9,45,896.0,83.5,3.4,20.5,642.0,815.86,632.97
2016,10,1,10,0,912.0,83.0,3.4,21.0,677.0,827.22,638.53
2016,10,1,10,15,920.0,84.0,3.4,21.0,704.5,830.61,639.8
2016,10,1,10,30,928.0,85.0,3.4,21.0,732.0,830.63,638.91
2016,10,1,10,45,933.5,86.0,3.4,21.5,751.5,825.28,633.19
2016,10,1,11,0,939.0,87.0,3.4,22.0,771.0,816.53,625.29
2016,10,1,11,15,942.5,87.5,3.4,22.0,783.0,802.34,614.93
2016,10,1,11,30,946.0,88.0,3.4,22.0,795.0,784.86,602.4
2016,10,1,11,45,946.0,88.5,3.4,22.5,798.5,761.65,584.77
2016,10,1,12,0,946.0,89.0,3.4,23.0,802.0,735.43,565.14
2016,10,1,12,15,945.0,89.0,3.45,23.0,797.0,705.19,542.35
2016,10,1,12,30,944.0,89.0,3.5,23.0,792.0,672.26,517.17
2016,10,1,12,45,940.0,89.0,3.6,23.0,779.0,635.02,488.46
2016,10,1,13,0,936.0,89.0,3.7,23.0,766.0,595.59,457.42
2016,10,1,13,15,930.5,88.0,3.75,23.0,745.5,552.5,422.74
2016,10,1,13,30,925.0,87.0,3.8,23.0,725.0,507.73,385.86
2016,10,1,13,45,915.0,86.5,3.85,23.0,696.5,460.06,345.81
2016,10,1,14,0,905.0,86.0,3.9,23.0,668.0,411.51,304.05
2016,10,1,14,15,893.5,84.0,3.9,22.5,633.0,360.56,260.04
2016,10,1,14,30,882.0,82.0,3.9,22.0,598.0,309.37,215.08
2016,10,1,14,45,864.0,80.5,3.95,22.0,556.5,257.13,169.18
2016,10,1,15,0,846.0,79.0,4.0,22.0,515.0,199.78,120.7
2016,10,1,15,15,823.5,76.0,4.0,21.5,469.0,147.6,80.54
2016,10,1,15,30,801.0,73.0,4.0,21.0,423.0,97.35,49.7
2016,10,1,15,45,767.5,69.5,4.05,21.0,373.0,49.03,37.1
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,48.15,36.42
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,45.96,34.69
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,39.89,29.43
2016,10,1,16,45,563.0,49.0,3.7,18.5,169.5,36.15,26.0
2016,10,1,17,0,486.0,42.0,3.6,18.0,119.0,32.32,22.26
2016,10,1,17,15,355.5,31.0,3.3,17.5,76.0,24.58,14.52
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,16.41,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,66.92,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,173.74,90.36
2016,10,2,6,45,365.5,35.0,2.4,13.0,85.0,261.64,207.31
2016,10,2,7,0,479.0,46.0,2.8,14.0,128.0,351.43,287.48
2016,10,2,7,15,548.5,53.0,2.9,14.5,177.0,417.62,345.31
2016,10,2,7,30,618.0,60.0,3.0,15.0,226.0,487.1,403.41
2016,10,2,7,45,665.0,64.5,3.15,15.5,276.0,541.12,447.2
2016,10,2,8,0,712.0,69.0,3.3,16.0,326.0,592.61,487.45
2016,10,2,8,15,742.0,72.5,3.4,16.5,373.5,634.58,517.88
2016,10,2,8,30,772.0,76.0,3.5,17.0,421.0,675.37,546.68
2016,10,2,8,45,793.5,79.0,3.6,17.5,465.0,707.63,568.51
2016,10,2,9,0,815.0,82.0,3.7,18.0,509.0,737.79,588.51
2016,10,2,9,15,830.5,84.0,3.75,18.0,547.5,759.7,603.18
2016,10,2,9,30,846.0,86.0,3.8,18.0,586.0,773.36,611.85
2016,10,2,9,45,856.5,88.0,3.9,18.5,618.5,785.92,618.9
2016,10,2,10,0,867.0,90.0,4.0,19.0,651.0,795.45,623.81
2016,10,2,10,15,875.0,91.5,4.05,19.0,677.5,799.28,625.72
2016,10,2,10,30,883.0,93.0,4.1,19.0,704.0,799.9,625.48
2016,10,2,10,45,441.5,101.5,4.2,19.0,407.0,460.46,370.29
2016,10,2,11,0,0.0,110.0,4.3,19.0,110.0,102.8,78.04
2016,10,2,11,15,3.5,159.0,4.35,19.0,161.5,151.66,117.7
2016,10,2,11,30,7.0,208.0,4.4,19.0,213.0,200.2,156.29
2016,10,2,11,45,45.0,277.5,4.45,19.0,311.5,295.16,231.67
2016,10,2,12,0,83.0,347.0,4.5,19.0,410.0,382.8,299.66
2016,10,2,12,15,486.5,225.5,4.55,19.0,586.5,532.5,420.98
2016,10,2,12,30,890.0,104.0,4.6,19.0,763.0,648.75,511.61
2016,10,2,12,45,887.5,103.5,4.65,19.5,751.5,613.57,481.77
2016,10,2,13,0,885.0,103.0,4.7,20.0,740.0,576.26,450.51
2016,10,2,13,15,880.0,102.0,4.7,20.0,720.0,535.27,416.52
2016,10,2,13,30,875.0,101.0,4.7,20.0,700.0,492.7,380.48
2016,10,2,13,45,871.5,97.5,4.75,20.0,674.0,447.17,341.34
2016,10,2,14,0,868.0,94.0,4.8,20.0,648.0,400.35,300.17
2016,10,2,14,15,856.0,92.0,4.8,19.5,613.5,346.23,253.04
2016,10,2,14,30,844.0,90.0,4.8,19.0,579.0,296.28,208.47
2016,10,2,14,45,827.0,87.5,4.8,19.0,538.5,245.01,162.8
2016,10,2,15,0,810.0,85.0,4.8,19.0,498.0,194.67,119.57
2016,10,2,15,15,786.0,82.0,4.7,18.5,453.0,144.33,80.89
2016,10,2,15,30,762.0,79.0,4.6,18.0,408.0,96.13,51.97
2016,10,2,15,45,726.0,75.0,4.6,18.0,358.5,53.63,41.62
2016,10,2,16,0,690.0,71.0,4.6,18.0,309.0,47.63,36.44
2016,10,2,16,15,639.5,65.5,4.45,17.5,258.5,45.51,34.66
2016,10,2,16,30,589.0,60.0,4.3,17.0,208.0,43.36,32.73
2016,10,2,16,45,503.5,52.5,4.15,16.5,158.5,39.37,29.01
2016,10,2,17,0,418.0,45.0,4.0,16.0,109.0,35.32,24.98
2016,10,2,17,15,287.0,32.5,3.65,15.5,68.5,26.25,15.71
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,15.91,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,30.5,11.5,1.2,11.5,13.5,24.31,0.0
2016,10,3,6,30,61.0,23.0,1.4,12.0,27.0,69.01,28.45
2016,10,3,6,45,111.5,41.5,1.65,13.0,57.0,125.34,96.95
2016,10,3,7,0,162.0,60.0,1.9,14.0,87.0,178.27,144.51
2016,10,3,7,15,187.0,80.0,1.85,14.0,121.5,221.18,182.37
2016,10,3,7,30,212.0,100.0,1.8,14.0,156.0,264.81,219.76
2016,10,3,7,45,229.5,118.5,1.8,14.5,191.0,302.14,250.41
2016,10,3,8,0,247.0,137.0,1.8,15.0,226.0,339.58,280.14
2016,10,3,8,15,186.0,162.5,1.8,15.5,234.5,318.32,260.82
2016,10,3,8,30,125.0,188.0,1.8,16.0,243.0,304.21,246.99
2016,10,3,8,45,62.5,130.0,1.85,16.5,157.5,178.17,143.85
2016,10,3,9,0,0.0,72.0,1.9,17.0,72.0,67.02,50.4
2016,10,3,9,15,3.5,131.0,1.9,17.0,133.0,126.9,99.76
2016,10,3,9,30,7.0,190.0,1.9,17.0,194.0,188.6,149.32
2016,10,3,9,45,7.5,197.0,1.95,17.5,201.5,195.03,153.69
2016,10,3,10,0,8.0,204.0,2.0,18.0,209.0,201.48,158.23
2016,10,3,10,15,22.0,242.0,2.0,18.0,257.0,249.48,196.15
2016,10,3,10,30,36.0,280.0,2.0,18.0,305.0,305.61,239.6
2016,10,3,10,45,18.5,223.0,2.05,18.5,236.0,225.67,176.27
2016,10,3,11,0,1.0,166.0,2.1,19.0,167.0,156.72,121.18
2016,10,3,11,15,8.5,212.5,2.15,19.0,219.5,206.24,160.57
2016,10,3,11,30,16.0,259.0,2.2,19.0,272.0,255.05,198.58
2016,10,3,11,45,13.5,246.5,2.25,19.5,257.0,240.23,186.45
2016,10,3,12,0,11.0,234.0,2.3,20.0,242.0,225.71,174.81
2016,10,3,12,15,11.5,236.0,2.3,20.0,244.5,226.83,175.73
2016,10,3,12,30,12.0,238.0,2.3,20.0,247.0,227.83,176.53
2016,10,3,12,45,12.0,237.5,2.3,20.0,247.0,226.12,175.26
2016,10,3,13,0,12.0,237.0,2.3,20.0,247.0,224.33,173.96
2016,10,3,13,15,13.5,236.5,2.3,20.0,246.5,223.17,173.19
2016,10,3,13,30,15.0,236.0,2.3,20.0,246.0,221.74,172.21
2016,10,3,13,45,12.5,222.5,2.3,20.0,231.0,207.14,160.96
2016,10,3,14,0,10.0,209.0,2.3,20.0,216.0,192.85,149.98
2016,10,3,14,15,5.0,170.5,2.25,19.5,174.0,156.72,121.9
2016,10,3,14,30,0.0,132.0,2.2,19.0,132.0,121.14,93.92
2016,10,3,14,45,0.0,113.5,2.2,19.0,113.5,104.55,80.72
2016,10,3,15,0,0.0,95.0,2.2,19.0,95.0,88.02,67.42
2016,10,3,15,15,0.0,70.5,2.15,18.5,70.5,65.61,49.23
2016,10,3,15,30,0.0,46.0,2.1,18.0,46.0,42.74,30.37
2016,10,3,15,45,0.0,40.0,2.1,18.0,40.0,37.15,27.19
2016,10,3,16,0,0.0,34.0,2.1,18.0,34.0,31.56,22.31
2016,10,3,16,15,283.5,45.5,1.95,17.5,115.5,29.48,20.53
2016,10,3,16,30,567.0,57.0,1.8,17.0,197.0,41.05,30.72
2016,10,3,16,45,488.0,49.5,1.7,17.0,149.5,36.97,26.84
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,32.8,22.65
2016,10,3,17,15,279.0,30.0,1.35,16.5,63.5,24.1,13.52
2016,10,3,17,30,149.0,18.0,1.1,16.0,25.0,14.32,0.0
2016,10,3,17,45,74.5,9.0,0.9,16.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,12.5,1.0,13.0,16.5,38.44,0.0
2016,10,4,6,30,122.0,25.0,1.2,13.0,33.0,109.66,39.41
2016,10,4,6,45,215.0,42.5,1.4,13.5,72.0,191.1,148.59
2016,10,4,7,0,308.0,60.0,1.6,14.0,111.0,269.59,218.83
2016,10,4,7,15,382.5,72.0,1.7,14.5,157.5,336.44,276.61
2016,10,4,7,30,457.0,84.0,1.8,15.0,204.0,407.82,336.05
2016,10,4,7,45,230.5,102.5,1.9,15.5,163.5,281.22,232.35
2016,10,4,8,0,4.0,121.0,2.0,16.0,123.0,123.22,98.03
2016,10,4,8,15,2.0,99.5,2.0,16.0,100.5,96.39,75.77
2016,10,4,8,30,0.0,78.0,2.0,16.0,78.0,72.61,55.69
2016,10,4,8,45,1.0,121.0,2.05,16.5,121.5,116.14,91.57
2016,10,4,9,0,2.0,164.0,2.1,17.0,165.0,160.4,127.22
2016,10,4,9,15,20.5,200.0,2.1,17.5,212.0,210.94,167.78
2016,10,4,9,30,39.0,236.0,2.1,18.0,259.0,272.17,215.8
2016,10,4,9,45,198.5,250.5,2.1,18.5,377.0,420.94,334.01
2016,10,4,10,0,358.0,265.0,2.1,19.0,495.0,569.01,445.58
2016,10,4,10,15,599.0,192.0,2.1,19.0,594.5,689.96,536.88
2016,10,4,10,30,840.0,119.0,2.1,19.0,694.0,791.15,609.28
2016,10,4,10,45,853.5,117.5,2.15,19.5,715.0,788.93,605.31
2016,10,4,11,0,867.0,116.0,2.2,20.0,736.0,783.41,600.14
2016,10,4,11,15,871.0,116.5,2.25,20.0,747.5,769.55,590.43
2016,10,4,11,30,875.0,117.0,2.3,20.0,759.0,752.59,578.68
2016,10,4,11,45,886.5,112.0,2.4,20.5,765.0,730.39,562.17
2016,10,4,12,0,898.0,107.0,2.5,21.0,771.0,707.63,544.54
2016,10,4,12,15,897.0,106.5,2.65,21.0,766.0,677.94,522.66
2016,10,4,12,30,896.0,106.0,2.8,21.0,761.0,645.73,498.41
2016,10,4,12,45,897.0,103.0,2.95,21.5,749.0,609.96,470.04
2016,10,4,13,0,898.0,100.0,3.1,22.0,737.0,571.85,439.23
2016,10,4,13,15,891.5,99.0,3.2,22.0,716.5,529.63,405.22
2016,10,4,13,30,885.0,98.0,3.3,22.0,696.0,485.93,369.12
2016,10,4,13,45,878.0,95.5,3.4,22.0,668.0,439.44,329.91
2016,10,4,14,0,871.0,93.0,3.5,22.0,640.0,391.94,288.86
2016,10,4,14,15,858.0,91.0,3.55,21.5,605.0,337.46,242.12
2016,10,4,14,30,845.0,89.0,3.6,21.0,570.0,287.27,198.03
2016,10,4,14,45,829.5,86.0,3.7,21.0,530.0,236.02,153.11
2016,10,4,15,0,814.0,83.0,3.8,21.0,490.0,185.54,110.74
2016,10,4,15,15,790.0,79.5,3.8,20.5,444.5,134.83,73.27
2016,10,4,15,30,766.0,76.0,3.8,20.0,399.0,86.28,46.42
2016,10,4,15,45,733.0,71.5,3.85,20.0,350.0,51.3,39.27
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,49.68,37.93
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,42.86,32.03
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,40.55,29.95
2016,10,4,16,45,514.5,48.5,3.6,18.5,151.0,36.41,26.1
2016,10,4,17,0,431.0,41.0,3.5,18.0,102.0,32.19,21.91
2016,10,4,17,15,289.5,29.0,3.3,17.0,62.5,23.43,12.38
2016,10,4,17,30,148.0,17.0,3.1,16.0,23.0,16.2,0.0
2016,10,4,17,45,74.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.5,1.4,10.5,17.5,55.46,0.0
2016,10,5,6,30,206.0,23.0,1.6,11.0,35.0,144.71,39.74
2016,10,5,6,45,341.0,34.0,1.8,12.0,78.5,244.37,190.88
2016,10,5,7,0,476.0,45.0,2.0,13.0,122.0,343.79,279.96
2016,10,5,7,15,551.5,52.0,2.25,13.5,172.0,412.64,340.4
2016,10,5,7,30,627.0,59.0,2.5,14.0,222.0,485.09,401.47
2016,10,5,7,45,681.0,63.0,2.75,15.0,273.5,542.65,447.8
2016,10,5,8,0,735.0,67.0,3.0,16.0,325.0,598.07,490.76
2016,10,5,8,15,767.5,71.0,3.1,16.5,374.5,642.47,523.13
2016,10,5,8,30,800.0,75.0,3.2,17.0,424.0,685.71,553.67
2016,10,5,8,45,827.0,76.5,3.3,18.0,470.0,720.35,576.07
2016,10,5,9,0,854.0,78.0,3.4,19.0,516.0,752.96,596.56
2016,10,5,9,15,870.5,80.0,3.4,19.5,556.0,770.2,606.27
2016,10,5,9,30,887.0,82.0,3.4,20.0,596.0,790.35,618.13
2016,10,5,9,45,901.5,82.5,3.4,20.5,631.0,804.26,625.47
2016,10,5,10,0,916.0,83.0,3.4,21.0,666.0,815.05,630.68
2016,10,5,10,15,924.5,84.5,3.4,21.0,693.0,818.96,632.36
2016,10,5,10,30,933.0,86.0,3.4,21.0,720.0,819.49,631.83
2016,10,5,10,45,940.5,85.5,3.4,21.5,740.0,813.65,625.77
2016,10,5,11,0,948.0,85.0,3.4,22.0,760.0,804.4,617.51
2016,10,5,11,15,951.0,85.5,3.4,22.0,771.5,789.44,606.58
2016,10,5,11,30,954.0,86.0,3.4,22.0,783.0,771.19,593.46
2016,10,5,11,45,956.0,86.0,3.45,22.5,786.5,748.5,576.38
2016,10,5,12,0,958.0,86.0,3.5,23.0,790.0,722.7,556.32
2016,10,5,12,15,956.5,85.5,3.55,23.0,784.5,691.2,532.35
2016,10,5,12,30,955.0,85.0,3.6,23.0,779.0,657.02,505.98
2016,10,5,12,45,944.0,88.0,3.65,23.0,764.0,618.24,475.57
2016,10,5,13,0,933.0,91.0,3.7,23.0,749.0,577.69,443.17
2016,10,5,13,15,926.5,90.0,3.7,23.0,727.5,534.2,407.73
2016,10,5,13,30,920.0,89.0,3.7,23.0,706.0,489.14,370.19
2016,10,5,13,45,910.0,88.0,3.75,23.0,677.0,441.32,329.7
2016,10,5,14,0,900.0,87.0,3.8,23.0,648.0,392.67,287.57
2016,10,5,14,15,887.0,85.0,3.8,23.0,612.0,341.66,242.84
2016,10,5,14,30,874.0,83.0,3.8,23.0,576.0,290.57,197.7
2016,10,5,14,45,853.5,81.5,3.8,23.0,534.0,232.94,148.22
2016,10,5,15,0,833.0,80.0,3.8,23.0,492.0,181.82,106.05
2016,10,5,15,15,808.0,77.0,3.8,22.5,445.5,130.56,69.11
2016,10,5,15,30,783.0,74.0,3.8,22.0,399.0,81.53,43.49
2016,10,5,15,45,743.5,70.5,3.8,21.5,349.0,50.77,38.57
2016,10,5,16,0,704.0,67.0,3.8,21.0,299.0,49.96,38.02
2016,10,5,16,15,651.0,61.5,3.6,20.5,248.0,43.11,32.11
2016,10,5,16,30,598.0,56.0,3.4,20.0,197.0,40.81,30.03
2016,10,5,16,45,511.0,48.0,3.2,19.5,147.5,36.24,25.79
2016,10,5,17,0,424.0,40.0,3.0,19.0,98.0,31.54,21.17
2016,10,5,17,15,277.5,27.5,2.8,18.0,59.0,22.24,10.72
2016,10,5,17,30,131.0,15.0,2.6,17.0,20.0,14.3,0.0
2016,10,5,17,45,65.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,56.37,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,145.82,21.47
2016,10,6,6,45,348.0,31.5,1.8,13.0,75.5,244.1,188.65
2016,10,6,7,0,480.0,42.0,2.0,14.0,118.0,340.86,276.14
2016,10,6,7,15,554.0,49.0,2.15,14.5,167.5,408.46,335.34
2016,10,6,7,30,628.0,56.0,2.3,15.0,217.0,479.69,395.06
2016,10,6,7,45,678.0,60.5,2.45,15.5,267.5,531.49,437.37
2016,10,6,8,0,728.0,65.0,2.6,16.0,318.0,588.24,481.77
2016,10,6,8,15,759.5,68.5,2.6,16.5,366.0,630.96,512.54
2016,10,6,8,30,791.0,72.0,2.6,17.0,414.0,672.52,541.33
2016,10,6,8,45,815.5,74.5,2.6,18.0,459.0,706.19,562.5
2016,10,6,9,0,840.0,77.0,2.6,19.0,504.0,737.78,581.7
2016,10,6,9,15,855.5,79.0,2.6,19.5,543.5,754.04,590.63
2016,10,6,9,30,871.0,81.0,2.6,20.0,583.0,773.18,601.71
2016,10,6,9,45,889.0,80.0,2.65,21.0,617.5,787.93,608.76
2016,10,6,10,0,907.0,79.0,2.7,22.0,652.0,799.65,613.74
2016,10,6,10,15,915.0,80.0,2.7,22.5,678.5,802.63,613.55
2016,10,6,10,30,923.0,81.0,2.7,23.0,705.0,802.28,611.24
2016,10,6,10,45,928.0,82.0,2.75,23.5,724.0,796.24,605.48
2016,10,6,11,0,933.0,83.0,2.8,24.0,743.0,786.85,597.56
2016,10,6,11,15,935.5,83.5,2.75,24.0,754.0,771.75,586.41
2016,10,6,11,30,938.0,84.0,2.7,24.0,765.0,753.43,573.15
2016,10,6,11,45,939.5,84.0,2.7,24.5,768.0,730.76,556.14
2016,10,6,12,0,941.0,84.0,2.7,25.0,771.0,705.06,536.05
2016,10,6,12,15,939.5,83.5,2.7,25.0,766.0,674.06,512.63
2016,10,6,12,30,938.0,83.0,2.7,25.0,761.0,640.45,486.92
2016,10,6,12,45,935.0,82.5,2.7,25.5,748.0,603.53,457.37
2016,10,6,13,0,932.0,82.0,2.7,26.0,735.0,564.39,425.64
2016,10,6,13,15,926.5,81.0,2.7,26.0,714.0,521.56,391.32
2016,10,6,13,30,921.0,80.0,2.7,26.0,693.0,477.08,354.85
2016,10,6,13,45,911.5,79.0,2.7,26.0,664.5,429.59,315.19
2016,10,6,14,0,902.0,78.0,2.7,26.0,636.0,381.22,273.88
2016,10,6,14,15,890.0,76.5,2.7,26.0,601.0,331.03,230.45
2016,10,6,14,30,878.0,75.0,2.7,26.0,566.0,280.65,186.53
2016,10,6,14,45,860.0,73.0,2.7,26.0,525.0,228.73,142.24
2016,10,6,15,0,842.0,71.0,2.7,26.0,484.0,177.68,100.97
2016,10,6,15,15,818.5,68.5,2.65,25.5,438.5,120.66,60.54
2016,10,6,15,30,795.0,66.0,2.6,25.0,393.0,71.69,36.57
2016,10,6,15,45,760.5,62.5,2.6,24.5,343.5,44.54,32.75
2016,10,6,16,0,726.0,59.0,2.6,24.0,294.0,43.43,31.92
2016,10,6,16,15,676.0,54.0,2.25,23.0,243.5,41.02,29.95
2016,10,6,16,30,626.0,49.0,1.9,22.0,193.0,38.59,27.83
2016,10,6,16,45,542.5,42.0,1.6,21.5,144.5,31.28,21.28
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,27.19,17.24
2016,10,6,17,15,229.5,26.5,1.25,20.0,57.0,21.5,9.15
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,17.16,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,72.0,9.5,0.8,14.5,13.5,39.76,0.0
2016,10,7,6,30,144.0,19.0,0.8,15.0,27.0,106.94,0.0
2016,10,7,6,45,234.5,33.5,0.85,15.5,63.0,186.24,140.46
2016,10,7,7,0,325.0,48.0,0.9,16.0,99.0,259.71,207.55
2016,10,7,7,15,374.0,61.5,1.0,16.5,140.5,314.01,254.69
2016,10,7,7,30,423.0,75.0,1.1,17.0,182.0,370.82,302.0
2016,10,7,7,45,461.5,85.0,1.2,17.5,224.5,418.25,340.24
2016,10,7,8,0,500.0,95.0,1.3,18.0,267.0,471.46,381.43
2016,10,7,8,15,414.5,128.0,1.5,19.0,284.5,456.62,367.4
2016,10,7,8,30,329.0,161.0,1.7,20.0,302.0,428.06,342.84
2016,10,7,8,45,336.0,179.0,1.9,21.0,336.5,456.82,363.36
2016,10,7,9,0,343.0,197.0,2.1,22.0,371.0,484.28,382.1
2016,10,7,9,15,359.0,211.0,2.2,22.5,405.5,512.62,401.86
2016,10,7,9,30,375.0,225.0,2.3,23.0,440.0,539.72,420.43
2016,10,7,9,45,616.5,160.0,2.45,24.0,536.5,669.94,517.59
2016,10,7,10,0,858.0,95.0,2.6,25.0,633.0,780.61,593.91
2016,10,7,10,15,675.5,166.5,2.55,25.5,601.0,714.48,543.35
2016,10,7,10,30,493.0,238.0,2.5,26.0,569.0,636.88,482.94
2016,10,7,10,45,689.0,169.5,2.5,26.5,645.5,709.44,536.8
2016,10,7,11,0,885.0,101.0,2.5,27.0,722.0,765.84,575.2
2016,10,7,11,15,639.5,201.5,2.4,27.5,654.0,676.63,507.31
2016,10,7,11,30,394.0,302.0,2.3,28.0,586.0,576.41,430.62
2016,10,7,11,45,384.0,306.5,2.25,28.5,584.5,560.0,417.78
2016,10,7,12,0,374.0,311.0,2.2,29.0,583.0,542.7,403.79
2016,10,7,12,15,630.5,207.0,2.15,29.0,661.0,594.38,443.2
2016,10,7,12,30,887.0,103.0,2.1,29.0,739.0,624.77,465.49
2016,10,7,12,45,860.0,112.5,2.05,29.0,720.5,584.29,434.19
2016,10,7,13,0,833.0,122.0,2.0,29.0,702.0,543.72,402.81
2016,10,7,13,15,694.0,166.0,1.95,29.0,639.0,478.07,352.97
2016,10,7,13,30,555.0,210.0,1.9,29.0,576.0,422.29,310.48
2016,10,7,13,45,529.0,209.0,1.85,29.5,546.5,382.26,278.4
2016,10,7,14,0,503.0,208.0,1.8,30.0,517.0,343.63,247.06
2016,10,7,14,15,476.0,203.0,1.75,29.5,482.0,303.13,215.19
2016,10,7,14,30,449.0,198.0,1.7,29.0,447.0,264.69,184.86
2016,10,7,14,45,429.5,185.5,1.7,29.0,409.5,224.08,152.76
2016,10,7,15,0,410.0,173.0,1.7,29.0,372.0,185.3,123.29
2016,10,7,15,15,387.5,158.5,1.55,28.5,332.5,146.72,96.77
2016,10,7,15,30,365.0,144.0,1.4,28.0,293.0,110.58,76.67
2016,10,7,15,45,332.5,132.0,1.25,27.5,254.5,97.96,77.15
2016,10,7,16,0,300.0,120.0,1.1,27.0,216.0,90.2,70.9
2016,10,7,16,15,269.5,102.0,1.05,26.0,177.0,78.0,60.85
2016,10,7,16,30,239.0,84.0,1.0,25.0,138.0,65.34,50.12
2016,10,7,16,45,191.5,65.0,1.0,24.0,101.5,51.46,38.03
2016,10,7,17,0,144.0,46.0,1.0,23.0,65.0,37.11,25.15
2016,10,7,17,15,72.0,28.0,1.0,22.5,37.5,23.03,8.68
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,62.5,10.0,1.0,16.5,13.0,36.01,0.0
2016,10,8,6,30,125.0,20.0,0.9,17.0,26.0,98.78,0.0
2016,10,8,6,45,253.0,33.5,0.85,17.5,65.5,195.29,144.84
2016,10,8,7,0,381.0,47.0,0.8,18.0,105.0,289.32,228.54
2016,10,8,7,15,461.5,56.5,0.85,18.5,153.0,360.13,288.22
2016,10,8,7,30,542.0,66.0,0.9,19.0,201.0,434.94,348.65
2016,10,8,7,45,595.0,72.0,1.0,20.0,250.0,491.35,392.25
2016,10,8,8,0,648.0,78.0,1.1,21.0,299.0,548.78,434.83
2016,10,8,8,15,684.5,83.0,1.15,22.0,347.0,594.09,466.48
2016,10,8,8,30,721.0,88.0,1.2,23.0,395.0,638.69,496.38
2016,10,8,8,45,747.0,91.5,1.3,24.0,439.0,672.67,517.73
2016,10,8,9,0,773.0,95.0,1.4,25.0,483.0,701.91,535.4
2016,10,8,9,15,791.5,98.0,1.4,26.0,522.0,725.98,548.35
2016,10,8,9,30,810.0,101.0,1.4,27.0,561.0,747.45,559.35
2016,10,8,9,45,859.5,89.5,1.45,28.0,602.5,773.6,573.88
2016,10,8,10,0,909.0,78.0,1.5,29.0,644.0,792.29,583.25
2016,10,8,10,15,917.0,79.0,1.45,29.5,670.5,795.1,582.29
2016,10,8,10,30,925.0,80.0,1.4,30.0,697.0,794.56,579.42
2016,10,8,10,45,929.5,81.0,1.35,30.5,716.0,788.0,572.76
2016,10,8,11,0,934.0,82.0,1.3,31.0,735.0,778.08,564.12
2016,10,8,11,15,937.0,82.5,1.2,31.0,746.0,763.23,553.01
2016,10,8,11,30,940.0,83.0,1.1,31.0,757.0,745.13,539.92
2016,10,8,11,45,940.0,83.5,1.05,31.5,760.0,721.83,522.91
2016,10,8,12,0,940.0,84.0,1.0,32.0,763.0,695.56,502.82
2016,10,8,12,15,939.0,84.0,0.95,32.0,757.5,665.33,480.88
2016,10,8,12,30,938.0,84.0,0.9,32.0,752.0,632.45,456.79
2016,10,8,12,45,934.0,84.0,0.85,32.5,738.5,595.41,428.53
2016,10,8,13,0,930.0,84.0,0.8,33.0,725.0,556.22,398.31
2016,10,8,13,15,924.0,83.0,0.8,33.0,704.0,513.22,365.97
2016,10,8,13,30,918.0,82.0,0.8,33.0,683.0,468.63,331.56
2016,10,8,13,45,908.0,81.0,0.8,33.0,654.5,421.12,294.1
2016,10,8,14,0,898.0,80.0,0.8,33.0,626.0,372.79,255.03
2016,10,8,14,15,885.5,78.0,0.85,32.5,590.5,322.3,214.21
2016,10,8,14,30,873.0,76.0,0.9,32.0,555.0,271.69,172.69
2016,10,8,14,45,854.5,74.0,1.0,32.0,514.0,220.09,130.81
2016,10,8,15,0,836.0,72.0,1.1,32.0,473.0,163.47,87.47
2016,10,8,15,15,811.5,69.0,1.1,31.5,427.0,112.55,54.32
2016,10,8,15,30,787.0,66.0,1.1,31.0,381.0,63.79,33.54
2016,10,8,15,45,751.5,62.5,1.15,30.5,332.0,44.94,32.22
2016,10,8,16,0,716.0,59.0,1.2,30.0,283.0,43.86,31.43
2016,10,8,16,15,663.5,53.5,1.15,28.5,233.0,41.01,29.19
2016,10,8,16,30,611.0,48.0,1.1,27.0,183.0,38.12,26.76
2016,10,8,16,45,525.0,40.5,1.05,26.0,135.0,30.39,19.99
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,25.81,15.53
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,17.2,3.56
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,9.53,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.25,16.5,14.0,53.55,0.0
2016,10,9,6,30,216.0,17.0,1.2,17.0,28.0,136.44,0.0
2016,10,9,6,45,345.5,28.0,1.15,17.5,69.0,235.48,173.09
2016,10,9,7,0,475.0,39.0,1.1,18.0,110.0,329.67,260.01
2016,10,9,7,15,550.5,46.5,1.15,18.5,158.5,397.56,318.09
