Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,30,626.0,54.0,1.2,19.0,207.0,469.26,376.45
2016,10,9,7,45,673.0,59.0,1.3,20.0,257.0,518.99,415.26
2016,10,9,8,0,720.0,64.0,1.4,21.0,307.0,573.49,455.76
2016,10,9,8,15,752.5,68.0,1.3,22.0,355.0,616.8,484.65
2016,10,9,8,30,785.0,72.0,1.2,23.0,403.0,659.0,510.78
2016,10,9,8,45,807.5,75.0,1.1,24.0,447.0,691.24,528.82
2016,10,9,9,0,830.0,78.0,1.0,25.0,491.0,721.34,544.77
2016,10,9,9,15,846.5,80.5,1.0,26.0,530.0,743.93,556.3
2016,10,9,9,30,863.0,83.0,1.0,27.0,569.0,758.54,562.4
2016,10,9,9,45,876.5,84.0,1.05,28.0,602.5,771.64,568.17
2016,10,9,10,0,890.0,85.0,1.1,29.0,636.0,781.69,571.97
2016,10,9,10,15,898.0,86.5,1.15,29.5,662.0,784.88,572.49
2016,10,9,10,30,906.0,88.0,1.2,30.0,688.0,784.79,571.05
2016,10,9,10,45,910.0,89.5,1.25,30.5,706.5,778.37,565.61
2016,10,9,11,0,914.0,91.0,1.3,31.0,725.0,768.66,558.2
2016,10,9,11,15,916.5,91.5,1.35,31.0,735.5,753.58,548.48
2016,10,9,11,30,919.0,92.0,1.4,31.0,746.0,735.35,536.77
2016,10,9,11,45,917.0,93.0,1.5,31.0,748.0,711.51,521.05
2016,10,9,12,0,915.0,94.0,1.6,31.0,750.0,684.86,502.62
2016,10,9,12,15,913.5,93.5,1.7,31.0,744.5,654.42,481.16
2016,10,9,12,30,912.0,93.0,1.8,31.0,739.0,621.44,457.38
2016,10,9,12,45,900.5,95.5,1.9,31.0,723.5,583.41,429.31
2016,10,9,13,0,889.0,98.0,2.0,31.0,708.0,543.79,399.35
2016,10,9,13,15,882.0,97.0,2.05,30.5,686.5,501.79,367.42
2016,10,9,13,30,875.0,96.0,2.1,30.0,665.0,458.39,333.38
2016,10,9,13,45,863.0,95.0,2.2,30.0,636.0,408.16,292.85
2016,10,9,14,0,851.0,94.0,2.3,30.0,607.0,360.61,253.23
2016,10,9,14,15,836.5,92.0,2.4,29.5,572.0,311.23,211.99
2016,10,9,14,30,822.0,90.0,2.5,29.0,537.0,262.1,170.57
2016,10,9,14,45,801.5,87.5,2.6,29.0,496.0,211.96,129.02
2016,10,9,15,0,781.0,85.0,2.7,29.0,455.0,163.16,91.24
2016,10,9,15,15,754.0,81.0,2.75,28.5,410.0,114.23,59.49
2016,10,9,15,30,727.0,77.0,2.8,28.0,365.0,67.84,40.41
2016,10,9,15,45,688.5,72.0,2.85,27.5,316.5,47.97,35.24
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,46.23,33.87
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,43.18,31.35
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,40.05,28.61
2016,10,9,16,45,446.0,45.0,2.65,24.0,123.5,34.54,23.62
2016,10,9,17,0,356.0,36.0,2.6,23.0,77.0,28.84,17.99
2016,10,9,17,15,178.0,18.0,2.55,22.0,38.5,14.05,0.26
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.44,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,29.3,0.0
2016,10,10,6,45,185.0,35.5,1.7,14.5,62.0,164.17,119.91
2016,10,10,7,0,370.0,47.0,1.9,15.0,100.0,280.37,224.78
2016,10,10,7,15,449.5,56.5,1.9,15.0,147.0,349.8,285.76
2016,10,10,7,30,529.0,66.0,1.9,15.0,194.0,423.03,347.7
2016,10,10,7,45,585.0,72.5,1.95,15.5,243.5,481.14,394.96
2016,10,10,8,0,641.0,79.0,2.0,16.0,293.0,540.42,441.31
2016,10,10,8,15,677.5,84.0,1.95,16.5,340.0,585.2,474.44
2016,10,10,8,30,714.0,89.0,1.9,17.0,387.0,629.26,505.89
2016,10,10,8,45,745.5,90.5,1.9,18.0,431.5,664.36,528.54
2016,10,10,9,0,777.0,92.0,1.9,19.0,476.0,695.08,547.28
2016,10,10,9,15,795.5,95.0,1.95,19.5,515.0,718.95,562.17
2016,10,10,9,30,814.0,98.0,2.0,20.0,554.0,740.21,575.14
2016,10,10,9,45,838.0,96.0,2.05,20.5,589.0,757.23,585.07
2016,10,10,10,0,862.0,94.0,2.1,21.0,624.0,771.31,592.98
2016,10,10,10,15,871.5,95.5,2.15,21.5,650.5,770.68,590.69
2016,10,10,10,30,881.0,97.0,2.2,22.0,677.0,771.65,589.79
2016,10,10,10,45,887.0,97.5,2.25,23.0,696.0,765.69,583.04
2016,10,10,11,0,893.0,98.0,2.3,24.0,715.0,756.51,574.26
2016,10,10,11,15,896.5,99.0,2.35,24.0,725.5,742.84,564.73
2016,10,10,11,30,900.0,100.0,2.4,24.0,736.0,726.04,553.03
2016,10,10,11,45,900.5,100.0,2.5,24.5,739.0,703.16,535.25
2016,10,10,12,0,901.0,100.0,2.6,25.0,742.0,677.46,515.23
2016,10,10,12,15,899.5,100.0,2.65,25.0,736.5,647.79,492.79
2016,10,10,12,30,898.0,100.0,2.7,25.0,731.0,615.63,468.08
2016,10,10,12,45,885.5,103.0,2.8,25.0,716.0,577.92,438.87
2016,10,10,13,0,873.0,106.0,2.9,25.0,701.0,536.96,406.61
2016,10,10,13,15,866.0,105.0,2.95,24.5,679.5,494.89,373.3
2016,10,10,13,30,859.0,104.0,3.0,24.0,658.0,451.49,337.95
2016,10,10,13,45,844.0,104.0,3.1,24.0,628.5,404.87,298.66
2016,10,10,14,0,829.0,104.0,3.2,24.0,599.0,358.07,258.39
2016,10,10,14,15,813.5,101.5,3.25,23.5,564.0,309.04,216.23
2016,10,10,14,30,798.0,99.0,3.3,23.0,529.0,260.41,174.21
2016,10,10,14,45,771.0,97.5,3.4,23.0,487.5,211.28,132.91
2016,10,10,15,0,744.0,96.0,3.5,23.0,446.0,159.09,92.1
2016,10,10,15,15,715.0,92.0,3.5,22.5,401.0,111.68,61.27
2016,10,10,15,30,686.0,88.0,3.5,22.0,356.0,67.03,43.63
2016,10,10,15,45,637.5,83.5,3.5,21.5,307.0,57.1,44.1
2016,10,10,16,0,589.0,79.0,3.5,21.0,258.0,56.23,43.46
2016,10,10,16,15,527.5,71.0,3.45,20.0,209.5,52.35,40.17
2016,10,10,16,30,466.0,63.0,3.4,19.0,161.0,48.38,36.58
2016,10,10,16,45,368.5,51.5,3.35,18.5,115.5,40.88,29.62
2016,10,10,17,0,271.0,40.0,3.3,18.0,70.0,31.27,20.22
2016,10,10,17,15,135.5,20.0,3.15,17.0,35.0,15.74,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,54.5,8.5,1.0,13.0,11.0,8.1,0.0
2016,10,11,6,30,109.0,17.0,1.2,13.0,22.0,65.59,0.0
2016,10,11,6,45,227.0,32.0,1.45,13.5,59.0,179.16,129.29
2016,10,11,7,0,345.0,47.0,1.7,14.0,96.0,265.53,212.89
2016,10,11,7,15,426.0,57.5,1.75,14.0,142.5,335.78,274.91
2016,10,11,7,30,507.0,68.0,1.8,14.0,189.0,410.01,338.02
2016,10,11,7,45,253.5,80.5,1.85,14.5,141.0,275.05,228.08
2016,10,11,8,0,0.0,93.0,1.9,15.0,93.0,90.19,70.78
2016,10,11,8,15,1.5,116.5,1.9,15.5,117.0,115.09,91.64
2016,10,11,8,30,3.0,140.0,1.9,16.0,141.0,139.82,111.7
2016,10,11,8,45,61.5,176.5,1.95,16.5,206.5,229.58,185.89
2016,10,11,9,0,120.0,213.0,2.0,17.0,272.0,322.97,260.35
2016,10,11,9,15,99.5,227.5,2.0,17.5,279.0,311.04,248.93
2016,10,11,9,30,79.0,242.0,2.0,18.0,286.0,308.98,245.67
2016,10,11,9,45,146.5,260.0,2.05,18.5,347.5,386.71,306.39
2016,10,11,10,0,214.0,278.0,2.1,19.0,409.0,453.52,357.01
2016,10,11,10,15,361.5,251.5,2.1,19.0,483.5,541.05,424.64
2016,10,11,10,30,509.0,225.0,2.1,19.0,558.0,626.22,488.47
2016,10,11,10,45,702.5,159.5,2.1,19.5,633.5,696.28,540.39
2016,10,11,11,0,896.0,94.0,2.1,20.0,709.0,750.48,578.3
2016,10,11,11,15,899.5,94.5,2.05,20.0,720.0,736.26,567.02
2016,10,11,11,30,903.0,95.0,2.0,20.0,731.0,718.92,554.13
2016,10,11,11,45,904.5,95.5,2.0,20.5,733.5,697.18,536.45
2016,10,11,12,0,906.0,96.0,2.0,21.0,736.0,672.52,516.52
2016,10,11,12,15,640.5,196.0,2.0,21.0,646.5,577.91,443.65
2016,10,11,12,30,375.0,296.0,2.0,21.0,557.0,489.04,374.96
2016,10,11,12,45,409.5,279.0,2.0,21.5,559.5,474.44,363.32
2016,10,11,13,0,444.0,262.0,2.0,22.0,562.0,456.36,348.18
2016,10,11,13,15,461.0,246.5,2.05,21.5,550.0,427.81,326.15
2016,10,11,13,30,478.0,231.0,2.1,21.0,538.0,397.21,301.83
2016,10,11,13,45,479.5,219.5,2.15,21.0,516.0,362.18,272.94
2016,10,11,14,0,481.0,208.0,2.2,21.0,494.0,326.42,242.88
2016,10,11,14,15,408.0,211.5,2.3,20.5,443.5,281.84,208.08
2016,10,11,14,30,335.0,215.0,2.4,20.0,393.0,247.78,182.22
2016,10,11,14,45,405.5,182.5,2.55,20.0,382.0,208.88,147.37
2016,10,11,15,0,476.0,150.0,2.7,20.0,371.0,167.1,111.21
2016,10,11,15,15,503.0,128.0,2.75,19.5,340.5,123.43,79.74
2016,10,11,15,30,530.0,106.0,2.8,19.0,310.0,76.7,61.51
2016,10,11,15,45,557.5,91.5,2.9,19.0,281.0,63.79,50.41
2016,10,11,16,0,585.0,77.0,3.0,19.0,252.0,54.86,42.63
2016,10,11,16,15,522.0,69.0,3.0,18.5,203.5,50.91,39.15
2016,10,11,16,30,459.0,61.0,3.0,18.0,155.0,46.86,35.38
2016,10,11,16,45,362.5,49.5,3.0,17.5,110.5,39.3,28.31
2016,10,11,17,0,266.0,38.0,3.0,17.0,66.0,29.75,18.78
2016,10,11,17,15,133.0,19.0,2.95,16.5,33.0,14.99,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,56.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,113.0,16.0,1.3,12.0,20.0,66.09,0.0
2016,10,12,6,45,243.0,30.0,1.5,13.0,58.0,183.79,130.11
2016,10,12,7,0,373.0,44.0,1.7,14.0,96.0,276.11,220.79
2016,10,12,7,15,456.0,53.5,1.65,14.0,143.0,346.76,283.24
2016,10,12,7,30,539.0,63.0,1.6,14.0,190.0,421.54,346.51
2016,10,12,7,45,269.5,79.0,1.6,14.5,142.5,282.28,233.66
2016,10,12,8,0,0.0,95.0,1.6,15.0,95.0,92.56,72.7
2016,10,12,8,15,0.0,110.5,1.55,15.5,110.5,107.62,85.35
2016,10,12,8,30,0.0,126.0,1.5,16.0,126.0,122.6,97.37
2016,10,12,8,45,53.0,168.0,1.5,16.5,194.0,213.46,172.49
2016,10,12,9,0,106.0,210.0,1.5,17.0,262.0,298.38,240.14
2016,10,12,9,15,141.5,228.5,1.55,17.5,303.5,353.55,282.48
2016,10,12,9,30,177.0,247.0,1.6,18.0,345.0,398.02,315.94
2016,10,12,9,45,291.5,242.0,1.7,18.5,414.5,485.51,383.28
2016,10,12,10,0,406.0,237.0,1.8,19.0,484.0,562.38,440.75
2016,10,12,10,15,637.0,170.0,1.9,19.0,575.5,673.82,525.47
2016,10,12,10,30,868.0,103.0,2.0,19.0,667.0,764.66,591.39
2016,10,12,10,45,871.5,105.0,2.15,19.0,685.0,757.91,586.21
2016,10,12,11,0,875.0,107.0,2.3,19.0,703.0,747.96,579.71
2016,10,12,11,15,634.0,199.0,2.4,19.0,634.0,655.03,508.79
2016,10,12,11,30,393.0,291.0,2.5,19.0,565.0,555.44,431.66
2016,10,12,11,45,392.5,292.5,2.7,19.5,567.5,542.73,421.96
2016,10,12,12,0,392.0,294.0,2.9,20.0,570.0,528.74,410.61
2016,10,12,12,15,392.0,291.0,2.9,20.0,565.0,509.68,395.69
2016,10,12,12,30,392.0,288.0,2.9,20.0,560.0,489.55,379.81
2016,10,12,12,45,441.0,264.0,2.9,20.0,565.0,476.26,369.25
2016,10,12,13,0,490.0,240.0,2.9,20.0,570.0,457.57,353.96
2016,10,12,13,15,461.5,242.5,2.85,20.0,545.0,422.29,325.35
2016,10,12,13,30,433.0,245.0,2.8,20.0,520.0,388.3,297.57
2016,10,12,13,45,371.5,247.0,2.8,20.5,476.0,345.94,263.28
2016,10,12,14,0,310.0,249.0,2.8,21.0,432.0,306.33,231.55
2016,10,12,14,15,396.5,213.5,2.9,20.5,433.0,282.19,209.01
2016,10,12,14,30,483.0,178.0,3.0,20.0,434.0,244.84,174.65
2016,10,12,14,45,422.0,174.5,3.2,20.0,385.5,203.35,142.42
2016,10,12,15,0,361.0,171.0,3.4,20.0,337.0,173.14,121.29
2016,10,12,15,15,537.5,123.0,3.35,19.5,342.0,119.32,76.08
2016,10,12,15,30,714.0,75.0,3.3,19.0,347.0,50.88,39.04
2016,10,12,15,45,679.0,69.0,3.25,18.5,299.5,46.4,35.3
2016,10,12,16,0,644.0,63.0,3.2,18.0,252.0,43.78,33.07
2016,10,12,16,15,584.0,56.5,2.8,17.5,203.5,40.59,30.23
2016,10,12,16,30,524.0,50.0,2.4,17.0,155.0,37.32,27.16
2016,10,12,16,45,428.5,40.5,2.05,16.5,110.0,31.2,21.38
2016,10,12,17,0,333.0,31.0,1.7,16.0,65.0,24.83,14.55
2016,10,12,17,15,166.5,15.5,1.55,15.5,32.5,12.23,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,14.3,0.0
2016,10,13,6,45,103.0,30.5,1.25,12.5,44.5,104.54,70.34
2016,10,13,7,0,206.0,46.0,1.3,13.0,74.0,189.63,151.19
2016,10,13,7,15,243.0,63.5,1.5,13.0,110.0,236.67,193.9
2016,10,13,7,30,280.0,81.0,1.7,13.0,146.0,285.43,236.68
2016,10,13,7,45,306.0,97.5,1.95,13.5,183.5,327.38,272.24
2016,10,13,8,0,332.0,114.0,2.2,14.0,221.0,369.65,306.94
2016,10,13,8,15,347.5,130.0,2.25,14.5,257.0,404.25,334.02
2016,10,13,8,30,363.0,146.0,2.3,15.0,293.0,438.07,359.74
2016,10,13,8,45,417.5,152.5,2.35,16.0,340.0,487.92,397.37
2016,10,13,9,0,472.0,159.0,2.4,17.0,387.0,537.93,434.01
2016,10,13,9,15,389.0,193.5,2.4,17.5,391.5,506.12,406.06
2016,10,13,9,30,306.0,228.0,2.4,18.0,396.0,482.44,384.5
2016,10,13,9,45,403.5,216.5,2.4,18.5,452.0,550.16,435.98
2016,10,13,10,0,501.0,205.0,2.4,19.0,508.0,607.42,478.11
2016,10,13,10,15,437.0,236.0,2.4,19.5,508.0,586.65,459.02
2016,10,13,10,30,373.0,267.0,2.4,20.0,508.0,556.09,433.54
2016,10,13,10,45,375.5,275.0,2.4,20.5,523.5,558.14,433.6
2016,10,13,11,0,378.0,283.0,2.4,21.0,539.0,558.58,432.28
2016,10,13,11,15,424.5,271.5,2.45,21.0,562.5,574.45,444.14
2016,10,13,11,30,471.0,260.0,2.5,21.0,586.0,581.2,449.19
2016,10,13,11,45,478.5,255.5,2.6,21.5,588.5,565.76,436.7
2016,10,13,12,0,486.0,251.0,2.7,22.0,591.0,548.51,422.87
2016,10,13,12,15,471.0,257.5,2.8,22.0,584.5,526.18,405.54
2016,10,13,12,30,456.0,264.0,2.9,22.0,578.0,503.2,387.55
2016,10,13,12,45,467.5,253.5,3.0,22.5,570.5,478.69,367.77
2016,10,13,13,0,479.0,243.0,3.1,23.0,563.0,452.4,346.24
2016,10,13,13,15,460.0,241.5,3.15,23.0,541.0,418.47,319.09
2016,10,13,13,30,441.0,240.0,3.2,23.0,519.0,385.14,292.08
2016,10,13,13,45,443.0,227.5,3.25,23.0,496.5,351.0,263.85
2016,10,13,14,0,445.0,215.0,3.3,23.0,474.0,316.18,234.57
2016,10,13,14,15,425.0,205.0,3.3,22.5,440.5,276.98,202.52
2016,10,13,14,30,405.0,195.0,3.3,22.0,407.0,239.36,171.84
2016,10,13,14,45,413.5,176.0,3.3,22.0,378.0,201.05,139.84
2016,10,13,15,0,422.0,157.0,3.3,22.0,349.0,161.87,108.92
2016,10,13,15,15,409.0,141.5,3.3,21.5,312.0,123.29,83.47
2016,10,13,15,30,396.0,126.0,3.3,21.0,275.0,87.18,70.08
2016,10,13,15,45,372.5,111.5,3.3,20.5,236.5,78.8,63.11
2016,10,13,16,0,349.0,97.0,3.3,20.0,198.0,70.05,55.63
2016,10,13,16,15,316.0,81.0,3.05,19.5,159.0,59.71,46.58
2016,10,13,16,30,283.0,65.0,2.8,19.0,120.0,48.91,36.9
2016,10,13,16,45,224.5,49.0,2.55,18.5,84.5,37.59,26.55
2016,10,13,17,0,166.0,33.0,2.3,18.0,49.0,25.78,14.75
2016,10,13,17,15,83.0,16.5,2.05,17.5,24.5,13.03,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,3.65,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.8,16.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,9.0,3.95,16.0,9.0,8.33,0.12
2016,10,14,7,0,0.0,15.0,4.1,16.0,15.0,13.9,5.76
2016,10,14,7,15,0.0,23.0,4.2,16.0,23.0,21.32,12.28
2016,10,14,7,30,0.0,31.0,4.3,16.0,31.0,28.76,18.77
2016,10,14,7,45,0.0,39.0,4.45,16.5,39.0,36.21,25.15
2016,10,14,8,0,0.0,47.0,4.6,17.0,47.0,43.66,31.43
2016,10,14,8,15,0.0,55.0,4.75,17.5,55.0,51.12,37.61
2016,10,14,8,30,0.0,63.0,4.9,18.0,63.0,58.59,43.71
2016,10,14,8,45,0.0,55.0,5.05,18.5,55.0,51.13,37.27
2016,10,14,9,0,0.0,47.0,5.2,19.0,47.0,43.69,30.89
2016,10,14,9,15,0.0,34.0,5.25,19.0,34.0,31.59,20.73
2016,10,14,9,30,0.0,21.0,5.3,19.0,21.0,19.51,10.62
2016,10,14,9,45,0.0,34.0,5.35,19.5,34.0,31.61,20.59
2016,10,14,10,0,0.0,47.0,5.4,20.0,47.0,43.73,30.48
2016,10,14,10,15,0.0,56.0,5.35,20.0,56.0,52.13,37.32
2016,10,14,10,30,0.0,65.0,5.3,20.0,65.0,60.54,44.14
2016,10,14,10,45,0.0,67.5,5.3,20.0,67.5,62.89,46.0
2016,10,14,11,0,0.0,70.0,5.3,20.0,70.0,65.23,47.86
2016,10,14,11,15,0.0,58.5,5.2,20.0,58.5,54.5,39.07
2016,10,14,11,30,0.0,47.0,5.1,20.0,47.0,43.77,30.28
2016,10,14,11,45,0.0,61.0,5.1,20.5,61.0,56.84,40.87
2016,10,14,12,0,0.0,75.0,5.1,21.0,75.0,69.92,51.39
2016,10,14,12,15,0.0,49.5,5.05,21.0,49.5,46.1,32.04
2016,10,14,12,30,0.0,24.0,5.0,21.0,24.0,22.33,12.65
2016,10,14,12,45,0.0,54.0,5.0,21.0,54.0,50.29,35.52
2016,10,14,13,0,0.0,84.0,5.0,21.0,84.0,78.31,58.33
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,49.81,35.26
2016,10,14,13,30,0.0,23.0,4.8,20.0,23.0,21.38,12.01
2016,10,14,13,45,0.0,64.0,4.7,20.0,64.0,59.59,43.51
2016,10,14,14,0,0.0,105.0,4.6,20.0,105.0,97.43,74.55
2016,10,14,14,15,0.0,73.0,4.45,20.0,73.0,67.97,50.55
2016,10,14,14,30,0.0,41.0,4.3,20.0,41.0,38.11,26.03
2016,10,14,14,45,0.0,39.5,4.15,20.0,39.5,36.7,24.95
2016,10,14,15,0,0.0,38.0,4.0,20.0,38.0,35.3,23.86
2016,10,14,15,15,0.0,45.5,3.8,19.5,45.5,42.27,29.82
2016,10,14,15,30,0.0,53.0,3.6,19.0,53.0,49.26,37.69
2016,10,14,15,45,0.0,45.0,3.4,19.0,45.0,41.8,31.19
2016,10,14,16,0,0.0,37.0,3.2,19.0,37.0,34.35,24.63
2016,10,14,16,15,0.0,29.5,2.9,18.5,29.5,27.37,18.45
2016,10,14,16,30,0.0,22.0,2.6,18.0,22.0,20.39,12.2
2016,10,14,16,45,0.0,15.0,2.3,18.0,15.0,13.89,6.27
2016,10,14,17,0,0.0,8.0,2.0,18.0,8.0,7.4,0.06
2016,10,14,17,15,0.0,4.0,1.75,17.5,4.0,3.81,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,48.0,6.5,1.5,13.5,7.5,0.0,0.0
2016,10,15,6,30,96.0,13.0,1.8,14.0,15.0,54.65,0.0
2016,10,15,6,45,238.0,25.5,2.1,15.0,51.0,170.78,107.55
2016,10,15,7,0,380.0,38.0,2.4,16.0,87.0,269.28,212.36
2016,10,15,7,15,464.0,46.0,2.7,16.0,132.0,337.42,274.13
2016,10,15,7,30,548.0,54.0,3.0,16.0,177.0,409.96,337.08
2016,10,15,7,45,600.0,60.0,3.3,16.5,224.5,463.98,382.7
2016,10,15,8,0,652.0,66.0,3.6,17.0,272.0,519.08,427.55
2016,10,15,8,15,687.5,70.0,3.9,17.5,317.5,561.2,460.84
2016,10,15,8,30,723.0,74.0,4.2,18.0,363.0,599.9,490.63
2016,10,15,8,45,746.5,78.0,4.5,18.5,405.0,632.08,514.42
2016,10,15,9,0,770.0,82.0,4.8,19.0,447.0,662.33,536.28
2016,10,15,9,15,448.5,161.5,4.95,19.5,378.5,521.67,421.84
2016,10,15,9,30,127.0,241.0,5.1,20.0,310.0,352.6,281.67
2016,10,15,9,45,67.0,217.5,5.35,20.5,254.5,269.44,214.22
2016,10,15,10,0,7.0,194.0,5.6,21.0,199.0,190.92,149.47
2016,10,15,10,15,205.0,224.5,5.75,21.0,355.5,390.75,312.24
2016,10,15,10,30,403.0,255.0,5.9,21.0,512.0,562.01,446.66
2016,10,15,10,45,229.0,272.5,6.05,21.5,420.0,446.91,353.3
2016,10,15,11,0,55.0,290.0,6.2,22.0,328.0,321.45,251.45
2016,10,15,11,15,225.5,287.0,6.3,22.0,441.5,437.63,345.1
2016,10,15,11,30,396.0,284.0,6.4,22.0,555.0,544.94,429.07
2016,10,15,11,45,295.5,305.5,6.5,22.0,508.5,487.11,382.43
2016,10,15,12,0,195.0,327.0,6.6,22.0,462.0,429.63,336.43
2016,10,15,12,15,99.5,257.5,6.65,22.0,326.5,300.27,235.13
2016,10,15,12,30,4.0,188.0,6.7,22.0,191.0,176.52,136.56
2016,10,15,12,45,84.5,248.5,6.75,22.0,304.5,271.41,212.3
2016,10,15,13,0,165.0,309.0,6.8,22.0,418.0,355.83,277.81
2016,10,15,13,15,165.5,298.0,6.75,21.5,404.5,335.8,261.99
2016,10,15,13,30,166.0,287.0,6.7,21.0,391.0,315.54,245.95
2016,10,15,13,45,83.0,218.0,6.7,21.0,270.0,222.19,172.9
2016,10,15,14,0,0.0,149.0,6.7,21.0,149.0,136.36,105.81
2016,10,15,14,15,0.0,102.0,6.65,20.5,102.0,94.55,72.26
2016,10,15,14,30,0.0,55.0,6.6,20.0,55.0,51.15,36.83
2016,10,15,14,45,0.0,71.5,6.55,20.0,71.5,66.54,49.69
2016,10,15,15,0,0.0,88.0,6.5,20.0,88.0,81.44,62.15
2016,10,15,15,15,0.0,56.0,6.3,19.5,56.0,52.06,37.97
2016,10,15,15,30,0.0,24.0,6.1,19.0,24.0,22.26,13.97
2016,10,15,15,45,0.0,20.5,5.95,19.0,20.5,19.01,11.12
2016,10,15,16,0,0.0,17.0,5.8,19.0,17.0,15.75,8.24
2016,10,15,16,15,0.0,13.5,5.6,18.5,13.5,12.5,5.35
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,9.26,2.43
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,6.01,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,4.95,18.0,1.5,1.43,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,16.5,2.0,1.85,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.7,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.55,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.4,0.61
2016,10,16,7,45,0.0,10.5,3.6,17.5,10.5,9.72,2.6
2016,10,16,8,0,0.0,13.0,3.6,18.0,13.0,12.05,4.57
2016,10,16,8,15,0.0,15.5,3.65,18.0,15.5,14.37,6.53
2016,10,16,8,30,0.0,18.0,3.7,18.0,18.0,16.69,8.48
2016,10,16,8,45,0.0,35.5,3.8,18.0,35.5,32.97,22.15
2016,10,16,9,0,0.0,53.0,3.9,18.0,53.0,49.28,35.73
2016,10,16,9,15,0.0,44.5,4.0,18.0,44.5,41.37,29.03
2016,10,16,9,30,0.0,36.0,4.1,18.0,36.0,33.46,22.36
2016,10,16,9,45,0.0,48.0,4.25,18.5,48.0,44.65,31.54
2016,10,16,10,0,0.0,60.0,4.4,19.0,60.0,55.85,40.64
2016,10,16,10,15,0.0,53.0,4.55,19.0,53.0,49.33,35.19
2016,10,16,10,30,0.0,46.0,4.7,19.0,46.0,42.81,29.77
2016,10,16,10,45,0.0,86.0,4.9,19.5,86.0,80.17,60.26
2016,10,16,11,0,0.0,126.0,5.1,20.0,126.0,117.9,90.64
2016,10,16,11,15,0.0,126.0,5.2,20.0,126.0,117.8,90.46
2016,10,16,11,30,0.0,126.0,5.3,20.0,126.0,117.7,90.34
2016,10,16,11,45,0.0,78.0,5.4,20.0,78.0,72.71,53.89
2016,10,16,12,0,0.0,30.0,5.5,20.0,30.0,27.92,17.3
2016,10,16,12,15,0.0,49.5,5.5,20.0,49.5,46.1,32.21
2016,10,16,12,30,0.0,69.0,5.5,20.0,69.0,64.3,47.1
2016,10,16,12,45,0.0,104.0,5.55,20.0,104.0,96.9,73.66
2016,10,16,13,0,0.0,139.0,5.6,20.0,139.0,128.87,99.59
2016,10,16,13,15,0.0,135.0,5.75,20.0,135.0,125.01,96.57
2016,10,16,13,30,0.0,131.0,5.9,20.0,131.0,121.15,93.6
2016,10,16,13,45,32.5,188.0,6.05,20.5,206.5,179.3,139.9
2016,10,16,14,0,65.0,245.0,6.2,21.0,282.0,231.23,180.23
2016,10,16,14,15,71.0,231.5,6.3,20.5,270.0,215.6,167.73
2016,10,16,14,30,77.0,218.0,6.4,20.0,258.0,199.33,154.68
2016,10,16,14,45,65.5,198.0,6.5,20.0,230.0,175.17,135.75
2016,10,16,15,0,54.0,178.0,6.6,20.0,202.0,152.42,118.23
2016,10,16,15,15,377.0,123.5,6.35,19.5,262.0,102.68,70.44
2016,10,16,15,30,700.0,69.0,6.1,19.0,322.0,50.02,38.33
2016,10,16,15,45,659.5,64.0,5.9,19.0,275.5,43.44,32.61
2016,10,16,16,0,619.0,59.0,5.7,19.0,229.0,41.45,30.83
2016,10,16,16,15,554.0,53.0,5.35,18.5,182.0,38.55,28.2
2016,10,16,16,30,489.0,47.0,5.0,18.0,135.0,35.63,25.36
2016,10,16,16,45,375.5,37.5,4.7,17.5,92.5,29.39,19.37
2016,10,16,17,0,262.0,28.0,4.4,17.0,50.0,22.92,10.62
2016,10,16,17,15,131.0,14.0,4.3,16.5,25.0,13.34,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.0,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,30.0,12.0,1.2,14.0,12.0,24.45,0.0
2016,10,17,6,45,158.0,28.0,1.3,14.5,45.5,132.22,71.3
2016,10,17,7,0,286.0,44.0,1.4,15.0,79.0,225.96,176.53
2016,10,17,7,15,378.5,54.5,1.5,15.0,123.5,295.5,238.98
2016,10,17,7,30,471.0,65.0,1.6,15.0,168.0,373.77,305.77
2016,10,17,7,45,539.5,70.5,1.75,15.5,216.0,435.19,356.84
2016,10,17,8,0,608.0,76.0,1.9,16.0,264.0,498.27,407.48
2016,10,17,8,15,647.5,81.0,1.9,16.5,309.5,542.95,441.55
2016,10,17,8,30,687.0,86.0,1.9,17.0,355.0,587.09,474.11
2016,10,17,8,45,722.0,87.5,1.9,17.5,398.5,622.95,499.57
2016,10,17,9,0,757.0,89.0,1.9,18.0,442.0,654.6,521.07
2016,10,17,9,15,521.5,156.0,1.9,18.0,408.5,564.18,448.95
2016,10,17,9,30,286.0,223.0,1.9,18.0,375.0,457.23,363.37
2016,10,17,9,45,555.0,161.0,1.9,18.5,478.5,593.66,470.17
2016,10,17,10,0,824.0,99.0,1.9,19.0,582.0,722.49,564.02
2016,10,17,10,15,833.5,100.5,1.9,19.0,607.0,725.81,564.28
2016,10,17,10,30,843.0,102.0,1.9,19.0,632.0,726.01,563.61
2016,10,17,10,45,853.5,101.0,1.9,19.5,650.5,721.07,558.38
2016,10,17,11,0,864.0,100.0,1.9,20.0,669.0,710.04,549.02
2016,10,17,11,15,867.0,100.5,1.95,20.0,679.0,695.68,538.09
2016,10,17,11,30,870.0,101.0,2.0,20.0,689.0,678.34,524.84
2016,10,17,11,45,872.5,100.0,2.1,20.0,691.5,656.28,508.3
2016,10,17,12,0,875.0,99.0,2.2,20.0,694.0,631.43,489.37
2016,10,17,12,15,873.0,98.5,2.3,20.0,688.0,601.74,466.42
2016,10,17,12,30,871.0,98.0,2.4,20.0,682.0,569.7,441.16
2016,10,17,12,45,871.5,95.0,2.55,20.5,669.5,534.42,412.2
2016,10,17,13,0,872.0,92.0,2.7,21.0,657.0,496.93,380.81
2016,10,17,13,15,865.0,91.0,2.75,20.5,635.5,455.96,347.09
2016,10,17,13,30,858.0,90.0,2.8,20.0,614.0,413.64,311.29
2016,10,17,13,45,849.0,87.5,2.85,20.0,586.5,364.33,268.63
2016,10,17,14,0,840.0,85.0,2.9,20.0,559.0,317.65,227.19
2016,10,17,14,15,825.0,83.0,2.95,20.0,524.5,269.46,184.38
2016,10,17,14,30,810.0,81.0,3.0,20.0,490.0,221.59,142.39
2016,10,17,14,45,789.5,78.5,3.05,20.0,450.0,173.07,102.21
2016,10,17,15,0,769.0,76.0,3.1,20.0,410.0,125.9,67.87
2016,10,17,15,15,739.5,72.5,3.05,19.5,365.5,79.18,43.29
2016,10,17,15,30,710.0,69.0,3.0,19.0,321.0,50.3,38.6
2016,10,17,15,45,666.0,64.5,3.0,19.0,274.0,44.07,33.19
2016,10,17,16,0,622.0,60.0,3.0,19.0,227.0,42.5,31.76
2016,10,17,16,15,556.0,53.0,2.65,18.0,180.0,38.79,28.47
2016,10,17,16,30,490.0,46.0,2.3,17.0,133.0,34.98,24.9
2016,10,17,16,45,378.0,36.5,2.0,16.5,90.5,28.71,18.81
2016,10,17,17,0,266.0,27.0,1.7,16.0,48.0,22.2,9.11
2016,10,17,17,15,133.0,13.5,1.6,15.5,24.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,70.0,11.0,1.2,12.0,12.0,40.63,0.0
2016,10,18,6,45,219.0,24.0,1.3,12.5,46.0,153.62,75.15
2016,10,18,7,0,368.0,37.0,1.4,13.0,80.0,257.7,201.97
2016,10,18,7,15,458.5,45.5,1.7,13.5,125.5,328.62,266.83
2016,10,18,7,30,549.0,54.0,2.0,14.0,171.0,404.3,332.12
2016,10,18,7,45,610.5,58.5,2.35,15.0,219.5,461.53,380.18
2016,10,18,8,0,672.0,63.0,2.7,16.0,268.0,520.23,427.57
2016,10,18,8,15,708.5,67.5,2.85,16.0,314.0,560.49,460.07
2016,10,18,8,30,745.0,72.0,3.0,16.0,360.0,603.47,493.72
2016,10,18,8,45,775.5,73.5,3.2,16.5,404.0,637.52,518.75
2016,10,18,9,0,806.0,75.0,3.4,17.0,448.0,669.76,541.5
2016,10,18,9,15,824.0,77.5,3.45,17.5,486.0,692.1,555.97
2016,10,18,9,30,842.0,80.0,3.5,18.0,524.0,711.8,568.39
2016,10,18,9,45,857.5,80.5,3.55,18.5,556.5,719.96,572.26
2016,10,18,10,0,873.0,81.0,3.6,19.0,589.0,729.99,577.65
2016,10,18,10,15,882.0,82.5,3.6,19.0,614.5,733.31,579.08
2016,10,18,10,30,891.0,84.0,3.6,19.0,640.0,733.42,578.34
2016,10,18,10,45,896.5,85.0,3.6,19.5,658.0,727.25,572.07
2016,10,18,11,0,902.0,86.0,3.6,20.0,676.0,717.85,563.64
2016,10,18,11,15,905.5,86.5,3.55,20.0,686.0,703.36,552.13
2016,10,18,11,30,909.0,87.0,3.5,20.0,696.0,685.75,537.75
2016,10,18,11,45,912.0,86.0,3.5,20.0,699.0,663.26,519.82
2016,10,18,12,0,915.0,85.0,3.5,20.0,702.0,637.83,499.44
2016,10,18,12,15,913.5,84.5,3.5,20.0,696.0,607.45,474.97
2016,10,18,12,30,912.0,84.0,3.5,20.0,690.0,574.58,448.15
2016,10,18,12,45,908.5,83.0,3.5,20.5,676.5,537.87,417.04
2016,10,18,13,0,905.0,82.0,3.5,21.0,663.0,499.12,383.77
2016,10,18,13,15,898.0,81.0,3.5,21.0,642.0,457.01,347.93
2016,10,18,13,30,891.0,80.0,3.5,21.0,621.0,413.48,310.12
2016,10,18,13,45,882.5,78.0,3.55,21.0,592.5,367.35,269.53
2016,10,18,14,0,874.0,76.0,3.6,21.0,564.0,320.37,227.55
2016,10,18,14,15,859.5,74.0,3.55,21.0,529.0,271.3,183.82
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,222.37,140.93
2016,10,18,14,45,821.5,70.5,3.5,21.0,453.0,167.4,95.96
2016,10,18,15,0,798.0,69.0,3.5,21.0,412.0,119.31,61.72
2016,10,18,15,15,769.0,66.0,3.35,20.5,367.5,71.66,37.89
2016,10,18,15,30,740.0,63.0,3.2,20.0,323.0,45.61,34.36
2016,10,18,15,45,693.5,59.5,3.1,20.0,274.5,44.45,33.38
2016,10,18,16,0,647.0,56.0,3.0,20.0,226.0,39.53,29.02
2016,10,18,16,15,581.0,49.5,2.6,19.0,178.5,36.1,25.97
2016,10,18,16,30,515.0,43.0,2.2,18.0,131.0,32.58,22.66
2016,10,18,16,45,400.0,33.5,1.85,17.0,88.0,26.17,16.5
2016,10,18,17,0,285.0,24.0,1.5,16.0,45.0,19.49,6.03
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.5,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,140.97,58.34
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,284.86,223.28
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,347.55,283.04
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,420.48,346.47
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,474.32,391.63
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,528.94,435.37
