Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,570.61,467.77
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,611.29,498.27
2016,10,19,8,45,805.0,63.5,2.65,16.5,403.5,642.48,520.43
2016,10,19,9,0,829.0,66.0,2.8,17.0,446.0,666.64,536.86
2016,10,19,9,15,846.0,68.0,2.9,17.5,484.0,688.06,550.85
2016,10,19,9,30,863.0,70.0,3.0,18.0,522.0,706.84,562.8
2016,10,19,9,45,875.5,71.5,3.1,19.0,554.0,718.94,568.72
2016,10,19,10,0,888.0,73.0,3.2,20.0,586.0,727.99,572.49
2016,10,19,10,15,896.5,74.0,3.25,20.0,611.0,730.42,573.49
2016,10,19,10,30,905.0,75.0,3.3,20.0,636.0,729.61,572.31
2016,10,19,10,45,909.0,76.0,3.35,20.5,653.5,722.35,565.51
2016,10,19,11,0,913.0,77.0,3.4,21.0,671.0,711.86,556.55
2016,10,19,11,15,916.0,77.5,3.4,21.5,680.5,696.97,544.07
2016,10,19,11,30,919.0,78.0,3.4,22.0,690.0,678.94,528.6
2016,10,19,11,45,916.0,79.5,3.4,22.5,691.5,655.11,508.71
2016,10,19,12,0,913.0,81.0,3.4,23.0,693.0,628.54,486.63
2016,10,19,12,15,911.5,81.0,3.4,23.0,687.0,598.78,462.83
2016,10,19,12,30,910.0,81.0,3.4,23.0,681.0,566.52,436.69
2016,10,19,12,45,901.5,82.0,3.4,23.0,666.5,529.34,406.28
2016,10,19,13,0,893.0,83.0,3.4,23.0,652.0,490.44,373.9
2016,10,19,13,15,886.5,82.0,3.4,23.0,631.0,449.05,338.85
2016,10,19,13,30,880.0,81.0,3.4,23.0,610.0,406.23,301.84
2016,10,19,13,45,872.0,78.5,3.4,23.0,582.5,360.37,261.71
2016,10,19,14,0,864.0,76.0,3.4,23.0,555.0,313.65,220.25
2016,10,19,14,15,849.5,74.5,3.35,23.0,520.5,265.57,177.73
2016,10,19,14,30,835.0,73.0,3.3,23.0,486.0,212.38,131.99
2016,10,19,14,45,816.5,70.0,3.3,23.0,446.0,162.76,91.73
2016,10,19,15,0,798.0,67.0,3.3,23.0,406.0,114.25,57.79
2016,10,19,15,15,769.5,64.0,2.95,22.5,361.5,66.79,35.3
2016,10,19,15,30,741.0,61.0,2.6,22.0,317.0,44.18,32.83
2016,10,19,15,45,699.0,56.5,2.3,21.5,270.0,42.1,31.12
2016,10,19,16,0,657.0,52.0,2.0,21.0,223.0,40.01,29.31
2016,10,19,16,15,592.0,46.0,1.8,20.0,175.5,36.51,26.19
2016,10,19,16,30,527.0,40.0,1.6,19.0,128.0,30.16,20.43
2016,10,19,16,45,415.0,31.0,1.4,18.0,85.5,24.09,14.56
2016,10,19,17,0,303.0,22.0,1.2,17.0,43.0,17.78,3.38
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,214.5,15.5,1.2,12.5,39.5,137.32,43.09
2016,10,20,7,0,429.0,31.0,1.2,13.0,79.0,278.84,215.61
2016,10,20,7,15,518.0,39.0,1.35,13.5,125.5,349.02,281.24
2016,10,20,7,30,607.0,47.0,1.5,14.0,172.0,419.71,342.42
2016,10,20,7,45,662.5,52.0,1.65,15.0,221.0,475.86,389.0
2016,10,20,8,0,718.0,57.0,1.8,16.0,270.0,532.83,434.14
2016,10,20,8,15,753.5,60.5,1.75,16.5,317.0,575.46,466.34
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,617.09,496.49
2016,10,20,8,45,814.5,66.5,1.7,17.5,407.5,649.3,518.49
2016,10,20,9,0,840.0,69.0,1.7,18.0,451.0,679.47,538.16
2016,10,20,9,15,857.5,71.0,1.8,18.5,489.5,696.2,548.5
2016,10,20,9,30,875.0,73.0,1.9,19.0,528.0,715.23,560.56
2016,10,20,9,45,890.5,73.5,2.05,20.0,561.0,728.22,567.48
2016,10,20,10,0,906.0,74.0,2.2,21.0,594.0,738.16,572.26
2016,10,20,10,15,914.5,75.0,2.25,21.5,619.0,740.43,572.11
2016,10,20,10,30,923.0,76.0,2.3,22.0,644.0,739.41,569.8
2016,10,20,10,45,928.0,77.0,2.35,23.0,662.0,732.59,562.47
2016,10,20,11,0,933.0,78.0,2.4,24.0,680.0,722.46,552.99
2016,10,20,11,15,936.0,78.5,2.45,24.0,690.0,707.18,541.68
2016,10,20,11,30,939.0,79.0,2.5,24.0,700.0,688.69,527.5
2016,10,20,11,45,939.0,79.0,2.65,24.5,702.0,664.71,508.64
2016,10,20,12,0,939.0,79.0,2.8,25.0,704.0,637.84,487.34
2016,10,20,12,15,937.0,79.0,2.85,25.0,698.0,607.06,463.32
2016,10,20,12,30,935.0,79.0,2.9,25.0,692.0,573.73,436.89
2016,10,20,12,45,928.0,79.5,3.0,25.5,677.5,536.02,405.9
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,496.42,372.83
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,453.77,337.15
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,409.69,299.51
2016,10,20,13,45,897.0,76.5,3.0,26.0,591.0,362.94,259.17
2016,10,20,14,0,887.0,75.0,3.0,26.0,562.0,315.43,217.61
2016,10,20,14,15,872.5,73.0,2.9,26.0,527.0,265.92,174.47
2016,10,20,14,30,858.0,71.0,2.8,26.0,492.0,216.53,132.35
2016,10,20,14,45,838.0,68.5,2.7,26.0,451.0,160.84,88.19
2016,10,20,15,0,818.0,66.0,2.6,26.0,410.0,111.63,54.93
2016,10,20,15,15,789.0,63.0,2.25,25.0,365.0,63.26,33.54
2016,10,20,15,30,760.0,60.0,1.9,24.0,320.0,43.61,32.06
2016,10,20,15,45,718.0,56.0,1.55,23.5,272.0,41.93,30.7
2016,10,20,16,0,676.0,52.0,1.2,23.0,224.0,40.27,29.27
2016,10,20,16,15,609.0,45.5,1.15,22.0,175.5,36.29,25.75
2016,10,20,16,30,542.0,39.0,1.1,21.0,127.0,32.25,21.98
2016,10,20,16,45,425.0,30.0,1.1,20.5,84.0,23.39,13.65
2016,10,20,17,0,308.0,21.0,1.1,20.0,41.0,17.02,0.84
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,15.0,0.6,14.5,37.0,129.68,23.85
2016,10,21,7,0,406.0,30.0,0.6,15.0,74.0,264.74,200.73
2016,10,21,7,15,495.0,38.0,0.65,15.5,119.5,333.66,264.65
2016,10,21,7,30,584.0,46.0,0.7,16.0,165.0,407.68,326.85
2016,10,21,7,45,639.5,51.0,0.8,16.5,212.5,458.45,369.07
2016,10,21,8,0,695.0,56.0,0.9,17.0,260.0,514.54,413.47
2016,10,21,8,15,730.5,60.0,0.85,17.5,306.0,557.04,444.72
2016,10,21,8,30,766.0,64.0,0.8,18.0,352.0,598.63,473.95
2016,10,21,8,45,791.5,66.5,0.75,19.0,394.5,630.3,493.82
2016,10,21,9,0,817.0,69.0,0.7,20.0,437.0,660.0,511.04
2016,10,21,9,15,834.5,71.0,0.8,20.5,474.5,681.22,524.68
2016,10,21,9,30,852.0,73.0,0.9,21.0,512.0,695.18,533.22
2016,10,21,9,45,862.5,75.0,1.05,22.0,543.0,706.14,539.27
2016,10,21,10,0,873.0,77.0,1.2,23.0,574.0,714.08,543.19
2016,10,21,10,15,881.5,78.5,1.2,23.5,599.0,716.91,543.14
2016,10,21,10,30,890.0,80.0,1.2,24.0,624.0,716.55,541.06
2016,10,21,10,45,894.5,81.5,1.3,24.5,641.0,710.16,535.99
2016,10,21,11,0,899.0,83.0,1.4,25.0,658.0,700.57,528.75
2016,10,21,11,15,901.5,83.5,1.5,25.0,668.0,685.44,517.93
2016,10,21,11,30,904.0,84.0,1.6,25.0,678.0,667.25,504.75
2016,10,21,11,45,903.0,84.5,1.7,25.5,679.5,643.91,486.68
2016,10,21,12,0,902.0,85.0,1.8,26.0,681.0,617.82,466.34
2016,10,21,12,15,900.0,85.0,1.9,26.0,675.0,588.06,443.82
2016,10,21,12,30,898.0,85.0,2.0,26.0,669.0,555.88,418.94
2016,10,21,12,45,889.5,85.5,2.1,26.0,654.5,518.69,389.7
2016,10,21,13,0,881.0,86.0,2.2,26.0,640.0,479.82,358.42
2016,10,21,13,15,873.5,85.0,2.25,25.5,618.5,438.55,324.98
2016,10,21,13,30,866.0,84.0,2.3,25.0,597.0,395.97,289.51
2016,10,21,13,45,646.0,142.5,2.35,25.0,515.5,328.51,238.07
2016,10,21,14,0,426.0,201.0,2.4,25.0,434.0,282.66,205.25
2016,10,21,14,15,358.5,199.5,2.45,24.5,386.5,245.02,176.63
2016,10,21,14,30,291.0,198.0,2.5,24.0,339.0,209.9,150.91
2016,10,21,14,45,529.0,135.0,2.55,24.0,365.0,168.37,108.1
2016,10,21,15,0,767.0,72.0,2.6,24.0,391.0,109.37,56.2
2016,10,21,15,15,736.5,68.5,2.45,23.5,347.0,63.39,36.55
2016,10,21,15,30,706.0,65.0,2.3,23.0,303.0,47.84,35.85
2016,10,21,15,45,660.5,60.5,2.2,22.5,256.5,41.79,30.71
2016,10,21,16,0,615.0,56.0,2.1,22.0,210.0,40.1,29.22
2016,10,21,16,15,545.5,49.0,1.9,21.0,163.5,36.25,25.79
2016,10,21,16,30,476.0,42.0,1.7,20.0,117.0,32.31,22.07
2016,10,21,16,45,355.5,31.5,1.5,19.5,76.0,24.92,14.8
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,17.18,0.0
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,125.0,17.5,1.2,12.5,30.5,93.52,0.85
2016,10,22,7,0,250.0,35.0,1.3,13.0,61.0,191.65,145.55
2016,10,22,7,15,314.0,49.5,1.4,13.5,100.0,248.82,200.47
2016,10,22,7,30,378.0,64.0,1.5,14.0,139.0,309.82,253.68
2016,10,22,7,45,425.5,75.0,1.6,14.5,181.0,359.52,296.05
2016,10,22,8,0,473.0,86.0,1.7,15.0,223.0,410.72,338.1
2016,10,22,8,15,510.5,92.5,1.65,15.5,263.0,455.32,372.99
2016,10,22,8,30,548.0,99.0,1.6,16.0,303.0,496.29,403.92
2016,10,22,8,45,681.0,86.5,1.6,16.5,370.0,579.0,467.02
2016,10,22,9,0,814.0,74.0,1.6,17.0,437.0,660.46,526.45
2016,10,22,9,15,833.0,76.5,1.55,17.0,475.5,683.14,540.66
2016,10,22,9,30,852.0,79.0,1.5,17.0,514.0,703.15,553.32
2016,10,22,9,45,851.5,85.5,1.5,17.5,543.5,711.04,556.61
2016,10,22,10,0,851.0,92.0,1.5,18.0,573.0,715.68,557.78
2016,10,22,10,15,861.0,93.5,1.5,18.5,598.5,718.99,558.14
2016,10,22,10,30,871.0,95.0,1.5,19.0,624.0,719.12,556.37
2016,10,22,10,45,877.5,96.0,1.5,19.5,642.0,713.03,550.14
2016,10,22,11,0,884.0,97.0,1.5,20.0,660.0,701.08,539.63
2016,10,22,11,15,887.5,97.5,1.55,20.0,670.0,686.61,528.64
2016,10,22,11,30,891.0,98.0,1.6,20.0,680.0,669.09,515.29
2016,10,22,11,45,722.5,155.0,1.65,20.5,627.5,600.33,461.95
2016,10,22,12,0,554.0,212.0,1.7,21.0,575.0,530.78,408.17
2016,10,22,12,15,531.5,218.0,1.75,21.0,564.0,503.07,387.01
2016,10,22,12,30,509.0,224.0,1.8,21.0,553.0,475.04,365.03
2016,10,22,12,45,547.5,205.0,1.85,21.0,552.0,454.23,348.32
2016,10,22,13,0,586.0,186.0,1.9,21.0,551.0,429.68,328.0
2016,10,22,13,15,721.5,140.5,1.95,21.0,575.0,417.7,315.37
2016,10,22,13,30,857.0,95.0,2.0,21.0,599.0,395.42,292.76
2016,10,22,13,45,845.5,93.5,2.1,21.0,570.5,349.81,253.17
2016,10,22,14,0,834.0,92.0,2.2,21.0,542.0,303.75,212.68
2016,10,22,14,15,762.5,96.0,2.2,20.5,487.0,248.88,167.59
2016,10,22,14,30,691.0,100.0,2.2,20.0,432.0,195.28,124.84
2016,10,22,14,45,614.5,108.0,2.25,20.0,384.5,154.6,95.13
2016,10,22,15,0,538.0,116.0,2.3,20.0,337.0,121.45,75.93
2016,10,22,15,15,501.5,110.5,2.25,19.5,298.5,84.97,59.78
2016,10,22,15,30,465.0,105.0,2.2,19.0,260.0,74.31,59.57
2016,10,22,15,45,433.0,92.5,2.2,18.5,219.0,66.81,53.14
2016,10,22,16,0,401.0,80.0,2.2,18.0,178.0,59.0,46.27
2016,10,22,16,15,349.5,66.0,2.0,17.0,137.5,49.64,37.92
2016,10,22,16,30,298.0,52.0,1.8,16.0,97.0,39.91,28.98
2016,10,22,16,45,208.5,36.5,1.6,15.5,62.5,28.5,17.81
2016,10,22,17,0,119.0,21.0,1.4,15.0,28.0,16.63,0.0
2016,10,22,17,15,59.5,10.5,1.3,14.5,14.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.1,12.5,34.0,116.93,0.0
2016,10,23,7,0,360.0,31.0,1.1,13.0,68.0,240.46,180.7
2016,10,23,7,15,455.5,40.0,1.3,13.5,112.5,311.86,250.08
2016,10,23,7,30,551.0,49.0,1.5,14.0,157.0,388.74,316.58
2016,10,23,7,45,610.0,55.0,1.7,14.5,204.5,444.96,364.52
2016,10,23,8,0,669.0,61.0,1.9,15.0,252.0,502.6,411.78
2016,10,23,8,15,707.0,65.0,1.95,15.5,298.0,542.09,442.83
2016,10,23,8,30,745.0,69.0,2.0,16.0,344.0,584.52,474.9
2016,10,23,8,45,771.0,72.5,2.1,17.0,386.5,617.1,497.79
2016,10,23,9,0,797.0,76.0,2.2,18.0,429.0,647.73,518.58
2016,10,23,9,15,816.0,78.5,2.3,18.5,466.5,670.11,533.3
2016,10,23,9,30,835.0,81.0,2.4,19.0,504.0,689.88,546.01
2016,10,23,9,45,854.0,81.0,2.55,19.5,537.0,703.96,554.8
2016,10,23,10,0,873.0,81.0,2.7,20.0,570.0,711.01,558.54
2016,10,23,10,15,882.5,82.0,2.8,20.0,595.0,713.79,560.11
2016,10,23,10,30,892.0,83.0,2.9,20.0,620.0,713.39,559.51
2016,10,23,10,45,897.5,84.0,3.0,20.5,638.0,707.0,553.63
2016,10,23,11,0,903.0,85.0,3.1,21.0,656.0,697.41,545.0
2016,10,23,11,15,906.0,85.5,3.15,21.0,665.5,682.46,533.04
2016,10,23,11,30,909.0,86.0,3.2,21.0,675.0,664.43,518.68
2016,10,23,11,45,908.0,86.5,3.3,21.5,676.5,640.94,499.28
2016,10,23,12,0,907.0,87.0,3.4,22.0,678.0,614.71,477.57
2016,10,23,12,15,904.5,87.0,3.45,22.0,671.5,584.53,453.31
2016,10,23,12,30,902.0,87.0,3.5,22.0,665.0,551.94,426.71
2016,10,23,12,45,891.0,88.5,3.55,22.5,649.5,514.41,395.01
2016,10,23,13,0,880.0,90.0,3.6,23.0,634.0,475.35,361.56
2016,10,23,13,15,871.0,88.5,3.6,23.0,612.0,433.11,325.63
2016,10,23,13,30,862.0,87.0,3.6,23.0,590.0,386.36,285.46
2016,10,23,13,45,851.0,85.0,3.65,23.0,561.0,340.44,245.2
2016,10,23,14,0,840.0,83.0,3.7,23.0,532.0,294.0,204.03
2016,10,23,14,15,823.0,81.0,3.7,22.5,497.0,245.98,162.21
2016,10,23,14,30,806.0,79.0,3.7,22.0,462.0,198.48,121.9
2016,10,23,14,45,781.5,76.5,3.75,22.0,421.5,150.44,84.33
2016,10,23,15,0,757.0,74.0,3.8,22.0,381.0,104.2,54.55
2016,10,23,15,15,724.0,70.0,3.75,21.5,337.0,58.62,37.24
2016,10,23,15,30,691.0,66.0,3.7,21.0,293.0,44.61,33.36
2016,10,23,15,45,637.5,61.5,3.65,20.5,245.5,42.94,31.97
2016,10,23,16,0,584.0,57.0,3.6,20.0,198.0,41.31,30.49
2016,10,23,16,15,510.0,49.5,3.35,19.0,152.5,37.07,26.65
2016,10,23,16,30,436.0,42.0,3.1,18.0,107.0,32.73,22.5
2016,10,23,16,45,218.0,35.5,2.9,17.5,68.0,27.79,16.73
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,24.56,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,6.5,16.5,2.75,13.5,17.0,20.48,0.0
2016,10,24,7,0,13.0,33.0,3.0,14.0,34.0,45.71,29.84
2016,10,24,7,15,32.5,52.5,3.25,14.5,58.0,78.59,59.85
2016,10,24,7,30,52.0,72.0,3.5,15.0,82.0,111.24,88.49
2016,10,24,7,45,61.5,92.0,3.8,15.5,107.0,139.2,112.71
2016,10,24,8,0,71.0,112.0,4.1,16.0,132.0,167.05,136.36
2016,10,24,8,15,79.5,130.5,4.25,16.0,156.5,192.26,157.6
2016,10,24,8,30,88.0,149.0,4.4,16.0,181.0,217.45,178.47
2016,10,24,8,45,104.5,168.0,4.6,16.5,211.0,258.15,211.47
2016,10,24,9,0,121.0,187.0,4.8,17.0,241.0,289.11,236.09
2016,10,24,9,15,78.0,193.0,4.75,17.0,229.0,254.01,206.13
2016,10,24,9,30,35.0,199.0,4.7,17.0,217.0,228.09,183.58
2016,10,24,9,45,243.5,200.0,4.7,17.5,335.0,390.84,317.92
2016,10,24,10,0,452.0,201.0,4.7,18.0,453.0,543.81,438.74
2016,10,24,10,15,251.5,227.0,4.65,18.0,368.5,417.63,335.86
2016,10,24,10,30,51.0,253.0,4.6,18.0,284.0,285.95,227.48
2016,10,24,10,45,109.0,273.0,4.6,18.5,341.0,342.63,272.89
2016,10,24,11,0,167.0,293.0,4.6,19.0,398.0,403.09,319.82
2016,10,24,11,15,89.5,256.5,4.55,19.0,313.0,304.99,241.54
2016,10,24,11,30,12.0,220.0,4.5,19.0,228.0,213.9,168.07
2016,10,24,11,45,8.0,204.5,4.45,19.5,209.5,195.88,153.43
2016,10,24,12,0,4.0,189.0,4.4,20.0,191.0,178.33,139.1
2016,10,24,12,15,5.5,196.5,4.4,20.0,200.0,185.41,144.8
2016,10,24,12,30,7.0,204.0,4.4,20.0,209.0,192.22,150.26
2016,10,24,12,45,16.0,220.0,4.45,20.0,230.5,209.9,164.41
2016,10,24,13,0,25.0,236.0,4.5,20.0,252.0,226.35,177.47
2016,10,24,13,15,12.5,194.0,4.55,20.0,202.0,182.33,142.61
2016,10,24,13,30,0.0,152.0,4.6,20.0,152.0,139.61,108.66
2016,10,24,13,45,0.0,88.5,4.65,20.0,88.5,82.46,62.39
2016,10,24,14,0,0.0,25.0,4.7,20.0,25.0,23.22,13.66
2016,10,24,14,15,0.0,42.5,4.65,19.5,42.5,39.5,27.3
2016,10,24,14,30,0.0,60.0,4.6,19.0,60.0,55.81,41.01
2016,10,24,14,45,0.0,37.5,4.6,19.0,37.5,34.83,23.59
2016,10,24,15,0,0.0,15.0,4.6,19.0,15.0,13.91,6.07
2016,10,24,15,15,0.0,13.0,4.4,18.5,13.0,12.05,5.0
2016,10,24,15,30,0.0,11.0,4.2,18.0,11.0,10.19,3.38
2016,10,24,15,45,0.0,9.0,4.05,18.0,9.0,8.33,1.73
2016,10,24,16,0,0.0,7.0,3.9,18.0,7.0,6.48,0.07
2016,10,24,16,15,0.0,5.5,3.65,17.5,5.5,5.09,0.0
2016,10,24,16,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,10,24,16,45,0.0,2.5,3.15,16.5,2.5,2.31,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.92,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.48,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,11.0,16.0,2.3,15.0,17.0,21.99,0.0
2016,10,25,7,0,22.0,32.0,2.5,15.0,34.0,49.0,31.69
2016,10,25,7,15,45.0,50.5,2.7,15.5,58.0,82.37,62.67
2016,10,25,7,30,68.0,69.0,2.9,16.0,82.0,124.21,98.92
2016,10,25,7,45,79.0,89.0,3.1,16.5,108.0,154.03,124.66
2016,10,25,8,0,90.0,109.0,3.3,17.0,134.0,183.68,149.69
2016,10,25,8,15,97.0,128.5,3.45,17.0,159.5,210.04,171.68
2016,10,25,8,30,104.0,148.0,3.6,17.0,185.0,236.06,192.99
2016,10,25,8,45,52.0,125.5,3.75,17.5,144.0,163.22,131.83
2016,10,25,9,0,0.0,103.0,3.9,18.0,103.0,97.52,75.92
2016,10,25,9,15,0.0,110.5,3.95,18.5,110.5,104.53,81.44
2016,10,25,9,30,0.0,118.0,4.0,19.0,118.0,111.55,86.84
2016,10,25,9,45,0.0,83.5,4.1,19.5,83.5,77.77,58.8
2016,10,25,10,0,0.0,49.0,4.2,20.0,49.0,45.57,32.12
2016,10,25,10,15,0.0,80.0,4.15,20.0,80.0,74.52,55.85
2016,10,25,10,30,0.0,111.0,4.1,20.0,111.0,103.85,79.65
2016,10,25,10,45,12.0,175.0,4.1,20.5,182.5,173.28,135.52
2016,10,25,11,0,24.0,239.0,4.1,21.0,254.0,242.4,189.87
2016,10,25,11,15,44.0,260.5,4.05,21.0,288.5,279.37,218.83
2016,10,25,11,30,64.0,282.0,4.0,21.0,323.0,309.41,242.16
2016,10,25,11,45,42.0,260.5,4.0,21.0,288.0,271.71,212.29
2016,10,25,12,0,20.0,239.0,4.0,21.0,253.0,233.85,182.37
2016,10,25,12,15,17.0,230.5,3.95,21.0,242.0,222.82,173.71
2016,10,25,12,30,14.0,222.0,3.9,21.0,231.0,212.07,165.25
2016,10,25,12,45,7.0,175.5,3.85,21.5,180.0,165.43,128.11
2016,10,25,13,0,0.0,129.0,3.8,22.0,129.0,119.6,91.47
2016,10,25,13,15,24.5,184.5,3.7,22.0,198.5,176.99,137.2
2016,10,25,13,30,49.0,240.0,3.6,22.0,268.0,229.34,177.99
2016,10,25,13,45,76.5,236.0,3.55,22.0,277.5,229.31,177.13
2016,10,25,14,0,104.0,232.0,3.5,22.0,287.0,226.33,173.68
2016,10,25,14,15,241.5,202.5,3.4,21.5,318.5,216.08,160.36
2016,10,25,14,30,379.0,173.0,3.3,21.0,350.0,199.81,141.18
2016,10,25,14,45,208.5,164.0,3.25,21.0,260.0,151.13,109.72
2016,10,25,15,0,38.0,155.0,3.2,21.0,170.0,130.4,100.79
2016,10,25,15,15,34.0,137.5,3.0,20.5,150.0,112.4,91.92
2016,10,25,15,30,30.0,120.0,2.8,20.0,130.0,98.94,80.61
2016,10,25,15,45,23.5,102.0,2.6,20.0,109.0,85.07,68.57
2016,10,25,16,0,17.0,84.0,2.4,20.0,88.0,73.32,58.16
2016,10,25,16,15,220.5,60.5,2.1,19.5,92.5,45.51,33.8
2016,10,25,16,30,424.0,37.0,1.8,19.0,97.0,28.55,18.71
2016,10,25,16,45,297.5,26.5,1.5,18.5,60.5,20.98,10.55
2016,10,25,17,0,171.0,16.0,1.2,18.0,24.0,15.25,0.0
2016,10,25,17,15,85.5,8.0,1.2,17.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,186.0,13.5,1.25,13.5,30.0,94.68,0.0
2016,10,26,7,0,372.0,27.0,1.3,14.0,60.0,237.87,169.26
2016,10,26,7,15,469.5,34.5,1.5,14.5,103.5,307.11,243.73
2016,10,26,7,30,567.0,42.0,1.7,15.0,147.0,377.89,306.17
2016,10,26,7,45,626.5,47.0,1.9,16.0,194.0,433.54,353.46
2016,10,26,8,0,686.0,52.0,2.1,17.0,241.0,490.35,399.62
2016,10,26,8,15,723.0,56.0,2.2,17.5,286.0,532.66,433.15
2016,10,26,8,30,760.0,60.0,2.3,18.0,331.0,574.15,464.87
2016,10,26,8,45,786.5,62.5,2.4,18.5,373.0,605.68,488.07
2016,10,26,9,0,813.0,65.0,2.5,19.0,415.0,635.31,509.25
2016,10,26,9,15,831.5,67.0,2.6,19.5,452.0,652.08,519.97
2016,10,26,9,30,850.0,69.0,2.7,20.0,489.0,671.05,532.24
2016,10,26,9,45,863.5,70.0,2.8,20.5,520.0,682.63,538.99
2016,10,26,10,0,877.0,71.0,2.9,21.0,551.0,691.26,543.66
2016,10,26,10,15,886.0,72.5,2.95,21.5,576.0,694.24,544.08
2016,10,26,10,30,895.0,74.0,3.0,22.0,601.0,694.04,542.34
2016,10,26,10,45,898.0,76.0,3.15,22.5,618.0,687.08,536.05
2016,10,26,11,0,901.0,78.0,3.3,23.0,635.0,676.96,526.97
2016,10,26,11,15,905.5,78.5,3.35,23.0,645.5,663.08,515.74
2016,10,26,11,30,910.0,79.0,3.4,23.0,656.0,646.08,502.05
2016,10,26,11,45,908.5,80.5,3.5,23.5,658.0,623.44,483.15
2016,10,26,12,0,907.0,82.0,3.6,24.0,660.0,598.05,461.94
2016,10,26,12,15,906.0,81.5,3.65,24.0,654.5,568.35,437.97
2016,10,26,12,30,905.0,81.0,3.7,24.0,649.0,536.18,411.59
2016,10,26,12,45,898.5,82.0,3.8,24.0,635.5,500.5,382.02
2016,10,26,13,0,892.0,83.0,3.9,24.0,622.0,462.96,350.29
2016,10,26,13,15,884.5,82.0,3.9,24.0,600.5,421.58,314.75
2016,10,26,13,30,877.0,81.0,3.9,24.0,579.0,378.88,277.39
2016,10,26,13,45,866.0,79.5,3.95,24.0,551.0,333.54,237.45
2016,10,26,14,0,855.0,78.0,4.0,24.0,523.0,283.25,193.29
2016,10,26,14,15,838.5,76.0,3.95,23.5,488.5,234.99,151.45
2016,10,26,14,30,822.0,74.0,3.9,23.0,454.0,187.19,111.42
2016,10,26,14,45,800.0,71.0,3.85,22.5,414.0,138.65,74.69
2016,10,26,15,0,778.0,68.0,3.8,22.0,374.0,91.62,46.5
2016,10,26,15,15,745.5,64.5,3.6,21.5,329.5,46.69,35.06
2016,10,26,15,30,713.0,61.0,3.4,21.0,285.0,45.51,34.15
2016,10,26,15,45,665.5,56.0,3.25,20.5,238.5,43.01,32.0
2016,10,26,16,0,618.0,51.0,3.1,20.0,192.0,36.97,26.66
2016,10,26,16,15,540.0,44.0,2.7,19.0,146.0,32.93,22.96
2016,10,26,16,30,462.0,37.0,2.3,18.0,100.0,28.8,18.94
2016,10,26,16,45,324.0,26.5,1.9,17.5,61.5,21.19,10.3
2016,10,26,17,0,186.0,16.0,1.5,17.0,23.0,15.25,0.0
2016,10,26,17,15,93.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,2.0,14.5,8.0,7.63,0.0
2016,10,27,7,0,0.0,16.0,2.2,15.0,16.0,14.84,5.15
2016,10,27,7,15,0.0,28.0,2.4,15.5,28.0,26.0,15.78
2016,10,27,7,30,0.0,40.0,2.6,16.0,40.0,37.17,25.58
2016,10,27,7,45,0.0,52.5,2.8,16.5,52.5,49.39,36.13
2016,10,27,8,0,0.0,65.0,3.0,17.0,65.0,61.63,46.53
2016,10,27,8,15,0.0,77.5,3.0,17.5,77.5,73.79,56.7
2016,10,27,8,30,0.0,90.0,3.0,18.0,90.0,85.89,66.63
2016,10,27,8,45,8.0,123.0,3.0,18.5,126.5,124.93,98.88
2016,10,27,9,0,16.0,156.0,3.0,19.0,163.0,164.15,130.65
2016,10,27,9,15,8.0,144.5,3.0,19.0,148.0,144.9,114.44
2016,10,27,9,30,0.0,133.0,3.0,19.0,133.0,126.69,99.16
2016,10,27,9,45,13.0,171.0,3.05,19.5,178.5,173.33,136.87
2016,10,27,10,0,26.0,209.0,3.1,20.0,224.0,219.84,173.68
2016,10,27,10,15,13.0,168.0,3.05,20.0,175.5,168.48,132.06
2016,10,27,10,30,0.0,127.0,3.0,20.0,127.0,119.21,91.99
2016,10,27,10,45,2.0,156.5,2.95,20.5,157.5,148.68,115.48
2016,10,27,11,0,4.0,186.0,2.9,21.0,188.0,177.91,138.37
2016,10,27,11,15,2.0,124.5,3.05,20.5,125.5,117.64,90.32
2016,10,27,11,30,0.0,63.0,3.2,20.0,63.0,58.67,42.61
2016,10,27,11,45,0.0,63.0,3.35,20.0,63.0,58.67,42.64
2016,10,27,12,0,0.0,63.0,3.5,20.0,63.0,58.67,42.64
2016,10,27,12,15,0.0,89.5,3.55,19.5,89.5,83.43,62.98
2016,10,27,12,30,0.0,116.0,3.6,19.0,116.0,107.95,83.1
2016,10,27,12,45,0.0,115.0,3.7,19.0,115.0,106.93,82.31
2016,10,27,13,0,0.0,114.0,3.8,19.0,114.0,105.9,81.56
2016,10,27,13,15,0.5,142.5,3.7,19.0,142.5,131.66,102.59
2016,10,27,13,30,1.0,171.0,3.6,19.0,171.0,156.51,122.78
2016,10,27,13,45,4.5,174.0,3.55,19.0,176.0,159.21,125.03
2016,10,27,14,0,8.0,177.0,3.5,19.0,181.0,161.25,126.75
2016,10,27,14,15,19.0,177.0,3.35,19.0,186.0,161.54,126.75
2016,10,27,14,30,30.0,177.0,3.2,19.0,191.0,155.19,121.28
2016,10,27,14,45,15.0,118.5,3.1,19.0,125.5,108.54,84.09
2016,10,27,15,0,0.0,60.0,3.0,19.0,60.0,55.79,41.19
2016,10,27,15,15,0.0,53.0,2.75,19.0,53.0,49.26,37.71
2016,10,27,15,30,0.0,46.0,2.5,19.0,46.0,42.73,32.02
2016,10,27,15,45,0.0,38.0,2.25,19.0,38.0,35.28,25.44
2016,10,27,16,0,0.0,30.0,2.0,19.0,30.0,27.83,18.78
2016,10,27,16,15,0.0,22.5,1.7,18.5,22.5,20.86,12.52
2016,10,27,16,30,0.0,15.0,1.4,18.0,15.0,13.9,6.2
2016,10,27,16,45,0.0,9.0,1.1,18.0,9.0,8.33,0.38
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,0.6,15.5,6.5,6.2,0.0
2016,10,28,7,0,0.0,13.0,0.6,16.0,13.0,12.05,2.83
2016,10,28,7,15,0.0,24.5,0.7,16.0,24.5,22.73,13.06
2016,10,28,7,30,0.0,36.0,0.8,16.0,36.0,33.44,22.47
2016,10,28,7,45,0.0,49.0,0.9,16.5,49.0,45.68,33.02
2016,10,28,8,0,0.0,62.0,1.0,17.0,62.0,58.5,43.91
2016,10,28,8,15,0.0,74.5,1.1,17.0,74.5,70.7,54.2
2016,10,28,8,30,0.0,87.0,1.2,17.0,87.0,82.83,64.3
2016,10,28,8,45,2.0,115.5,1.35,17.0,116.5,113.09,89.35
2016,10,28,9,0,4.0,144.0,1.5,17.0,146.0,143.31,114.01
2016,10,28,9,15,17.0,166.5,1.6,17.0,175.0,174.3,139.27
2016,10,28,9,30,30.0,189.0,1.7,17.0,204.0,213.66,170.95
2016,10,28,9,45,43.0,208.5,1.8,17.5,231.0,241.36,192.56
2016,10,28,10,0,56.0,228.0,1.9,18.0,258.0,268.59,213.56
2016,10,28,10,15,31.5,209.0,1.95,18.0,226.0,228.97,181.33
2016,10,28,10,30,7.0,190.0,2.0,18.0,194.0,185.33,145.91
2016,10,28,10,45,3.5,167.0,2.05,18.5,169.0,159.83,125.12
2016,10,28,11,0,0.0,144.0,2.1,19.0,144.0,135.06,104.87
2016,10,28,11,15,26.5,206.5,2.2,19.0,223.0,214.89,169.07
2016,10,28,11,30,53.0,269.0,2.3,19.0,302.0,289.34,227.39
2016,10,28,11,45,39.5,256.5,2.45,19.5,281.5,265.88,208.23
2016,10,28,12,0,26.0,244.0,2.6,20.0,261.0,241.52,188.73
2016,10,28,12,15,38.5,254.0,2.7,20.0,278.5,256.4,200.54
2016,10,28,12,30,51.0,264.0,2.8,20.0,296.0,268.02,209.6
2016,10,28,12,45,83.0,268.5,2.95,20.0,319.0,282.27,220.66
2016,10,28,13,0,115.0,273.0,3.1,20.0,342.0,293.56,229.07
2016,10,28,13,15,115.0,263.0,3.15,20.0,330.0,277.4,216.04
2016,10,28,13,30,115.0,253.0,3.2,20.0,318.0,261.07,202.85
2016,10,28,13,45,183.5,236.5,3.3,20.0,333.5,256.63,197.2
2016,10,28,14,0,252.0,220.0,3.4,20.0,349.0,244.79,184.69
2016,10,28,14,15,508.5,150.5,3.4,20.0,388.0,221.25,154.77
2016,10,28,14,30,765.0,81.0,3.4,20.0,427.0,178.41,107.91
2016,10,28,14,45,749.5,75.5,3.45,20.0,389.5,131.5,72.38
2016,10,28,15,0,734.0,70.0,3.5,20.0,352.0,85.52,45.29
2016,10,28,15,15,700.5,66.5,3.3,19.5,309.5,48.63,37.07
2016,10,28,15,30,667.0,63.0,3.1,19.0,267.0,43.23,32.45
2016,10,28,15,45,621.0,57.0,2.95,18.5,222.5,40.29,29.88
2016,10,28,16,0,575.0,51.0,2.8,18.0,178.0,37.26,27.11
2016,10,28,16,15,494.5,43.5,2.4,17.5,133.5,32.8,22.94
2016,10,28,16,30,414.0,36.0,2.0,17.0,89.0,28.23,18.38
2016,10,28,16,45,207.0,27.0,1.65,16.5,53.5,21.22,9.02
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,14.0,1.8,14.5,23.5,65.29,0.0
2016,10,29,7,0,242.0,28.0,2.0,15.0,47.0,170.69,108.28
2016,10,29,7,15,348.0,38.5,2.2,15.5,87.5,245.73,193.09
2016,10,29,7,30,454.0,49.0,2.4,16.0,128.0,324.14,261.92
2016,10,29,7,45,227.0,56.0,2.65,16.5,95.5,212.51,173.65
2016,10,29,8,0,0.0,63.0,2.9,17.0,63.0,59.69,44.76
2016,10,29,8,15,0.0,75.5,3.05,17.0,75.5,71.87,55.19
2016,10,29,8,30,0.0,88.0,3.2,17.0,88.0,83.98,65.32
2016,10,29,8,45,39.0,131.0,3.35,17.5,147.5,161.13,129.98
2016,10,29,9,0,78.0,174.0,3.5,18.0,207.0,234.6,190.01
