Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,81.5,190.5,3.6,18.0,227.5,253.09,204.42
2016,10,29,9,30,85.0,207.0,3.7,18.0,248.0,271.21,218.52
2016,10,29,9,45,232.0,208.0,3.85,18.5,330.0,386.97,312.3
2016,10,29,10,0,379.0,209.0,4.0,19.0,412.0,484.05,388.65
2016,10,29,10,15,425.5,208.5,4.0,19.0,446.0,518.34,414.31
2016,10,29,10,30,472.0,208.0,4.0,19.0,480.0,542.04,432.01
2016,10,29,10,45,677.5,145.0,4.0,19.5,548.0,607.57,483.07
2016,10,29,11,0,883.0,82.0,4.0,20.0,616.0,658.17,521.51
2016,10,29,11,15,887.0,82.5,3.95,20.0,626.0,644.19,509.25
2016,10,29,11,30,891.0,83.0,3.9,20.0,636.0,627.18,494.9
2016,10,29,11,45,895.5,81.5,3.85,20.5,639.0,605.47,475.96
2016,10,29,12,0,900.0,80.0,3.8,21.0,642.0,580.86,454.59
2016,10,29,12,15,898.5,80.0,3.7,21.0,636.5,551.71,430.17
2016,10,29,12,30,897.0,80.0,3.6,21.0,631.0,520.14,403.43
2016,10,29,12,45,892.0,79.5,3.55,21.0,617.0,484.21,372.91
2016,10,29,13,0,887.0,79.0,3.5,21.0,603.0,446.4,340.26
2016,10,29,13,15,879.0,78.0,3.4,21.0,582.0,405.29,304.3
2016,10,29,13,30,871.0,77.0,3.3,21.0,561.0,362.92,266.64
2016,10,29,13,45,860.0,75.5,3.25,21.0,532.5,318.17,226.66
2016,10,29,14,0,849.0,74.0,3.2,21.0,504.0,272.84,186.01
2016,10,29,14,15,832.5,72.0,3.1,21.0,469.5,220.87,140.82
2016,10,29,14,30,816.0,70.0,3.0,21.0,435.0,173.74,101.43
2016,10,29,14,45,791.5,67.5,2.9,21.0,395.5,126.11,66.35
2016,10,29,15,0,767.0,65.0,2.8,21.0,356.0,80.23,40.98
2016,10,29,15,15,733.0,61.5,2.55,20.5,312.0,44.74,33.53
2016,10,29,15,30,699.0,58.0,2.3,20.0,268.0,43.46,32.52
2016,10,29,15,45,646.0,53.5,2.1,19.5,222.5,41.31,30.64
2016,10,29,16,0,593.0,49.0,1.9,19.0,177.0,35.79,25.7
2016,10,29,16,15,511.0,41.5,1.7,18.0,132.5,31.25,21.52
2016,10,29,16,30,429.0,34.0,1.5,17.0,88.0,26.58,16.9
2016,10,29,16,45,281.0,23.0,1.3,16.5,52.0,18.37,6.22
2016,10,29,17,0,133.0,12.0,1.1,16.0,16.0,11.44,0.0
2016,10,29,17,15,66.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,90.0,14.5,3.35,14.5,21.5,52.15,0.0
2016,10,30,7,0,180.0,29.0,3.6,15.0,43.0,142.1,84.27
2016,10,30,7,15,286.5,41.5,3.75,15.0,82.0,216.79,170.27
2016,10,30,7,30,393.0,54.0,3.9,15.0,121.0,295.19,240.14
2016,10,30,7,45,196.5,35.0,4.05,15.5,68.5,164.81,135.23
2016,10,30,8,0,0.0,16.0,4.2,16.0,16.0,14.82,6.97
2016,10,30,8,15,0.0,19.5,4.4,16.0,19.5,18.08,9.79
2016,10,30,8,30,0.0,23.0,4.6,16.0,23.0,21.33,12.56
2016,10,30,8,45,0.0,32.0,4.85,16.5,32.0,29.7,19.61
2016,10,30,9,0,0.0,41.0,5.1,17.0,41.0,38.08,26.59
2016,10,30,9,15,0.0,29.5,5.25,17.0,29.5,27.39,17.51
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,16.71,8.45
2016,10,30,9,45,4.0,99.0,5.6,17.5,101.0,95.4,74.2
2016,10,30,10,0,8.0,180.0,5.8,18.0,184.0,178.08,141.73
2016,10,30,10,15,4.0,139.0,5.85,18.0,141.0,133.87,105.28
2016,10,30,10,30,0.0,98.0,5.9,18.0,98.0,91.47,70.27
2016,10,30,10,45,4.0,147.5,5.95,18.5,150.0,141.34,110.94
2016,10,30,11,0,8.0,197.0,6.0,19.0,202.0,191.1,150.88
2016,10,30,11,15,214.0,220.0,5.95,19.0,352.0,354.39,284.6
2016,10,30,11,30,420.0,243.0,5.9,19.0,502.0,497.08,397.22
2016,10,30,11,45,218.0,233.0,5.9,19.0,367.5,352.94,281.57
2016,10,30,12,0,16.0,223.0,5.9,19.0,233.0,216.3,170.6
2016,10,30,12,15,8.0,168.5,5.85,19.0,173.5,160.67,125.99
2016,10,30,12,30,0.0,114.0,5.8,19.0,114.0,106.08,81.7
2016,10,30,12,45,103.5,191.0,5.75,19.0,251.5,222.54,175.94
2016,10,30,13,0,207.0,268.0,5.7,19.0,389.0,325.33,256.14
2016,10,30,13,15,103.5,145.0,5.55,19.0,205.5,170.2,132.62
2016,10,30,13,30,0.0,22.0,5.4,19.0,22.0,20.44,11.37
2016,10,30,13,45,391.5,58.0,5.3,19.0,255.0,159.8,115.57
2016,10,30,14,0,783.0,94.0,5.2,19.0,488.0,266.99,185.86
2016,10,30,14,15,764.0,91.0,5.05,18.5,453.5,221.13,145.49
2016,10,30,14,30,745.0,88.0,4.9,18.0,419.0,171.81,104.44
2016,10,30,14,45,716.0,85.0,4.75,18.0,379.5,126.53,71.13
2016,10,30,15,0,687.0,82.0,4.6,18.0,340.0,83.56,47.5
2016,10,30,15,15,648.5,77.5,4.3,17.5,297.0,52.93,41.18
2016,10,30,15,30,610.0,73.0,4.0,17.0,254.0,51.59,40.1
2016,10,30,15,45,552.5,66.5,3.75,17.0,209.5,48.54,37.32
2016,10,30,16,0,495.0,60.0,3.5,17.0,165.0,45.48,34.38
2016,10,30,16,15,403.5,50.5,3.15,16.5,122.0,39.54,28.8
2016,10,30,16,30,312.0,41.0,2.8,16.0,79.0,33.45,22.65
2016,10,30,16,45,176.5,26.5,2.45,15.5,46.0,20.93,6.7
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,11.44,0.0
2016,10,30,17,15,20.5,6.0,2.05,15.0,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,118.0,13.5,0.95,11.5,22.0,62.72,0.0
2016,10,31,7,0,236.0,27.0,0.9,12.0,44.0,161.97,89.67
2016,10,31,7,15,350.5,37.5,1.1,12.5,84.5,243.0,190.35
2016,10,31,7,30,465.0,48.0,1.3,13.0,125.0,325.06,262.89
2016,10,31,7,45,540.0,54.0,1.5,14.0,171.0,385.83,315.01
2016,10,31,8,0,615.0,60.0,1.7,15.0,217.0,448.81,366.94
2016,10,31,8,15,659.0,64.5,1.75,15.0,261.5,492.97,403.19
2016,10,31,8,30,703.0,69.0,1.8,15.0,306.0,536.83,438.05
2016,10,31,8,45,531.0,109.5,1.85,15.5,301.5,479.37,390.85
2016,10,31,9,0,359.0,150.0,1.9,16.0,297.0,407.94,332.27
2016,10,31,9,15,431.5,150.0,1.9,16.0,343.0,466.75,378.74
2016,10,31,9,30,504.0,150.0,1.9,16.0,389.0,515.02,415.63
2016,10,31,9,45,365.5,190.5,1.95,16.5,369.5,455.28,365.94
2016,10,31,10,0,227.0,231.0,2.0,17.0,350.0,394.49,315.57
2016,10,31,10,15,151.5,240.5,2.0,17.0,321.5,350.03,279.36
2016,10,31,10,30,76.0,250.0,2.0,17.0,293.0,298.52,237.33
2016,10,31,10,45,163.0,259.0,2.0,17.5,355.0,367.2,291.67
2016,10,31,11,0,250.0,268.0,2.0,18.0,417.0,431.8,340.85
2016,10,31,11,15,342.0,252.0,2.05,18.0,459.5,464.11,365.8
2016,10,31,11,30,434.0,236.0,2.1,18.0,502.0,496.96,390.69
2016,10,31,11,45,434.5,237.0,2.2,18.0,504.0,483.42,379.59
2016,10,31,12,0,435.0,238.0,2.3,18.0,506.0,468.45,367.51
2016,10,31,12,15,654.0,163.0,2.4,18.0,561.5,496.41,388.95
2016,10,31,12,30,873.0,88.0,2.5,18.0,617.0,509.04,396.73
2016,10,31,12,45,600.0,167.0,2.65,18.5,526.5,424.17,329.23
2016,10,31,13,0,327.0,246.0,2.8,19.0,436.0,354.11,274.62
2016,10,31,13,15,323.5,238.0,2.9,19.0,420.5,328.76,253.76
2016,10,31,13,30,320.0,230.0,3.0,19.0,405.0,303.14,232.21
2016,10,31,13,45,195.5,221.5,3.1,19.0,326.5,245.59,188.56
2016,10,31,14,0,71.0,213.0,3.2,19.0,248.0,200.12,155.77
2016,10,31,14,15,247.0,183.0,3.25,18.5,293.5,195.74,145.38
2016,10,31,14,30,423.0,153.0,3.3,18.0,339.0,176.96,122.45
2016,10,31,14,45,255.5,153.0,3.35,18.0,262.5,141.58,102.15
2016,10,31,15,0,88.0,153.0,3.4,18.0,186.0,127.9,99.26
2016,10,31,15,15,80.5,135.0,3.3,17.5,162.0,109.43,90.53
2016,10,31,15,30,73.0,117.0,3.2,17.0,138.0,95.84,78.87
2016,10,31,15,45,62.5,97.5,3.1,17.0,113.5,80.95,65.69
2016,10,31,16,0,52.0,78.0,3.0,17.0,89.0,65.72,52.01
2016,10,31,16,15,36.5,59.0,2.7,16.0,65.5,50.5,38.31
2016,10,31,16,30,21.0,40.0,2.4,15.0,42.0,34.98,23.89
2016,10,31,16,45,10.5,23.0,2.1,14.5,24.0,20.64,5.08
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.0,13.0,1.1,11.5,20.5,59.32,0.0
2016,11,1,7,0,224.0,26.0,1.1,12.0,41.0,153.27,75.34
2016,11,1,7,15,341.0,36.0,1.3,12.5,81.0,235.41,183.59
2016,11,1,7,30,458.0,46.0,1.5,13.0,121.0,317.35,256.65
2016,11,1,7,45,532.5,52.5,1.7,13.5,166.5,377.8,309.35
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,440.56,362.13
2016,11,1,8,15,652.0,64.0,1.9,14.5,256.5,485.54,398.5
2016,11,1,8,30,697.0,69.0,1.9,15.0,301.0,530.29,433.3
2016,11,1,8,45,730.5,72.0,1.95,15.5,343.0,561.94,457.18
2016,11,1,9,0,764.0,75.0,2.0,16.0,385.0,595.17,481.49
2016,11,1,9,15,786.0,77.5,2.0,16.0,422.0,618.33,498.23
2016,11,1,9,30,808.0,80.0,2.0,16.0,459.0,639.03,512.85
2016,11,1,9,45,827.0,80.5,2.0,16.5,491.0,652.78,521.15
2016,11,1,10,0,846.0,81.0,2.0,17.0,523.0,663.66,527.19
2016,11,1,10,15,856.5,82.5,2.0,17.0,547.5,666.98,528.49
2016,11,1,10,30,867.0,84.0,2.0,17.0,572.0,664.11,525.33
2016,11,1,10,45,874.5,85.0,2.0,17.0,590.0,659.04,520.42
2016,11,1,11,0,882.0,86.0,2.0,17.0,608.0,650.84,513.12
2016,11,1,11,15,885.5,86.5,2.0,17.0,617.5,636.5,501.21
2016,11,1,11,30,889.0,87.0,2.0,17.0,627.0,619.18,486.93
2016,11,1,11,45,888.0,87.5,2.05,17.5,628.5,596.35,467.68
2016,11,1,12,0,887.0,88.0,2.1,18.0,630.0,570.86,446.16
2016,11,1,12,15,885.0,88.0,2.1,18.0,624.0,541.83,422.21
2016,11,1,12,30,883.0,88.0,2.1,18.0,618.0,510.44,395.94
2016,11,1,12,45,876.0,88.0,2.15,18.0,603.5,474.62,365.83
2016,11,1,13,0,869.0,88.0,2.2,18.0,589.0,434.83,331.96
2016,11,1,13,15,860.5,86.5,2.15,18.0,568.0,393.35,295.74
2016,11,1,13,30,852.0,85.0,2.1,18.0,547.0,350.74,257.91
2016,11,1,13,45,838.5,83.5,2.1,18.0,518.5,305.82,217.9
2016,11,1,14,0,825.0,82.0,2.1,18.0,490.0,260.63,177.54
2016,11,1,14,15,806.5,79.5,2.05,18.0,455.5,213.63,136.6
2016,11,1,14,30,788.0,77.0,2.0,18.0,421.0,167.35,98.5
2016,11,1,14,45,759.5,75.0,1.95,18.0,381.0,121.59,66.03
2016,11,1,15,0,731.0,73.0,1.9,18.0,341.0,78.06,44.18
2016,11,1,15,15,693.5,68.5,1.8,17.5,297.5,46.44,35.48
2016,11,1,15,30,656.0,64.0,1.7,17.0,254.0,44.78,34.1
2016,11,1,15,45,597.0,58.5,1.6,17.0,208.5,42.25,31.77
2016,11,1,16,0,538.0,53.0,1.5,17.0,163.0,39.73,29.32
2016,11,1,16,15,446.5,44.5,1.4,16.0,119.5,34.45,24.37
2016,11,1,16,30,355.0,36.0,1.3,15.0,76.0,29.03,18.76
2016,11,1,16,45,177.5,18.0,1.2,14.5,38.0,14.05,0.36
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,61.74,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,157.5,65.77
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,240.95,187.83
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,323.15,262.2
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,381.08,312.85
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,441.0,363.16
2016,11,2,8,15,657.0,64.0,1.9,13.5,255.5,485.91,400.02
2016,11,2,8,30,702.0,69.0,2.0,14.0,300.0,530.56,435.35
2016,11,2,8,45,735.0,72.5,2.15,14.5,342.0,562.34,459.92
2016,11,2,9,0,768.0,76.0,2.3,15.0,384.0,595.74,485.0
2016,11,2,9,15,789.5,78.5,2.3,15.5,421.0,618.52,500.71
2016,11,2,9,30,811.0,81.0,2.3,16.0,458.0,638.82,514.21
2016,11,2,9,45,839.0,79.0,2.35,16.5,491.5,655.62,525.25
2016,11,2,10,0,867.0,77.0,2.4,17.0,525.0,665.87,531.35
2016,11,2,10,15,876.5,78.0,2.3,17.5,550.0,668.26,530.44
2016,11,2,10,30,886.0,79.0,2.2,18.0,575.0,667.53,527.2
2016,11,2,10,45,893.0,80.0,2.15,18.5,592.0,662.01,520.66
2016,11,2,11,0,900.0,81.0,2.1,19.0,609.0,653.31,511.74
2016,11,2,11,15,903.0,81.0,2.0,19.0,619.0,637.94,498.56
2016,11,2,11,30,906.0,81.0,1.9,19.0,629.0,619.56,483.05
2016,11,2,11,45,906.5,81.5,1.8,19.5,630.5,597.3,463.58
2016,11,2,12,0,907.0,82.0,1.7,20.0,632.0,572.27,441.85
2016,11,2,12,15,905.0,81.5,1.55,20.0,626.0,542.3,416.76
2016,11,2,12,30,903.0,81.0,1.4,20.0,620.0,509.95,389.45
2016,11,2,12,45,899.5,79.5,1.3,20.5,606.0,473.75,358.29
2016,11,2,13,0,896.0,78.0,1.2,21.0,592.0,435.59,325.1
2016,11,2,13,15,888.0,77.0,1.1,21.0,570.5,394.44,289.67
2016,11,2,13,30,880.0,76.0,1.0,21.0,549.0,352.0,252.58
2016,11,2,13,45,867.0,75.0,0.9,21.0,520.5,307.1,213.22
2016,11,2,14,0,854.0,74.0,0.8,21.0,492.0,257.45,170.15
2016,11,2,14,15,837.0,71.5,0.8,21.0,457.5,209.56,129.46
2016,11,2,14,30,820.0,69.0,0.8,21.0,423.0,162.17,91.41
2016,11,2,14,45,794.0,66.5,0.85,21.0,383.0,114.78,58.71
2016,11,2,15,0,768.0,64.0,0.9,21.0,343.0,69.28,36.86
2016,11,2,15,15,732.5,60.5,0.85,20.5,299.5,44.61,33.45
2016,11,2,15,30,697.0,57.0,0.8,20.0,256.0,43.31,32.4
2016,11,2,15,45,641.5,52.0,0.8,19.5,210.0,40.68,30.07
2016,11,2,16,0,586.0,47.0,0.8,19.0,164.0,34.77,24.74
2016,11,2,16,15,498.5,39.0,0.85,18.0,120.0,29.71,20.05
2016,11,2,16,30,411.0,31.0,0.9,17.0,76.0,24.49,14.67
2016,11,2,16,45,205.5,15.5,1.0,16.0,38.0,11.92,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,0.95,10.5,19.0,63.67,0.0
2016,11,3,7,0,258.0,22.0,0.9,11.0,38.0,160.62,50.64
2016,11,3,7,15,376.5,32.0,1.1,11.5,78.5,245.52,189.2
2016,11,3,7,30,495.0,42.0,1.3,12.0,119.0,328.09,264.55
2016,11,3,7,45,565.0,48.5,1.5,12.5,164.5,386.33,315.92
2016,11,3,8,0,635.0,55.0,1.7,13.0,210.0,446.69,367.1
2016,11,3,8,15,679.5,59.5,1.7,13.5,255.0,487.64,400.62
2016,11,3,8,30,724.0,64.0,1.7,14.0,300.0,532.14,435.4
2016,11,3,8,45,755.5,67.5,1.75,15.0,342.0,566.43,460.44
2016,11,3,9,0,787.0,71.0,1.8,16.0,384.0,599.0,483.32
2016,11,3,9,15,808.5,73.0,1.8,16.5,421.0,621.3,498.46
2016,11,3,9,30,830.0,75.0,1.8,17.0,458.0,641.09,511.39
2016,11,3,9,45,849.5,75.5,1.8,17.5,490.0,655.11,519.82
2016,11,3,10,0,869.0,76.0,1.8,18.0,522.0,662.57,523.4
2016,11,3,10,15,879.0,77.5,1.7,18.5,547.0,665.82,522.96
2016,11,3,10,30,889.0,79.0,1.6,19.0,572.0,665.92,520.14
2016,11,3,10,45,895.0,79.5,1.55,19.5,589.0,659.19,512.72
2016,11,3,11,0,901.0,80.0,1.5,20.0,606.0,649.31,503.01
2016,11,3,11,15,904.5,80.5,1.4,20.5,615.5,634.77,489.51
2016,11,3,11,30,908.0,81.0,1.3,21.0,625.0,617.19,473.71
2016,11,3,11,45,907.0,81.5,1.2,21.5,626.5,594.08,453.8
2016,11,3,12,0,906.0,82.0,1.1,22.0,628.0,568.26,431.74
2016,11,3,12,15,903.5,82.0,1.0,22.0,621.5,538.61,407.42
2016,11,3,12,30,901.0,82.0,0.9,22.0,615.0,506.59,380.92
2016,11,3,12,45,894.0,81.5,0.8,22.5,601.0,469.91,349.83
2016,11,3,13,0,887.0,81.0,0.7,23.0,587.0,431.5,316.95
2016,11,3,13,15,878.5,80.0,0.65,23.0,565.5,390.56,282.47
2016,11,3,13,30,870.0,79.0,0.6,23.0,544.0,348.4,246.36
2016,11,3,13,45,856.0,78.0,0.55,23.0,515.0,299.87,205.08
2016,11,3,14,0,842.0,77.0,0.5,23.0,486.0,254.48,166.04
2016,11,3,14,15,824.0,75.0,0.5,23.0,451.5,207.48,126.77
2016,11,3,14,30,806.0,73.0,0.5,23.0,417.0,161.1,90.29
2016,11,3,14,45,778.5,70.5,0.55,23.0,377.0,114.41,58.95
2016,11,3,15,0,751.0,68.0,0.6,23.0,337.0,69.8,38.55
2016,11,3,15,15,714.0,63.5,0.6,22.0,293.5,47.29,35.55
2016,11,3,15,30,677.0,59.0,0.6,21.0,250.0,45.22,33.92
2016,11,3,15,45,619.5,54.0,0.65,20.5,204.5,38.9,28.38
2016,11,3,16,0,562.0,49.0,0.7,20.0,159.0,36.64,26.22
2016,11,3,16,15,470.5,40.5,0.8,19.5,115.5,31.2,21.13
2016,11,3,16,30,379.0,32.0,0.9,19.0,72.0,25.59,15.24
2016,11,3,16,45,189.5,16.0,1.0,18.5,36.0,12.46,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,11.0,1.05,12.0,17.5,55.06,0.0
2016,11,4,7,0,218.0,22.0,1.0,12.0,35.0,140.53,25.19
2016,11,4,7,15,340.0,33.0,1.15,12.5,74.5,227.69,173.3
2016,11,4,7,30,462.0,44.0,1.3,13.0,114.0,311.61,249.96
2016,11,4,7,45,536.5,51.0,1.45,14.0,159.5,371.86,302.13
2016,11,4,8,0,611.0,58.0,1.6,15.0,205.0,434.39,354.02
2016,11,4,8,15,657.0,63.0,1.45,15.5,249.5,479.48,389.85
2016,11,4,8,30,703.0,68.0,1.3,16.0,294.0,524.35,423.74
2016,11,4,8,45,735.0,71.5,1.2,16.5,335.5,555.21,445.87
2016,11,4,9,0,767.0,75.0,1.1,17.0,377.0,587.71,468.23
2016,11,4,9,15,789.0,78.0,1.05,17.5,414.0,611.2,483.49
2016,11,4,9,30,811.0,81.0,1.0,18.0,451.0,632.22,496.52
2016,11,4,9,45,827.0,82.5,0.95,19.0,482.5,644.93,502.29
2016,11,4,10,0,843.0,84.0,0.9,20.0,514.0,654.75,505.81
2016,11,4,10,15,853.5,85.5,0.85,20.5,538.5,657.94,505.44
2016,11,4,10,30,864.0,87.0,0.8,21.0,563.0,658.02,502.84
2016,11,4,10,45,871.0,88.0,0.75,21.5,580.0,652.16,496.04
2016,11,4,11,0,878.0,89.0,0.7,22.0,597.0,643.16,487.02
2016,11,4,11,15,881.5,89.5,0.65,22.0,606.5,626.72,473.71
2016,11,4,11,30,885.0,90.0,0.6,22.0,616.0,609.47,459.68
2016,11,4,11,45,885.5,90.0,0.55,22.5,617.5,587.13,441.0
2016,11,4,12,0,886.0,90.0,0.5,23.0,619.0,562.09,420.21
2016,11,4,12,15,883.0,89.5,0.6,23.0,613.0,532.22,397.89
2016,11,4,12,30,880.0,89.0,0.7,23.0,607.0,500.09,373.17
2016,11,4,12,45,875.5,88.0,0.85,23.5,593.0,463.01,343.65
2016,11,4,13,0,871.0,87.0,1.0,24.0,579.0,425.25,312.57
2016,11,4,13,15,862.0,85.5,1.1,24.0,557.5,383.77,278.16
2016,11,4,13,30,853.0,84.0,1.2,24.0,536.0,341.21,242.01
2016,11,4,13,45,839.5,82.5,1.3,24.0,507.5,296.56,203.67
2016,11,4,14,0,826.0,81.0,1.4,24.0,479.0,251.65,164.94
2016,11,4,14,15,807.0,78.5,1.4,23.5,444.5,204.89,125.94
2016,11,4,14,30,788.0,76.0,1.4,23.0,410.0,158.88,89.88
2016,11,4,14,45,762.0,72.5,1.45,23.0,370.5,112.48,58.75
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,68.04,38.71
2016,11,4,15,15,698.0,65.0,1.35,22.5,287.5,48.74,36.72
2016,11,4,15,30,660.0,61.0,1.2,22.0,244.0,42.92,31.75
2016,11,4,15,45,603.5,55.0,1.05,21.5,199.0,39.88,29.06
2016,11,4,16,0,547.0,49.0,0.9,21.0,154.0,36.79,26.2
2016,11,4,16,15,454.5,40.5,0.95,20.0,111.0,31.35,21.16
2016,11,4,16,30,362.0,32.0,1.0,19.0,68.0,25.76,15.17
2016,11,4,16,45,181.0,16.0,1.05,18.5,34.0,12.56,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,10.0,1.05,12.0,16.5,55.16,0.0
2016,11,5,7,0,225.0,20.0,1.0,12.0,33.0,139.77,1.39
2016,11,5,7,15,344.5,31.0,1.15,12.5,72.0,226.42,170.45
2016,11,5,7,30,464.0,42.0,1.3,13.0,111.0,308.58,246.94
2016,11,5,7,45,531.5,49.5,1.5,14.0,154.5,365.32,296.65
2016,11,5,8,0,599.0,57.0,1.7,15.0,198.0,424.1,345.92
2016,11,5,8,15,644.5,62.0,1.7,15.5,242.0,468.42,382.04
2016,11,5,8,30,690.0,67.0,1.7,16.0,286.0,512.54,416.55
2016,11,5,8,45,717.5,71.5,1.75,16.5,326.5,541.44,438.43
2016,11,5,9,0,745.0,76.0,1.8,17.0,367.0,571.88,460.72
2016,11,5,9,15,766.5,79.0,1.75,17.5,403.0,594.75,476.17
2016,11,5,9,30,788.0,82.0,1.7,18.0,439.0,615.21,489.4
2016,11,5,9,45,806.5,83.0,1.7,18.5,470.0,628.86,497.63
2016,11,5,10,0,825.0,84.0,1.7,19.0,501.0,639.7,503.65
2016,11,5,10,15,835.0,85.5,1.7,19.0,524.5,642.61,504.67
2016,11,5,10,30,845.0,87.0,1.7,19.0,548.0,642.49,503.45
2016,11,5,10,45,853.5,87.0,1.7,19.5,565.5,636.69,497.14
2016,11,5,11,0,862.0,87.0,1.7,20.0,583.0,627.81,488.53
2016,11,5,11,15,864.5,87.5,1.75,20.0,591.5,611.17,475.4
2016,11,5,11,30,867.0,88.0,1.8,20.0,600.0,593.75,461.45
2016,11,5,11,45,869.0,87.0,1.85,20.5,601.5,571.74,443.01
2016,11,5,12,0,871.0,86.0,1.9,21.0,603.0,547.04,422.26
2016,11,5,12,15,699.5,139.0,1.95,21.0,552.0,483.87,372.88
2016,11,5,12,30,528.0,192.0,2.0,21.0,501.0,425.45,327.33
2016,11,5,12,45,526.5,188.0,2.1,21.0,489.5,398.85,305.66
2016,11,5,13,0,525.0,184.0,2.2,21.0,478.0,371.15,282.45
2016,11,5,13,15,455.0,193.5,2.25,21.0,442.0,330.01,249.45
2016,11,5,13,30,385.0,203.0,2.3,21.0,406.0,294.89,221.44
2016,11,5,13,45,419.0,184.0,2.35,21.0,394.0,265.37,195.29
2016,11,5,14,0,453.0,165.0,2.4,21.0,382.0,234.15,167.26
2016,11,5,14,15,464.5,149.5,2.35,20.5,358.0,198.47,136.91
2016,11,5,14,30,476.0,134.0,2.3,20.0,334.0,161.42,106.76
2016,11,5,14,45,406.5,130.0,2.3,20.0,289.5,125.91,83.97
2016,11,5,15,0,337.0,126.0,2.3,20.0,245.0,102.21,74.55
2016,11,5,15,15,315.5,112.5,2.15,19.5,212.5,85.16,68.84
2016,11,5,15,30,294.0,99.0,2.0,19.0,180.0,75.98,60.95
2016,11,5,15,45,267.5,83.0,1.85,18.5,146.5,64.71,51.05
2016,11,5,16,0,241.0,67.0,1.7,18.0,113.0,50.57,38.46
2016,11,5,16,15,195.0,50.5,1.55,17.5,81.0,38.78,27.69
2016,11,5,16,30,149.0,34.0,1.4,17.0,49.0,26.52,15.68
2016,11,5,16,45,74.5,17.0,1.25,16.5,24.5,14.3,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.5,0.8,14.5,9.5,9.05,0.0
2016,11,6,7,0,0.0,19.0,0.8,15.0,19.0,19.32,0.0
2016,11,6,7,15,56.0,35.5,0.85,15.0,43.5,77.02,54.12
2016,11,6,7,30,112.0,52.0,0.9,15.0,68.0,132.72,104.06
2016,11,6,7,45,133.0,70.5,0.95,15.5,96.5,167.16,134.24
2016,11,6,8,0,154.0,89.0,1.0,16.0,125.0,192.88,156.6
2016,11,6,8,15,168.0,107.0,1.2,16.0,153.5,222.77,182.02
2016,11,6,8,30,182.0,125.0,1.4,16.0,182.0,252.45,206.71
2016,11,6,8,45,190.5,142.0,1.6,16.5,209.0,277.17,226.43
2016,11,6,9,0,199.0,159.0,1.8,17.0,236.0,301.3,245.27
2016,11,6,9,15,99.5,135.5,1.8,17.5,174.0,209.24,169.15
2016,11,6,9,30,0.0,112.0,1.8,18.0,112.0,106.1,82.69
2016,11,6,9,45,75.0,167.5,1.85,18.5,205.0,217.01,174.13
2016,11,6,10,0,150.0,223.0,1.9,19.0,298.0,331.36,264.28
2016,11,6,10,15,184.5,232.0,1.9,19.0,329.0,359.11,285.26
2016,11,6,10,30,219.0,241.0,1.9,19.0,360.0,385.75,305.53
2016,11,6,10,45,228.5,248.0,1.9,19.5,376.0,393.24,310.02
2016,11,6,11,0,238.0,255.0,1.9,20.0,392.0,399.62,313.71
2016,11,6,11,15,142.0,250.5,1.9,20.0,332.5,330.89,259.46
2016,11,6,11,30,46.0,246.0,1.9,20.0,273.0,261.37,204.4
2016,11,6,11,45,142.5,256.0,1.9,20.0,340.5,323.91,253.85
2016,11,6,12,0,239.0,266.0,1.9,20.0,408.0,376.56,293.87
2016,11,6,12,15,543.5,174.0,1.9,20.0,491.0,435.41,338.47
2016,11,6,12,30,848.0,82.0,1.9,20.0,574.0,472.51,363.66
2016,11,6,12,45,826.0,87.5,1.9,20.5,557.5,435.39,331.47
2016,11,6,13,0,804.0,93.0,1.9,21.0,541.0,398.9,299.73
2016,11,6,13,15,642.0,136.0,1.9,21.0,485.5,344.36,256.62
2016,11,6,13,30,480.0,179.0,1.9,21.0,430.0,300.75,223.15
2016,11,6,13,45,361.0,190.0,1.9,21.0,373.0,256.09,189.27
2016,11,6,14,0,242.0,201.0,1.9,21.0,316.0,218.68,162.43
2016,11,6,14,15,148.5,185.0,1.8,20.5,254.5,178.78,134.17
2016,11,6,14,30,55.0,169.0,1.7,20.0,193.0,148.82,114.56
2016,11,6,14,45,52.0,153.5,1.65,20.0,174.0,131.12,100.99
2016,11,6,15,0,49.0,138.0,1.6,20.0,155.0,113.75,88.21
2016,11,6,15,15,43.5,120.5,1.4,19.5,134.0,98.93,80.65
2016,11,6,15,30,38.0,103.0,1.2,19.0,113.0,85.53,69.15
2016,11,6,15,45,29.5,84.5,1.05,19.0,91.5,71.14,56.46
2016,11,6,16,0,21.0,66.0,0.9,19.0,70.0,56.44,43.3
2016,11,6,16,15,10.5,48.0,0.85,18.5,50.0,42.7,30.85
2016,11,6,16,30,0.0,30.0,0.8,18.0,30.0,27.19,15.85
2016,11,6,16,45,0.0,15.0,0.8,17.5,15.0,13.92,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,10.96,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,26.41,0.0
2016,11,7,7,15,132.0,34.5,0.8,14.5,53.0,119.64,85.48
2016,11,7,7,30,264.0,46.0,0.9,15.0,83.0,209.19,165.33
2016,11,7,7,45,307.5,60.0,1.0,15.5,118.5,253.97,204.76
2016,11,7,8,0,351.0,74.0,1.1,16.0,154.0,300.21,244.09
2016,11,7,8,15,378.5,86.5,1.05,16.5,189.5,336.34,273.67
2016,11,7,8,30,406.0,99.0,1.0,17.0,225.0,372.29,301.96
2016,11,7,8,45,423.0,111.5,1.0,17.5,258.5,401.31,323.96
2016,11,7,9,0,440.0,124.0,1.0,18.0,292.0,429.17,344.41
2016,11,7,9,15,416.0,143.0,0.95,18.5,314.0,436.94,348.26
2016,11,7,9,30,392.0,162.0,0.9,19.0,336.0,442.22,350.16
2016,11,7,9,45,463.0,158.0,0.9,20.0,378.0,481.69,378.48
2016,11,7,10,0,534.0,154.0,0.9,21.0,420.0,519.75,404.68
2016,11,7,10,15,556.5,155.0,0.8,21.5,443.5,530.12,409.7
2016,11,7,10,30,579.0,156.0,0.7,22.0,467.0,538.28,413.16
2016,11,7,10,45,546.5,173.0,0.65,22.5,474.0,526.4,401.84
2016,11,7,11,0,514.0,190.0,0.6,23.0,481.0,512.81,389.56
2016,11,7,11,15,451.5,211.5,0.6,23.0,470.0,484.58,367.73
2016,11,7,11,30,389.0,233.0,0.6,23.0,459.0,452.08,343.02
2016,11,7,11,45,389.5,233.5,0.65,23.5,461.0,440.05,333.34
2016,11,7,12,0,390.0,234.0,0.7,24.0,463.0,426.79,322.42
2016,11,7,12,15,450.5,214.5,0.75,24.0,476.0,425.42,320.76
2016,11,7,12,30,511.0,195.0,0.8,24.0,489.0,416.68,313.03
2016,11,7,12,45,459.5,204.0,0.9,24.0,463.5,381.2,285.76
2016,11,7,13,0,408.0,213.0,1.0,24.0,438.0,347.97,260.15
2016,11,7,13,15,602.0,149.5,1.05,24.0,468.0,340.64,249.71
2016,11,7,13,30,796.0,86.0,1.1,24.0,498.0,317.46,224.45
2016,11,7,13,45,657.0,116.5,1.15,24.0,444.5,267.78,186.07
2016,11,7,14,0,518.0,147.0,1.2,24.0,391.0,230.45,158.89
2016,11,7,14,15,455.5,146.5,1.2,23.5,349.5,191.7,129.67
2016,11,7,14,30,393.0,146.0,1.2,23.0,308.0,158.2,106.28
2016,11,7,14,45,377.5,134.0,1.2,23.0,277.5,124.57,83.33
2016,11,7,15,0,362.0,122.0,1.2,23.0,247.0,92.33,66.53
2016,11,7,15,15,342.5,107.5,1.05,22.5,213.5,77.0,60.97
2016,11,7,15,30,323.0,93.0,0.9,22.0,180.0,67.84,53.18
2016,11,7,15,45,291.5,78.0,0.8,22.0,145.5,57.94,44.46
2016,11,7,16,0,260.0,63.0,0.7,22.0,111.0,47.66,35.26
2016,11,7,16,15,205.0,47.5,0.7,21.5,78.5,36.55,25.22
2016,11,7,16,30,150.0,32.0,0.7,21.0,46.0,25.02,13.6
2016,11,7,16,45,75.0,16.0,0.75,20.5,23.0,12.62,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,13.5,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,30.8,0.0
2016,11,8,7,15,208.5,32.0,0.9,14.5,60.5,160.95,113.92
2016,11,8,7,30,417.0,39.0,1.0,15.0,96.0,276.67,217.92
2016,11,8,7,45,492.0,46.0,1.1,15.5,138.5,334.45,268.5
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,394.82,319.26
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,438.95,354.76
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,483.1,388.61
2016,11,8,8,45,695.0,66.5,0.9,18.0,305.5,513.63,409.95
2016,11,8,9,0,728.0,70.0,0.8,19.0,345.0,545.72,431.34
2016,11,8,9,15,750.5,73.0,0.7,19.5,380.5,568.82,445.95
2016,11,8,9,30,773.0,76.0,0.6,20.0,416.0,589.62,458.34
2016,11,8,9,45,795.0,76.0,0.55,20.5,447.5,604.17,466.45
2016,11,8,10,0,817.0,76.0,0.5,21.0,479.0,616.01,472.42
2016,11,8,10,15,827.5,77.0,0.45,21.5,502.5,618.76,471.76
2016,11,8,10,30,838.0,78.0,0.4,22.0,526.0,618.53,469.01
2016,11,8,10,45,843.5,79.5,0.35,22.5,542.5,610.33,460.69
2016,11,8,11,0,849.0,81.0,0.3,23.0,559.0,601.95,452.19
2016,11,8,11,15,852.5,81.5,0.3,23.0,568.0,588.39,441.45
2016,11,8,11,30,856.0,82.0,0.3,23.0,577.0,571.97,428.56
2016,11,8,11,45,855.0,83.0,0.3,23.5,578.5,550.79,411.28
2016,11,8,12,0,854.0,84.0,0.3,24.0,580.0,527.06,391.95
2016,11,8,12,15,852.0,83.5,0.35,24.0,574.5,498.95,370.37
2016,11,8,12,30,850.0,83.0,0.4,24.0,569.0,468.61,346.58
2016,11,8,12,45,843.5,83.0,0.45,24.5,555.5,432.96,317.65
