Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,837.0,83.0,0.5,25.0,542.0,396.93,287.72
2016,11,8,13,15,828.5,81.5,0.55,25.0,521.5,357.4,255.0
2016,11,8,13,30,820.0,80.0,0.6,25.0,501.0,316.8,220.71
2016,11,8,13,45,806.5,78.5,0.65,25.0,474.0,274.07,184.38
2016,11,8,14,0,793.0,77.0,0.7,25.0,447.0,231.13,147.88
2016,11,8,14,15,774.5,74.5,0.7,25.0,414.0,186.52,111.23
2016,11,8,14,30,756.0,72.0,0.7,25.0,381.0,142.65,77.93
2016,11,8,14,45,730.0,69.0,0.75,25.0,343.5,98.83,50.57
2016,11,8,15,0,704.0,66.0,0.8,25.0,306.0,56.99,35.08
2016,11,8,15,15,666.0,61.5,0.7,24.5,264.5,42.13,30.74
2016,11,8,15,30,628.0,57.0,0.6,24.0,223.0,40.25,29.17
2016,11,8,15,45,569.0,51.0,0.55,23.5,180.0,37.08,26.36
2016,11,8,16,0,510.0,45.0,0.5,23.0,137.0,33.87,23.37
2016,11,8,16,15,415.0,36.5,0.6,22.0,96.5,28.29,18.18
2016,11,8,16,30,320.0,28.0,0.7,21.0,56.0,22.54,11.37
2016,11,8,16,45,160.0,14.0,0.85,20.5,28.0,13.34,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.0,8.0,0.8,13.0,10.5,31.59,0.0
2016,11,9,7,0,122.0,16.0,0.8,13.0,21.0,67.03,0.0
2016,11,9,7,15,236.5,29.5,0.95,13.5,55.5,170.02,117.81
2016,11,9,7,30,351.0,43.0,1.1,14.0,90.0,246.77,194.59
2016,11,9,7,45,430.0,52.5,1.25,15.0,132.0,307.79,247.8
2016,11,9,8,0,509.0,62.0,1.4,16.0,174.0,371.59,301.1
2016,11,9,8,15,559.0,68.5,1.4,16.5,216.5,417.71,338.88
2016,11,9,8,30,609.0,75.0,1.4,17.0,259.0,463.92,375.3
2016,11,9,8,45,648.0,79.0,1.45,17.5,299.0,500.25,403.14
2016,11,9,9,0,687.0,83.0,1.5,18.0,339.0,535.43,429.26
2016,11,9,9,15,711.0,86.5,1.55,18.5,375.0,559.11,446.02
2016,11,9,9,30,735.0,90.0,1.6,19.0,411.0,580.65,460.82
2016,11,9,9,45,769.5,87.0,1.7,19.5,444.5,597.28,472.27
2016,11,9,10,0,804.0,84.0,1.8,20.0,478.0,613.65,483.25
2016,11,9,10,15,815.5,86.0,1.7,20.5,501.5,618.07,483.85
2016,11,9,10,30,827.0,88.0,1.6,21.0,525.0,619.51,482.22
2016,11,9,10,45,834.5,89.0,1.55,21.5,542.5,614.35,476.05
2016,11,9,11,0,842.0,90.0,1.5,22.0,560.0,606.18,467.66
2016,11,9,11,15,845.5,90.5,1.4,22.0,569.0,592.14,455.5
2016,11,9,11,30,849.0,91.0,1.3,22.0,578.0,575.23,441.12
2016,11,9,11,45,849.0,91.0,1.25,22.5,580.0,553.12,422.28
2016,11,9,12,0,849.0,91.0,1.2,23.0,582.0,528.45,401.35
2016,11,9,12,15,846.5,90.5,1.15,23.0,575.5,499.63,377.82
2016,11,9,12,30,844.0,90.0,1.1,23.0,569.0,468.63,352.21
2016,11,9,12,45,845.5,86.5,1.05,23.5,557.0,434.41,323.01
2016,11,9,13,0,847.0,83.0,1.0,24.0,545.0,398.1,291.64
2016,11,9,13,15,837.5,82.0,0.9,24.0,524.0,358.37,257.62
2016,11,9,13,30,828.0,81.0,0.8,24.0,503.0,317.64,222.32
2016,11,9,13,45,812.0,80.0,0.75,24.5,475.0,274.46,184.81
2016,11,9,14,0,796.0,79.0,0.7,25.0,447.0,231.27,147.66
2016,11,9,14,15,776.5,76.5,0.65,24.5,414.0,186.45,111.19
2016,11,9,14,30,757.0,74.0,0.6,24.0,381.0,142.47,78.19
2016,11,9,14,45,727.5,71.0,0.6,24.0,342.0,98.51,51.16
2016,11,9,15,0,698.0,68.0,0.6,24.0,303.0,52.36,39.52
2016,11,9,15,15,658.5,63.5,0.55,23.5,261.5,43.83,32.36
2016,11,9,15,30,619.0,59.0,0.5,23.0,220.0,42.02,30.82
2016,11,9,15,45,558.5,52.5,0.5,23.0,177.0,38.49,27.61
2016,11,9,16,0,498.0,46.0,0.5,23.0,134.0,34.9,24.21
2016,11,9,16,15,402.0,37.0,0.6,22.5,94.0,28.89,18.58
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,22.68,11.02
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,0.9,13.5,5.5,5.24,0.0
2016,11,10,7,0,0.0,11.0,0.9,14.0,11.0,10.48,0.0
2016,11,10,7,15,12.0,28.0,1.15,14.5,29.5,38.2,21.6
2016,11,10,7,30,24.0,45.0,1.4,15.0,48.0,63.79,46.81
2016,11,10,7,45,37.5,64.0,1.65,16.0,71.0,92.28,71.59
2016,11,10,8,0,51.0,83.0,1.9,17.0,94.0,120.53,95.73
2016,11,10,8,15,59.5,101.0,1.9,17.5,117.0,144.62,116.09
2016,11,10,8,30,68.0,119.0,1.9,18.0,140.0,168.64,135.95
2016,11,10,8,45,75.5,135.5,1.95,18.5,161.5,190.07,153.27
2016,11,10,9,0,83.0,152.0,2.0,19.0,183.0,211.38,170.14
2016,11,10,9,15,256.5,150.5,2.0,19.0,259.0,332.08,268.85
2016,11,10,9,30,430.0,149.0,2.0,19.0,335.0,447.4,359.59
2016,11,10,9,45,344.5,177.0,2.0,19.5,333.0,413.42,330.27
2016,11,10,10,0,259.0,205.0,2.0,20.0,331.0,386.76,307.21
2016,11,10,10,15,306.0,208.0,1.95,20.5,364.0,414.86,328.15
2016,11,10,10,30,353.0,211.0,1.9,21.0,397.0,441.48,347.25
2016,11,10,10,45,593.0,149.5,1.85,21.5,473.5,528.16,413.23
2016,11,10,11,0,833.0,88.0,1.8,22.0,550.0,595.72,462.5
2016,11,10,11,15,836.5,88.5,1.7,22.0,559.0,581.89,449.9
2016,11,10,11,30,840.0,89.0,1.6,22.0,568.0,565.23,435.68
2016,11,10,11,45,839.5,89.0,1.5,22.5,569.5,543.15,416.49
2016,11,10,12,0,839.0,89.0,1.4,23.0,571.0,518.56,395.26
2016,11,10,12,15,507.5,173.5,1.3,23.0,464.0,410.29,312.8
2016,11,10,12,30,176.0,258.0,1.2,23.0,357.0,316.15,241.6
2016,11,10,12,45,196.0,250.0,1.1,23.5,358.0,307.79,234.3
2016,11,10,13,0,216.0,242.0,1.0,24.0,359.0,297.64,224.92
2016,11,10,13,15,120.5,218.5,0.95,24.0,283.0,234.0,177.26
2016,11,10,13,30,25.0,195.0,0.9,24.0,207.0,183.05,139.97
2016,11,10,13,45,212.5,181.5,0.85,24.5,279.5,207.48,152.88
2016,11,10,14,0,400.0,168.0,0.8,25.0,352.0,218.95,153.2
2016,11,10,14,15,566.0,121.5,0.7,25.0,360.5,185.75,119.18
2016,11,10,14,30,732.0,75.0,0.6,25.0,369.0,138.67,76.06
2016,11,10,14,45,703.5,71.5,0.5,25.0,331.5,95.71,50.02
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,50.44,37.71
2016,11,10,15,15,634.5,63.5,0.35,24.5,253.0,43.92,32.29
2016,11,10,15,30,594.0,59.0,0.3,24.0,212.0,42.12,30.76
2016,11,10,15,45,533.0,52.5,0.3,24.0,170.0,38.59,27.56
2016,11,10,16,0,472.0,46.0,0.3,24.0,128.0,35.01,24.18
2016,11,10,16,15,375.5,36.5,0.4,23.0,89.0,28.54,18.2
2016,11,10,16,30,279.0,27.0,0.5,22.0,50.0,21.84,9.97
2016,11,10,16,45,139.5,13.5,0.6,21.5,25.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,15.25,0.0
2016,11,11,7,15,137.5,29.0,1.35,14.5,46.0,120.87,76.45
2016,11,11,7,30,275.0,42.0,1.6,15.0,76.0,206.19,161.1
2016,11,11,7,45,333.0,54.5,1.85,16.0,113.5,255.85,205.52
2016,11,11,8,0,391.0,67.0,2.1,17.0,151.0,307.95,249.99
2016,11,11,8,15,429.0,77.5,2.05,17.5,188.5,348.02,283.53
2016,11,11,8,30,467.0,88.0,2.0,18.0,226.0,388.35,316.02
2016,11,11,8,45,500.5,94.5,2.0,18.5,261.5,421.0,341.58
2016,11,11,9,0,534.0,101.0,2.0,19.0,297.0,457.39,369.14
2016,11,11,9,15,588.0,100.5,2.05,19.5,336.0,493.65,396.4
2016,11,11,9,30,642.0,100.0,2.1,20.0,375.0,528.46,421.93
2016,11,11,9,45,518.5,139.5,2.2,21.0,372.5,489.35,388.55
2016,11,11,10,0,395.0,179.0,2.3,22.0,370.0,451.11,356.04
2016,11,11,10,15,244.0,205.0,2.35,22.0,324.5,371.99,293.33
2016,11,11,10,30,93.0,231.0,2.4,22.0,279.0,287.28,225.39
2016,11,11,10,45,68.5,229.5,2.5,22.5,265.5,267.28,209.06
2016,11,11,11,0,44.0,228.0,2.6,23.0,252.0,247.99,193.1
2016,11,11,11,15,80.0,243.0,2.65,23.0,288.0,280.62,218.73
2016,11,11,11,30,116.0,258.0,2.7,23.0,324.0,311.21,242.28
2016,11,11,11,45,175.0,257.0,2.75,23.5,357.0,339.65,263.58
2016,11,11,12,0,234.0,256.0,2.8,24.0,390.0,360.6,278.63
2016,11,11,12,15,232.0,253.5,2.75,23.5,385.0,347.21,268.08
2016,11,11,12,30,230.0,251.0,2.7,23.0,380.0,333.32,257.13
2016,11,11,12,45,167.0,246.0,2.7,23.0,338.5,291.8,224.86
2016,11,11,13,0,104.0,241.0,2.7,23.0,297.0,255.06,196.64
2016,11,11,13,15,71.5,222.0,2.6,22.5,260.0,221.49,171.05
2016,11,11,13,30,39.0,203.0,2.5,22.0,223.0,190.84,147.83
2016,11,11,13,45,170.5,193.0,2.45,22.0,272.0,208.47,157.52
2016,11,11,14,0,302.0,183.0,2.4,22.0,321.0,212.81,155.06
2016,11,11,14,15,226.0,175.5,2.3,21.5,274.5,177.07,129.24
2016,11,11,14,30,150.0,168.0,2.2,21.0,228.0,152.23,113.21
2016,11,11,14,45,140.5,152.5,2.15,21.0,204.5,129.01,96.48
2016,11,11,15,0,131.0,137.0,2.1,21.0,181.0,106.72,86.87
2016,11,11,15,15,121.0,119.0,1.9,20.5,155.0,93.28,75.52
2016,11,11,15,30,111.0,101.0,1.7,20.0,129.0,80.32,64.34
2016,11,11,15,45,95.5,82.5,1.55,19.5,103.0,66.64,52.33
2016,11,11,16,0,80.0,64.0,1.4,19.0,77.0,52.58,39.76
2016,11,11,16,15,49.5,46.0,1.3,18.5,53.0,38.49,26.87
2016,11,11,16,30,19.0,28.0,1.2,18.0,29.0,24.84,11.78
2016,11,11,16,45,9.5,14.0,1.15,17.5,14.5,13.34,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,64.5,6.5,0.8,14.5,8.5,0.0,0.0
2016,11,12,7,0,129.0,13.0,0.8,15.0,17.0,65.81,0.0
2016,11,12,7,15,262.0,24.5,0.85,15.5,51.0,169.73,102.33
2016,11,12,7,30,395.0,36.0,0.9,16.0,85.0,256.49,197.93
2016,11,12,7,45,475.0,43.5,1.0,16.5,126.5,315.53,250.56
2016,11,12,8,0,555.0,51.0,1.1,17.0,168.0,377.55,302.8
2016,11,12,8,15,605.0,56.0,1.05,17.0,210.0,422.06,339.74
2016,11,12,8,30,655.0,61.0,1.0,17.0,252.0,466.73,375.35
2016,11,12,8,45,420.0,104.5,1.0,17.5,234.0,383.56,309.06
2016,11,12,9,0,185.0,148.0,1.0,18.0,216.0,276.65,222.61
2016,11,12,9,15,242.0,158.0,0.95,18.5,255.5,330.31,265.14
2016,11,12,9,30,299.0,168.0,0.9,19.0,295.0,375.12,298.9
2016,11,12,9,45,559.5,121.0,0.9,19.5,380.0,497.16,392.75
2016,11,12,10,0,820.0,74.0,0.9,20.0,465.0,603.59,470.61
2016,11,12,10,15,831.0,75.0,0.85,20.0,488.5,606.63,470.21
2016,11,12,10,30,842.0,76.0,0.8,20.0,512.0,606.69,468.67
2016,11,12,10,45,850.5,76.5,0.75,20.5,529.5,599.37,460.94
2016,11,12,11,0,859.0,77.0,0.7,21.0,547.0,591.74,452.88
2016,11,12,11,15,863.0,77.5,0.75,21.5,556.5,578.49,441.66
2016,11,12,11,30,867.0,78.0,0.8,22.0,566.0,562.34,428.18
2016,11,12,11,45,867.0,78.5,0.85,22.5,567.5,541.22,410.85
2016,11,12,12,0,867.0,79.0,0.9,23.0,569.0,517.49,391.28
2016,11,12,12,15,657.0,142.0,1.0,23.0,511.5,450.28,340.61
2016,11,12,12,30,447.0,205.0,1.1,23.0,454.0,389.28,294.84
2016,11,12,12,45,391.0,212.0,1.25,23.0,426.0,352.64,266.93
2016,11,12,13,0,335.0,219.0,1.4,23.0,398.0,320.01,241.72
2016,11,12,13,15,580.0,148.0,1.45,23.0,443.5,323.24,238.01
2016,11,12,13,30,825.0,77.0,1.5,23.0,489.0,306.25,215.4
2016,11,12,13,45,811.5,75.5,1.6,23.0,462.0,263.75,178.24
2016,11,12,14,0,798.0,74.0,1.7,23.0,435.0,221.02,141.24
2016,11,12,14,15,779.0,71.5,1.7,22.5,402.0,176.58,104.68
2016,11,12,14,30,760.0,69.0,1.7,22.0,369.0,132.91,71.95
2016,11,12,14,45,732.5,66.0,1.7,22.0,331.5,89.34,45.88
2016,11,12,15,0,705.0,63.0,1.7,22.0,294.0,47.86,36.01
2016,11,12,15,15,665.0,59.0,1.6,21.5,253.0,44.72,33.39
2016,11,12,15,30,625.0,55.0,1.5,21.0,212.0,39.18,28.57
2016,11,12,15,45,561.5,49.0,1.45,20.5,169.5,35.93,25.63
2016,11,12,16,0,498.0,43.0,1.4,20.0,127.0,32.65,22.5
2016,11,12,16,15,395.5,34.0,1.4,19.0,87.5,26.52,16.69
2016,11,12,16,30,293.0,25.0,1.4,18.0,48.0,20.17,7.98
2016,11,12,16,45,146.5,12.5,1.4,17.5,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,60.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,121.0,12.0,0.6,13.0,16.0,61.14,0.0
2016,11,13,7,15,255.0,24.0,0.65,13.5,49.5,163.84,92.27
2016,11,13,7,30,389.0,36.0,0.7,14.0,83.0,252.14,194.73
2016,11,13,7,45,464.5,44.5,0.75,14.5,124.0,309.68,246.64
2016,11,13,8,0,540.0,53.0,0.8,15.0,165.0,369.98,297.61
2016,11,13,8,15,591.5,58.5,0.75,15.0,207.0,415.48,335.36
2016,11,13,8,30,643.0,64.0,0.7,15.0,249.0,461.19,371.75
2016,11,13,8,45,678.0,68.5,0.65,15.5,288.5,495.72,397.48
2016,11,13,9,0,713.0,73.0,0.6,16.0,328.0,528.98,421.25
2016,11,13,9,15,737.5,76.0,0.55,16.0,364.0,550.2,436.11
2016,11,13,9,30,762.0,79.0,0.5,16.0,400.0,571.83,450.82
2016,11,13,9,45,781.0,80.5,0.5,16.5,430.5,585.9,459.35
2016,11,13,10,0,800.0,82.0,0.5,17.0,461.0,597.28,465.76
2016,11,13,10,15,812.5,83.5,0.55,17.5,485.0,601.77,467.62
2016,11,13,10,30,825.0,85.0,0.6,18.0,509.0,603.31,467.3
2016,11,13,10,45,834.5,85.5,0.65,19.0,526.5,598.93,461.79
2016,11,13,11,0,844.0,86.0,0.7,20.0,544.0,591.53,454.03
2016,11,13,11,15,848.0,87.0,0.75,20.0,553.5,578.46,443.75
2016,11,13,11,30,852.0,88.0,0.8,20.0,563.0,562.51,431.17
2016,11,13,11,45,853.0,88.0,0.85,20.5,565.0,541.12,413.56
2016,11,13,12,0,854.0,88.0,0.9,21.0,567.0,517.12,393.71
2016,11,13,12,15,851.5,87.5,0.95,21.0,561.5,488.47,370.73
2016,11,13,12,30,849.0,87.0,1.0,21.0,556.0,457.64,345.51
2016,11,13,12,45,849.0,84.5,1.05,21.5,544.0,423.88,316.75
2016,11,13,13,0,849.0,82.0,1.1,22.0,532.0,388.09,285.75
2016,11,13,13,15,839.5,80.5,1.1,22.0,511.5,348.22,251.47
2016,11,13,13,30,830.0,79.0,1.1,22.0,491.0,307.34,215.82
2016,11,13,13,45,816.5,77.5,1.1,22.0,463.5,264.7,178.63
2016,11,13,14,0,803.0,76.0,1.1,22.0,436.0,221.83,141.59
2016,11,13,14,15,783.5,73.5,1.05,22.0,403.0,177.17,104.83
2016,11,13,14,30,764.0,71.0,1.0,22.0,370.0,133.32,72.17
2016,11,13,14,45,735.5,68.0,1.0,22.0,332.0,89.62,46.56
2016,11,13,15,0,707.0,65.0,1.0,22.0,294.0,48.38,36.46
2016,11,13,15,15,666.0,60.5,0.9,21.5,252.5,42.05,31.09
2016,11,13,15,30,625.0,56.0,0.8,21.0,211.0,40.14,29.42
2016,11,13,15,45,562.0,49.5,0.7,20.5,168.5,36.49,26.12
2016,11,13,16,0,499.0,43.0,0.6,20.0,126.0,32.79,22.62
2016,11,13,16,15,396.5,34.0,0.7,19.5,86.5,26.65,16.72
2016,11,13,16,30,294.0,25.0,0.8,19.0,47.0,20.3,7.41
2016,11,13,16,45,147.0,12.5,0.9,18.5,23.5,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,63.5,5.5,0.6,12.5,7.0,0.0,0.0
2016,11,14,7,0,127.0,11.0,0.6,13.0,14.0,62.24,0.0
2016,11,14,7,15,266.5,22.5,0.55,13.5,47.5,165.16,83.92
2016,11,14,7,30,406.0,34.0,0.5,14.0,81.0,256.57,196.52
2016,11,14,7,45,486.5,42.0,0.5,14.5,123.0,316.05,250.18
2016,11,14,8,0,567.0,50.0,0.5,15.0,165.0,378.61,302.46
2016,11,14,8,15,618.5,55.0,0.45,15.0,207.5,423.85,339.66
2016,11,14,8,30,670.0,60.0,0.4,15.0,250.0,469.28,375.44
2016,11,14,8,45,335.0,70.0,0.4,15.5,165.0,289.21,234.57
2016,11,14,9,0,0.0,80.0,0.4,16.0,80.0,75.28,57.6
2016,11,14,9,15,0.0,101.0,0.4,16.5,101.0,96.09,75.24
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,116.81,91.91
2016,11,14,9,45,6.5,146.0,0.45,17.5,149.0,144.48,114.12
2016,11,14,10,0,13.0,170.0,0.5,18.0,176.0,171.94,135.76
2016,11,14,10,15,9.0,170.5,0.5,18.5,175.0,168.75,132.52
2016,11,14,10,30,5.0,171.0,0.5,19.0,174.0,165.81,129.66
2016,11,14,10,45,2.5,167.0,0.55,19.5,168.5,159.56,124.31
2016,11,14,11,0,0.0,163.0,0.6,20.0,163.0,153.58,119.23
2016,11,14,11,15,1.5,170.5,0.55,20.0,171.5,161.09,125.09
2016,11,14,11,30,3.0,178.0,0.5,20.0,180.0,168.44,130.76
2016,11,14,11,45,3.5,178.5,0.45,20.5,181.0,168.52,130.43
2016,11,14,12,0,4.0,179.0,0.4,21.0,182.0,168.56,130.13
2016,11,14,12,15,3.5,177.5,0.4,21.5,180.0,166.24,128.07
2016,11,14,12,30,3.0,176.0,0.4,22.0,178.0,163.93,126.06
2016,11,14,12,45,426.0,129.5,0.45,22.5,354.0,290.99,220.16
2016,11,14,13,0,849.0,83.0,0.5,23.0,530.0,386.76,281.87
2016,11,14,13,15,839.5,81.5,0.55,23.0,509.5,346.97,247.38
2016,11,14,13,30,830.0,80.0,0.6,23.0,489.0,306.18,212.53
2016,11,14,13,45,816.5,78.0,0.7,23.0,461.5,263.18,175.81
2016,11,14,14,0,803.0,76.0,0.8,23.0,434.0,219.96,139.08
2016,11,14,14,15,783.0,74.0,0.85,22.5,401.0,175.78,103.39
2016,11,14,14,30,763.0,72.0,0.9,22.0,368.0,132.45,71.69
2016,11,14,14,45,734.5,68.5,0.95,22.0,330.0,88.48,46.25
2016,11,14,15,0,706.0,65.0,1.0,22.0,292.0,48.52,36.59
2016,11,14,15,15,664.5,60.5,0.95,21.5,250.5,42.18,31.19
2016,11,14,15,30,623.0,56.0,0.9,21.0,209.0,40.26,29.51
2016,11,14,15,45,558.0,49.5,0.85,20.5,166.0,36.61,26.2
2016,11,14,16,0,493.0,43.0,0.8,20.0,123.0,32.91,22.69
2016,11,14,16,15,388.0,33.5,0.85,19.0,84.0,26.3,16.39
2016,11,14,16,30,283.0,24.0,0.9,18.0,45.0,19.44,6.23
2016,11,14,16,45,141.5,12.0,0.95,17.0,22.5,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,83.5,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,167.0,10.0,0.9,12.0,14.0,77.04,0.0
2016,11,15,7,15,310.5,19.5,1.1,12.5,47.0,174.48,77.25
2016,11,15,7,30,454.0,29.0,1.3,13.0,80.0,266.47,204.81
2016,11,15,7,45,528.5,35.5,1.55,14.0,121.0,323.02,258.33
2016,11,15,8,0,603.0,42.0,1.8,15.0,162.0,381.94,309.31
2016,11,15,8,15,650.5,46.5,1.9,15.0,203.5,425.56,347.25
2016,11,15,8,30,698.0,51.0,2.0,15.0,245.0,469.04,383.72
2016,11,15,8,45,729.0,53.5,2.1,15.5,284.0,499.96,408.48
2016,11,15,9,0,760.0,56.0,2.2,16.0,323.0,529.35,431.2
2016,11,15,9,15,383.5,101.0,2.3,16.5,236.0,357.5,292.64
2016,11,15,9,30,7.0,146.0,2.4,17.0,149.0,146.26,116.24
2016,11,15,9,45,53.0,174.0,2.5,17.5,199.0,209.66,168.73
2016,11,15,10,0,99.0,202.0,2.6,18.0,249.0,265.94,213.84
2016,11,15,10,15,124.5,214.0,2.65,18.0,276.0,298.37,239.38
2016,11,15,10,30,150.0,226.0,2.7,18.0,303.0,322.31,258.07
2016,11,15,10,45,180.0,232.5,2.8,18.5,327.5,342.03,272.94
2016,11,15,11,0,210.0,239.0,2.9,19.0,352.0,360.37,286.52
2016,11,15,11,15,152.0,243.0,2.95,19.0,325.5,325.09,257.81
2016,11,15,11,30,94.0,247.0,3.0,19.0,299.0,287.34,227.38
2016,11,15,11,45,53.5,222.5,3.15,19.0,252.0,238.44,188.45
2016,11,15,12,0,13.0,198.0,3.3,19.0,205.0,190.62,150.14
2016,11,15,12,15,8.5,187.5,3.4,19.0,192.0,177.72,139.88
2016,11,15,12,30,4.0,177.0,3.5,19.0,179.0,165.24,129.92
2016,11,15,12,45,12.0,187.0,3.65,19.0,193.0,176.56,139.09
2016,11,15,13,0,20.0,197.0,3.8,19.0,207.0,186.88,147.34
2016,11,15,13,15,10.0,122.5,3.85,18.5,127.5,116.28,90.52
2016,11,15,13,30,0.0,48.0,3.9,18.0,48.0,44.62,31.76
2016,11,15,13,45,0.0,49.5,3.95,18.0,49.5,46.01,33.01
2016,11,15,14,0,0.0,51.0,4.0,18.0,51.0,47.41,34.24
2016,11,15,14,15,31.0,104.0,3.95,17.5,116.0,97.7,75.05
2016,11,15,14,30,62.0,157.0,3.9,17.0,181.0,137.79,107.33
2016,11,15,14,45,58.5,142.0,3.85,17.0,162.5,120.28,93.81
2016,11,15,15,0,55.0,127.0,3.8,17.0,144.0,103.59,85.66
2016,11,15,15,15,49.5,110.0,3.65,16.5,124.0,90.73,74.54
2016,11,15,15,30,44.0,93.0,3.5,16.0,104.0,77.56,62.94
2016,11,15,15,45,36.0,75.0,3.35,16.0,82.5,63.44,50.17
2016,11,15,16,0,28.0,57.0,3.2,16.0,61.0,49.01,36.98
2016,11,15,16,15,14.0,39.5,2.85,15.5,41.5,34.63,23.56
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,20.15,6.0
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,10.48,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.5,1.95,10.0,40.0,132.28,46.59
2016,11,16,7,30,434.0,33.0,2.3,11.0,80.0,265.51,204.97
2016,11,16,7,45,522.5,39.5,2.65,12.0,123.0,327.33,264.35
2016,11,16,8,0,611.0,46.0,3.0,13.0,166.0,388.21,318.04
2016,11,16,8,15,662.5,51.0,3.25,13.0,209.5,434.87,359.48
2016,11,16,8,30,714.0,56.0,3.5,13.0,253.0,481.37,399.41
2016,11,16,8,45,748.5,59.0,3.75,13.5,293.5,515.18,427.3
2016,11,16,9,0,783.0,62.0,4.0,14.0,334.0,547.43,453.03
2016,11,16,9,15,806.0,64.5,4.05,14.0,370.5,570.31,471.08
2016,11,16,9,30,829.0,67.0,4.1,14.0,407.0,590.8,486.8
2016,11,16,9,45,843.5,69.5,4.15,14.5,437.5,603.46,495.12
2016,11,16,10,0,858.0,72.0,4.2,15.0,468.0,613.24,501.02
2016,11,16,10,15,869.0,73.0,4.2,15.0,492.5,613.2,500.03
2016,11,16,10,30,880.0,74.0,4.2,15.0,517.0,613.43,499.03
2016,11,16,10,45,884.5,76.0,4.2,15.5,533.5,607.78,492.37
2016,11,16,11,0,889.0,78.0,4.2,16.0,550.0,599.07,483.24
2016,11,16,11,15,892.0,78.5,4.2,16.0,559.5,584.9,470.71
2016,11,16,11,30,895.0,79.0,4.2,16.0,569.0,567.8,455.68
2016,11,16,11,45,892.0,80.5,4.25,16.0,570.0,545.71,436.63
2016,11,16,12,0,889.0,82.0,4.3,16.0,571.0,521.06,415.19
2016,11,16,12,15,886.5,81.5,4.25,16.0,565.5,492.27,389.83
2016,11,16,12,30,884.0,81.0,4.2,16.0,560.0,461.19,362.15
2016,11,16,12,45,876.5,80.5,4.2,16.0,546.0,425.99,330.78
2016,11,16,13,0,869.0,80.0,4.2,16.0,532.0,386.88,295.66
2016,11,16,13,15,859.5,79.0,4.15,15.5,511.5,347.0,259.76
2016,11,16,13,30,850.0,78.0,4.1,15.0,491.0,306.07,222.41
2016,11,16,13,45,831.5,77.5,4.1,15.0,462.5,262.6,182.78
2016,11,16,14,0,813.0,77.0,4.1,15.0,434.0,219.29,143.96
2016,11,16,14,15,792.5,74.5,4.0,15.0,400.5,174.35,105.8
2016,11,16,14,30,772.0,72.0,3.9,15.0,367.0,130.29,72.42
2016,11,16,14,45,738.0,69.5,3.85,15.0,328.0,86.74,47.35
2016,11,16,15,0,704.0,67.0,3.8,15.0,289.0,45.91,35.38
2016,11,16,15,15,661.0,62.5,3.5,14.5,247.5,44.03,33.77
2016,11,16,15,30,618.0,58.0,3.2,14.0,206.0,42.19,32.09
2016,11,16,15,45,544.0,52.0,2.95,13.5,162.5,39.03,29.1
2016,11,16,16,0,470.0,46.0,2.7,13.0,119.0,35.91,25.95
2016,11,16,16,15,360.0,35.5,2.4,12.5,80.5,28.43,18.53
2016,11,16,16,30,250.0,25.0,2.1,12.0,42.0,20.65,5.53
2016,11,16,16,45,125.0,12.5,1.85,11.5,21.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.5,16.0,0.8,7.5,37.0,122.92,29.42
2016,11,17,7,30,401.0,32.0,0.9,8.0,74.0,247.76,190.5
2016,11,17,7,45,495.0,39.0,1.0,8.5,116.5,311.53,251.95
2016,11,17,8,0,589.0,46.0,1.1,9.0,159.0,379.1,310.87
2016,11,17,8,15,641.5,51.0,1.2,9.5,202.0,421.25,347.68
2016,11,17,8,30,694.0,56.0,1.3,10.0,245.0,467.74,386.39
2016,11,17,8,45,734.5,58.5,1.4,10.5,286.0,503.99,415.7
2016,11,17,9,0,775.0,61.0,1.5,11.0,327.0,538.89,443.01
2016,11,17,9,15,799.0,63.5,1.6,11.5,363.5,562.24,460.57
2016,11,17,9,30,823.0,66.0,1.7,12.0,400.0,583.25,475.88
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,596.92,485.55
2016,11,17,10,0,863.0,67.0,2.0,13.0,463.0,604.53,490.46
2016,11,17,10,15,874.0,68.5,2.05,13.5,487.0,608.43,491.7
2016,11,17,10,30,885.0,70.0,2.1,14.0,511.0,609.27,490.47
2016,11,17,10,45,894.0,70.0,2.2,14.5,529.0,604.15,484.9
2016,11,17,11,0,903.0,70.0,2.3,15.0,547.0,595.92,476.81
2016,11,17,11,15,906.5,70.5,2.25,15.0,556.5,581.99,464.43
2016,11,17,11,30,910.0,71.0,2.2,15.0,566.0,565.07,449.57
2016,11,17,11,45,912.0,71.0,2.2,15.5,568.5,543.91,430.6
2016,11,17,12,0,914.0,71.0,2.2,16.0,571.0,519.94,409.16
2016,11,17,12,15,912.0,70.5,2.2,16.0,565.5,490.92,384.2
2016,11,17,12,30,910.0,70.0,2.2,16.0,560.0,459.52,356.81
2016,11,17,12,45,904.5,69.5,2.25,16.5,546.5,424.51,325.48
2016,11,17,13,0,899.0,69.0,2.3,17.0,533.0,387.64,292.06
2016,11,17,13,15,890.5,68.0,2.25,17.0,512.5,347.68,256.03
2016,11,17,13,30,882.0,67.0,2.2,17.0,492.0,306.48,218.51
2016,11,17,13,45,868.5,65.5,2.2,17.0,464.5,262.61,178.94
2016,11,17,14,0,855.0,64.0,2.2,17.0,437.0,218.34,139.65
2016,11,17,14,15,836.5,62.0,2.1,16.5,404.0,172.74,101.61
2016,11,17,14,30,818.0,60.0,2.0,16.0,371.0,122.94,64.21
2016,11,17,14,45,791.0,57.5,1.95,16.0,332.5,77.64,38.59
2016,11,17,15,0,764.0,55.0,1.9,16.0,294.0,40.55,30.49
2016,11,17,15,15,724.5,51.0,1.65,15.5,252.0,38.5,28.74
2016,11,17,15,30,685.0,47.0,1.4,15.0,210.0,36.47,26.89
2016,11,17,15,45,623.5,42.0,1.15,14.5,167.0,33.5,24.11
2016,11,17,16,0,562.0,37.0,0.9,14.0,124.0,30.57,21.19
2016,11,17,16,15,455.0,29.0,0.95,13.5,84.0,24.58,15.15
2016,11,17,16,30,348.0,21.0,1.0,13.0,44.0,18.43,3.41
2016,11,17,16,45,174.0,10.5,1.05,12.5,22.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,198.5,15.5,1.75,7.5,35.5,119.88,11.14
2016,11,18,7,30,397.0,31.0,2.0,8.0,71.0,243.48,186.19
2016,11,18,7,45,489.0,38.5,2.25,9.0,113.5,306.35,248.7
2016,11,18,8,0,581.0,46.0,2.5,10.0,156.0,373.02,307.54
2016,11,18,8,15,636.5,51.5,2.45,10.5,199.5,416.85,346.06
2016,11,18,8,30,692.0,57.0,2.4,11.0,243.0,465.34,386.55
2016,11,18,8,45,729.5,61.0,2.4,12.0,284.5,501.5,415.07
2016,11,18,9,0,767.0,65.0,2.4,13.0,326.0,536.25,441.27
2016,11,18,9,15,791.5,68.0,2.65,13.5,362.5,560.35,459.99
2016,11,18,9,30,816.0,71.0,2.9,14.0,399.0,582.11,476.39
2016,11,18,9,45,836.0,72.0,3.15,15.0,430.5,596.29,485.68
2016,11,18,10,0,856.0,73.0,3.4,16.0,462.0,607.66,492.49
2016,11,18,10,15,866.5,74.5,3.5,16.5,486.0,610.88,493.26
2016,11,18,10,30,877.0,76.0,3.6,17.0,510.0,611.03,491.56
2016,11,18,10,45,882.5,77.0,3.75,17.5,527.0,602.35,483.2
2016,11,18,11,0,888.0,78.0,3.9,18.0,544.0,593.25,474.29
2016,11,18,11,15,890.0,79.0,3.95,18.0,553.0,579.17,462.02
2016,11,18,11,30,892.0,80.0,4.0,18.0,562.0,562.18,447.28
2016,11,18,11,45,889.5,80.5,4.1,18.5,563.0,539.55,427.2
2016,11,18,12,0,887.0,81.0,4.2,19.0,564.0,514.38,404.83
2016,11,18,12,15,883.5,80.5,4.25,19.0,557.5,485.36,379.76
2016,11,18,12,30,880.0,80.0,4.3,19.0,551.0,454.13,352.43
2016,11,18,12,45,873.0,79.5,4.35,19.5,537.0,419.46,321.19
2016,11,18,13,0,866.0,79.0,4.4,20.0,523.0,380.86,286.35
2016,11,18,13,15,856.5,77.5,4.4,19.5,502.5,340.85,250.85
2016,11,18,13,30,847.0,76.0,4.4,19.0,482.0,299.8,213.94
2016,11,18,13,45,832.5,74.5,4.4,19.0,455.0,256.75,175.06
2016,11,18,14,0,818.0,73.0,4.4,19.0,428.0,213.51,136.75
2016,11,18,14,15,798.5,70.5,4.2,18.5,395.0,168.74,99.57
2016,11,18,14,30,779.0,68.0,4.0,18.0,362.0,124.73,67.14
2016,11,18,14,45,751.0,65.0,3.8,18.0,324.5,80.92,42.68
2016,11,18,15,0,723.0,62.0,3.6,18.0,287.0,46.49,35.45
