Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,681.0,57.5,3.15,17.5,245.5,44.21,33.49
2016,11,18,15,30,639.0,53.0,2.7,17.0,204.0,38.27,28.21
2016,11,18,15,45,573.0,47.0,2.3,16.5,161.0,34.94,25.11
2016,11,18,16,0,507.0,41.0,1.9,16.0,118.0,31.59,21.82
2016,11,18,16,15,394.0,31.5,1.75,15.0,79.0,24.88,15.17
2016,11,18,16,30,281.0,22.0,1.6,14.0,40.0,17.9,2.15
2016,11,18,16,45,140.5,11.0,1.5,13.0,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,13.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,4.4,13.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.0,4.45,13.5,3.0,2.77,0.0
2016,11,19,8,0,0.0,4.0,4.5,14.0,4.0,3.7,0.0
2016,11,19,8,15,0.0,5.5,4.45,14.0,5.5,5.09,0.0
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,11,19,8,45,0.0,8.5,4.35,14.0,8.5,7.87,1.12
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,9.27,2.32
2016,11,19,9,15,0.0,21.0,4.3,14.0,21.0,19.48,11.09
2016,11,19,9,30,0.0,32.0,4.3,14.0,32.0,29.71,19.82
2016,11,19,9,45,0.0,33.5,4.3,14.5,33.5,31.11,20.93
2016,11,19,10,0,0.0,35.0,4.3,15.0,35.0,32.51,22.03
2016,11,19,10,15,0.5,97.5,4.3,15.0,98.0,91.56,71.76
2016,11,19,10,30,1.0,160.0,4.3,15.0,161.0,152.75,122.45
2016,11,19,10,45,0.5,133.5,4.3,15.5,134.0,125.93,99.86
2016,11,19,11,0,0.0,107.0,4.3,16.0,107.0,100.0,78.14
2016,11,19,11,15,0.0,88.5,4.25,16.0,88.5,82.45,63.53
2016,11,19,11,30,0.0,70.0,4.2,16.0,70.0,65.16,49.1
2016,11,19,11,45,0.0,91.0,4.2,16.5,91.0,84.79,65.31
2016,11,19,12,0,0.0,112.0,4.2,17.0,112.0,104.32,81.3
2016,11,19,12,15,0.0,60.5,4.15,17.0,60.5,56.29,41.5
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,8.35,1.37
2016,11,19,12,45,0.0,62.5,4.1,17.0,62.5,58.15,43.16
2016,11,19,13,0,0.0,116.0,4.1,17.0,116.0,107.41,84.07
2016,11,19,13,15,0.0,63.5,4.05,17.0,63.5,59.08,43.97
2016,11,19,13,30,0.0,11.0,4.0,17.0,11.0,10.21,2.97
2016,11,19,13,45,0.0,53.5,4.0,17.0,53.5,49.74,36.33
2016,11,19,14,0,0.0,96.0,4.0,17.0,96.0,88.56,68.87
2016,11,19,14,15,0.0,89.0,3.85,16.5,89.0,82.1,63.69
2016,11,19,14,30,0.0,82.0,3.7,16.0,82.0,75.65,58.5
2016,11,19,14,45,0.0,73.5,3.6,16.0,73.5,67.92,52.06
2016,11,19,15,0,0.0,65.0,3.5,16.0,65.0,60.23,47.91
2016,11,19,15,15,0.0,55.0,3.3,15.5,55.0,51.14,39.91
2016,11,19,15,30,0.0,45.0,3.1,15.0,45.0,41.81,31.58
2016,11,19,15,45,0.0,35.5,2.95,15.0,35.5,32.96,23.51
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,24.12,15.39
2016,11,19,16,15,0.0,17.0,2.75,14.5,17.0,15.76,7.51
2016,11,19,16,30,0.0,8.0,2.7,14.0,8.0,7.41,0.0
2016,11,19,16,45,0.0,4.0,2.65,14.0,4.0,3.81,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.1,12.5,11.0,10.2,0.0
2016,11,20,7,30,0.0,22.0,1.2,13.0,22.0,20.42,10.13
2016,11,20,7,45,0.0,36.0,1.35,13.5,36.0,34.35,22.97
2016,11,20,8,0,0.0,50.0,1.5,14.0,50.0,48.5,35.37
2016,11,20,8,15,0.0,65.0,1.6,14.0,65.0,63.54,48.47
2016,11,20,8,30,0.0,80.0,1.7,14.0,80.0,78.36,61.24
2016,11,20,8,45,0.0,93.5,1.8,14.5,93.5,91.36,72.17
2016,11,20,9,0,0.0,107.0,1.9,15.0,107.0,104.29,82.86
2016,11,20,9,15,11.5,128.5,1.9,15.0,133.0,132.53,106.53
2016,11,20,9,30,23.0,150.0,1.9,15.0,159.0,160.69,129.81
2016,11,20,9,45,86.0,172.5,1.9,15.5,210.5,227.81,185.15
2016,11,20,10,0,149.0,195.0,1.9,16.0,262.0,294.88,238.84
2016,11,20,10,15,74.5,176.0,1.9,16.0,209.5,219.61,176.91
2016,11,20,10,30,0.0,157.0,1.9,16.0,157.0,149.24,118.5
2016,11,20,10,45,0.0,159.0,1.95,16.0,159.0,150.5,119.56
2016,11,20,11,0,0.0,161.0,2.0,16.0,161.0,151.83,120.54
2016,11,20,11,15,45.5,199.5,2.0,16.0,223.5,217.12,173.84
2016,11,20,11,30,91.0,238.0,2.0,16.0,286.0,275.99,220.67
2016,11,20,11,45,87.0,238.0,2.0,16.0,284.5,269.58,215.01
2016,11,20,12,0,83.0,238.0,2.0,16.0,283.0,263.13,209.6
2016,11,20,12,15,52.5,219.5,2.0,16.0,248.0,227.77,181.25
2016,11,20,12,30,22.0,201.0,2.0,16.0,213.0,194.4,154.59
2016,11,20,12,45,15.5,189.0,2.0,16.0,197.5,179.42,142.64
2016,11,20,13,0,9.0,177.0,2.0,16.0,182.0,165.03,131.15
2016,11,20,13,15,4.5,102.0,1.9,16.0,104.5,95.97,74.68
2016,11,20,13,30,0.0,27.0,1.8,16.0,27.0,25.07,15.6
2016,11,20,13,45,0.0,66.0,1.7,16.0,66.0,61.4,46.32
2016,11,20,14,0,0.0,105.0,1.6,16.0,105.0,96.38,75.61
2016,11,20,14,15,8.0,121.0,1.4,15.5,124.5,110.32,87.06
2016,11,20,14,30,16.0,137.0,1.2,15.0,144.0,121.95,96.66
2016,11,20,14,45,12.0,123.5,1.05,15.0,128.5,108.4,85.79
2016,11,20,15,0,8.0,110.0,0.9,15.0,113.0,95.65,79.16
2016,11,20,15,15,4.0,94.5,0.8,14.5,96.0,82.7,67.89
2016,11,20,15,30,0.0,79.0,0.7,14.0,79.0,69.6,56.27
2016,11,20,15,45,0.0,62.0,0.6,14.0,62.0,55.21,43.22
2016,11,20,16,0,0.0,45.0,0.5,14.0,45.0,40.64,29.87
2016,11,20,16,15,0.0,29.5,0.55,13.5,29.5,27.06,16.97
2016,11,20,16,30,0.0,14.0,0.6,13.0,14.0,12.99,0.0
2016,11,20,16,45,0.0,7.0,0.65,13.0,7.0,6.67,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,30.5,104.46,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,61.0,216.38,155.76
2016,11,21,7,45,447.5,36.5,1.6,11.5,101.5,279.46,222.38
2016,11,21,8,0,545.0,44.0,1.8,12.0,142.0,346.86,281.89
2016,11,21,8,15,602.0,49.5,2.0,12.5,183.5,393.82,323.11
2016,11,21,8,30,659.0,55.0,2.2,13.0,225.0,438.22,360.92
2016,11,21,8,45,702.0,57.5,2.4,13.5,265.5,474.91,391.33
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,510.42,419.81
2016,11,21,9,15,770.0,63.0,2.65,14.0,341.5,534.47,438.83
2016,11,21,9,30,795.0,66.0,2.7,14.0,377.0,556.31,455.65
2016,11,21,9,45,803.0,70.5,2.8,14.5,406.0,567.28,462.88
2016,11,21,10,0,811.0,75.0,2.9,15.0,435.0,575.43,467.72
2016,11,21,10,15,824.0,76.5,2.95,15.0,459.0,580.32,470.66
2016,11,21,10,30,837.0,78.0,3.0,15.0,483.0,582.26,471.18
2016,11,21,10,45,845.0,79.0,3.05,15.5,500.5,577.74,465.72
2016,11,21,11,0,853.0,80.0,3.1,16.0,518.0,570.23,457.83
2016,11,21,11,15,858.0,80.5,3.1,16.0,528.5,557.53,446.51
2016,11,21,11,30,863.0,81.0,3.1,16.0,539.0,541.92,432.72
2016,11,21,11,45,864.0,81.0,3.1,16.5,541.5,520.91,413.71
2016,11,21,12,0,865.0,81.0,3.1,17.0,544.0,497.28,392.37
2016,11,21,12,15,863.5,81.0,3.05,17.0,539.0,470.0,368.43
2016,11,21,12,30,862.0,81.0,3.0,17.0,534.0,440.44,342.18
2016,11,21,12,45,863.0,78.0,3.0,17.0,522.5,406.82,312.25
2016,11,21,13,0,864.0,75.0,3.0,17.0,511.0,373.39,281.74
2016,11,21,13,15,855.0,74.0,2.95,17.0,491.0,332.13,244.58
2016,11,21,13,30,846.0,73.0,2.9,17.0,471.0,292.06,207.93
2016,11,21,13,45,831.5,71.5,2.9,17.0,444.5,249.41,169.41
2016,11,21,14,0,817.0,70.0,2.9,17.0,418.0,206.55,131.5
2016,11,21,14,15,797.0,68.0,2.8,16.5,385.5,162.53,95.18
2016,11,21,14,30,777.0,66.0,2.7,16.0,353.0,119.3,63.8
2016,11,21,14,45,746.0,63.0,2.65,16.0,315.0,75.81,40.38
2016,11,21,15,0,715.0,60.0,2.6,16.0,277.0,45.06,34.48
2016,11,21,15,15,671.5,56.0,2.25,15.5,236.0,43.16,32.85
2016,11,21,15,30,628.0,52.0,1.9,15.0,195.0,37.7,27.94
2016,11,21,15,45,557.5,46.0,1.55,14.5,153.0,34.33,24.76
2016,11,21,16,0,487.0,40.0,1.2,14.0,111.0,30.94,21.4
2016,11,21,16,15,369.5,30.5,1.15,13.5,73.5,24.18,14.46
2016,11,21,16,30,252.0,21.0,1.1,13.0,36.0,17.16,0.0
2016,11,21,16,45,126.0,10.5,1.1,12.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.5,1.0,9.5,28.5,93.17,0.0
2016,11,22,7,30,296.0,31.0,1.1,10.0,57.0,192.93,135.95
2016,11,22,7,45,392.5,40.5,1.2,10.5,96.0,256.41,203.8
2016,11,22,8,0,489.0,50.0,1.3,11.0,135.0,324.15,263.35
2016,11,22,8,15,549.0,56.0,1.3,11.5,176.0,372.17,304.84
2016,11,22,8,30,609.0,62.0,1.3,12.0,217.0,420.81,345.23
2016,11,22,8,45,649.5,66.5,1.35,12.5,256.5,456.96,374.54
2016,11,22,9,0,690.0,71.0,1.4,13.0,296.0,492.12,402.07
2016,11,22,9,15,641.5,85.0,1.4,13.0,312.5,485.23,396.2
2016,11,22,9,30,593.0,99.0,1.4,13.0,329.0,474.71,387.4
2016,11,22,9,45,561.0,116.0,1.45,13.5,347.5,473.98,385.45
2016,11,22,10,0,529.0,133.0,1.5,14.0,366.0,467.18,378.63
2016,11,22,10,15,522.5,143.5,1.5,14.5,384.0,470.17,379.32
2016,11,22,10,30,516.0,154.0,1.5,15.0,402.0,471.13,378.26
2016,11,22,10,45,514.5,161.0,1.55,15.5,415.5,469.37,375.38
2016,11,22,11,0,513.0,168.0,1.6,16.0,429.0,465.71,370.97
2016,11,22,11,15,481.5,179.5,1.6,16.0,429.0,448.37,356.36
2016,11,22,11,30,450.0,191.0,1.6,16.0,429.0,430.18,341.16
2016,11,22,11,45,468.5,187.5,1.6,16.0,436.0,422.28,334.04
2016,11,22,12,0,487.0,184.0,1.6,16.0,443.0,412.15,324.86
2016,11,22,12,15,473.0,185.5,1.55,16.0,435.0,389.81,305.93
2016,11,22,12,30,459.0,187.0,1.5,16.0,427.0,366.91,286.45
2016,11,22,12,45,367.5,200.0,1.5,16.0,389.0,323.59,251.92
2016,11,22,13,0,276.0,213.0,1.5,16.0,351.0,286.51,222.78
2016,11,22,13,15,428.5,172.0,1.5,16.0,377.0,283.35,215.42
2016,11,22,13,30,581.0,131.0,1.5,16.0,403.0,269.03,197.03
2016,11,22,13,45,544.0,130.5,1.5,16.0,374.0,231.47,165.11
2016,11,22,14,0,507.0,130.0,1.5,16.0,345.0,197.09,136.59
2016,11,22,14,15,441.0,129.5,1.4,15.5,306.0,161.24,109.78
2016,11,22,14,30,375.0,129.0,1.3,15.0,267.0,130.79,89.62
2016,11,22,14,45,352.5,119.5,1.2,15.0,238.0,100.79,71.32
2016,11,22,15,0,330.0,110.0,1.1,15.0,209.0,79.07,64.67
2016,11,22,15,15,307.0,96.0,1.0,14.5,178.0,70.15,56.88
2016,11,22,15,30,284.0,82.0,0.9,14.0,147.0,60.95,48.65
2016,11,22,15,45,254.0,66.5,0.85,13.5,115.0,50.25,38.91
2016,11,22,16,0,224.0,51.0,0.8,13.0,83.0,39.17,28.65
2016,11,22,16,15,158.0,36.0,0.85,12.5,54.5,28.07,17.66
2016,11,22,16,30,92.0,21.0,0.9,12.0,26.0,16.57,0.0
2016,11,22,16,45,46.0,10.5,0.95,12.0,13.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,111.5,17.0,1.1,9.5,26.5,61.87,0.0
2016,11,23,7,30,223.0,34.0,1.1,10.0,53.0,164.69,112.56
2016,11,23,7,45,315.0,46.0,1.1,11.0,90.5,225.29,178.09
2016,11,23,8,0,407.0,58.0,1.1,12.0,128.0,289.71,234.17
2016,11,23,8,15,473.5,66.0,1.25,12.0,168.5,342.03,279.73
2016,11,23,8,30,540.0,74.0,1.4,12.0,209.0,395.12,324.76
2016,11,23,8,45,582.0,80.0,1.55,12.5,248.0,432.88,355.83
2016,11,23,9,0,624.0,86.0,1.7,13.0,287.0,469.7,385.26
2016,11,23,9,15,655.0,90.0,1.75,13.0,322.5,496.67,406.57
2016,11,23,9,30,686.0,94.0,1.8,13.0,358.0,521.78,425.96
2016,11,23,9,45,720.5,93.5,1.85,13.5,390.5,541.82,440.36
2016,11,23,10,0,755.0,93.0,1.9,14.0,423.0,559.45,452.58
2016,11,23,10,15,769.5,95.0,1.95,14.0,447.5,565.45,456.38
2016,11,23,10,30,784.0,97.0,2.0,14.0,472.0,567.43,457.06
2016,11,23,10,45,799.5,96.5,2.05,14.5,490.5,566.04,454.21
2016,11,23,11,0,815.0,96.0,2.1,15.0,509.0,561.62,448.89
2016,11,23,11,15,820.0,96.5,2.15,15.0,519.0,549.45,438.3
2016,11,23,11,30,825.0,97.0,2.2,15.0,529.0,534.47,425.35
2016,11,23,11,45,830.0,96.0,2.25,15.0,532.5,515.23,408.84
2016,11,23,12,0,835.0,95.0,2.3,15.0,536.0,493.3,389.84
2016,11,23,12,15,832.5,94.5,2.35,15.0,530.5,465.89,366.16
2016,11,23,12,30,830.0,94.0,2.4,15.0,525.0,436.35,340.26
2016,11,23,12,45,820.0,94.5,2.45,15.0,512.0,402.93,310.77
2016,11,23,13,0,810.0,95.0,2.5,15.0,499.0,368.17,279.63
2016,11,23,13,15,799.5,93.5,2.55,15.0,479.0,330.29,245.48
2016,11,23,13,30,789.0,92.0,2.6,15.0,459.0,291.57,210.25
2016,11,23,13,45,775.5,89.0,2.7,15.0,433.0,250.2,173.01
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,205.02,133.38
2016,11,23,14,15,739.5,83.0,2.8,14.5,374.5,162.02,98.08
2016,11,23,14,30,717.0,80.0,2.8,14.0,342.0,120.12,67.77
2016,11,23,14,45,686.5,75.5,2.8,14.0,305.0,78.05,44.89
2016,11,23,15,0,656.0,71.0,2.8,14.0,268.0,49.83,39.03
2016,11,23,15,15,608.5,66.0,2.4,13.5,227.5,47.65,37.12
2016,11,23,15,30,561.0,61.0,2.0,13.0,187.0,45.52,35.13
2016,11,23,15,45,487.0,53.0,1.7,12.5,145.5,40.67,30.57
2016,11,23,16,0,413.0,45.0,1.4,12.0,104.0,35.74,25.73
2016,11,23,16,15,292.5,33.5,1.3,11.5,68.0,27.19,16.89
2016,11,23,16,30,172.0,22.0,1.2,11.0,32.0,17.46,0.0
2016,11,23,16,45,86.0,11.0,1.15,10.5,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.5,0.55,7.0,25.5,61.87,0.0
2016,11,24,7,30,227.0,33.0,0.6,7.0,51.0,163.37,108.79
2016,11,24,7,45,337.0,44.0,0.65,7.0,90.5,230.78,183.83
2016,11,24,8,0,447.0,55.0,0.7,7.0,130.0,305.14,249.51
2016,11,24,8,15,513.5,62.5,0.8,7.5,172.0,357.45,294.98
2016,11,24,8,30,580.0,70.0,0.9,8.0,214.0,410.5,339.63
2016,11,24,8,45,632.0,74.0,1.0,8.5,255.5,452.02,373.79
2016,11,24,9,0,684.0,78.0,1.1,9.0,297.0,492.75,406.29
2016,11,24,9,15,714.0,82.0,1.15,9.5,333.0,519.66,426.77
2016,11,24,9,30,744.0,86.0,1.2,10.0,369.0,544.58,445.18
2016,11,24,9,45,769.5,87.5,1.3,10.5,401.0,561.75,457.56
2016,11,24,10,0,795.0,89.0,1.4,11.0,433.0,574.55,466.39
2016,11,24,10,15,809.0,90.5,1.4,11.5,458.0,580.07,468.71
2016,11,24,10,30,823.0,92.0,1.4,12.0,483.0,582.64,468.66
2016,11,24,10,45,833.5,93.0,1.4,13.0,501.0,579.67,463.44
2016,11,24,11,0,844.0,94.0,1.4,14.0,519.0,573.66,455.84
2016,11,24,11,15,848.5,94.5,1.2,14.0,529.5,560.84,443.34
2016,11,24,11,30,853.0,95.0,1.0,14.0,540.0,545.15,428.46
2016,11,24,11,45,855.0,95.0,0.85,14.5,542.5,524.89,409.49
2016,11,24,12,0,857.0,95.0,0.7,15.0,545.0,501.99,388.3
2016,11,24,12,15,854.5,94.5,0.6,15.0,540.0,474.04,364.14
2016,11,24,12,30,852.0,94.0,0.5,15.0,535.0,443.91,337.9
2016,11,24,12,45,846.0,93.0,0.4,15.5,522.0,409.94,307.72
2016,11,24,13,0,840.0,92.0,0.3,16.0,509.0,374.33,275.89
2016,11,24,13,15,829.5,90.5,0.35,16.0,489.0,335.43,242.47
2016,11,24,13,30,819.0,89.0,0.4,16.0,469.0,295.62,207.77
2016,11,24,13,45,803.0,87.0,0.5,16.0,442.0,253.44,171.33
2016,11,24,14,0,787.0,85.0,0.6,16.0,415.0,211.28,135.36
2016,11,24,14,15,764.5,82.5,0.55,15.5,382.0,164.03,97.44
2016,11,24,14,30,742.0,80.0,0.5,15.0,349.0,121.46,67.4
2016,11,24,14,45,709.5,76.0,0.5,15.0,311.0,78.61,44.9
2016,11,24,15,0,677.0,72.0,0.5,15.0,273.0,50.81,39.76
2016,11,24,15,15,629.0,66.5,0.5,14.5,231.5,48.23,37.52
2016,11,24,15,30,581.0,61.0,0.5,14.0,190.0,45.67,35.15
2016,11,24,15,45,508.0,53.0,0.5,14.0,148.0,40.81,30.52
2016,11,24,16,0,435.0,45.0,0.5,14.0,106.0,35.87,25.63
2016,11,24,16,15,313.0,33.5,0.55,13.5,69.0,27.3,16.74
2016,11,24,16,30,191.0,22.0,0.6,13.0,32.0,18.36,0.0
2016,11,24,16,45,95.5,11.0,0.7,12.5,16.0,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,10.0,14.0,1.05,7.5,14.5,17.38,0.0
2016,11,25,7,30,20.0,28.0,1.0,8.0,29.0,41.89,22.96
2016,11,25,7,45,50.5,45.0,1.0,8.5,52.5,83.67,64.06
2016,11,25,8,0,81.0,62.0,1.0,9.0,76.0,117.89,94.8
2016,11,25,8,15,96.0,80.5,1.2,9.5,101.0,147.06,120.61
2016,11,25,8,30,111.0,99.0,1.4,10.0,126.0,176.03,145.76
2016,11,25,8,45,122.0,115.5,1.6,10.5,150.5,200.02,166.2
2016,11,25,9,0,133.0,132.0,1.8,11.0,175.0,223.76,185.99
2016,11,25,9,15,145.0,145.5,1.75,11.5,196.5,244.08,202.39
2016,11,25,9,30,157.0,159.0,1.7,12.0,218.0,264.07,218.17
2016,11,25,9,45,183.0,171.0,1.7,12.5,245.5,289.98,238.69
2016,11,25,10,0,209.0,183.0,1.7,13.0,273.0,315.29,258.32
2016,11,25,10,15,250.0,189.0,1.7,13.5,302.5,349.06,284.48
2016,11,25,10,30,291.0,195.0,1.7,14.0,332.0,374.02,303.24
2016,11,25,10,45,217.5,209.5,1.75,14.5,314.5,335.37,270.83
2016,11,25,11,0,144.0,224.0,1.8,15.0,297.0,303.96,244.41
2016,11,25,11,15,197.0,225.0,1.8,15.0,326.5,327.99,263.5
2016,11,25,11,30,250.0,226.0,1.8,15.0,356.0,353.82,283.28
2016,11,25,11,45,260.0,226.0,1.8,15.0,361.5,349.57,279.08
2016,11,25,12,0,270.0,226.0,1.8,15.0,367.0,344.08,273.92
2016,11,25,12,15,239.0,227.5,1.75,15.0,351.5,318.6,253.01
2016,11,25,12,30,208.0,229.0,1.7,15.0,336.0,296.84,235.17
2016,11,25,12,45,268.5,214.5,1.7,15.5,349.5,297.26,233.49
2016,11,25,13,0,329.0,200.0,1.7,16.0,363.0,292.02,226.49
2016,11,25,13,15,275.5,199.0,1.65,15.5,331.5,258.87,200.07
2016,11,25,13,30,222.0,198.0,1.6,15.0,300.0,230.78,178.14
2016,11,25,13,45,241.0,184.0,1.55,15.0,289.0,208.77,158.63
2016,11,25,14,0,260.0,170.0,1.5,15.0,278.0,186.62,138.96
2016,11,25,14,15,178.0,160.0,1.3,14.5,231.0,155.89,117.42
2016,11,25,14,30,96.0,150.0,1.1,14.0,184.0,133.26,103.2
2016,11,25,14,45,87.5,135.5,0.9,14.0,164.0,114.4,89.42
2016,11,25,15,0,79.0,121.0,0.7,14.0,144.0,98.63,82.02
2016,11,25,15,15,70.5,103.5,0.7,13.5,122.0,85.43,70.5
2016,11,25,15,30,62.0,86.0,0.7,13.0,100.0,71.91,58.45
2016,11,25,15,45,50.5,68.0,0.75,13.0,78.0,57.74,45.5
2016,11,25,16,0,39.0,50.0,0.8,13.0,56.0,43.26,32.09
2016,11,25,16,15,19.5,33.0,0.85,12.5,36.0,29.19,18.24
2016,11,25,16,30,0.0,16.0,0.9,12.0,16.0,14.86,0.0
2016,11,25,16,45,0.0,8.0,0.95,11.5,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,10.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,2.3,10.0,11.0,10.19,0.9
2016,11,26,7,45,0.0,20.0,2.5,10.5,20.0,18.55,9.7
2016,11,26,8,0,0.0,29.0,2.7,11.0,29.0,26.92,17.24
2016,11,26,8,15,0.0,39.0,2.8,11.0,39.0,36.22,25.51
2016,11,26,8,30,0.0,49.0,2.9,11.0,49.0,45.54,33.74
2016,11,26,8,45,0.0,58.5,3.0,11.0,58.5,54.5,41.57
2016,11,26,9,0,0.0,68.0,3.1,11.0,68.0,63.68,49.5
2016,11,26,9,15,0.0,77.0,3.05,11.0,77.0,72.31,56.89
2016,11,26,9,30,0.0,86.0,3.0,11.0,86.0,80.93,64.19
2016,11,26,9,45,0.0,85.0,2.95,11.0,85.0,79.6,62.95
2016,11,26,10,0,0.0,84.0,2.9,11.0,84.0,78.42,61.85
2016,11,26,10,15,1.0,120.5,2.9,11.0,121.0,114.53,92.41
2016,11,26,10,30,2.0,157.0,2.9,11.0,158.0,150.73,122.65
2016,11,26,10,45,26.5,182.5,2.9,11.0,196.0,188.91,154.57
2016,11,26,11,0,51.0,208.0,2.9,11.0,234.0,231.1,189.35
2016,11,26,11,15,74.0,218.5,3.05,11.0,256.5,250.95,205.53
2016,11,26,11,30,97.0,229.0,3.2,11.0,279.0,269.48,220.52
2016,11,26,11,45,139.0,232.0,3.4,11.5,304.0,291.86,238.16
2016,11,26,12,0,181.0,235.0,3.6,12.0,329.0,307.76,250.14
2016,11,26,12,15,178.5,232.5,3.7,12.0,324.5,296.21,240.14
2016,11,26,12,30,176.0,230.0,3.8,12.0,320.0,284.34,229.89
2016,11,26,12,45,90.0,197.5,3.95,12.0,243.5,214.27,173.12
2016,11,26,13,0,4.0,165.0,4.1,12.0,167.0,152.51,123.35
2016,11,26,13,15,2.0,86.5,4.05,12.0,87.5,81.08,63.55
2016,11,26,13,30,0.0,8.0,4.0,12.0,8.0,7.42,0.73
2016,11,26,13,45,64.5,93.0,4.0,12.0,120.0,97.53,75.36
2016,11,26,14,0,129.0,178.0,4.0,12.0,232.0,172.35,135.23
2016,11,26,14,15,216.5,157.0,3.8,12.0,238.5,155.0,116.68
2016,11,26,14,30,304.0,136.0,3.6,12.0,245.0,132.52,95.61
2016,11,26,14,45,265.0,129.0,3.45,12.0,216.5,107.47,80.65
2016,11,26,15,0,226.0,122.0,3.3,12.0,188.0,91.45,76.53
2016,11,26,15,15,202.0,106.0,3.15,12.0,158.5,80.6,66.74
2016,11,26,15,30,178.0,90.0,3.0,12.0,129.0,69.41,56.5
2016,11,26,15,45,135.5,72.5,2.9,12.0,98.5,58.85,46.64
2016,11,26,16,0,93.0,55.0,2.8,12.0,68.0,45.32,33.95
2016,11,26,16,15,46.5,36.5,2.8,11.5,43.0,30.77,19.45
2016,11,26,16,30,0.0,18.0,2.8,11.0,18.0,16.49,0.0
2016,11,26,16,45,0.0,9.0,2.85,11.0,9.0,8.58,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,14.5,2.5,10.0,22.0,52.42,0.0
2016,11,27,7,30,194.0,29.0,2.6,10.0,44.0,138.81,76.39
2016,11,27,7,45,324.5,38.5,2.75,10.5,82.5,216.71,169.61
2016,11,27,8,0,455.0,48.0,2.9,11.0,121.0,297.76,241.92
2016,11,27,8,15,523.5,55.0,3.1,11.0,162.0,349.75,288.66
2016,11,27,8,30,592.0,62.0,3.3,11.0,203.0,402.8,335.03
2016,11,27,8,45,645.5,65.0,3.5,11.5,243.5,443.59,369.67
2016,11,27,9,0,699.0,68.0,3.7,12.0,284.0,483.76,402.72
2016,11,27,9,15,728.5,71.0,3.7,12.0,320.0,506.81,421.6
2016,11,27,9,30,758.0,74.0,3.7,12.0,356.0,530.81,440.63
2016,11,27,9,45,559.0,116.5,3.75,12.5,334.0,465.56,385.64
2016,11,27,10,0,360.0,159.0,3.8,13.0,312.0,382.78,316.37
2016,11,27,10,15,598.5,119.0,3.7,13.0,390.5,485.21,400.06
2016,11,27,10,30,837.0,79.0,3.6,13.0,469.0,570.86,467.53
2016,11,27,10,45,847.0,79.5,3.55,13.5,486.5,567.21,461.97
2016,11,27,11,0,857.0,80.0,3.5,14.0,504.0,560.55,454.38
2016,11,27,11,15,861.5,80.5,3.35,14.0,514.5,547.91,442.54
2016,11,27,11,30,866.0,81.0,3.2,14.0,525.0,532.39,428.24
2016,11,27,11,45,867.0,81.5,3.1,14.5,527.5,512.3,409.47
2016,11,27,12,0,868.0,82.0,3.0,15.0,530.0,489.56,388.35
2016,11,27,12,15,865.0,81.5,2.95,15.0,525.0,461.54,363.6
2016,11,27,12,30,862.0,81.0,2.9,15.0,520.0,431.34,336.61
2016,11,27,12,45,618.0,135.0,2.85,15.0,446.0,358.24,278.48
2016,11,27,13,0,374.0,189.0,2.8,15.0,372.0,296.83,231.19
2016,11,27,13,15,347.0,185.5,2.65,15.0,350.0,268.23,206.96
2016,11,27,13,30,320.0,182.0,2.5,15.0,328.0,240.95,183.84
2016,11,27,13,45,302.5,173.5,2.45,15.0,305.0,213.21,160.37
2016,11,27,14,0,285.0,165.0,2.4,15.0,282.0,186.52,138.19
2016,11,27,14,15,386.5,136.0,2.3,14.5,281.5,157.16,109.64
2016,11,27,14,30,488.0,107.0,2.2,14.0,281.0,120.99,77.97
2016,11,27,14,45,448.5,102.5,2.1,14.0,249.5,89.45,60.92
2016,11,27,15,0,409.0,98.0,2.0,14.0,218.0,70.65,57.52
2016,11,27,15,15,376.5,86.5,1.75,13.5,184.5,63.39,51.1
2016,11,27,15,30,344.0,75.0,1.5,13.0,151.0,55.92,44.33
2016,11,27,15,45,295.5,62.0,1.25,12.5,117.0,47.0,36.1
2016,11,27,16,0,247.0,49.0,1.0,12.0,83.0,37.79,27.41
2016,11,27,16,15,123.5,36.5,1.0,11.5,53.5,29.72,18.53
2016,11,27,16,30,0.0,24.0,1.0,11.0,24.0,21.12,0.0
2016,11,27,16,45,0.0,12.0,1.0,11.0,12.0,11.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,80.0,14.5,2.8,12.0,20.0,45.44,0.0
2016,11,28,7,30,160.0,29.0,3.0,12.0,40.0,123.04,60.32
2016,11,28,7,45,271.0,41.0,3.25,12.0,76.5,195.31,151.08
2016,11,28,8,0,382.0,53.0,3.5,12.0,113.0,265.97,215.26
2016,11,28,8,15,453.5,61.0,3.6,12.0,153.0,319.32,262.91
2016,11,28,8,30,525.0,69.0,3.7,12.0,193.0,373.76,310.29
2016,11,28,8,45,582.0,73.0,3.85,12.0,233.0,416.73,347.3
2016,11,28,9,0,639.0,77.0,4.0,12.0,273.0,459.17,382.97
2016,11,28,9,15,610.0,86.0,4.05,12.0,291.0,457.87,382.06
2016,11,28,9,30,581.0,95.0,4.1,12.0,309.0,453.77,378.58
2016,11,28,9,45,568.0,107.5,4.2,12.5,331.5,459.99,382.48
2016,11,28,10,0,555.0,120.0,4.3,13.0,354.0,463.78,384.14
2016,11,28,10,15,537.5,132.5,4.3,13.0,370.0,459.4,379.64
2016,11,28,10,30,520.0,145.0,4.3,13.0,386.0,456.7,376.35
2016,11,28,10,45,536.5,147.0,4.35,13.5,404.0,460.21,377.69
2016,11,28,11,0,553.0,149.0,4.4,14.0,422.0,461.55,377.1
2016,11,28,11,15,572.5,146.5,4.4,14.0,434.0,457.63,372.87
2016,11,28,11,30,592.0,144.0,4.4,14.0,446.0,454.2,368.75
2016,11,28,11,45,506.0,168.5,4.4,14.0,427.5,417.08,337.46
2016,11,28,12,0,420.0,193.0,4.4,14.0,409.0,384.27,309.8
2016,11,28,12,15,502.0,169.0,4.35,14.0,425.5,382.33,306.44
2016,11,28,12,30,584.0,145.0,4.3,14.0,442.0,376.69,299.09
2016,11,28,12,45,642.0,136.0,4.3,14.0,455.0,367.35,288.03
2016,11,28,13,0,700.0,127.0,4.3,14.0,468.0,352.63,271.71
2016,11,28,13,15,687.0,125.0,4.2,14.0,448.5,317.38,239.59
2016,11,28,13,30,674.0,123.0,4.1,14.0,429.0,281.75,207.06
2016,11,28,13,45,443.0,147.5,4.1,14.0,344.0,220.01,161.68
2016,11,28,14,0,212.0,172.0,4.1,14.0,259.0,181.87,138.4
2016,11,28,14,15,192.5,163.5,4.0,14.0,237.5,159.63,120.77
2016,11,28,14,30,173.0,155.0,3.9,14.0,216.0,138.71,105.28
2016,11,28,14,45,375.5,118.5,3.85,14.0,233.5,99.03,70.75
2016,11,28,15,0,578.0,82.0,3.8,14.0,251.0,59.48,47.6
2016,11,28,15,15,527.0,75.5,3.35,13.5,211.5,56.32,44.81
2016,11,28,15,30,476.0,69.0,2.9,13.0,172.0,53.21,41.9
2016,11,28,15,45,419.5,58.0,2.5,12.5,134.0,45.76,34.98
2016,11,28,16,0,363.0,47.0,2.1,12.0,96.0,38.09,27.63
2016,11,28,16,15,245.0,34.0,1.85,11.5,61.5,26.67,15.94
2016,11,28,16,30,127.0,21.0,1.6,11.0,27.0,16.7,0.0
2016,11,28,16,45,63.5,10.5,1.4,10.5,13.5,10.01,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
