Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,198.0,10.5,1.6,6.5,23.5,87.76,0.0
2016,11,29,7,30,396.0,21.0,1.8,7.0,47.0,206.44,92.76
2016,11,29,7,45,499.0,28.0,2.05,7.5,86.5,277.28,216.15
2016,11,29,8,0,602.0,35.0,2.3,8.0,126.0,346.25,281.9
2016,11,29,8,15,661.0,39.5,2.35,8.5,168.0,393.76,325.29
2016,11,29,8,30,720.0,44.0,2.4,9.0,210.0,441.66,367.05
2016,11,29,8,45,757.0,47.0,2.45,9.5,250.5,475.83,396.2
2016,11,29,9,0,794.0,50.0,2.5,10.0,291.0,508.69,423.07
2016,11,29,9,15,818.5,52.0,2.4,10.0,327.0,527.95,438.6
2016,11,29,9,30,843.0,54.0,2.3,10.0,363.0,548.78,454.62
2016,11,29,9,45,859.5,56.0,2.2,10.5,393.5,562.58,463.69
2016,11,29,10,0,876.0,58.0,2.1,11.0,424.0,573.62,470.2
2016,11,29,10,15,887.0,59.0,2.05,11.5,448.5,577.44,471.07
2016,11,29,10,30,898.0,60.0,2.0,12.0,473.0,578.24,469.44
2016,11,29,10,45,904.5,61.0,2.0,12.5,490.5,573.44,463.57
2016,11,29,11,0,911.0,62.0,2.0,13.0,508.0,565.56,455.18
2016,11,29,11,15,914.5,62.5,2.05,13.0,518.0,552.45,443.67
2016,11,29,11,30,918.0,63.0,2.1,13.0,528.0,536.36,429.57
2016,11,29,11,45,917.0,64.0,2.2,13.5,531.0,515.65,410.96
2016,11,29,12,0,916.0,65.0,2.3,14.0,534.0,492.24,389.86
2016,11,29,12,15,914.0,64.5,2.35,14.0,529.0,464.31,365.34
2016,11,29,12,30,912.0,64.0,2.4,14.0,524.0,434.01,338.34
2016,11,29,12,45,894.5,68.0,2.45,14.5,510.0,400.0,307.35
2016,11,29,13,0,877.0,72.0,2.5,15.0,496.0,364.77,274.95
2016,11,29,13,15,868.0,70.5,2.5,14.5,477.0,326.13,240.14
2016,11,29,13,30,859.0,69.0,2.5,14.0,458.0,283.19,201.37
2016,11,29,13,45,843.5,68.0,2.55,14.0,431.5,241.05,163.09
2016,11,29,14,0,828.0,67.0,2.6,14.0,405.0,198.71,125.59
2016,11,29,14,15,808.0,65.0,2.55,14.0,373.0,154.97,89.53
2016,11,29,14,30,788.0,63.0,2.5,14.0,341.0,111.95,58.93
2016,11,29,14,45,760.0,59.5,2.5,14.0,304.5,68.35,36.77
2016,11,29,15,0,732.0,56.0,2.5,14.0,268.0,42.25,32.26
2016,11,29,15,15,688.5,52.0,2.15,13.0,227.5,40.2,30.52
2016,11,29,15,30,645.0,48.0,1.8,12.0,187.0,38.22,28.7
2016,11,29,15,45,576.0,42.0,1.5,11.5,146.0,34.33,25.0
2016,11,29,16,0,507.0,36.0,1.2,11.0,105.0,27.83,18.79
2016,11,29,16,15,384.0,27.0,1.15,10.5,68.0,21.37,11.67
2016,11,29,16,30,261.0,18.0,1.1,10.0,31.0,14.64,0.0
2016,11,29,16,45,130.5,9.0,1.1,9.5,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,0.85,8.5,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,0.8,9.0,15.0,13.92,0.05
2016,11,30,7,45,0.0,29.5,0.75,9.5,29.5,28.48,17.56
2016,11,30,8,0,0.0,44.0,0.7,10.0,44.0,43.48,31.25
2016,11,30,8,15,0.0,60.0,0.85,10.0,60.0,59.83,45.74
2016,11,30,8,30,0.0,76.0,1.0,10.0,76.0,75.81,59.8
2016,11,30,8,45,1.5,91.5,1.15,10.5,92.0,91.78,73.55
2016,11,30,9,0,3.0,107.0,1.3,11.0,108.0,107.65,87.0
2016,11,30,9,15,7.0,119.5,1.35,11.0,122.0,121.5,98.75
2016,11,30,9,30,11.0,132.0,1.4,11.0,136.0,135.41,110.41
2016,11,30,9,45,81.5,155.0,1.5,11.5,189.0,205.23,169.24
2016,11,30,10,0,152.0,178.0,1.6,12.0,242.0,275.58,226.79
2016,11,30,10,15,198.0,186.0,1.6,12.0,273.5,306.92,251.86
2016,11,30,10,30,244.0,194.0,1.6,12.0,305.0,343.87,281.1
2016,11,30,10,45,241.0,202.5,1.6,12.5,316.0,345.48,280.98
2016,11,30,11,0,238.0,211.0,1.6,13.0,327.0,340.63,275.96
2016,11,30,11,15,212.0,218.5,1.6,13.0,323.5,327.94,265.06
2016,11,30,11,30,186.0,226.0,1.6,13.0,320.0,315.26,254.28
2016,11,30,11,45,503.5,158.5,1.65,13.5,415.0,404.74,324.44
2016,11,30,12,0,821.0,91.0,1.7,14.0,510.0,473.06,373.94
2016,11,30,12,15,557.0,151.5,1.85,14.0,434.5,388.53,306.99
2016,11,30,12,30,293.0,212.0,2.0,14.0,359.0,315.76,250.42
2016,11,30,12,45,190.0,211.0,2.15,14.0,306.0,263.07,208.98
2016,11,30,13,0,87.0,210.0,2.3,14.0,253.0,218.33,174.2
2016,11,30,13,15,43.5,175.5,2.35,13.5,197.0,170.73,136.51
2016,11,30,13,30,0.0,141.0,2.4,13.0,141.0,128.54,103.18
2016,11,30,13,45,0.0,124.5,2.45,13.0,124.5,113.56,90.87
2016,11,30,14,0,0.0,108.0,2.5,13.0,108.0,98.73,78.55
2016,11,30,14,15,50.0,127.0,2.4,12.5,144.5,117.22,92.19
2016,11,30,14,30,100.0,146.0,2.3,12.0,181.0,126.4,98.5
2016,11,30,14,45,90.0,132.0,2.2,12.0,161.0,111.42,87.91
2016,11,30,15,0,80.0,118.0,2.1,12.0,141.0,96.34,80.8
2016,11,30,15,15,291.5,91.5,1.9,12.0,157.0,70.76,57.93
2016,11,30,15,30,503.0,65.0,1.7,12.0,173.0,49.67,38.91
2016,11,30,15,45,408.0,57.5,1.55,12.0,132.5,45.41,34.73
2016,11,30,16,0,313.0,50.0,1.4,12.0,92.0,38.76,28.19
2016,11,30,16,15,204.0,35.5,1.3,11.5,58.5,27.91,16.78
2016,11,30,16,30,95.0,21.0,1.2,11.0,25.0,16.7,0.0
2016,11,30,16,45,47.5,10.5,1.2,11.0,12.5,10.01,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,10.5,1.35,6.5,20.0,72.23,0.0
2016,12,1,7,30,321.0,21.0,1.4,7.0,40.0,176.07,48.9
2016,12,1,7,45,439.0,28.5,1.5,8.0,79.0,248.03,189.8
2016,12,1,8,0,557.0,36.0,1.6,9.0,118.0,322.75,260.09
2016,12,1,8,15,621.0,41.5,1.9,9.0,160.0,372.79,306.22
2016,12,1,8,30,685.0,47.0,2.2,9.0,202.0,423.5,351.35
2016,12,1,8,45,728.5,50.0,2.55,9.5,242.5,460.56,383.69
2016,12,1,9,0,772.0,53.0,2.9,10.0,283.0,496.51,414.01
2016,12,1,9,15,799.0,56.0,2.95,10.5,319.5,521.81,434.09
2016,12,1,9,30,826.0,59.0,3.0,11.0,356.0,544.92,451.73
2016,12,1,9,45,839.5,62.0,3.15,11.5,386.5,557.89,461.09
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,568.06,467.91
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.0,570.55,469.14
2016,12,1,10,30,879.0,68.0,3.4,12.0,467.0,573.12,470.15
2016,12,1,10,45,887.5,69.0,3.45,12.5,485.5,569.58,465.32
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,562.97,457.92
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,550.64,446.68
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,535.33,432.84
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,515.13,414.06
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,492.17,392.76
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,465.04,368.29
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,435.53,341.41
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,401.72,309.99
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,366.03,276.58
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,327.3,240.87
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,287.37,203.9
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,245.25,165.52
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,198.97,124.76
2016,12,1,14,15,824.0,63.0,3.3,14.5,375.0,154.53,88.43
2016,12,1,14,30,803.0,61.0,3.2,14.0,343.0,110.85,57.61
2016,12,1,14,45,773.0,58.0,3.1,14.0,305.5,67.05,35.67
2016,12,1,15,0,743.0,55.0,3.0,14.0,268.0,41.51,31.6
2016,12,1,15,15,699.0,51.0,2.6,13.0,227.5,39.42,29.81
2016,12,1,15,30,655.0,47.0,2.2,12.0,187.0,37.39,27.95
2016,12,1,15,45,585.0,41.0,1.85,11.5,145.5,33.46,24.2
2016,12,1,16,0,515.0,35.0,1.5,11.0,104.0,29.52,20.23
2016,12,1,16,15,391.5,26.0,1.5,10.5,67.0,20.5,10.84
2016,12,1,16,30,268.0,17.0,1.5,10.0,30.0,13.72,0.0
2016,12,1,16,45,134.0,8.5,1.5,9.5,15.0,8.1,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.5,2.3,5.5,20.0,77.44,0.0
2016,12,2,7,30,355.0,19.0,2.5,6.0,40.0,182.08,30.74
2016,12,2,7,45,464.5,26.5,2.75,7.0,78.5,256.37,195.92
2016,12,2,8,0,574.0,34.0,3.0,8.0,117.0,327.21,265.64
2016,12,2,8,15,636.5,39.0,3.15,8.5,158.5,376.05,310.91
2016,12,2,8,30,699.0,44.0,3.3,9.0,200.0,425.53,354.72
2016,12,2,8,45,736.0,48.0,3.45,9.5,240.0,460.45,385.18
2016,12,2,9,0,773.0,52.0,3.6,10.0,280.0,494.12,413.39
2016,12,2,9,15,800.0,54.5,3.75,10.5,316.0,518.83,433.44
2016,12,2,9,30,827.0,57.0,3.9,11.0,352.0,541.37,451.04
2016,12,2,9,45,840.5,60.0,4.1,11.5,382.5,554.42,460.65
2016,12,2,10,0,854.0,63.0,4.3,12.0,413.0,561.64,465.54
2016,12,2,10,15,866.5,64.5,4.25,12.5,438.0,566.98,467.82
2016,12,2,10,30,879.0,66.0,4.2,13.0,463.0,569.36,467.51
2016,12,2,10,45,886.5,67.0,4.2,13.5,481.0,565.37,462.18
2016,12,2,11,0,894.0,68.0,4.2,14.0,499.0,558.35,454.3
2016,12,2,11,15,898.5,68.5,4.15,14.0,509.5,546.16,442.87
2016,12,2,11,30,903.0,69.0,4.1,14.0,520.0,531.02,428.89
2016,12,2,11,45,904.5,69.0,4.1,14.5,523.5,510.97,410.11
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,488.19,388.85
2016,12,2,12,15,903.5,69.0,4.1,15.0,522.5,461.03,364.44
2016,12,2,12,30,901.0,69.0,4.1,15.0,518.0,431.52,337.62
2016,12,2,12,45,895.5,68.5,4.2,15.0,506.0,398.23,307.41
2016,12,2,13,0,890.0,68.0,4.3,15.0,494.0,363.09,275.04
2016,12,2,13,15,880.5,67.0,4.35,15.0,474.5,324.61,239.45
2016,12,2,13,30,871.0,66.0,4.4,15.0,455.0,284.95,202.58
2016,12,2,13,45,854.5,65.0,4.45,15.0,429.0,242.78,164.09
2016,12,2,14,0,838.0,64.0,4.5,15.0,403.0,196.58,123.32
2016,12,2,14,15,817.0,62.0,4.3,14.5,371.0,152.54,87.21
2016,12,2,14,30,796.0,60.0,4.1,14.0,339.0,109.27,56.63
2016,12,2,14,45,764.0,57.5,3.95,14.0,301.5,66.24,35.25
2016,12,2,15,0,732.0,55.0,3.8,14.0,264.0,41.52,31.6
2016,12,2,15,15,687.5,51.0,3.35,13.5,224.0,39.44,29.74
2016,12,2,15,30,643.0,47.0,2.9,13.0,184.0,37.4,27.82
2016,12,2,15,45,570.5,41.5,2.45,12.5,143.0,33.96,24.51
2016,12,2,16,0,498.0,36.0,2.0,12.0,102.0,27.92,18.72
2016,12,2,16,15,373.5,27.0,1.9,11.0,65.5,21.44,11.51
2016,12,2,16,30,249.0,18.0,1.8,10.0,29.0,14.7,0.0
2016,12,2,16,45,124.5,9.0,1.7,9.5,14.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.5,1.35,6.5,17.5,63.43,0.0
2016,12,3,7,30,284.0,19.0,1.5,7.0,35.0,155.42,4.34
2016,12,3,7,45,398.5,27.5,1.65,8.0,71.5,232.53,174.66
2016,12,3,8,0,513.0,36.0,1.8,9.0,108.0,299.25,240.65
2016,12,3,8,15,578.5,41.5,1.95,9.5,148.5,348.9,285.92
2016,12,3,8,30,644.0,47.0,2.1,10.0,189.0,399.33,329.97
2016,12,3,8,45,688.0,50.5,2.25,10.5,228.0,436.47,361.91
2016,12,3,9,0,732.0,54.0,2.4,11.0,267.0,472.64,391.92
2016,12,3,9,15,760.0,56.5,2.4,11.0,302.5,497.47,412.26
2016,12,3,9,30,788.0,59.0,2.4,11.0,338.0,520.27,430.35
2016,12,3,9,45,661.5,89.0,2.4,11.5,337.5,486.59,401.56
2016,12,3,10,0,535.0,119.0,2.4,12.0,337.0,442.15,364.33
2016,12,3,10,15,691.5,93.0,2.45,12.5,392.5,502.61,412.13
2016,12,3,10,30,848.0,67.0,2.5,13.0,448.0,551.76,449.44
2016,12,3,10,45,858.0,67.5,2.6,13.5,466.0,548.92,445.18
2016,12,3,11,0,868.0,68.0,2.7,14.0,484.0,543.11,438.73
2016,12,3,11,15,873.0,68.5,2.75,14.0,495.0,531.66,428.35
2016,12,3,11,30,878.0,69.0,2.8,14.0,506.0,517.32,415.44
2016,12,3,11,45,879.5,69.5,2.9,14.5,509.5,498.41,398.04
2016,12,3,12,0,881.0,70.0,3.0,15.0,513.0,476.82,378.16
2016,12,3,12,15,879.5,69.5,3.0,15.0,509.0,450.35,354.55
2016,12,3,12,30,878.0,69.0,3.0,15.0,505.0,421.56,328.57
2016,12,3,12,45,874.0,68.5,3.0,15.5,493.5,389.66,299.0
2016,12,3,13,0,870.0,68.0,3.0,16.0,482.0,355.86,267.41
2016,12,3,13,15,861.5,67.0,2.95,16.0,463.5,318.52,233.1
2016,12,3,13,30,853.0,66.0,2.9,16.0,445.0,279.95,197.51
2016,12,3,13,45,839.0,64.5,2.9,16.0,420.0,235.21,157.31
2016,12,3,14,0,825.0,63.0,2.9,16.0,395.0,193.26,120.33
2016,12,3,14,15,805.5,61.0,2.7,16.0,364.0,150.08,85.0
2016,12,3,14,30,786.0,59.0,2.5,16.0,333.0,107.54,55.08
2016,12,3,14,45,755.0,56.5,2.35,16.0,296.5,65.09,34.18
2016,12,3,15,0,724.0,54.0,2.2,16.0,260.0,40.67,30.59
2016,12,3,15,15,680.5,50.0,1.9,15.0,221.0,38.56,28.79
2016,12,3,15,30,637.0,46.0,1.6,14.0,182.0,36.49,26.91
2016,12,3,15,45,562.0,41.0,1.3,13.5,141.0,33.49,24.01
2016,12,3,16,0,487.0,36.0,1.0,13.0,100.0,27.93,18.66
2016,12,3,16,15,364.5,26.5,1.0,12.5,64.0,20.98,11.04
2016,12,3,16,30,242.0,17.0,1.0,12.0,28.0,13.74,0.0
2016,12,3,16,45,121.0,8.5,1.05,11.5,14.0,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.0,10.0,0.45,9.0,15.5,51.79,0.0
2016,12,4,7,30,222.0,20.0,0.4,9.0,31.0,129.4,0.0
2016,12,4,7,45,341.5,29.5,0.4,9.5,67.0,208.95,153.09
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,282.32,223.18
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,333.14,268.36
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,385.39,312.97
2016,12,4,8,45,648.5,56.0,0.6,10.5,222.0,423.57,344.92
2016,12,4,9,0,696.0,60.0,0.7,11.0,261.0,458.57,373.38
2016,12,4,9,15,725.5,63.5,0.8,11.5,296.5,485.04,394.26
2016,12,4,9,30,755.0,67.0,0.9,12.0,332.0,509.55,412.99
2016,12,4,9,45,747.5,76.0,1.05,13.0,358.5,517.1,417.62
2016,12,4,10,0,740.0,85.0,1.2,14.0,385.0,523.67,421.19
2016,12,4,10,15,619.0,114.0,1.2,14.0,375.5,483.28,388.68
2016,12,4,10,30,498.0,143.0,1.2,14.0,366.0,436.96,351.7
2016,12,4,10,45,481.0,154.0,1.25,14.5,376.0,431.79,346.54
2016,12,4,11,0,464.0,165.0,1.3,15.0,386.0,425.01,339.76
2016,12,4,11,15,634.5,128.5,1.3,15.0,438.5,469.99,373.97
2016,12,4,11,30,805.0,92.0,1.3,15.0,491.0,504.25,398.45
2016,12,4,11,45,809.5,91.0,1.3,15.0,494.5,486.08,382.33
2016,12,4,12,0,814.0,90.0,1.3,15.0,498.0,465.32,364.26
2016,12,4,12,15,694.5,117.0,1.4,15.0,463.5,414.87,324.09
2016,12,4,12,30,575.0,144.0,1.5,15.0,429.0,366.89,285.9
2016,12,4,12,45,510.5,156.0,1.6,15.5,404.5,332.34,257.13
2016,12,4,13,0,446.0,168.0,1.7,16.0,380.0,300.38,230.48
2016,12,4,13,15,412.0,167.0,1.75,15.5,357.0,269.27,204.82
2016,12,4,13,30,378.0,166.0,1.8,15.0,334.0,241.08,181.51
2016,12,4,13,45,311.5,165.0,1.9,15.0,298.5,207.15,154.78
2016,12,4,14,0,245.0,164.0,2.0,15.0,263.0,178.01,132.81
2016,12,4,14,15,221.0,157.5,1.8,14.5,241.0,155.13,115.21
2016,12,4,14,30,197.0,151.0,1.6,14.0,219.0,137.34,102.99
2016,12,4,14,45,189.5,135.0,1.45,14.0,195.0,112.31,85.85
2016,12,4,15,0,182.0,119.0,1.3,14.0,171.0,93.19,77.33
2016,12,4,15,15,161.5,103.0,1.2,13.5,143.5,81.62,67.14
2016,12,4,15,30,141.0,87.0,1.1,13.0,116.0,69.74,56.46
2016,12,4,15,45,118.5,69.0,1.0,13.0,90.0,56.21,44.03
2016,12,4,16,0,96.0,51.0,0.9,13.0,64.0,42.33,31.1
2016,12,4,16,15,48.0,34.0,0.9,12.5,40.5,28.8,17.19
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,15.58,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.38,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.62,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,11.11,2.98
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,17.61,9.21
2016,12,5,8,15,0.0,26.5,1.3,10.0,26.5,24.58,15.48
2016,12,5,8,30,0.0,34.0,1.3,10.0,34.0,31.56,21.72
2016,12,5,8,45,0.0,41.5,1.3,10.0,41.5,38.54,27.9
2016,12,5,9,0,0.0,49.0,1.3,10.0,49.0,45.53,34.03
2016,12,5,9,15,0.0,56.0,1.3,10.5,56.0,52.06,39.61
2016,12,5,9,30,0.0,63.0,1.3,11.0,63.0,58.59,45.12
2016,12,5,9,45,0.0,68.0,1.3,11.5,68.0,63.26,48.96
2016,12,5,10,0,0.0,73.0,1.3,12.0,73.0,67.93,52.77
2016,12,5,10,15,0.0,106.0,1.3,12.0,106.0,99.92,79.77
2016,12,5,10,30,0.0,139.0,1.3,12.0,139.0,132.12,106.57
2016,12,5,10,45,0.0,122.5,1.35,12.0,122.5,115.35,92.38
2016,12,5,11,0,0.0,106.0,1.4,12.0,106.0,99.19,78.79
2016,12,5,11,15,6.5,142.5,1.45,12.0,146.0,137.27,110.64
2016,12,5,11,30,13.0,179.0,1.5,12.0,186.0,174.8,141.51
2016,12,5,11,45,6.5,159.5,1.6,12.5,163.0,152.24,122.51
2016,12,5,12,0,0.0,140.0,1.7,13.0,140.0,130.42,104.29
2016,12,5,12,15,21.0,171.0,1.7,13.0,181.0,167.65,135.0
2016,12,5,12,30,42.0,202.0,1.7,13.0,222.0,203.29,163.78
2016,12,5,12,45,32.0,191.5,1.75,13.0,207.0,187.04,150.45
2016,12,5,13,0,22.0,181.0,1.8,13.0,192.0,172.46,138.7
2016,12,5,13,15,23.5,176.0,1.75,12.5,187.0,166.61,134.11
2016,12,5,13,30,25.0,171.0,1.7,12.0,182.0,160.52,129.28
2016,12,5,13,45,35.0,166.0,1.65,12.0,181.0,153.3,122.9
2016,12,5,14,0,45.0,161.0,1.6,12.0,180.0,147.03,117.26
2016,12,5,14,15,39.5,149.5,1.55,12.0,165.0,132.77,105.71
2016,12,5,14,30,34.0,138.0,1.5,12.0,150.0,118.97,94.7
2016,12,5,14,45,30.0,123.5,1.45,12.0,133.0,103.63,82.53
2016,12,5,15,0,26.0,109.0,1.4,12.0,116.0,90.2,75.31
2016,12,5,15,15,19.5,93.0,1.25,11.5,98.0,80.78,66.93
2016,12,5,15,30,13.0,77.0,1.1,11.0,80.0,67.39,54.82
2016,12,5,15,45,6.5,60.0,0.95,11.0,61.5,53.08,41.63
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,38.59,28.12
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,24.7,14.09
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.2,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.24,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,126.0,9.0,1.15,5.5,15.0,56.03,0.0
2016,12,6,7,30,252.0,18.0,1.2,6.0,30.0,137.09,0.0
2016,12,6,7,45,377.5,27.0,1.25,6.5,66.5,220.37,159.46
2016,12,6,8,0,503.0,36.0,1.3,7.0,103.0,296.15,237.39
2016,12,6,8,15,573.0,42.0,1.5,7.5,143.5,342.7,280.94
2016,12,6,8,30,643.0,48.0,1.7,8.0,184.0,395.65,327.53
2016,12,6,8,45,562.5,65.5,1.9,9.0,202.0,387.37,322.29
2016,12,6,9,0,482.0,83.0,2.1,10.0,220.0,370.12,308.66
2016,12,6,9,15,507.0,89.5,2.25,10.0,250.5,394.77,329.74
2016,12,6,9,30,532.0,96.0,2.4,10.0,281.0,417.95,348.86
2016,12,6,9,45,513.0,110.0,2.55,10.5,301.5,419.25,349.03
2016,12,6,10,0,494.0,124.0,2.7,11.0,322.0,422.19,350.28
2016,12,6,10,15,562.5,117.0,2.75,11.0,355.5,453.04,374.86
2016,12,6,10,30,631.0,110.0,2.8,11.0,389.0,478.24,394.42
2016,12,6,10,45,754.0,90.5,2.85,11.5,437.5,515.68,422.85
2016,12,6,11,0,877.0,71.0,2.9,12.0,486.0,547.9,446.28
2016,12,6,11,15,882.0,71.5,2.9,12.0,497.0,536.51,435.46
2016,12,6,11,30,887.0,72.0,2.9,12.0,508.0,522.21,422.33
2016,12,6,11,45,884.5,73.5,2.95,12.5,511.0,502.43,403.96
2016,12,6,12,0,882.0,75.0,3.0,13.0,514.0,480.09,383.27
2016,12,6,12,15,880.0,75.0,3.0,13.0,510.0,454.05,359.84
2016,12,6,12,30,878.0,75.0,3.0,13.0,506.0,425.7,334.05
2016,12,6,12,45,872.0,74.0,3.05,13.0,494.5,391.14,302.88
2016,12,6,13,0,866.0,73.0,3.1,13.0,483.0,355.97,270.56
2016,12,6,13,15,856.5,72.0,3.15,12.5,464.0,318.2,236.11
2016,12,6,13,30,847.0,71.0,3.2,12.0,445.0,279.31,200.29
2016,12,6,13,45,830.5,70.0,3.25,12.0,419.5,238.01,162.44
2016,12,6,14,0,814.0,69.0,3.3,12.0,394.0,196.59,125.52
2016,12,6,14,15,793.0,67.0,3.25,12.0,363.0,153.85,90.14
2016,12,6,14,30,772.0,65.0,3.2,12.0,332.0,111.91,60.22
2016,12,6,14,45,737.5,62.5,3.2,12.0,295.5,70.15,39.3
2016,12,6,15,0,703.0,60.0,3.2,12.0,259.0,45.97,35.87
2016,12,6,15,15,657.0,55.5,2.8,11.5,219.5,39.71,30.24
2016,12,6,15,30,611.0,51.0,2.4,11.0,180.0,37.6,28.23
2016,12,6,15,45,537.0,44.5,2.05,10.5,139.5,33.71,24.5
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,29.79,20.52
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,22.89,12.68
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,15.71,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.5,0.6,5.0,10.5,10.01,0.0
2016,12,7,7,30,0.0,21.0,0.5,5.0,21.0,23.11,0.0
2016,12,7,7,45,120.0,32.5,0.45,5.5,48.0,106.1,74.28
2016,12,7,8,0,240.0,44.0,0.4,6.0,75.0,183.34,146.83
2016,12,7,8,15,271.0,58.5,0.5,6.0,105.5,218.7,179.67
2016,12,7,8,30,302.0,73.0,0.6,6.0,136.0,254.47,211.75
2016,12,7,8,45,323.0,85.5,0.75,6.0,165.5,282.7,236.91
2016,12,7,9,0,344.0,98.0,0.9,6.0,195.0,310.4,260.96
2016,12,7,9,15,360.0,109.0,0.95,6.5,222.0,332.89,279.34
2016,12,7,9,30,376.0,120.0,1.0,7.0,249.0,354.28,296.31
2016,12,7,9,45,370.0,133.0,1.1,7.5,270.0,364.31,303.69
2016,12,7,10,0,364.0,146.0,1.2,8.0,291.0,364.81,303.35
2016,12,7,10,15,327.5,162.5,1.2,8.0,299.0,359.02,297.7
2016,12,7,10,30,291.0,179.0,1.2,8.0,307.0,351.88,290.95
2016,12,7,10,45,206.0,193.5,1.3,8.5,286.0,309.24,255.07
2016,12,7,11,0,121.0,208.0,1.4,9.0,265.0,273.82,225.03
2016,12,7,11,15,81.0,204.0,1.45,9.0,242.5,239.81,196.88
2016,12,7,11,30,41.0,200.0,1.5,9.0,220.0,212.48,174.1
2016,12,7,11,45,135.0,208.5,1.6,9.5,275.5,266.24,217.98
2016,12,7,12,0,229.0,217.0,1.7,10.0,331.0,310.99,252.91
2016,12,7,12,15,114.5,158.0,1.85,10.0,215.0,198.62,161.37
2016,12,7,12,30,0.0,99.0,2.0,10.0,99.0,92.08,73.22
2016,12,7,12,45,0.0,119.5,2.15,10.0,119.5,110.71,89.2
2016,12,7,13,0,0.0,140.0,2.3,10.0,140.0,128.85,104.56
2016,12,7,13,15,0.0,115.5,2.4,10.0,115.5,106.55,85.8
2016,12,7,13,30,0.0,91.0,2.5,10.0,91.0,84.39,67.08
2016,12,7,13,45,4.0,117.0,2.6,10.0,118.5,107.86,87.05
2016,12,7,14,0,8.0,143.0,2.7,10.0,146.0,129.39,105.21
2016,12,7,14,15,5.5,132.5,2.65,10.0,134.5,118.68,96.33
2016,12,7,14,30,3.0,122.0,2.6,10.0,123.0,108.19,87.63
2016,12,7,14,45,1.5,109.0,2.6,10.0,109.5,96.01,77.38
2016,12,7,15,0,0.0,96.0,2.6,10.0,96.0,84.39,70.76
2016,12,7,15,15,0.0,81.5,2.5,9.5,81.5,72.17,59.77
2016,12,7,15,30,0.0,67.0,2.4,9.0,67.0,59.8,48.46
2016,12,7,15,45,0.0,51.5,2.3,9.0,51.5,46.49,36.07
2016,12,7,16,0,0.0,36.0,2.2,9.0,36.0,33.01,23.42
2016,12,7,16,15,0.0,23.0,2.2,9.0,23.0,21.36,11.48
2016,12,7,16,30,0.0,10.0,2.2,9.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,2.2,9.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.2,13.0,1.5,1.43,0.0
2016,12,8,7,30,0.0,3.0,4.2,13.0,3.0,2.77,0.0
2016,12,8,7,45,0.0,7.5,4.2,13.5,7.5,6.94,0.0
2016,12,8,8,0,0.0,12.0,4.2,14.0,12.0,11.11,3.51
2016,12,8,8,15,0.0,17.0,4.15,14.0,17.0,15.75,7.64
2016,12,8,8,30,0.0,22.0,4.1,14.0,22.0,20.39,11.74
2016,12,8,8,45,0.0,27.0,4.1,14.0,27.0,25.04,15.82
2016,12,8,9,0,0.0,32.0,4.1,14.0,32.0,29.69,19.86
2016,12,8,9,15,0.0,37.0,4.0,14.0,37.0,34.35,23.87
2016,12,8,9,30,0.0,42.0,3.9,14.0,42.0,39.0,27.84
2016,12,8,9,45,0.0,88.0,3.85,14.5,88.0,82.91,65.04
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,129.07,103.48
2016,12,8,10,15,0.0,116.0,3.7,15.0,116.0,109.93,87.31
2016,12,8,10,30,0.0,98.0,3.6,15.0,98.0,91.86,72.09
2016,12,8,10,45,19.0,144.0,3.55,15.5,153.0,146.8,117.78
2016,12,8,11,0,38.0,190.0,3.5,16.0,208.0,206.06,166.0
2016,12,8,11,15,19.0,163.5,3.4,16.0,172.5,164.01,131.19
2016,12,8,11,30,0.0,137.0,3.3,16.0,137.0,128.31,101.65
2016,12,8,11,45,0.0,138.5,3.2,16.0,138.5,129.38,102.54
2016,12,8,12,0,0.0,140.0,3.1,16.0,140.0,130.45,103.39
2016,12,8,12,15,1.5,152.0,3.0,16.0,152.5,141.82,112.74
2016,12,8,12,30,3.0,164.0,2.9,16.0,165.0,152.83,121.75
2016,12,8,12,45,1.5,155.5,2.85,16.0,156.0,143.86,114.45
2016,12,8,13,0,0.0,147.0,2.8,16.0,147.0,135.1,107.36
2016,12,8,13,15,20.0,162.0,2.7,16.0,171.0,153.44,122.02
2016,12,8,13,30,40.0,177.0,2.6,16.0,195.0,167.24,132.63
2016,12,8,13,45,70.5,173.0,2.55,16.0,202.0,166.46,130.71
2016,12,8,14,0,101.0,169.0,2.5,16.0,209.0,162.7,126.18
2016,12,8,14,15,96.5,156.5,2.35,16.0,192.5,145.11,111.93
2016,12,8,14,30,92.0,144.0,2.2,16.0,176.0,127.83,98.46
2016,12,8,14,45,88.0,128.5,2.1,16.0,156.5,108.88,84.45
2016,12,8,15,0,84.0,113.0,2.0,16.0,137.0,89.05,73.16
2016,12,8,15,15,75.5,97.0,1.8,15.5,116.0,80.62,65.76
2016,12,8,15,30,67.0,81.0,1.6,15.0,95.0,68.07,54.55
2016,12,8,15,45,53.5,63.5,1.45,15.0,73.5,54.23,41.94
2016,12,8,16,0,40.0,46.0,1.3,15.0,52.0,40.08,28.89
2016,12,8,16,15,20.0,30.0,1.25,14.5,33.0,26.72,15.38
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,12.99,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
