Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.1,13.0,11.5,10.96,0.0
2016,12,9,7,30,0.0,23.0,1.2,13.0,23.0,21.92,0.0
2016,12,9,7,45,225.5,28.5,1.3,13.5,57.0,152.78,100.74
2016,12,9,8,0,451.0,34.0,1.4,14.0,91.0,267.34,207.81
2016,12,9,8,15,523.5,40.0,1.6,14.0,129.5,317.68,253.94
2016,12,9,8,30,596.0,46.0,1.8,14.0,168.0,366.42,296.95
2016,12,9,8,45,647.5,49.5,2.05,14.5,207.0,406.46,331.32
2016,12,9,9,0,699.0,53.0,2.3,15.0,246.0,445.9,364.06
2016,12,9,9,15,390.5,96.0,2.4,15.5,207.0,333.47,273.26
2016,12,9,9,30,82.0,139.0,2.5,16.0,168.0,190.27,154.32
2016,12,9,9,45,115.5,153.0,2.6,16.5,197.0,229.41,186.58
2016,12,9,10,0,149.0,167.0,2.7,17.0,226.0,260.75,211.61
2016,12,9,10,15,147.5,178.5,2.75,17.0,240.0,269.22,217.95
2016,12,9,10,30,146.0,190.0,2.8,17.0,254.0,277.04,223.76
2016,12,9,10,45,73.0,169.0,2.9,17.0,201.0,205.74,165.35
2016,12,9,11,0,0.0,148.0,3.0,17.0,148.0,139.83,110.78
2016,12,9,11,15,9.5,166.0,2.9,17.0,171.0,161.56,128.64
2016,12,9,11,30,19.0,184.0,2.8,17.0,194.0,182.67,145.69
2016,12,9,11,45,194.5,188.5,2.75,17.5,285.0,275.34,220.1
2016,12,9,12,0,370.0,193.0,2.7,18.0,376.0,354.9,280.87
2016,12,9,12,15,383.5,189.0,2.6,17.5,377.0,343.98,270.97
2016,12,9,12,30,397.0,185.0,2.5,17.0,378.0,333.04,261.08
2016,12,9,12,45,225.5,190.5,2.45,17.0,300.0,257.96,202.36
2016,12,9,13,0,54.0,196.0,2.4,17.0,222.0,195.24,154.48
2016,12,9,13,15,167.0,188.0,2.25,17.0,262.5,216.69,168.76
2016,12,9,13,30,280.0,180.0,2.1,17.0,303.0,227.97,173.2
2016,12,9,13,45,254.0,172.0,2.0,17.0,279.0,200.85,150.84
2016,12,9,14,0,228.0,164.0,1.9,17.0,255.0,175.51,130.5
2016,12,9,14,15,223.5,151.5,1.7,16.5,234.5,151.37,111.13
2016,12,9,14,30,219.0,139.0,1.5,16.0,214.0,127.5,93.15
2016,12,9,14,45,211.5,124.5,1.35,16.0,190.5,102.4,76.3
2016,12,9,15,0,204.0,110.0,1.2,16.0,167.0,83.3,68.09
2016,12,9,15,15,379.0,79.5,1.1,15.5,166.5,58.36,46.19
2016,12,9,15,30,554.0,49.0,1.0,15.0,166.0,35.79,26.17
2016,12,9,15,45,485.0,42.5,0.9,15.0,128.5,31.86,22.43
2016,12,9,16,0,416.0,36.0,0.8,15.0,91.0,27.87,18.43
2016,12,9,16,15,300.0,26.5,0.75,15.0,58.5,20.93,10.85
2016,12,9,16,30,184.0,17.0,0.7,15.0,26.0,13.7,0.0
2016,12,9,16,45,92.0,8.5,0.7,15.0,13.0,8.1,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.1,15.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,4.1,15.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,4.05,15.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,4.0,15.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,3.95,15.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,3.9,15.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,3.5,3.95,15.0,3.5,3.24,0.0
2016,12,10,9,30,0.0,4.0,4.0,15.0,4.0,3.7,0.0
2016,12,10,9,45,0.0,26.0,4.1,15.0,26.0,24.12,15.0
2016,12,10,10,0,0.0,48.0,4.2,15.0,48.0,44.6,32.42
2016,12,10,10,15,0.0,27.0,4.15,15.0,27.0,25.06,15.74
2016,12,10,10,30,0.0,6.0,4.1,15.0,6.0,5.56,0.0
2016,12,10,10,45,15.5,95.0,4.05,15.5,102.5,99.71,78.77
2016,12,10,11,0,31.0,184.0,4.0,16.0,199.0,196.34,158.23
2016,12,10,11,15,15.5,96.5,3.85,16.0,104.0,100.0,78.47
2016,12,10,11,30,0.0,9.0,3.7,16.0,9.0,8.35,1.42
2016,12,10,11,45,0.0,10.0,3.6,16.0,10.0,9.28,2.21
2016,12,10,12,0,0.0,11.0,3.5,16.0,11.0,10.21,3.0
2016,12,10,12,15,0.0,9.0,3.35,16.0,9.0,8.35,1.42
2016,12,10,12,30,0.0,7.0,3.2,16.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,24.5,3.05,16.0,24.5,22.75,13.64
2016,12,10,13,0,0.0,42.0,2.9,16.0,42.0,39.03,27.41
2016,12,10,13,15,0.0,66.5,2.8,16.0,66.5,61.87,46.67
2016,12,10,13,30,0.0,91.0,2.7,16.0,91.0,84.38,65.58
2016,12,10,13,45,0.0,72.0,2.6,16.0,72.0,67.0,51.07
2016,12,10,14,0,0.0,53.0,2.5,16.0,53.0,49.26,36.2
2016,12,10,14,15,0.0,49.0,2.35,15.5,49.0,45.53,33.18
2016,12,10,14,30,0.0,45.0,2.2,15.0,45.0,41.8,30.12
2016,12,10,14,45,0.0,40.0,2.05,15.0,40.0,37.14,26.16
2016,12,10,15,0,0.0,35.0,1.9,15.0,35.0,32.48,23.44
2016,12,10,15,15,0.0,29.5,1.8,14.5,29.5,27.37,18.87
2016,12,10,15,30,0.0,24.0,1.7,14.0,24.0,22.25,14.23
2016,12,10,15,45,0.0,18.5,1.6,14.0,18.5,17.14,9.53
2016,12,10,16,0,0.0,13.0,1.5,14.0,13.0,12.04,4.8
2016,12,10,16,15,0.0,8.0,1.45,14.0,8.0,7.4,0.21
2016,12,10,16,30,0.0,3.0,1.4,14.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,1.35,14.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,7.0,7.5,7.15,0.0
2016,12,11,7,30,0.0,15.0,0.8,7.0,15.0,14.3,0.0
2016,12,11,7,45,85.0,29.0,0.75,7.5,39.0,83.91,51.46
2016,12,11,8,0,170.0,43.0,0.7,8.0,63.0,140.74,110.37
2016,12,11,8,15,197.0,58.5,0.75,8.0,91.0,173.79,141.29
2016,12,11,8,30,224.0,74.0,0.8,8.0,119.0,207.13,171.17
2016,12,11,8,45,241.0,88.5,0.9,8.5,146.0,234.16,194.79
2016,12,11,9,0,258.0,103.0,1.0,9.0,173.0,260.8,217.39
2016,12,11,9,15,271.0,115.5,1.1,9.0,198.0,282.28,235.57
2016,12,11,9,30,284.0,128.0,1.2,9.0,223.0,303.01,252.75
2016,12,11,9,45,197.5,146.5,1.3,9.5,216.0,267.15,222.09
2016,12,11,10,0,111.0,165.0,1.4,10.0,209.0,237.44,196.3
2016,12,11,10,15,70.0,167.0,1.5,10.5,195.5,207.1,170.43
2016,12,11,10,30,29.0,169.0,1.6,11.0,182.0,184.21,150.6
2016,12,11,10,45,80.0,187.0,1.75,11.5,224.0,228.33,187.09
2016,12,11,11,0,131.0,205.0,1.9,12.0,266.0,276.07,225.54
2016,12,11,11,15,159.5,209.5,1.9,12.0,285.5,290.51,236.72
2016,12,11,11,30,188.0,214.0,1.9,12.0,305.0,303.48,246.65
2016,12,11,11,45,195.5,215.5,1.95,12.5,311.0,301.81,244.25
2016,12,11,12,0,203.0,217.0,2.0,13.0,317.0,299.21,241.08
2016,12,11,12,15,286.0,203.0,1.95,13.0,342.5,315.56,252.88
2016,12,11,12,30,369.0,189.0,1.9,13.0,368.0,324.03,257.47
2016,12,11,12,45,201.0,187.5,1.9,13.0,285.0,245.96,195.7
2016,12,11,13,0,33.0,186.0,1.9,13.0,202.0,179.76,144.4
2016,12,11,13,15,33.0,179.5,1.95,13.0,195.0,171.05,137.37
2016,12,11,13,30,33.0,173.0,2.0,13.0,188.0,162.28,130.11
2016,12,11,13,45,16.5,120.5,2.05,13.0,128.0,113.58,90.21
2016,12,11,14,0,0.0,68.0,2.1,13.0,68.0,63.26,48.55
2016,12,11,14,15,0.0,62.5,2.0,12.5,62.5,58.12,44.38
2016,12,11,14,30,0.0,57.0,1.9,12.0,57.0,52.99,40.12
2016,12,11,14,45,0.0,50.5,1.85,12.0,50.5,46.93,34.94
2016,12,11,15,0,0.0,44.0,1.8,12.0,44.0,40.87,31.31
2016,12,11,15,15,0.0,37.5,1.5,11.5,37.5,34.81,25.86
2016,12,11,15,30,0.0,31.0,1.2,11.0,31.0,28.76,20.33
2016,12,11,15,45,0.0,24.0,0.95,11.0,24.0,22.26,14.28
2016,12,11,16,0,0.0,17.0,0.7,11.0,17.0,15.75,8.2
2016,12,11,16,15,0.0,10.5,0.7,10.5,10.5,9.72,2.19
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.7,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.91,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,6.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.0,7.0,18.0,17.16,0.0
2016,12,12,7,45,185.5,26.5,1.1,7.5,48.5,130.21,79.26
2016,12,12,8,0,371.0,35.0,1.2,8.0,79.0,230.44,181.51
2016,12,12,8,15,432.5,44.5,1.25,8.0,115.5,277.63,226.02
2016,12,12,8,30,494.0,54.0,1.3,8.0,152.0,326.41,269.44
2016,12,12,8,45,538.0,60.0,1.4,8.5,187.5,363.14,301.46
2016,12,12,9,0,582.0,66.0,1.5,9.0,223.0,399.46,332.04
2016,12,12,9,15,616.0,69.0,1.4,9.5,256.0,426.13,353.26
2016,12,12,9,30,650.0,72.0,1.3,10.0,289.0,451.36,372.48
2016,12,12,9,45,614.0,87.5,1.25,10.5,308.5,450.46,370.23
2016,12,12,10,0,578.0,103.0,1.2,11.0,328.0,446.44,365.42
2016,12,12,10,15,695.5,87.0,1.1,11.0,374.5,490.82,399.52
2016,12,12,10,30,813.0,71.0,1.0,11.0,421.0,531.05,428.98
2016,12,12,10,45,659.5,110.0,0.95,11.5,402.0,482.63,388.42
2016,12,12,11,0,506.0,149.0,0.9,12.0,383.0,428.23,344.11
2016,12,12,11,15,533.5,146.5,0.95,12.0,399.0,429.59,344.88
2016,12,12,11,30,561.0,144.0,1.0,12.0,415.0,428.45,342.97
2016,12,12,11,45,396.5,179.0,1.05,12.0,371.0,369.67,295.95
2016,12,12,12,0,232.0,214.0,1.1,12.0,327.0,309.55,248.25
2016,12,12,12,15,206.5,214.5,1.1,12.0,315.0,290.26,232.57
2016,12,12,12,30,181.0,215.0,1.1,12.0,303.0,271.72,217.29
2016,12,12,12,45,203.5,208.5,1.15,12.0,305.0,265.5,211.38
2016,12,12,13,0,226.0,202.0,1.2,12.0,307.0,257.41,203.54
2016,12,12,13,15,198.0,196.0,1.15,12.0,285.5,232.82,183.23
2016,12,12,13,30,170.0,190.0,1.1,12.0,264.0,209.9,164.54
2016,12,12,13,45,172.0,179.0,1.1,12.0,250.5,191.31,148.57
2016,12,12,14,0,174.0,168.0,1.1,12.0,237.0,172.37,132.4
2016,12,12,14,15,166.5,156.0,1.0,12.0,218.0,151.09,115.08
2016,12,12,14,30,159.0,144.0,0.9,12.0,199.0,130.31,99.05
2016,12,12,14,45,152.5,129.0,0.85,12.0,177.0,108.07,83.29
2016,12,12,15,0,146.0,114.0,0.8,12.0,155.0,89.86,74.93
2016,12,12,15,15,134.0,98.0,0.75,11.5,131.5,78.28,64.68
2016,12,12,15,30,122.0,82.0,0.7,11.0,108.0,66.38,53.93
2016,12,12,15,45,104.5,65.0,0.65,10.5,83.5,53.48,42.09
2016,12,12,16,0,87.0,48.0,0.6,10.0,59.0,40.24,29.73
2016,12,12,16,15,43.5,32.5,0.6,10.0,38.0,27.74,16.79
2016,12,12,16,30,0.0,17.0,0.6,10.0,17.0,15.63,0.0
2016,12,12,16,45,0.0,8.5,0.65,10.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,48.5,6.5,1.0,9.5,8.0,0.0,0.0
2016,12,13,7,30,97.0,13.0,1.1,10.0,16.0,50.33,0.0
2016,12,13,7,45,214.5,25.0,1.2,10.5,45.5,140.38,81.1
2016,12,13,8,0,332.0,37.0,1.3,11.0,75.0,214.47,166.54
2016,12,13,8,15,409.0,45.0,1.35,11.5,111.5,266.5,214.22
2016,12,13,8,30,486.0,53.0,1.4,12.0,148.0,320.69,261.05
2016,12,13,8,45,338.0,79.0,1.5,12.5,152.0,280.11,229.82
2016,12,13,9,0,190.0,105.0,1.6,13.0,156.0,227.41,186.95
2016,12,13,9,15,202.5,119.0,1.55,13.0,180.0,249.52,205.69
2016,12,13,9,30,215.0,133.0,1.5,13.0,204.0,271.03,223.21
2016,12,13,9,45,133.0,145.0,1.45,13.5,190.5,229.89,188.26
2016,12,13,10,0,51.0,157.0,1.4,14.0,177.0,188.42,152.93
2016,12,13,10,15,25.5,123.5,1.4,14.0,133.5,136.0,109.42
2016,12,13,10,30,0.0,90.0,1.4,14.0,90.0,84.16,65.81
2016,12,13,10,45,23.5,140.0,1.4,14.0,151.0,149.34,120.35
2016,12,13,11,0,47.0,190.0,1.4,14.0,212.0,211.12,170.66
2016,12,13,11,15,147.5,198.5,1.4,14.0,269.5,273.36,220.96
2016,12,13,11,30,248.0,207.0,1.4,14.0,327.0,330.76,265.95
2016,12,13,11,45,235.5,210.5,1.4,14.0,325.0,316.13,253.33
2016,12,13,12,0,223.0,214.0,1.4,14.0,323.0,305.57,244.27
2016,12,13,12,15,310.5,198.5,1.3,14.0,349.0,322.03,255.82
2016,12,13,12,30,398.0,183.0,1.2,14.0,375.0,332.11,261.28
2016,12,13,12,45,199.5,169.0,1.15,14.0,265.5,229.63,181.1
2016,12,13,13,0,1.0,155.0,1.1,14.0,156.0,142.6,113.75
2016,12,13,13,15,0.5,85.0,1.05,14.0,85.5,79.2,61.48
2016,12,13,13,30,0.0,15.0,1.0,14.0,15.0,13.92,6.28
2016,12,13,13,45,0.0,14.0,0.95,14.0,14.0,12.98,5.52
2016,12,13,14,0,0.0,13.0,0.9,14.0,13.0,12.05,4.73
2016,12,13,14,15,0.0,12.0,0.8,14.0,12.0,11.12,3.95
2016,12,13,14,30,0.0,11.0,0.7,14.0,11.0,10.19,3.16
2016,12,13,14,45,0.0,10.0,0.65,14.0,10.0,9.26,2.36
2016,12,13,15,0,0.0,9.0,0.6,14.0,9.0,8.33,1.88
2016,12,13,15,15,0.0,7.5,0.55,13.5,7.5,6.94,0.62
2016,12,13,15,30,0.0,6.0,0.5,13.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,13.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.4,13.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.4,12.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.9,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.1,12.0,10.0,9.53,0.0
2016,12,14,7,45,30.5,25.0,2.3,12.5,28.5,46.85,22.24
2016,12,14,8,0,61.0,40.0,2.5,13.0,47.0,80.12,59.31
2016,12,14,8,15,79.5,57.0,2.55,13.0,70.0,108.9,85.56
2016,12,14,8,30,98.0,74.0,2.6,13.0,93.0,137.52,110.9
2016,12,14,8,45,109.5,90.5,2.65,13.5,116.5,161.88,132.05
2016,12,14,9,0,121.0,107.0,2.7,14.0,140.0,185.98,152.49
2016,12,14,9,15,128.0,122.5,2.75,14.0,161.5,206.08,169.46
2016,12,14,9,30,135.0,138.0,2.8,14.0,183.0,225.7,185.72
2016,12,14,9,45,134.5,150.5,2.85,14.5,199.0,237.12,194.57
2016,12,14,10,0,134.0,163.0,2.9,15.0,215.0,248.0,202.8
2016,12,14,10,15,175.0,172.5,2.9,15.0,245.0,277.77,227.03
2016,12,14,10,30,216.0,182.0,2.9,15.0,275.0,306.68,250.18
2016,12,14,10,45,231.5,189.0,2.95,15.0,292.5,324.06,263.59
2016,12,14,11,0,247.0,196.0,3.0,15.0,310.0,333.67,270.72
2016,12,14,11,15,132.0,187.5,3.0,15.0,248.5,254.4,205.86
2016,12,14,11,30,17.0,179.0,3.0,15.0,187.0,177.01,142.09
2016,12,14,11,45,8.5,162.5,3.0,15.5,166.5,156.17,124.78
2016,12,14,12,0,0.0,146.0,3.0,16.0,146.0,136.12,108.06
2016,12,14,12,15,0.0,114.5,3.0,16.0,114.5,106.53,83.67
2016,12,14,12,30,0.0,83.0,3.0,16.0,83.0,77.29,59.41
2016,12,14,12,45,0.0,97.5,3.0,16.0,97.5,90.62,70.59
2016,12,14,13,0,0.0,112.0,3.0,16.0,112.0,103.69,81.49
2016,12,14,13,15,0.0,113.5,2.95,16.0,113.5,104.78,82.46
2016,12,14,13,30,0.0,115.0,2.9,16.0,115.0,105.76,83.37
2016,12,14,13,45,0.0,102.5,2.9,16.0,102.5,94.37,73.97
2016,12,14,14,0,0.0,90.0,2.9,16.0,90.0,83.05,64.62
2016,12,14,14,15,0.0,82.5,2.75,15.5,82.5,76.18,59.05
2016,12,14,14,30,0.0,75.0,2.6,15.0,75.0,69.33,53.45
2016,12,14,14,45,0.0,67.0,2.5,15.0,67.0,62.07,47.33
2016,12,14,15,0,0.0,59.0,2.4,15.0,59.0,54.83,43.31
2016,12,14,15,15,0.0,50.0,2.25,14.5,50.0,46.47,35.87
2016,12,14,15,30,0.0,41.0,2.1,14.0,41.0,38.09,28.31
2016,12,14,15,45,0.0,31.5,1.95,14.0,31.5,29.24,20.21
2016,12,14,16,0,0.0,22.0,1.8,14.0,22.0,20.4,12.07
2016,12,14,16,15,0.0,14.0,1.8,13.5,14.0,12.97,4.78
2016,12,14,16,30,0.0,6.0,1.8,13.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,1.8,13.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,14.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,7.5,4.25,14.0,7.5,6.94,0.0
2016,12,15,8,0,0.0,13.0,4.3,14.0,13.0,12.04,4.09
2016,12,15,8,15,0.0,19.5,4.2,14.0,19.5,18.07,9.5
2016,12,15,8,30,0.0,26.0,4.1,14.0,26.0,24.11,14.84
2016,12,15,8,45,0.0,33.0,4.05,14.0,33.0,30.62,20.55
2016,12,15,9,0,0.0,40.0,4.0,14.0,40.0,37.14,26.22
2016,12,15,9,15,0.0,46.5,4.05,14.0,46.5,43.2,31.44
2016,12,15,9,30,0.0,53.0,4.1,14.0,53.0,49.26,36.61
2016,12,15,9,45,0.0,58.0,4.15,14.5,58.0,53.92,40.47
2016,12,15,10,0,0.0,63.0,4.2,15.0,63.0,58.59,44.3
2016,12,15,10,15,0.0,76.0,4.2,15.0,76.0,70.75,54.51
2016,12,15,10,30,0.0,89.0,4.2,15.0,89.0,83.21,64.92
2016,12,15,10,45,0.0,87.0,4.2,15.0,87.0,81.17,63.13
2016,12,15,11,0,0.0,85.0,4.2,15.0,85.0,79.21,61.41
2016,12,15,11,15,0.0,100.5,4.15,15.0,100.5,93.88,73.65
2016,12,15,11,30,0.0,116.0,4.1,15.0,116.0,108.45,85.75
2016,12,15,11,45,0.0,117.0,4.1,15.5,117.0,109.21,86.16
2016,12,15,12,0,0.0,118.0,4.1,16.0,118.0,109.96,86.6
2016,12,15,12,15,0.0,127.0,4.1,16.0,127.0,118.12,93.37
2016,12,15,12,30,0.0,136.0,4.1,16.0,136.0,126.12,100.0
2016,12,15,12,45,0.0,121.5,4.2,16.0,121.5,112.56,88.82
2016,12,15,13,0,0.0,107.0,4.3,16.0,107.0,99.16,77.76
2016,12,15,13,15,0.0,77.0,4.45,16.0,77.0,71.68,54.87
2016,12,15,13,30,0.0,47.0,4.6,16.0,47.0,43.68,31.38
2016,12,15,13,45,0.0,54.0,4.75,16.0,54.0,50.2,36.94
2016,12,15,14,0,0.0,61.0,4.9,16.0,61.0,56.73,42.5
2016,12,15,14,15,0.0,56.0,4.9,15.5,56.0,52.06,38.69
2016,12,15,14,30,0.0,51.0,4.9,15.0,51.0,47.39,34.85
2016,12,15,14,45,0.0,45.5,4.95,15.0,45.5,42.26,30.5
2016,12,15,15,0,0.0,40.0,5.0,15.0,40.0,37.14,27.56
2016,12,15,15,15,0.0,34.0,4.9,15.0,34.0,31.55,22.52
2016,12,15,15,30,0.0,28.0,4.8,15.0,28.0,25.97,17.43
2016,12,15,15,45,0.0,21.5,4.7,15.0,21.5,19.93,11.9
2016,12,15,16,0,0.0,15.0,4.6,15.0,15.0,13.89,6.36
2016,12,15,16,15,0.0,9.5,4.5,15.0,9.5,8.79,1.39
2016,12,15,16,30,0.0,4.0,4.4,15.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,4.3,15.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,15.25,0.0
2016,12,16,7,45,209.0,25.5,3.9,8.5,48.5,135.4,66.53
2016,12,16,8,0,418.0,35.0,4.0,9.0,81.0,249.03,194.24
2016,12,16,8,15,502.0,42.0,4.15,9.0,121.0,304.94,248.61
2016,12,16,8,30,586.0,49.0,4.3,9.0,161.0,363.12,301.26
2016,12,16,8,45,640.0,53.5,4.5,9.5,201.0,404.69,338.46
2016,12,16,9,0,694.0,58.0,4.7,10.0,241.0,443.02,371.81
2016,12,16,9,15,728.0,61.5,4.75,10.0,277.5,472.28,397.07
2016,12,16,9,30,762.0,65.0,4.8,10.0,314.0,499.72,420.05
2016,12,16,9,45,790.5,66.0,4.85,10.5,347.0,519.22,435.22
2016,12,16,10,0,819.0,67.0,4.9,11.0,380.0,536.25,447.87
2016,12,16,10,15,834.0,69.0,4.9,11.0,406.0,544.27,453.56
2016,12,16,10,30,849.0,71.0,4.9,11.0,432.0,549.4,456.67
2016,12,16,10,45,858.5,72.5,4.9,11.0,451.5,548.01,454.32
2016,12,16,11,0,868.0,74.0,4.9,11.0,471.0,543.62,449.35
2016,12,16,11,15,874.0,74.5,4.85,11.0,483.5,533.31,439.3
2016,12,16,11,30,880.0,75.0,4.8,11.0,496.0,520.06,426.64
2016,12,16,11,45,880.0,76.0,4.8,11.0,500.5,501.52,409.55
2016,12,16,12,0,880.0,77.0,4.8,11.0,505.0,480.34,389.95
2016,12,16,12,15,879.5,77.0,4.7,11.0,502.5,455.37,366.71
2016,12,16,12,30,879.0,77.0,4.6,11.0,500.0,427.98,341.03
2016,12,16,12,45,875.0,76.0,4.6,11.0,490.0,396.05,311.34
2016,12,16,13,0,871.0,75.0,4.6,11.0,480.0,362.21,279.5
2016,12,16,13,15,863.0,74.0,4.55,11.0,463.0,325.42,244.78
2016,12,16,13,30,855.0,73.0,4.5,11.0,446.0,287.33,208.72
2016,12,16,13,45,840.0,72.0,4.5,11.0,421.5,246.61,170.88
2016,12,16,14,0,825.0,71.0,4.5,11.0,397.0,205.58,133.7
2016,12,16,14,15,805.0,68.5,4.4,11.0,366.5,162.47,97.23
2016,12,16,14,30,785.0,66.0,4.3,11.0,336.0,119.99,65.71
2016,12,16,14,45,755.5,63.0,4.2,11.0,300.5,77.58,42.37
2016,12,16,15,0,726.0,60.0,4.1,11.0,265.0,45.96,36.0
2016,12,16,15,15,681.5,55.5,3.75,10.5,226.0,43.51,33.8
2016,12,16,15,30,637.0,51.0,3.4,10.0,187.0,37.5,28.27
2016,12,16,15,45,569.0,44.5,3.05,9.5,146.5,33.57,24.51
2016,12,16,16,0,501.0,38.0,2.7,9.0,106.0,29.59,20.51
2016,12,16,16,15,250.5,35.0,2.55,8.5,69.0,27.46,16.99
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,26.8,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,6.0,1.2,1.5,8.0,0.0,0.0
2016,12,17,7,30,209.0,12.0,1.2,2.0,16.0,92.08,0.0
2016,12,17,7,45,358.5,21.5,1.3,3.0,51.0,187.79,88.68
2016,12,17,8,0,508.0,31.0,1.4,4.0,86.0,278.12,218.05
2016,12,17,8,15,586.5,37.0,1.55,4.5,127.5,333.45,272.78
2016,12,17,8,30,665.0,43.0,1.7,5.0,169.0,390.18,323.77
2016,12,17,8,45,713.5,47.5,1.9,5.5,210.0,431.05,360.31
2016,12,17,9,0,762.0,52.0,2.1,6.0,251.0,471.14,394.86
2016,12,17,9,15,793.0,55.0,2.2,6.5,288.5,499.01,418.08
2016,12,17,9,30,824.0,58.0,2.3,7.0,326.0,524.88,438.83
2016,12,17,9,45,845.0,60.0,2.4,7.5,359.0,541.82,451.78
2016,12,17,10,0,866.0,62.0,2.5,8.0,392.0,556.1,462.16
2016,12,17,10,15,880.0,63.5,2.5,8.0,418.5,560.34,464.78
2016,12,17,10,30,894.0,65.0,2.5,8.0,445.0,564.64,467.14
2016,12,17,10,45,902.5,66.5,2.55,8.5,464.5,562.92,463.84
2016,12,17,11,0,911.0,68.0,2.6,9.0,484.0,558.1,457.91
2016,12,17,11,15,916.0,68.5,2.6,9.0,496.5,547.3,447.72
2016,12,17,11,30,921.0,69.0,2.6,9.0,509.0,533.48,434.89
2016,12,17,11,45,921.5,69.5,2.6,9.5,513.5,514.51,416.93
2016,12,17,12,0,922.0,70.0,2.6,10.0,518.0,492.77,396.46
2016,12,17,12,15,921.0,70.0,2.55,10.0,515.5,467.19,373.13
2016,12,17,12,30,920.0,70.0,2.5,10.0,513.0,439.12,347.28
2016,12,17,12,45,909.5,71.0,2.5,10.0,501.5,406.11,317.15
2016,12,17,13,0,899.0,72.0,2.5,10.0,490.0,371.43,285.08
2016,12,17,13,15,890.5,71.0,2.4,10.0,472.5,334.04,250.13
2016,12,17,13,30,882.0,70.0,2.3,10.0,455.0,292.49,211.47
2016,12,17,13,45,868.0,69.0,2.25,10.0,430.5,250.99,173.12
2016,12,17,14,0,854.0,68.0,2.2,10.0,406.0,209.02,135.22
2016,12,17,14,15,834.0,65.5,2.05,10.0,375.0,164.7,97.78
2016,12,17,14,30,814.0,63.0,1.9,10.0,344.0,120.95,65.23
2016,12,17,14,45,784.5,60.0,1.75,10.0,308.0,77.18,40.93
2016,12,17,15,0,755.0,57.0,1.6,10.0,272.0,43.34,33.8
2016,12,17,15,15,711.5,53.0,1.4,9.0,232.0,41.25,32.0
2016,12,17,15,30,668.0,49.0,1.2,8.0,192.0,39.23,30.13
2016,12,17,15,45,598.0,43.5,1.05,7.5,150.5,35.78,26.77
2016,12,17,16,0,528.0,38.0,0.9,7.0,109.0,29.57,20.74
2016,12,17,16,15,264.0,36.0,0.95,6.5,71.5,28.27,17.97
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,28.18,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,1.15,0.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,1.3,1.0,15.0,14.3,0.0
2016,12,18,7,45,253.0,22.5,1.5,1.5,49.5,149.35,64.67
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,275.86,217.56
2016,12,18,8,15,586.5,36.0,1.7,2.5,125.5,331.87,273.44
2016,12,18,8,30,667.0,42.0,1.7,3.0,167.0,389.49,325.33
2016,12,18,8,45,717.5,46.0,1.7,3.5,208.5,430.81,361.98
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,471.45,396.5
2016,12,18,9,15,800.5,53.0,1.7,4.5,288.0,500.23,420.13
2016,12,18,9,30,833.0,56.0,1.7,5.0,326.0,527.05,441.24
2016,12,18,9,45,852.5,58.5,1.75,5.5,359.0,543.9,453.93
2016,12,18,10,0,872.0,61.0,1.8,6.0,392.0,555.04,461.73
2016,12,18,10,15,887.5,62.5,1.8,6.5,419.0,563.21,466.53
2016,12,18,10,30,903.0,64.0,1.8,7.0,446.0,568.41,468.7
2016,12,18,10,45,913.0,65.0,1.85,7.5,466.5,566.99,465.72
2016,12,18,11,0,923.0,66.0,1.9,8.0,487.0,562.44,460.11
2016,12,18,11,15,929.0,66.5,1.9,8.0,500.0,552.12,450.36
2016,12,18,11,30,935.0,67.0,1.9,8.0,513.0,538.71,437.94
2016,12,18,11,45,937.5,67.5,1.95,8.5,518.5,520.55,420.93
2016,12,18,12,0,940.0,68.0,2.0,9.0,524.0,499.48,401.25
2016,12,18,12,15,938.5,68.0,2.05,9.0,521.5,473.36,377.87
2016,12,18,12,30,937.0,68.0,2.1,9.0,519.0,444.71,351.89
2016,12,18,12,45,932.5,67.5,2.2,9.5,508.5,412.06,321.61
2016,12,18,13,0,928.0,67.0,2.3,10.0,498.0,377.35,289.04
2016,12,18,13,15,919.5,66.0,2.35,10.0,480.0,339.07,253.51
2016,12,18,13,30,911.0,65.0,2.4,10.0,462.0,299.37,216.37
2016,12,18,13,45,897.5,63.5,2.5,10.0,437.5,256.88,177.13
2016,12,18,14,0,884.0,62.0,2.6,10.0,413.0,213.77,138.13
2016,12,18,14,15,865.0,60.5,2.5,9.5,382.0,169.5,100.71
2016,12,18,14,30,846.0,59.0,2.4,9.0,351.0,121.48,64.46
2016,12,18,14,45,817.0,56.5,2.3,9.0,314.5,76.7,39.29
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,40.79,31.62
2016,12,18,15,15,746.5,50.0,1.9,8.0,237.5,38.6,29.71
2016,12,18,15,30,705.0,46.0,1.6,7.0,197.0,36.45,27.73
2016,12,18,15,45,638.5,40.5,1.35,6.5,155.0,32.89,24.27
2016,12,18,16,0,572.0,35.0,1.1,6.0,113.0,29.33,20.63
2016,12,18,16,15,453.5,27.0,1.1,5.5,74.5,23.15,13.85
2016,12,18,16,30,335.0,19.0,1.1,5.0,36.0,16.79,0.0
2016,12,18,16,45,167.5,9.5,1.15,4.5,18.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,13.34,0.0
2016,12,19,7,45,225.0,22.5,1.45,2.0,46.5,137.03,53.21
2016,12,19,8,0,450.0,31.0,1.6,3.0,79.0,257.62,201.78
2016,12,19,8,15,532.0,38.0,1.65,3.5,119.0,312.82,256.83
2016,12,19,8,30,614.0,45.0,1.7,4.0,159.0,366.45,305.43
2016,12,19,8,45,666.5,49.0,1.75,4.5,199.0,408.07,342.42
2016,12,19,9,0,719.0,53.0,1.8,5.0,239.0,449.08,377.45
2016,12,19,9,15,751.5,56.0,1.85,5.5,276.0,477.37,400.97
2016,12,19,9,30,784.0,59.0,1.9,6.0,313.0,503.81,422.13
2016,12,19,9,45,804.5,62.0,2.0,6.5,345.0,521.56,435.82
2016,12,19,10,0,825.0,65.0,2.1,7.0,377.0,536.75,447.02
2016,12,19,10,15,840.5,66.5,2.2,7.5,403.5,544.77,452.19
2016,12,19,10,30,856.0,68.0,2.3,8.0,430.0,549.89,454.82
2016,12,19,10,45,864.5,69.5,2.4,8.5,449.5,548.24,451.85
2016,12,19,11,0,873.0,71.0,2.5,9.0,469.0,543.59,446.32
2016,12,19,11,15,879.0,72.0,2.45,9.0,481.5,532.68,435.96
2016,12,19,11,30,885.0,73.0,2.4,9.0,494.0,520.63,424.42
2016,12,19,11,45,886.5,73.5,2.4,9.5,499.5,502.96,407.6
2016,12,19,12,0,888.0,74.0,2.4,10.0,505.0,482.58,388.32
2016,12,19,12,15,887.0,74.0,2.4,10.0,502.5,457.98,366.02
2016,12,19,12,30,886.0,74.0,2.4,10.0,500.0,430.97,341.27
2016,12,19,12,45,745.0,99.5,2.45,10.5,453.0,371.26,291.42
2016,12,19,13,0,604.0,125.0,2.5,11.0,406.0,319.86,248.84
2016,12,19,13,15,545.0,133.5,2.45,11.0,380.5,283.61,217.72
2016,12,19,13,30,486.0,142.0,2.4,11.0,355.0,251.63,190.38
