Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,45,658.5,105.0,2.35,11.0,376.5,236.06,168.52
2016,12,19,14,0,831.0,68.0,2.3,11.0,398.0,207.2,134.44
2016,12,19,14,15,810.5,66.0,2.1,10.5,367.5,164.31,98.29
2016,12,19,14,30,790.0,64.0,1.9,10.0,337.0,122.04,66.74
2016,12,19,14,45,760.5,61.0,1.75,10.0,301.5,79.38,42.4
2016,12,19,15,0,731.0,58.0,1.6,10.0,266.0,44.07,34.46
2016,12,19,15,15,687.5,54.0,1.4,9.0,227.0,42.01,32.69
2016,12,19,15,30,644.0,50.0,1.2,8.0,188.0,40.01,30.86
2016,12,19,15,45,573.5,44.0,1.05,7.5,147.5,32.99,24.27
2016,12,19,16,0,503.0,38.0,0.9,7.0,107.0,29.42,20.65
2016,12,19,16,15,385.5,29.0,0.9,6.5,70.5,22.96,13.72
2016,12,19,16,30,268.0,20.0,0.9,6.0,34.0,16.26,0.0
2016,12,19,16,45,134.0,10.0,0.95,6.0,17.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.5,15.5,1.4,4.0,36.5,117.83,39.57
2016,12,20,8,0,401.0,31.0,1.5,5.0,73.0,235.84,182.77
2016,12,20,8,15,483.5,38.0,1.5,5.5,111.0,290.07,236.4
2016,12,20,8,30,566.0,45.0,1.5,6.0,149.0,346.93,287.01
2016,12,20,8,45,617.0,49.5,1.55,6.5,187.5,383.39,319.53
2016,12,20,9,0,668.0,54.0,1.6,7.0,226.0,423.49,353.63
2016,12,20,9,15,702.0,57.5,1.55,7.5,262.0,452.59,377.31
2016,12,20,9,30,736.0,61.0,1.5,8.0,298.0,480.03,398.71
2016,12,20,9,45,764.5,62.0,1.5,8.5,330.0,499.64,413.43
2016,12,20,10,0,793.0,63.0,1.5,9.0,362.0,516.92,425.81
2016,12,20,10,15,808.5,64.5,1.55,9.5,388.0,525.05,430.89
2016,12,20,10,30,824.0,66.0,1.6,10.0,414.0,530.42,433.58
2016,12,20,10,45,834.5,67.0,1.65,11.0,433.5,529.64,430.49
2016,12,20,11,0,845.0,68.0,1.7,12.0,453.0,524.15,423.63
2016,12,20,11,15,851.0,69.0,1.7,12.0,465.5,515.57,415.46
2016,12,20,11,30,857.0,70.0,1.7,12.0,478.0,504.13,404.82
2016,12,20,11,45,859.0,70.5,1.75,12.5,483.0,487.4,389.29
2016,12,20,12,0,861.0,71.0,1.8,13.0,488.0,468.01,371.38
2016,12,20,12,15,860.5,71.0,1.85,13.0,486.0,444.45,350.48
2016,12,20,12,30,860.0,71.0,1.9,13.0,484.0,418.53,327.19
2016,12,20,12,45,849.5,72.0,1.95,13.0,474.0,386.14,298.36
2016,12,20,13,0,839.0,73.0,2.0,13.0,464.0,353.21,268.5
2016,12,20,13,15,831.0,72.0,2.05,13.0,447.5,317.84,236.09
2016,12,20,13,30,823.0,71.0,2.1,13.0,431.0,281.23,202.26
2016,12,20,13,45,809.0,69.5,2.15,13.0,407.5,241.76,166.27
2016,12,20,14,0,795.0,68.0,2.2,13.0,384.0,201.93,130.64
2016,12,20,14,15,775.5,66.0,2.05,13.0,355.0,160.76,95.95
2016,12,20,14,30,756.0,64.0,1.9,13.0,326.0,120.17,65.59
2016,12,20,14,45,729.5,60.5,1.75,13.0,292.0,78.78,41.7
2016,12,20,15,0,703.0,57.0,1.6,13.0,258.0,43.07,33.14
2016,12,20,15,15,660.5,53.0,1.45,12.0,220.5,40.98,31.37
2016,12,20,15,30,618.0,49.0,1.3,11.0,183.0,38.96,29.52
2016,12,20,15,45,555.0,43.0,1.15,10.5,144.0,32.03,23.1
2016,12,20,16,0,492.0,37.0,1.0,10.0,105.0,28.43,19.52
2016,12,20,16,15,378.5,28.5,1.0,9.5,69.5,22.42,13.15
2016,12,20,16,30,265.0,20.0,1.0,9.0,34.0,16.19,0.0
2016,12,20,16,45,132.5,10.0,1.05,8.5,17.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,16.0,1.15,7.5,34.0,109.52,30.88
2016,12,21,8,0,359.0,32.0,1.3,8.0,68.0,218.28,166.56
2016,12,21,8,15,443.0,39.5,1.4,8.5,105.5,272.88,219.89
2016,12,21,8,30,527.0,47.0,1.5,9.0,143.0,330.22,270.48
2016,12,21,8,45,579.0,52.0,1.6,9.5,181.0,370.37,305.69
2016,12,21,9,0,631.0,57.0,1.7,10.0,219.0,410.46,339.63
2016,12,21,9,15,666.5,60.5,1.75,10.0,254.5,439.43,364.08
2016,12,21,9,30,702.0,64.0,1.8,10.0,290.0,464.99,385.12
2016,12,21,9,45,735.0,65.0,1.9,10.5,322.5,486.96,402.17
2016,12,21,10,0,768.0,66.0,2.0,11.0,355.0,506.71,416.96
2016,12,21,10,15,784.5,68.0,2.0,11.5,381.0,516.03,422.75
2016,12,21,10,30,801.0,70.0,2.0,12.0,407.0,522.64,426.19
2016,12,21,10,45,812.0,71.0,2.05,12.5,426.5,522.33,424.23
2016,12,21,11,0,823.0,72.0,2.1,13.0,446.0,519.16,419.87
2016,12,21,11,15,830.0,72.5,2.1,13.0,459.0,510.47,411.63
2016,12,21,11,30,837.0,73.0,2.1,13.0,472.0,498.94,400.94
2016,12,21,11,45,841.0,73.5,2.1,13.5,477.5,483.13,385.93
2016,12,21,12,0,845.0,74.0,2.1,14.0,483.0,464.62,368.52
2016,12,21,12,15,845.0,74.0,2.1,14.0,481.5,441.22,347.62
2016,12,21,12,30,845.0,74.0,2.1,14.0,480.0,415.47,324.39
2016,12,21,12,45,841.5,73.0,2.15,14.5,471.0,385.19,296.64
2016,12,21,13,0,838.0,72.0,2.2,15.0,462.0,353.03,266.88
2016,12,21,13,15,830.5,71.0,2.15,15.0,446.0,317.91,234.71
2016,12,21,13,30,823.0,70.0,2.1,15.0,430.0,281.51,201.16
2016,12,21,13,45,813.0,68.0,2.1,15.0,408.0,242.54,165.63
2016,12,21,14,0,803.0,66.0,2.1,15.0,386.0,202.87,130.15
2016,12,21,14,15,784.5,64.0,2.0,14.5,357.0,161.52,95.61
2016,12,21,14,30,766.0,62.0,1.9,14.0,328.0,120.64,65.11
2016,12,21,14,45,740.5,59.0,1.85,14.0,294.5,79.26,41.1
2016,12,21,15,0,715.0,56.0,1.8,14.0,261.0,42.18,32.2
2016,12,21,15,15,674.0,52.0,1.6,13.5,223.5,40.06,30.34
2016,12,21,15,30,633.0,48.0,1.4,13.0,186.0,37.99,28.41
2016,12,21,15,45,569.0,42.0,1.2,12.5,146.5,34.03,24.68
2016,12,21,16,0,505.0,36.0,1.0,12.0,107.0,27.49,18.53
2016,12,21,16,15,393.5,28.0,1.05,11.5,71.0,21.9,12.67
2016,12,21,16,30,282.0,20.0,1.1,11.0,35.0,16.14,0.0
2016,12,21,16,45,141.0,10.0,1.15,10.5,17.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,119.36,28.85
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,239.85,183.11
2016,12,22,8,15,495.0,39.0,1.45,7.5,112.5,296.03,238.92
2016,12,22,8,30,581.0,46.0,1.4,8.0,152.0,354.87,290.75
2016,12,22,8,45,637.0,50.5,1.35,8.5,192.0,393.98,324.88
2016,12,22,9,0,693.0,55.0,1.3,9.0,232.0,437.14,360.67
2016,12,22,9,15,727.0,58.5,1.25,9.5,269.0,466.73,384.3
2016,12,22,9,30,761.0,62.0,1.2,10.0,306.0,494.58,405.59
2016,12,22,9,45,785.0,64.5,1.15,10.5,338.5,513.78,419.35
2016,12,22,10,0,809.0,67.0,1.1,11.0,371.0,530.53,430.68
2016,12,22,10,15,825.0,68.5,1.15,11.5,397.5,539.09,436.02
2016,12,22,10,30,841.0,70.0,1.2,12.0,424.0,544.81,438.96
2016,12,22,10,45,851.5,71.0,1.25,13.0,444.0,544.06,435.95
2016,12,22,11,0,862.0,72.0,1.3,14.0,464.0,540.32,430.5
2016,12,22,11,15,868.5,73.0,1.35,14.0,477.0,531.49,422.57
2016,12,22,11,30,875.0,74.0,1.4,14.0,490.0,519.69,412.12
2016,12,22,11,45,877.0,74.5,1.5,14.5,495.5,502.26,396.58
2016,12,22,12,0,879.0,75.0,1.6,15.0,501.0,482.09,378.56
2016,12,22,12,15,878.5,74.5,1.65,15.0,499.0,457.58,357.25
2016,12,22,12,30,878.0,74.0,1.7,15.0,497.0,430.75,333.59
2016,12,22,12,45,876.5,73.0,1.75,15.0,488.5,400.76,306.85
2016,12,22,13,0,875.0,72.0,1.8,15.0,480.0,368.65,277.77
2016,12,22,13,15,867.0,71.0,1.7,15.0,463.0,330.26,243.01
2016,12,22,13,30,859.0,70.0,1.6,15.0,446.0,292.38,208.28
2016,12,22,13,45,847.0,68.5,1.55,15.0,423.0,252.0,171.7
2016,12,22,14,0,835.0,67.0,1.5,15.0,400.0,211.01,135.23
2016,12,22,14,15,815.5,64.5,1.3,14.5,370.0,167.68,99.09
2016,12,22,14,30,796.0,62.0,1.1,14.0,340.0,124.87,67.07
2016,12,22,14,45,767.0,59.5,0.95,14.0,305.0,82.34,42.34
2016,12,22,15,0,738.0,57.0,0.8,14.0,270.0,43.05,32.99
2016,12,22,15,15,695.5,53.0,0.75,13.5,231.0,40.94,31.17
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,38.89,29.25
2016,12,22,15,45,584.0,43.5,0.7,12.5,151.5,35.42,25.96
2016,12,22,16,0,515.0,38.0,0.7,12.0,111.0,29.23,20.09
2016,12,22,16,15,402.0,29.0,0.7,11.5,74.0,22.77,13.48
2016,12,22,16,30,289.0,20.0,0.7,11.0,37.0,16.07,0.31
2016,12,22,16,45,144.5,10.0,0.75,11.0,18.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,12.05,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,24.35,13.86
2016,12,23,8,15,0.0,41.0,4.95,9.0,41.0,40.18,28.37
2016,12,23,8,30,0.0,56.0,5.0,9.0,56.0,55.44,42.02
2016,12,23,8,45,0.0,71.0,5.05,9.5,71.0,70.38,55.19
2016,12,23,9,0,0.0,86.0,5.1,10.0,86.0,85.11,68.01
2016,12,23,9,15,1.0,99.5,5.0,10.0,100.0,98.53,79.68
2016,12,23,9,30,2.0,113.0,4.9,10.0,114.0,111.92,91.18
2016,12,23,9,45,5.5,124.5,4.85,10.5,126.5,124.45,101.68
2016,12,23,10,0,9.0,136.0,4.8,11.0,139.0,137.0,112.06
2016,12,23,10,15,4.5,77.5,4.6,11.0,79.0,74.7,58.81
2016,12,23,10,30,0.0,19.0,4.4,11.0,19.0,17.63,9.61
2016,12,23,10,45,0.0,68.0,4.2,11.5,68.0,63.27,48.79
2016,12,23,11,0,0.0,117.0,4.0,12.0,117.0,109.95,88.19
2016,12,23,11,15,0.0,76.5,4.0,12.0,76.5,71.21,55.29
2016,12,23,11,30,0.0,36.0,4.0,12.0,36.0,33.44,23.07
2016,12,23,11,45,0.0,23.0,4.0,12.0,23.0,21.35,12.7
2016,12,23,12,0,0.0,10.0,4.0,12.0,10.0,9.28,2.32
2016,12,23,12,15,0.0,33.5,4.25,12.0,33.5,31.12,21.07
2016,12,23,12,30,0.0,57.0,4.5,12.0,57.0,53.01,39.78
2016,12,23,12,45,0.0,78.0,4.75,12.0,78.0,72.62,56.48
2016,12,23,13,0,0.0,99.0,5.0,12.0,99.0,91.92,72.89
2016,12,23,13,15,0.0,57.5,5.0,12.0,57.5,53.47,40.23
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,14.84,7.14
2016,12,23,13,45,0.0,15.0,5.0,12.0,15.0,13.91,6.35
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,12.98,5.56
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.05,4.79
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.12,4.01
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.19,3.21
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.26,2.77
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,7.87,1.5
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.48,0.22
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,212.0,14.5,1.6,5.5,35.5,119.53,17.96
2016,12,24,8,0,424.0,29.0,1.7,6.0,71.0,242.85,184.89
2016,12,24,8,15,510.5,36.0,1.9,6.5,110.5,294.64,238.97
2016,12,24,8,30,597.0,43.0,2.1,7.0,150.0,354.78,293.0
2016,12,24,8,45,653.5,47.0,2.35,7.5,190.5,398.24,331.89
2016,12,24,9,0,710.0,51.0,2.6,8.0,231.0,441.38,369.19
2016,12,24,9,15,744.0,54.0,2.65,8.0,268.0,470.7,394.4
2016,12,24,9,30,778.0,57.0,2.7,8.0,305.0,498.3,417.38
2016,12,24,9,45,805.0,58.5,2.8,8.5,338.0,518.27,432.96
2016,12,24,10,0,832.0,60.0,2.9,9.0,371.0,535.81,446.08
2016,12,24,10,15,847.5,61.5,2.95,9.0,398.0,541.51,450.12
2016,12,24,10,30,863.0,63.0,3.0,9.0,425.0,547.48,454.05
2016,12,24,10,45,874.0,63.5,3.1,9.5,445.5,546.93,451.9
2016,12,24,11,0,885.0,64.0,3.2,10.0,466.0,543.39,447.17
2016,12,24,11,15,891.5,65.0,3.2,10.0,479.5,535.0,438.9
2016,12,24,11,30,898.0,66.0,3.2,10.0,493.0,523.6,427.99
2016,12,24,11,45,901.0,66.0,3.25,10.0,499.0,506.46,412.37
2016,12,24,12,0,904.0,66.0,3.3,10.0,505.0,486.51,394.12
2016,12,24,12,15,903.5,66.0,3.3,10.0,503.5,462.28,371.92
2016,12,24,12,30,903.0,66.0,3.3,10.0,502.0,435.55,347.18
2016,12,24,12,45,892.0,68.0,3.3,10.0,491.5,404.39,318.44
2016,12,24,13,0,881.0,70.0,3.3,10.0,481.0,371.56,287.8
2016,12,24,13,15,873.5,69.0,3.25,10.0,465.0,335.56,253.97
2016,12,24,13,30,866.0,68.0,3.2,10.0,449.0,298.12,218.57
2016,12,24,13,45,855.0,66.0,3.15,10.0,426.0,254.57,178.2
2016,12,24,14,0,844.0,64.0,3.1,10.0,403.0,213.07,140.1
2016,12,24,14,15,825.5,62.5,2.95,10.0,373.5,170.42,103.12
2016,12,24,14,30,807.0,61.0,2.8,10.0,344.0,128.13,70.23
2016,12,24,14,45,780.5,58.0,2.65,10.0,309.5,84.75,43.58
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,42.99,33.48
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.0,39.52,30.37
2016,12,24,15,30,673.0,48.0,1.8,9.0,197.0,37.85,28.8
2016,12,24,15,45,610.0,42.5,1.45,8.5,156.5,34.35,25.44
2016,12,24,16,0,547.0,37.0,1.1,8.0,116.0,30.84,21.93
2016,12,24,16,15,434.5,29.0,1.1,7.5,78.5,24.72,15.58
2016,12,24,16,30,322.0,21.0,1.1,7.0,41.0,16.89,2.57
2016,12,24,16,45,161.0,10.5,1.1,6.5,20.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,14.5,1.25,4.5,35.0,117.44,12.32
2016,12,25,8,0,415.0,29.0,1.3,5.0,70.0,238.86,181.6
2016,12,25,8,15,502.0,36.0,1.5,5.5,109.5,295.33,239.69
2016,12,25,8,30,589.0,43.0,1.7,6.0,149.0,350.86,290.08
2016,12,25,8,45,643.0,47.5,1.9,6.5,189.0,393.55,328.29
2016,12,25,9,0,697.0,52.0,2.1,7.0,229.0,435.89,364.88
2016,12,25,9,15,731.5,55.5,2.15,7.5,266.0,465.99,389.98
2016,12,25,9,30,766.0,59.0,2.2,8.0,303.0,494.4,412.79
2016,12,25,9,45,784.0,62.5,2.25,8.5,334.5,511.78,426.04
2016,12,25,10,0,802.0,66.0,2.3,9.0,366.0,526.66,436.83
2016,12,25,10,15,818.0,68.0,2.3,9.0,393.0,536.09,443.57
2016,12,25,10,30,834.0,70.0,2.3,9.0,420.0,542.7,447.83
2016,12,25,10,45,844.5,71.0,2.3,9.5,440.0,542.29,445.55
2016,12,25,11,0,855.0,72.0,2.3,10.0,460.0,538.92,440.77
2016,12,25,11,15,623.0,126.5,2.3,10.0,413.5,462.74,378.46
2016,12,25,11,30,391.0,181.0,2.3,10.0,367.0,379.54,310.6
2016,12,25,11,45,313.5,196.5,2.35,10.5,347.0,346.92,283.13
2016,12,25,12,0,236.0,212.0,2.4,11.0,327.0,312.71,254.34
2016,12,25,12,15,271.5,206.0,2.4,11.0,338.0,316.41,256.45
2016,12,25,12,30,307.0,200.0,2.4,11.0,349.0,314.43,253.46
2016,12,25,12,45,370.5,184.5,2.4,11.0,360.5,311.71,249.12
2016,12,25,13,0,434.0,169.0,2.4,11.0,372.0,305.06,240.78
2016,12,25,13,15,636.5,120.5,2.35,11.0,406.5,306.97,235.16
2016,12,25,13,30,839.0,72.0,2.3,11.0,441.0,293.33,214.31
2016,12,25,13,45,825.5,70.0,2.25,11.0,418.0,253.01,177.04
2016,12,25,14,0,812.0,68.0,2.2,11.0,395.0,212.23,140.03
2016,12,25,14,15,792.5,66.0,2.05,10.5,366.0,170.33,104.15
2016,12,25,14,30,773.0,64.0,1.9,10.0,337.0,128.96,72.08
2016,12,25,14,45,747.5,61.0,1.8,10.0,303.0,87.16,46.07
2016,12,25,15,0,722.0,58.0,1.7,10.0,269.0,46.93,37.05
2016,12,25,15,15,681.0,54.0,1.55,9.5,231.0,41.58,32.26
2016,12,25,15,30,640.0,50.0,1.4,9.0,193.0,39.55,30.36
2016,12,25,15,45,578.5,44.0,1.25,8.5,153.5,35.64,26.62
2016,12,25,16,0,517.0,38.0,1.1,8.0,114.0,28.99,20.3
2016,12,25,16,15,409.0,30.0,1.2,7.5,77.0,23.46,14.57
2016,12,25,16,30,301.0,22.0,1.3,7.0,40.0,17.76,3.84
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,221.5,14.0,1.35,2.5,35.0,122.17,7.9
2016,12,26,8,0,443.0,28.0,1.5,3.0,70.0,244.02,186.41
2016,12,26,8,15,527.5,34.5,1.55,3.5,110.0,300.83,245.79
2016,12,26,8,30,612.0,41.0,1.6,4.0,150.0,359.85,299.16
2016,12,26,8,45,662.0,45.5,1.65,4.5,189.5,400.91,335.94
2016,12,26,9,0,712.0,50.0,1.7,5.0,229.0,441.53,370.88
2016,12,26,9,15,745.5,53.0,1.7,5.5,266.5,470.77,395.16
2016,12,26,9,30,779.0,56.0,1.7,6.0,304.0,498.3,417.1
2016,12,26,9,45,797.0,59.5,1.75,7.0,336.0,515.88,429.76
2016,12,26,10,0,815.0,63.0,1.8,8.0,368.0,530.95,439.9
2016,12,26,10,15,831.0,65.0,1.8,8.5,395.0,540.51,445.89
2016,12,26,10,30,847.0,67.0,1.8,9.0,422.0,547.22,449.36
2016,12,26,10,45,855.5,68.5,1.85,9.5,442.0,546.33,446.92
2016,12,26,11,0,864.0,70.0,1.9,10.0,462.0,542.48,442.01
2016,12,26,11,15,870.5,71.0,1.8,10.0,475.5,532.53,432.33
2016,12,26,11,30,877.0,72.0,1.7,10.0,489.0,521.55,421.57
2016,12,26,11,45,879.0,72.5,1.65,10.5,495.0,504.91,405.66
2016,12,26,12,0,881.0,73.0,1.6,11.0,501.0,485.55,387.37
2016,12,26,12,15,880.0,73.0,1.55,11.0,499.5,461.7,365.96
2016,12,26,12,30,879.0,73.0,1.5,11.0,498.0,435.44,342.18
2016,12,26,12,45,875.0,72.0,1.45,11.5,489.0,404.76,313.88
2016,12,26,13,0,871.0,71.0,1.4,12.0,480.0,372.11,283.54
2016,12,26,13,15,862.5,70.0,1.35,12.0,463.5,336.23,250.75
2016,12,26,13,30,854.0,69.0,1.3,12.0,447.0,296.28,214.29
2016,12,26,13,45,841.5,67.5,1.3,12.0,424.0,256.11,177.66
2016,12,26,14,0,829.0,66.0,1.3,12.0,401.0,215.35,140.97
2016,12,26,14,15,810.0,64.0,1.2,11.5,371.5,172.81,104.75
2016,12,26,14,30,791.0,62.0,1.1,11.0,342.0,130.71,72.15
2016,12,26,14,45,763.5,59.5,1.05,11.0,307.5,88.36,45.77
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,47.75,37.65
2016,12,26,15,15,695.0,53.0,1.0,10.0,234.5,40.65,31.37
2016,12,26,15,30,654.0,49.0,1.0,9.0,196.0,38.57,29.49
2016,12,26,15,45,590.5,43.5,1.0,8.5,156.0,35.09,26.16
2016,12,26,16,0,527.0,38.0,1.0,8.0,116.0,28.92,20.27
2016,12,26,16,15,420.5,30.0,1.05,7.5,79.0,23.38,14.59
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,17.68,4.57
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,185.0,15.0,0.65,4.5,33.0,108.62,1.6
2016,12,27,8,0,370.0,30.0,0.6,5.0,66.0,220.35,165.89
2016,12,27,8,15,457.5,38.0,0.65,5.0,104.0,277.3,223.92
2016,12,27,8,30,545.0,46.0,0.7,5.0,142.0,337.39,277.45
2016,12,27,8,45,604.5,50.5,0.75,5.5,182.0,381.35,315.76
2016,12,27,9,0,664.0,55.0,0.8,6.0,222.0,422.56,350.57
2016,12,27,9,15,699.5,58.5,0.8,6.5,258.5,453.0,375.24
2016,12,27,9,30,735.0,62.0,0.8,7.0,295.0,481.84,397.7
2016,12,27,9,45,762.0,64.0,0.85,8.0,328.0,502.42,412.58
2016,12,27,10,0,789.0,66.0,0.9,9.0,361.0,520.68,425.14
2016,12,27,10,15,805.5,68.0,1.0,9.5,388.0,530.58,431.97
2016,12,27,10,30,822.0,70.0,1.1,10.0,415.0,537.71,436.42
2016,12,27,10,45,832.0,71.5,1.2,10.5,435.0,537.84,435.28
2016,12,27,11,0,842.0,73.0,1.3,11.0,455.0,535.06,431.69
2016,12,27,11,15,848.5,74.0,1.4,11.0,468.5,526.94,424.55
2016,12,27,11,30,855.0,75.0,1.5,11.0,482.0,515.92,414.88
2016,12,27,11,45,857.5,75.5,1.65,11.5,488.5,499.52,400.22
2016,12,27,12,0,860.0,76.0,1.8,12.0,495.0,480.42,383.04
2016,12,27,12,15,860.0,76.0,1.85,12.0,493.5,457.07,362.42
2016,12,27,12,30,860.0,76.0,1.9,12.0,492.0,431.3,339.37
2016,12,27,12,45,850.0,77.0,1.95,12.5,482.5,400.37,311.2
2016,12,27,13,0,840.0,78.0,2.0,13.0,473.0,367.85,281.29
2016,12,27,13,15,832.0,77.0,1.95,13.0,457.0,332.69,249.09
2016,12,27,13,30,824.0,76.0,1.9,13.0,441.0,296.24,215.45
2016,12,27,13,45,670.0,99.5,1.9,13.0,386.5,243.47,173.62
2016,12,27,14,0,516.0,123.0,1.9,13.0,332.0,202.6,143.31
2016,12,27,14,15,513.0,113.5,1.8,12.5,308.5,168.82,114.45
2016,12,27,14,30,510.0,104.0,1.7,12.0,285.0,134.72,87.25
2016,12,27,14,45,480.0,99.0,1.6,12.0,256.0,102.27,66.18
2016,12,27,15,0,450.0,94.0,1.5,12.0,227.0,72.03,59.19
2016,12,27,15,15,420.0,84.5,1.35,11.0,195.0,61.58,50.03
2016,12,27,15,30,390.0,75.0,1.2,10.0,163.0,55.57,44.66
2016,12,27,15,45,349.0,62.5,1.05,9.5,130.0,47.03,36.76
2016,12,27,16,0,308.0,50.0,0.9,9.0,97.0,38.22,28.47
2016,12,27,16,15,235.0,37.0,0.95,8.5,66.0,28.69,19.16
2016,12,27,16,30,162.0,24.0,1.0,8.0,35.0,18.85,5.94
2016,12,27,16,45,81.0,12.0,1.05,8.0,17.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,219.0,14.0,1.7,4.0,34.5,120.84,0.0
2016,12,28,8,0,438.0,28.0,1.9,5.0,69.0,241.72,182.62
2016,12,28,8,15,523.5,34.5,1.95,5.5,109.0,299.04,242.96
2016,12,28,8,30,609.0,41.0,2.0,6.0,149.0,358.61,296.76
2016,12,28,8,45,664.5,45.0,2.05,6.5,189.5,401.98,335.42
2016,12,28,9,0,720.0,49.0,2.1,7.0,230.0,445.08,372.34
2016,12,28,9,15,753.0,52.0,2.1,7.5,267.0,474.34,396.65
2016,12,28,9,30,786.0,55.0,2.1,8.0,304.0,501.88,418.6
2016,12,28,9,45,814.0,56.0,2.15,8.5,337.5,522.27,434.31
2016,12,28,10,0,842.0,57.0,2.2,9.0,371.0,537.11,445.17
2016,12,28,10,15,857.0,58.5,2.25,9.5,398.0,546.08,450.92
2016,12,28,10,30,872.0,60.0,2.3,10.0,425.0,552.22,454.16
2016,12,28,10,45,882.5,60.5,2.35,11.0,446.0,551.81,451.23
2016,12,28,11,0,893.0,61.0,2.4,12.0,467.0,548.38,445.77
2016,12,28,11,15,899.0,61.5,2.4,12.0,480.5,539.53,437.33
2016,12,28,11,30,905.0,62.0,2.4,12.0,494.0,527.68,426.31
2016,12,28,11,45,907.5,62.5,2.4,12.5,500.0,511.12,410.58
2016,12,28,12,0,910.0,63.0,2.4,13.0,506.0,491.71,392.33
2016,12,28,12,15,909.5,63.0,2.4,13.0,505.0,467.69,370.82
2016,12,28,12,30,909.0,63.0,2.4,13.0,504.0,441.14,346.81
2016,12,28,12,45,902.5,63.5,2.45,13.5,495.0,410.34,318.45
2016,12,28,13,0,896.0,64.0,2.5,14.0,486.0,377.6,288.01
2016,12,28,13,15,888.5,63.0,2.5,14.0,470.0,341.35,254.73
2016,12,28,13,30,881.0,62.0,2.5,14.0,454.0,303.63,219.78
2016,12,28,13,45,869.5,60.5,2.5,14.0,431.0,263.19,182.58
2016,12,28,14,0,858.0,59.0,2.5,14.0,408.0,221.98,145.17
2016,12,28,14,15,840.5,57.5,2.35,13.5,379.0,179.26,108.44
2016,12,28,14,30,823.0,56.0,2.2,13.0,350.0,136.68,75.04
2016,12,28,14,45,798.0,53.5,2.1,13.0,315.5,88.8,43.49
2016,12,28,15,0,773.0,51.0,2.0,13.0,281.0,46.51,27.73
2016,12,28,15,15,736.0,48.0,1.75,12.0,243.0,36.24,27.13
2016,12,28,15,30,699.0,45.0,1.5,11.0,205.0,34.88,25.92
2016,12,28,15,45,640.5,40.0,1.25,10.5,164.5,31.73,22.94
2016,12,28,16,0,582.0,35.0,1.0,10.0,124.0,28.56,19.82
2016,12,28,16,15,482.0,28.0,1.05,9.5,85.5,23.38,14.58
2016,12,28,16,30,382.0,21.0,1.1,9.0,47.0,18.09,6.06
2016,12,28,16,45,191.0,10.5,1.15,8.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,15.0,2.2,5.5,34.0,115.09,0.0
2016,12,29,8,0,403.0,30.0,2.3,6.0,68.0,234.78,176.59
2016,12,29,8,15,493.5,37.5,2.25,6.5,108.0,293.47,237.88
2016,12,29,8,30,584.0,45.0,2.2,7.0,148.0,355.36,293.32
2016,12,29,8,45,637.0,50.0,2.2,7.5,188.0,393.96,327.98
2016,12,29,9,0,690.0,55.0,2.2,8.0,228.0,436.71,364.47
2016,12,29,9,15,726.5,59.0,2.2,8.5,266.0,468.79,390.99
2016,12,29,9,30,763.0,63.0,2.2,9.0,304.0,499.23,415.19
2016,12,29,9,45,769.5,69.5,2.25,9.5,335.0,513.98,426.21
2016,12,29,10,0,776.0,76.0,2.3,10.0,366.0,526.08,434.71
2016,12,29,10,15,793.5,78.0,2.3,10.5,393.5,536.69,441.61
2016,12,29,10,30,811.0,80.0,2.3,11.0,421.0,544.53,446.02
2016,12,29,10,45,826.5,80.5,2.3,11.5,442.5,546.76,445.84
2016,12,29,11,0,842.0,81.0,2.3,12.0,464.0,545.99,443.14
2016,12,29,11,15,849.0,82.0,2.25,12.5,478.0,538.21,434.62
2016,12,29,11,30,856.0,83.0,2.2,13.0,492.0,527.49,423.66
2016,12,29,11,45,861.0,83.0,2.15,13.5,498.5,511.83,408.68
2016,12,29,12,0,866.0,83.0,2.1,14.0,505.0,493.35,391.26
2016,12,29,12,15,865.0,82.5,2.05,14.0,503.5,468.94,369.66
2016,12,29,12,30,864.0,82.0,2.0,14.0,502.0,442.16,345.76
2016,12,29,12,45,868.5,79.0,1.95,14.5,495.0,412.79,318.66
2016,12,29,13,0,873.0,76.0,1.9,15.0,488.0,380.98,289.1
2016,12,29,13,15,864.5,75.0,1.85,15.0,471.5,344.6,256.16
2016,12,29,13,30,856.0,74.0,1.8,15.0,455.0,306.88,221.71
2016,12,29,13,45,842.0,72.5,1.75,15.0,432.0,266.24,184.91
2016,12,29,14,0,828.0,71.0,1.7,15.0,409.0,225.12,148.11
2016,12,29,14,15,809.0,69.0,1.55,15.0,379.5,182.52,111.64
2016,12,29,14,30,790.0,67.0,1.4,15.0,350.0,140.36,78.6
2016,12,29,14,45,760.5,64.0,1.25,15.0,315.0,97.34,50.95
2016,12,29,15,0,731.0,61.0,1.1,15.0,280.0,56.24,34.85
2016,12,29,15,15,690.0,57.0,1.05,14.0,241.5,43.93,33.77
2016,12,29,15,30,649.0,53.0,1.0,13.0,203.0,41.97,32.05
2016,12,29,15,45,582.5,47.5,1.0,12.5,162.5,35.23,25.87
2016,12,29,16,0,516.0,42.0,1.0,12.0,122.0,32.18,22.86
2016,12,29,16,15,410.5,33.5,1.05,11.5,84.0,26.31,17.02
2016,12,29,16,30,305.0,25.0,1.1,11.0,46.0,20.27,8.0
2016,12,29,16,45,152.5,12.5,1.15,10.5,23.0,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.0,1.05,8.5,30.5,97.44,0.0
2016,12,30,8,0,310.0,32.0,1.0,9.0,61.0,196.39,145.1
2016,12,30,8,15,400.0,41.0,1.25,9.5,98.5,254.54,203.42
2016,12,30,8,30,490.0,50.0,1.5,10.0,136.0,316.01,257.66
2016,12,30,8,45,544.5,56.5,1.75,11.0,174.5,359.17,295.13
2016,12,30,9,0,599.0,63.0,2.0,12.0,213.0,402.47,331.42
2016,12,30,9,15,637.5,67.5,2.0,12.0,249.5,434.56,358.27
2016,12,30,9,30,676.0,72.0,2.0,12.0,286.0,465.4,383.29
2016,12,30,9,45,720.0,71.0,2.05,12.5,321.0,489.18,401.67
2016,12,30,10,0,764.0,70.0,2.1,13.0,356.0,513.72,420.04
2016,12,30,10,15,781.5,72.0,2.15,13.5,383.0,524.44,427.07
2016,12,30,10,30,799.0,74.0,2.2,14.0,410.0,532.45,431.79
2016,12,30,10,45,811.0,75.5,2.3,14.5,431.0,534.07,431.51
2016,12,30,11,0,823.0,77.0,2.4,15.0,452.0,532.79,428.8
2016,12,30,11,15,830.0,78.0,2.4,15.0,466.0,525.39,421.65
2016,12,30,11,30,837.0,79.0,2.4,15.0,480.0,515.11,412.07
2016,12,30,11,45,574.0,142.5,2.45,15.5,419.0,429.16,342.73
2016,12,30,12,0,311.0,206.0,2.5,16.0,358.0,347.85,277.34
2016,12,30,12,15,315.5,203.5,2.5,16.0,357.5,336.5,267.67
2016,12,30,12,30,320.0,201.0,2.5,16.0,357.0,324.09,256.68
2016,12,30,12,45,314.0,200.0,2.5,16.0,351.0,307.89,242.6
2016,12,30,13,0,308.0,199.0,2.5,16.0,345.0,291.21,228.01
2016,12,30,13,15,562.0,138.5,2.5,15.5,394.0,304.83,232.28
2016,12,30,13,30,816.0,78.0,2.5,15.0,443.0,301.29,219.57
2016,12,30,13,45,802.0,76.5,2.5,15.0,420.5,262.18,183.9
2016,12,30,14,0,788.0,75.0,2.5,15.0,398.0,222.68,148.36
2016,12,30,14,15,769.0,73.0,2.45,14.5,369.5,181.76,113.35
2016,12,30,14,30,750.0,71.0,2.4,14.0,341.0,141.35,81.47
2016,12,30,14,45,720.0,68.0,2.4,14.0,307.0,100.07,54.4
2016,12,30,15,0,690.0,65.0,2.4,14.0,273.0,56.54,34.44
2016,12,30,15,15,649.5,60.5,2.1,13.5,235.5,42.66,32.69
2016,12,30,15,30,609.0,56.0,1.8,13.0,198.0,40.6,30.81
2016,12,30,15,45,539.5,50.5,1.55,12.5,158.5,37.65,28.03
2016,12,30,16,0,470.0,45.0,1.3,12.0,119.0,34.73,25.12
2016,12,30,16,15,369.0,35.5,1.35,11.5,82.5,28.02,18.55
2016,12,30,16,30,268.0,26.0,1.4,11.0,46.0,21.1,9.13
2016,12,30,16,45,134.0,13.0,1.45,10.5,23.0,12.39,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
